Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.0,0.5,0.0,24.5,11.44,0.0
2016,1,1,8,0,357.0,24.0,0.5,0.0,49.0,19.49,8.22
2016,1,1,8,15,464.5,32.0,0.5,0.5,87.5,25.18,16.99
2016,1,1,8,30,572.0,40.0,0.5,1.0,126.0,33.64,25.39
2016,1,1,8,45,626.0,46.0,0.5,1.5,166.0,37.57,29.36
2016,1,1,9,0,680.0,52.0,0.5,2.0,206.0,41.49,33.16
2016,1,1,9,15,720.0,56.0,0.5,2.5,244.0,43.52,35.1
2016,1,1,9,30,760.0,60.0,0.5,3.0,282.0,52.17,43.08
2016,1,1,9,45,787.5,62.5,0.5,3.5,316.0,93.41,50.59
2016,1,1,10,0,815.0,65.0,0.5,4.0,350.0,136.33,77.87
2016,1,1,10,15,833.0,67.0,0.45,4.0,378.5,178.79,111.46
2016,1,1,10,30,851.0,69.0,0.4,4.0,407.0,221.54,148.5
2016,1,1,10,45,859.5,71.5,0.4,4.5,428.0,262.59,185.65
2016,1,1,11,0,868.0,74.0,0.4,5.0,449.0,302.7,222.21
2016,1,1,11,15,875.0,75.0,0.4,5.0,464.0,339.82,256.44
2016,1,1,11,30,882.0,76.0,0.4,5.0,479.0,375.48,288.96
2016,1,1,11,45,884.0,77.0,0.4,5.5,486.5,407.62,317.56
2016,1,1,12,0,886.0,78.0,0.4,6.0,494.0,437.66,343.73
2016,1,1,12,15,886.0,78.0,0.4,6.0,494.0,463.6,366.7
2016,1,1,12,30,886.0,78.0,0.4,6.0,494.0,487.05,387.24
2016,1,1,12,45,888.5,75.5,0.4,6.0,487.5,506.53,404.31
2016,1,1,13,0,891.0,73.0,0.4,6.0,481.0,523.35,419.03
2016,1,1,13,15,883.5,72.0,0.4,6.0,466.5,533.95,428.74
2016,1,1,13,30,876.0,71.0,0.4,6.0,452.0,541.55,435.95
2016,1,1,13,45,864.5,69.5,0.4,6.0,430.5,543.48,438.68
2016,1,1,14,0,853.0,68.0,0.4,6.0,409.0,542.41,438.95
2016,1,1,14,15,835.5,66.0,0.4,5.5,381.0,534.61,434.67
2016,1,1,14,30,818.0,64.0,0.4,5.0,353.0,524.0,427.95
2016,1,1,14,45,793.0,61.0,0.4,5.0,319.5,505.58,414.1
2016,1,1,15,0,768.0,58.0,0.4,5.0,286.0,484.77,397.89
2016,1,1,15,15,730.0,54.5,0.4,4.0,248.0,454.53,374.89
2016,1,1,15,30,692.0,51.0,0.4,3.0,210.0,422.71,349.49
2016,1,1,15,45,634.0,45.5,0.4,2.5,170.0,377.75,311.61
2016,1,1,16,0,576.0,40.0,0.4,2.0,130.0,332.67,271.94
2016,1,1,16,15,474.0,32.5,0.4,1.5,91.5,272.05,216.98
2016,1,1,16,30,372.0,25.0,0.4,1.0,53.0,207.24,138.64
2016,1,1,16,45,186.0,12.5,0.4,0.5,26.5,84.9,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,45,26.5,12.5,0.5,0.5,14.0,11.91,0.0
2016,1,2,8,0,53.0,25.0,0.5,1.0,28.0,21.62,9.6
2016,1,2,8,15,87.0,41.0,0.5,1.0,51.5,33.23,24.12
2016,1,2,8,30,121.0,57.0,0.5,1.0,75.0,45.41,36.15
2016,1,2,8,45,139.0,73.0,0.5,1.5,100.0,57.22,47.47
2016,1,2,9,0,157.0,89.0,0.5,2.0,125.0,68.69,58.27
2016,1,2,9,15,167.5,104.5,0.5,2.0,148.5,83.05,71.63
2016,1,2,9,30,178.0,120.0,0.5,2.0,172.0,96.03,83.53
2016,1,2,9,45,190.5,132.0,0.5,2.5,193.5,117.45,91.69
2016,1,2,10,0,203.0,144.0,0.5,3.0,215.0,139.81,107.98
2016,1,2,10,15,102.5,140.5,0.5,3.0,176.0,134.71,107.58
2016,1,2,10,30,2.0,137.0,0.5,3.0,137.0,123.92,102.83
2016,1,2,10,45,77.0,164.0,0.5,3.5,197.0,163.12,133.1
2016,1,2,11,0,152.0,191.0,0.5,4.0,257.0,209.92,169.78
2016,1,2,11,15,150.0,199.0,0.5,4.0,266.0,224.74,182.57
2016,1,2,11,30,148.0,207.0,0.5,4.0,275.0,239.21,195.15
2016,1,2,11,45,213.0,204.0,0.5,4.0,303.5,268.62,218.93
2016,1,2,12,0,278.0,201.0,0.5,4.0,332.0,303.18,247.08
2016,1,2,12,15,165.0,199.5,0.5,4.0,277.5,261.31,214.57
2016,1,2,12,30,52.0,198.0,0.5,4.0,223.0,211.84,174.96
2016,1,2,12,45,50.0,195.5,0.5,4.0,219.0,211.46,175.2
2016,1,2,13,0,48.0,193.0,0.5,4.0,215.0,210.85,174.93
2016,1,2,13,15,37.0,181.5,0.5,4.0,198.5,196.28,163.01
2016,1,2,13,30,26.0,170.0,0.5,4.0,182.0,176.18,146.43
2016,1,2,13,45,20.5,159.5,0.5,4.0,168.5,164.09,136.52
2016,1,2,14,0,15.0,149.0,0.5,4.0,155.0,151.76,126.29
2016,1,2,14,15,7.5,121.0,0.5,4.0,124.0,120.04,99.39
2016,1,2,14,30,0.0,93.0,0.5,4.0,93.0,88.14,72.0
2016,1,2,14,45,0.0,84.0,0.5,4.0,84.0,79.6,64.74
2016,1,2,15,0,0.0,75.0,0.5,4.0,75.0,71.04,57.31
2016,1,2,15,15,0.0,65.0,0.5,3.5,65.0,61.4,48.93
2016,1,2,15,30,0.0,55.0,0.5,3.0,55.0,51.72,40.38
2016,1,2,15,45,0.0,44.5,0.55,3.0,44.5,41.45,31.1
2016,1,2,16,0,0.0,34.0,0.6,3.0,34.0,31.58,22.09
2016,1,2,16,15,0.0,23.5,0.6,3.0,23.5,21.81,13.08
2016,1,2,16,30,0.0,13.0,0.6,3.0,13.0,12.05,3.32
2016,1,2,16,45,0.0,6.5,0.6,3.0,6.5,6.2,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,0.5,3.0,5.5,5.24,0.0
2016,1,3,8,0,0.0,11.0,0.5,3.0,11.0,10.19,1.47
2016,1,3,8,15,0.0,20.5,0.5,3.0,20.5,19.01,11.31
2016,1,3,8,30,0.0,30.0,0.5,3.0,30.0,27.85,19.9
2016,1,3,8,45,0.0,40.0,0.5,3.5,40.0,37.16,28.75
2016,1,3,9,0,0.0,50.0,0.5,4.0,50.0,46.41,37.44
2016,1,3,9,15,0.0,60.0,0.5,4.0,60.0,55.35,45.79
2016,1,3,9,30,0.0,70.0,0.5,4.0,70.0,64.23,53.99
2016,1,3,9,45,0.0,78.5,0.5,4.5,78.5,71.98,58.04
2016,1,3,10,0,0.0,87.0,0.5,5.0,87.0,79.75,64.61
2016,1,3,10,15,0.0,48.5,0.5,5.0,48.5,45.06,34.23
2016,1,3,10,30,0.0,10.0,0.5,5.0,10.0,9.27,2.59
2016,1,3,10,45,0.0,38.5,0.5,5.5,38.5,35.76,26.0
2016,1,3,11,0,0.0,67.0,0.5,6.0,67.0,62.33,49.05
2016,1,3,11,15,7.5,118.5,0.5,6.0,122.0,111.66,91.14
2016,1,3,11,30,15.0,170.0,0.5,6.0,177.0,161.09,132.43
2016,1,3,11,45,7.5,90.0,0.5,6.5,93.5,86.55,69.2
2016,1,3,12,0,0.0,10.0,0.5,7.0,10.0,9.28,2.48
2016,1,3,12,15,0.0,24.5,0.5,7.0,24.5,22.75,14.33
2016,1,3,12,30,0.0,39.0,0.5,7.0,39.0,36.24,26.1
2016,1,3,12,45,0.0,66.0,0.5,7.5,66.0,61.41,47.83
2016,1,3,13,0,0.0,93.0,0.5,8.0,93.0,86.75,69.4
2016,1,3,13,15,0.0,79.0,0.5,8.0,79.0,73.55,58.1
2016,1,3,13,30,0.0,65.0,0.5,8.0,65.0,60.46,46.96
2016,1,3,13,45,19.0,113.5,0.5,8.5,121.0,120.63,98.48
2016,1,3,14,0,38.0,162.0,0.5,9.0,177.0,183.49,150.81
2016,1,3,14,15,19.0,128.0,0.45,8.5,135.5,133.43,108.98
2016,1,3,14,30,0.0,94.0,0.4,8.0,94.0,89.12,71.67
2016,1,3,14,45,0.0,85.0,0.4,8.0,85.0,80.58,64.58
2016,1,3,15,0,0.0,76.0,0.4,8.0,76.0,72.02,57.27
2016,1,3,15,15,0.0,66.0,0.4,7.5,66.0,62.39,49.04
2016,1,3,15,30,0.0,56.0,0.4,7.0,56.0,52.72,40.63
2016,1,3,15,45,0.0,45.5,0.4,7.0,45.5,42.46,31.5
2016,1,3,16,0,0.0,35.0,0.4,7.0,35.0,32.51,22.55
2016,1,3,16,15,0.0,24.5,0.4,6.5,24.5,22.74,13.7
2016,1,3,16,30,0.0,14.0,0.4,6.0,14.0,12.98,4.14
2016,1,3,16,45,0.0,7.0,0.4,6.0,7.0,6.67,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,109.5,13.0,0.5,6.0,20.5,12.39,0.0
2016,1,4,8,0,219.0,26.0,0.5,6.0,41.0,21.41,9.11
2016,1,4,8,15,321.0,36.5,0.5,6.0,76.0,29.35,20.2
2016,1,4,8,30,423.0,47.0,0.5,6.0,111.0,37.01,27.89
2016,1,4,8,45,507.5,51.5,0.5,6.0,150.5,38.94,30.06
2016,1,4,9,0,592.0,56.0,0.5,6.0,190.0,41.03,32.2
2016,1,4,9,15,634.0,60.5,0.5,6.0,226.5,43.11,34.23
2016,1,4,9,30,676.0,65.0,0.5,6.0,263.0,50.2,40.77
2016,1,4,9,45,338.0,56.0,0.5,6.0,155.0,58.34,34.66
2016,1,4,10,0,0.0,47.0,0.5,6.0,47.0,43.66,32.94
2016,1,4,10,15,0.0,45.0,0.5,6.0,45.0,41.8,31.28
2016,1,4,10,30,0.0,43.0,0.5,6.0,43.0,39.94,29.61
2016,1,4,10,45,0.0,76.0,0.5,6.5,76.0,70.74,56.29
2016,1,4,11,0,0.0,109.0,0.5,7.0,109.0,100.55,81.57
2016,1,4,11,15,4.5,136.0,0.5,7.0,138.5,126.38,103.15
2016,1,4,11,30,9.0,163.0,0.5,7.0,168.0,152.79,125.04
2016,1,4,11,45,4.5,129.0,0.5,7.5,131.5,121.2,98.29
2016,1,4,12,0,0.0,95.0,0.5,8.0,95.0,88.41,70.56
2016,1,4,12,15,0.0,108.5,0.5,8.0,108.5,101.03,81.36
2016,1,4,12,30,0.0,122.0,0.5,8.0,122.0,113.82,92.12
2016,1,4,12,45,0.0,70.5,0.5,8.0,70.5,65.61,51.15
2016,1,4,13,0,0.0,19.0,0.5,8.0,19.0,17.63,9.77
2016,1,4,13,15,0.0,30.0,0.45,8.0,30.0,27.86,18.75
2016,1,4,13,30,0.0,41.0,0.4,8.0,41.0,38.09,27.68
2016,1,4,13,45,0.0,64.5,0.4,8.0,64.5,60.0,46.69
2016,1,4,14,0,0.0,88.0,0.4,8.0,88.0,82.38,65.96
2016,1,4,14,15,0.0,48.0,0.4,8.0,48.0,44.6,33.38
2016,1,4,14,30,0.0,8.0,0.4,8.0,8.0,7.41,0.89
2016,1,4,14,45,0.0,7.0,0.4,8.0,7.0,6.48,0.08
2016,1,4,15,0,0.0,6.0,0.4,8.0,6.0,5.56,0.0
2016,1,4,15,15,313.0,30.0,0.4,8.0,104.0,210.2,177.94
2016,1,4,15,30,626.0,54.0,0.4,8.0,202.0,399.52,328.58
2016,1,4,15,45,554.0,50.0,0.45,8.0,163.0,350.97,285.93
2016,1,4,16,0,482.0,46.0,0.5,8.0,124.0,303.09,244.82
2016,1,4,16,15,385.0,37.0,0.5,8.0,88.0,239.82,189.43
2016,1,4,16,30,288.0,28.0,0.5,8.0,52.0,179.52,126.28
2016,1,4,16,45,144.0,14.0,0.5,8.0,26.0,86.81,0.0
2016,1,4,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,8.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,0.3,8.0,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,0.3,8.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,4.0,0.3,8.0,4.0,3.7,0.0
2016,1,5,9,30,0.0,5.0,0.3,8.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,0.3,8.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,0.3,8.0,6.0,5.56,0.0
2016,1,5,10,15,0.0,10.5,0.3,8.0,10.5,9.73,2.95
2016,1,5,10,30,0.0,15.0,0.3,8.0,15.0,13.91,6.62
2016,1,5,10,45,0.0,27.5,0.35,8.5,27.5,25.53,16.74
2016,1,5,11,0,0.0,40.0,0.4,9.0,40.0,37.16,26.77
2016,1,5,11,15,0.0,65.5,0.4,8.5,65.5,60.93,47.31
2016,1,5,11,30,0.0,91.0,0.4,8.0,91.0,84.6,67.56
2016,1,5,11,45,0.0,64.0,0.4,8.0,64.0,59.54,46.02
2016,1,5,12,0,0.0,37.0,0.4,8.0,37.0,34.38,24.33
2016,1,5,12,15,0.0,51.0,0.4,8.0,51.0,47.42,35.66
2016,1,5,12,30,0.0,65.0,0.4,8.0,65.0,60.47,46.89
2016,1,5,12,45,7.0,117.5,0.4,8.0,121.0,113.15,91.74
2016,1,5,13,0,14.0,170.0,0.4,8.0,177.0,167.44,136.94
2016,1,5,13,15,29.5,176.0,0.4,8.0,189.5,186.7,152.78
2016,1,5,13,30,45.0,182.0,0.4,8.0,202.0,203.3,166.64
2016,1,5,13,45,94.5,180.0,0.4,8.0,219.5,230.38,189.46
2016,1,5,14,0,144.0,178.0,0.4,8.0,237.0,264.7,217.94
2016,1,5,14,15,72.0,119.5,0.35,8.0,149.0,157.97,129.89
2016,1,5,14,30,0.0,61.0,0.3,8.0,61.0,56.72,43.75
2016,1,5,14,45,0.0,55.5,0.3,8.0,55.5,51.59,39.61
2016,1,5,15,0,0.0,50.0,0.3,8.0,50.0,46.46,35.18
2016,1,5,15,15,0.0,43.0,0.3,7.5,43.0,39.94,29.55
2016,1,5,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.84
2016,1,5,15,45,0.0,29.5,0.3,7.0,29.5,27.37,18.41
2016,1,5,16,0,0.0,23.0,0.3,7.0,23.0,21.33,12.94
2016,1,5,16,15,0.0,16.5,0.3,6.5,16.5,15.29,7.45
2016,1,5,16,30,0.0,10.0,0.3,6.0,10.0,9.26,1.6
2016,1,5,16,45,0.0,5.0,0.35,6.0,5.0,4.62,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,0.4,6.0,6.5,6.2,0.0
2016,1,6,8,0,0.0,13.0,0.4,6.0,13.0,12.05,2.71
2016,1,6,8,15,0.0,24.5,0.4,6.0,24.5,22.74,14.43
2016,1,6,8,30,0.0,36.0,0.4,6.0,36.0,33.42,24.68
2016,1,6,8,45,0.0,48.5,0.4,6.5,48.5,44.54,35.11
2016,1,6,9,0,0.0,61.0,0.4,7.0,61.0,55.53,45.28
2016,1,6,9,15,0.0,73.5,0.4,7.0,73.5,66.39,55.28
2016,1,6,9,30,0.0,86.0,0.4,7.0,86.0,77.2,65.08
2016,1,6,9,45,0.0,100.0,0.4,7.5,100.0,89.64,72.53
2016,1,6,10,0,0.0,114.0,0.4,8.0,114.0,102.21,83.01
2016,1,6,10,15,0.0,71.5,0.4,8.0,71.5,66.53,52.32
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,26.92,17.97
2016,1,6,10,45,0.0,33.0,0.4,8.0,33.0,30.64,21.23
2016,1,6,11,0,0.0,37.0,0.4,8.0,37.0,34.37,24.44
2016,1,6,11,15,0.0,56.0,0.4,8.0,56.0,52.07,39.76
2016,1,6,11,30,0.0,75.0,0.4,8.0,75.0,69.81,54.94
2016,1,6,11,45,0.0,110.0,0.4,8.0,110.0,102.12,82.35
2016,1,6,12,0,0.0,145.0,0.4,8.0,145.0,134.55,109.44
2016,1,6,12,15,0.0,126.0,0.4,7.5,126.0,117.31,95.01
2016,1,6,12,30,0.0,107.0,0.4,7.0,107.0,99.75,80.42
2016,1,6,12,45,69.5,159.0,0.4,7.0,191.5,185.2,152.37
2016,1,6,13,0,139.0,211.0,0.4,7.0,276.0,278.56,228.31
2016,1,6,13,15,69.5,150.0,0.4,7.0,182.5,181.06,148.43
2016,1,6,13,30,0.0,89.0,0.4,7.0,89.0,83.07,66.21
2016,1,6,13,45,47.0,133.0,0.4,7.0,152.5,155.57,128.64
2016,1,6,14,0,94.0,177.0,0.4,7.0,216.0,230.03,190.54
2016,1,6,14,15,47.0,109.0,0.4,7.0,128.5,133.22,109.55
2016,1,6,14,30,0.0,41.0,0.4,7.0,41.0,38.08,27.78
2016,1,6,14,45,0.0,36.5,0.4,7.0,36.5,33.88,24.29
2016,1,6,15,0,0.0,32.0,0.4,7.0,32.0,29.69,20.63
2016,1,6,15,15,0.0,28.0,0.35,7.0,28.0,25.97,17.35
2016,1,6,15,30,0.0,24.0,0.3,7.0,24.0,22.25,14.04
2016,1,6,15,45,0.0,19.0,0.3,7.0,19.0,17.61,9.87
2016,1,6,16,0,0.0,14.0,0.3,7.0,14.0,12.97,5.68
2016,1,6,16,15,0.0,10.0,0.3,7.0,10.0,9.26,2.28
2016,1,6,16,30,0.0,6.0,0.3,7.0,6.0,5.55,0.0
2016,1,6,16,45,0.0,3.0,0.3,7.0,3.0,2.77,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,5.5,21.5,12.39,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,21.4,9.3
2016,1,7,8,15,351.0,35.5,0.0,6.0,79.0,28.36,19.44
2016,1,7,8,30,459.0,45.0,0.0,6.0,115.0,35.11,26.28
2016,1,7,8,45,531.5,50.5,0.05,6.0,154.5,38.02,29.31
2016,1,7,9,0,604.0,56.0,0.1,6.0,194.0,40.98,32.24
2016,1,7,9,15,646.5,60.5,0.1,6.0,231.5,43.05,34.25
2016,1,7,9,30,689.0,65.0,0.1,6.0,269.0,49.85,40.51
2016,1,7,9,45,409.5,107.0,0.1,6.5,232.5,103.17,71.11
2016,1,7,10,0,130.0,149.0,0.1,7.0,196.0,135.77,105.88
2016,1,7,10,15,160.0,161.0,0.1,7.5,222.5,158.57,122.77
2016,1,7,10,30,190.0,173.0,0.1,8.0,249.0,183.88,142.3
2016,1,7,10,45,104.0,169.5,0.1,8.5,211.5,172.25,136.25
2016,1,7,11,0,18.0,166.0,0.1,9.0,174.0,155.33,125.25
2016,1,7,11,15,19.0,171.0,0.1,9.0,180.0,161.74,130.59
2016,1,7,11,30,20.0,176.0,0.1,9.0,186.0,168.16,135.79
2016,1,7,11,45,20.0,179.5,0.1,9.0,189.5,172.89,139.63
2016,1,7,12,0,20.0,183.0,0.1,9.0,193.0,177.57,143.46
2016,1,7,12,15,35.5,192.5,0.1,9.0,210.0,196.32,158.68
2016,1,7,12,30,51.0,202.0,0.1,9.0,227.0,215.12,173.86
2016,1,7,12,45,50.5,200.0,0.1,9.0,224.0,215.98,174.62
2016,1,7,13,0,50.0,198.0,0.1,9.0,221.0,216.68,175.41
2016,1,7,13,15,127.5,197.0,0.1,9.0,254.5,263.61,213.87
2016,1,7,13,30,205.0,196.0,0.1,9.0,288.0,308.04,249.67
2016,1,7,13,45,103.0,168.0,0.15,9.0,214.0,228.31,185.66
2016,1,7,14,0,1.0,140.0,0.2,9.0,140.0,134.64,108.77
2016,1,7,14,15,402.5,101.0,0.15,9.0,248.5,340.47,280.99
2016,1,7,14,30,804.0,62.0,0.1,9.0,357.0,521.79,420.66
2016,1,7,14,45,781.0,59.5,0.1,9.0,324.5,505.3,405.95
2016,1,7,15,0,758.0,57.0,0.1,9.0,292.0,486.43,391.72
2016,1,7,15,15,722.0,53.5,0.15,8.5,255.0,457.38,370.14
2016,1,7,15,30,686.0,50.0,0.2,8.0,218.0,426.73,346.39
2016,1,7,15,45,629.0,45.5,0.3,7.5,178.5,383.23,311.63
2016,1,7,16,0,572.0,41.0,0.4,7.0,139.0,339.56,274.99
2016,1,7,16,15,481.0,34.0,0.45,6.5,100.5,282.82,225.52
2016,1,7,16,30,390.0,27.0,0.5,6.0,62.0,225.56,167.56
2016,1,7,16,45,195.0,13.5,0.55,5.5,31.0,109.5,0.0
2016,1,7,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,16.0,12.0,0.25,5.5,13.5,11.44,0.0
2016,1,8,8,0,32.0,24.0,0.2,6.0,27.0,20.86,9.01
2016,1,8,8,15,57.0,40.5,0.2,6.0,48.0,34.22,24.57
2016,1,8,8,30,82.0,57.0,0.2,6.0,69.0,47.24,37.16
2016,1,8,8,45,94.0,73.5,0.2,6.5,91.5,59.93,49.05
2016,1,8,9,0,106.0,90.0,0.2,7.0,114.0,72.29,60.43
2016,1,8,9,15,112.5,106.0,0.2,7.0,135.5,84.0,71.1
2016,1,8,9,30,119.0,122.0,0.2,7.0,157.0,96.59,82.4
2016,1,8,9,45,121.5,136.0,0.2,7.5,175.5,116.14,91.01
2016,1,8,10,0,124.0,150.0,0.2,8.0,194.0,135.92,105.87
2016,1,8,10,15,66.0,147.0,0.2,8.0,170.5,136.98,108.88
2016,1,8,10,30,8.0,144.0,0.2,8.0,147.0,130.97,106.32
2016,1,8,10,45,4.0,123.5,0.2,8.5,125.0,113.83,91.85
2016,1,8,11,0,0.0,103.0,0.2,9.0,103.0,95.21,76.14
2016,1,8,11,15,0.0,103.0,0.2,9.0,103.0,95.42,76.31
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,95.58,76.38
2016,1,8,11,45,31.5,155.0,0.25,9.5,170.0,155.47,125.68
2016,1,8,12,0,63.0,207.0,0.3,10.0,237.0,218.1,175.93
2016,1,8,12,15,41.5,195.0,0.3,10.0,215.0,201.27,162.23
2016,1,8,12,30,20.0,183.0,0.3,10.0,193.0,180.34,145.52
2016,1,8,12,45,102.5,197.0,0.3,10.0,246.0,238.15,192.78
2016,1,8,13,0,185.0,211.0,0.3,10.0,299.0,301.81,243.6
2016,1,8,13,15,119.0,199.5,0.3,9.5,255.5,261.84,211.96
2016,1,8,13,30,53.0,188.0,0.3,9.0,212.0,213.65,173.7
2016,1,8,13,45,136.0,182.5,0.3,9.0,240.0,261.6,213.95
2016,1,8,14,0,219.0,177.0,0.3,9.0,268.0,304.88,249.36
2016,1,8,14,15,109.5,137.5,0.3,8.5,183.0,204.77,168.21
2016,1,8,14,30,0.0,98.0,0.3,8.0,98.0,92.94,74.57
2016,1,8,14,45,0.0,88.5,0.3,8.0,88.5,83.91,67.37
2016,1,8,15,0,0.0,79.0,0.3,8.0,79.0,74.85,59.68
2016,1,8,15,15,0.0,69.0,0.3,7.5,69.0,65.23,51.5
2016,1,8,15,30,0.0,59.0,0.3,7.0,59.0,55.57,43.16
2016,1,8,15,45,0.0,48.0,0.35,7.0,48.0,44.79,33.62
2016,1,8,16,0,0.0,37.0,0.4,7.0,37.0,34.37,24.29
2016,1,8,16,15,0.0,27.0,0.4,6.5,27.0,25.06,15.89
2016,1,8,16,30,0.0,17.0,0.4,6.0,17.0,15.76,7.15
2016,1,8,16,45,0.0,8.5,0.45,6.0,8.5,7.87,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,128.0,13.0,0.5,5.0,22.0,12.39,0.0
2016,1,9,8,0,256.0,26.0,0.5,5.0,44.0,21.36,9.51
2016,1,9,8,15,360.5,35.0,0.45,5.0,79.5,27.83,19.02
2016,1,9,8,30,465.0,44.0,0.4,5.0,115.0,34.11,25.43
2016,1,9,8,45,538.0,49.5,0.4,5.5,155.0,37.07,28.45
2016,1,9,9,0,611.0,55.0,0.4,6.0,195.0,40.06,31.34
2016,1,9,9,15,305.5,56.0,0.4,6.0,126.0,40.1,31.48
2016,1,9,9,30,0.0,57.0,0.4,6.0,57.0,53.0,43.35
2016,1,9,9,45,0.0,63.5,0.4,6.0,63.5,59.06,46.48
2016,1,9,10,0,0.0,70.0,0.4,6.0,70.0,65.1,51.67
2016,1,9,10,15,0.0,38.0,0.35,6.0,38.0,35.29,25.53
2016,1,9,10,30,0.0,6.0,0.3,6.0,6.0,5.56,0.0
2016,1,9,10,45,0.0,63.5,0.3,6.0,63.5,59.06,46.35
2016,1,9,11,0,0.0,121.0,0.3,6.0,121.0,111.24,90.96
2016,1,9,11,15,0.0,125.0,0.3,6.0,125.0,115.21,93.97
2016,1,9,11,30,0.0,129.0,0.3,6.0,129.0,119.18,97.22
2016,1,9,11,45,11.0,157.0,0.3,6.0,162.5,149.15,122.18
2016,1,9,12,0,22.0,185.0,0.3,6.0,196.0,180.24,147.74
2016,1,9,12,15,32.0,192.5,0.25,6.0,208.5,194.79,159.46
2016,1,9,12,30,42.0,200.0,0.2,6.0,221.0,209.06,171.05
2016,1,9,12,45,21.0,154.5,0.2,6.5,165.0,154.98,126.33
2016,1,9,13,0,0.0,109.0,0.2,7.0,109.0,101.88,81.98
2016,1,9,13,15,25.0,148.5,0.2,7.0,160.0,156.6,128.45
2016,1,9,13,30,50.0,188.0,0.2,7.0,211.0,212.03,174.14
2016,1,9,13,45,118.5,184.5,0.2,7.0,235.0,254.36,209.13
2016,1,9,14,0,187.0,181.0,0.2,7.0,259.0,291.95,240.11
2016,1,9,14,15,93.5,130.0,0.2,7.0,169.0,187.83,154.84
2016,1,9,14,30,0.0,79.0,0.2,7.0,79.0,73.9,58.55
2016,1,9,14,45,0.0,72.0,0.2,7.0,72.0,67.23,53.29
2016,1,9,15,0,0.0,65.0,0.2,7.0,65.0,60.55,47.57
2016,1,9,15,15,0.0,56.5,0.2,7.0,56.5,52.53,40.62
2016,1,9,15,30,0.0,48.0,0.2,7.0,48.0,44.61,33.66
2016,1,9,15,45,0.0,39.5,0.2,7.0,39.5,36.69,26.61
2016,1,9,16,0,0.0,31.0,0.2,7.0,31.0,28.77,19.49
2016,1,9,16,15,0.0,22.5,0.2,6.5,22.5,20.87,12.35
2016,1,9,16,30,0.0,14.0,0.2,6.0,14.0,12.97,5.0
2016,1,9,16,45,0.0,7.0,0.2,6.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,12.5,0.5,5.0,24.0,11.91,0.0
2016,1,10,8,0,315.0,25.0,0.5,5.0,48.0,20.37,8.96
2016,1,10,8,15,420.5,34.0,0.5,5.0,85.5,26.9,18.22
2016,1,10,8,30,526.0,43.0,0.5,5.0,123.0,33.24,24.63
2016,1,10,8,45,591.0,48.5,0.5,5.5,164.0,36.24,27.69
2016,1,10,9,0,656.0,54.0,0.5,6.0,205.0,39.27,30.61
2016,1,10,9,15,696.5,58.0,0.5,6.0,243.5,45.01,35.98
2016,1,10,9,30,737.0,62.0,0.5,6.0,282.0,52.24,42.63
2016,1,10,9,45,765.5,64.5,0.5,6.5,316.5,92.92,50.49
2016,1,10,10,0,794.0,67.0,0.5,7.0,351.0,135.47,77.14
2016,1,10,10,15,812.5,69.0,0.45,7.0,380.0,177.69,110.17
2016,1,10,10,30,831.0,71.0,0.4,7.0,409.0,220.32,146.74
2016,1,10,10,45,744.0,88.5,0.4,7.5,403.5,249.66,177.44
2016,1,10,11,0,657.0,106.0,0.4,8.0,398.0,273.89,203.34
2016,1,10,11,15,665.0,108.5,0.4,8.5,413.0,306.3,232.26
2016,1,10,11,30,673.0,111.0,0.4,9.0,428.0,337.89,259.94
2016,1,10,11,45,783.0,91.5,0.4,9.5,466.5,387.94,300.03
2016,1,10,12,0,893.0,72.0,0.4,10.0,505.0,440.95,342.0
2016,1,10,12,15,892.5,72.0,0.4,10.0,506.0,467.1,364.6
2016,1,10,12,30,892.0,72.0,0.4,10.0,507.0,490.74,385.01
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.5,510.48,402.05
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,527.51,416.72
2016,1,10,13,15,884.5,68.0,0.4,10.0,480.0,538.39,426.5
2016,1,10,13,30,877.0,67.0,0.4,10.0,466.0,546.26,433.85
2016,1,10,13,45,864.0,66.5,0.4,10.0,444.5,548.73,436.96
2016,1,10,14,0,851.0,66.0,0.4,10.0,423.0,550.84,439.58
2016,1,10,14,15,543.0,110.0,0.4,9.5,333.0,434.49,351.27
2016,1,10,14,30,235.0,154.0,0.4,9.0,243.0,303.24,248.1
2016,1,10,14,45,226.0,141.5,0.4,9.0,221.0,286.72,236.29
2016,1,10,15,0,217.0,129.0,0.4,9.0,199.0,269.34,222.51
2016,1,10,15,15,455.5,90.0,0.4,8.5,213.0,360.79,298.16
2016,1,10,15,30,694.0,51.0,0.4,8.0,227.0,436.99,357.8
2016,1,10,15,45,641.0,46.5,0.4,7.5,187.5,395.14,322.51
2016,1,10,16,0,588.0,42.0,0.4,7.0,148.0,352.94,286.66
2016,1,10,16,15,503.5,35.5,0.4,6.5,109.0,294.12,235.84
2016,1,10,16,30,419.0,29.0,0.4,6.0,70.0,243.45,186.11
2016,1,10,16,45,209.5,14.5,0.45,5.5,35.0,120.25,39.7
2016,1,10,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,152.5,12.0,0.5,6.0,23.0,11.44,0.0
2016,1,11,8,0,305.0,24.0,0.5,6.0,46.0,19.35,8.34
2016,1,11,8,15,407.0,32.5,0.45,6.0,82.5,25.44,16.87
2016,1,11,8,30,509.0,41.0,0.4,6.0,119.0,31.35,22.85
2016,1,11,8,45,574.0,46.0,0.4,6.5,159.0,34.0,25.55
2016,1,11,9,0,639.0,51.0,0.4,7.0,199.0,40.18,31.34
2016,1,11,9,15,678.5,55.0,0.4,7.0,236.5,42.2,33.28
2016,1,11,9,30,718.0,59.0,0.4,7.0,274.0,49.64,40.11
2016,1,11,9,45,743.5,62.0,0.4,7.0,307.5,89.77,48.27
2016,1,11,10,0,769.0,65.0,0.4,7.0,341.0,131.49,74.76
2016,1,11,10,15,384.5,50.5,0.4,7.0,188.5,96.25,60.45
2016,1,11,10,30,0.0,36.0,0.4,7.0,36.0,33.43,23.7
2016,1,11,10,45,415.5,54.5,0.4,7.5,239.5,143.56,102.79
2016,1,11,11,0,831.0,73.0,0.4,8.0,443.0,294.63,215.77
2016,1,11,11,15,415.5,46.0,0.4,8.0,231.0,173.02,130.94
2016,1,11,11,30,0.0,19.0,0.4,8.0,19.0,17.64,9.69
2016,1,11,11,45,0.0,24.5,0.4,8.0,24.5,22.75,14.25
2016,1,11,12,0,0.0,30.0,0.4,8.0,30.0,27.86,18.7
2016,1,11,12,15,0.0,47.5,0.4,8.0,47.5,44.16,32.81
2016,1,11,12,30,0.0,65.0,0.4,8.0,65.0,60.48,46.85
2016,1,11,12,45,418.0,72.0,0.4,8.0,272.5,282.5,232.91
2016,1,11,13,0,836.0,79.0,0.4,8.0,480.0,512.24,411.14
2016,1,11,13,15,418.0,48.5,0.4,8.0,249.0,275.91,226.33
2016,1,11,13,30,0.0,18.0,0.4,8.0,18.0,16.7,8.83
2016,1,11,13,45,0.0,28.0,0.4,8.0,28.0,25.99,17.15
2016,1,11,14,0,0.0,38.0,0.4,8.0,38.0,35.29,25.29
2016,1,11,14,15,0.0,29.0,0.4,8.0,29.0,26.92,18.0
2016,1,11,14,30,0.0,20.0,0.4,8.0,20.0,18.55,10.7
2016,1,11,14,45,357.0,43.0,0.4,8.0,157.5,257.82,218.54
2016,1,11,15,0,714.0,66.0,0.4,8.0,295.0,479.48,393.9
2016,1,11,15,15,678.5,62.0,0.4,8.0,259.0,453.12,370.2
2016,1,11,15,30,643.0,58.0,0.4,8.0,223.0,423.06,345.89
2016,1,11,15,45,587.0,53.0,0.4,8.0,184.0,380.3,310.57
2016,1,11,16,0,531.0,48.0,0.4,8.0,145.0,337.58,274.0
2016,1,11,16,15,446.0,40.0,0.4,7.5,107.0,278.44,223.29
2016,1,11,16,30,361.0,32.0,0.4,7.0,69.0,222.14,170.75
2016,1,11,16,45,180.5,16.0,0.4,7.0,34.5,111.67,45.88
2016,1,11,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
