Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,17.5,12.5,0.4,7.0,14.0,11.91,0.0
2016,1,12,8,0,35.0,25.0,0.4,7.0,28.0,21.68,10.16
2016,1,12,8,15,65.0,41.5,0.4,7.0,50.5,35.04,25.25
2016,1,12,8,30,95.0,58.0,0.4,7.0,73.0,48.07,37.77
2016,1,12,8,45,110.0,75.0,0.45,7.0,97.0,61.1,50.02
2016,1,12,9,0,125.0,92.0,0.5,7.0,121.0,73.8,61.81
2016,1,12,9,15,134.5,108.0,0.5,7.0,144.5,85.5,72.51
2016,1,12,9,30,144.0,124.0,0.5,7.0,168.0,98.51,84.21
2016,1,12,9,45,150.0,138.0,0.5,7.5,188.5,119.53,93.02
2016,1,12,10,0,156.0,152.0,0.5,8.0,209.0,141.07,108.99
2016,1,12,10,15,188.0,163.0,0.5,8.0,236.5,164.77,126.88
2016,1,12,10,30,220.0,174.0,0.5,8.0,264.0,191.08,147.62
2016,1,12,10,45,298.5,173.0,0.5,8.0,302.5,219.33,168.81
2016,1,12,11,0,377.0,172.0,0.5,8.0,341.0,255.38,197.22
2016,1,12,11,15,477.0,155.5,0.5,8.0,377.0,289.5,224.22
2016,1,12,11,30,577.0,139.0,0.5,8.0,413.0,331.77,258.41
2016,1,12,11,45,507.5,160.0,0.5,8.0,404.0,344.99,272.14
2016,1,12,12,0,438.0,181.0,0.5,8.0,395.0,354.72,282.37
2016,1,12,12,15,336.0,199.5,0.45,8.0,364.5,340.31,272.83
2016,1,12,12,30,234.0,218.0,0.4,8.0,334.0,318.9,257.06
2016,1,12,12,45,137.5,208.0,0.4,8.0,276.0,270.13,219.11
2016,1,12,13,0,41.0,198.0,0.4,8.0,218.0,212.08,172.55
2016,1,12,13,15,20.5,157.0,0.4,8.0,167.0,159.07,129.52
2016,1,12,13,30,0.0,116.0,0.4,8.0,116.0,108.97,87.86
2016,1,12,13,45,0.0,65.0,0.4,8.0,65.0,60.47,46.85
2016,1,12,14,0,0.0,14.0,0.4,8.0,14.0,12.99,5.75
2016,1,12,14,15,0.0,40.0,0.4,8.0,40.0,37.15,26.97
2016,1,12,14,30,0.0,66.0,0.4,8.0,66.0,61.39,48.05
2016,1,12,14,45,0.0,60.0,0.45,8.0,60.0,55.79,43.2
2016,1,12,15,0,0.0,54.0,0.5,8.0,54.0,50.19,38.39
2016,1,12,15,15,0.0,47.5,0.5,8.0,47.5,44.13,33.13
2016,1,12,15,30,0.0,41.0,0.5,8.0,41.0,38.07,27.82
2016,1,12,15,45,0.0,34.0,0.5,8.5,34.0,31.56,21.99
2016,1,12,16,0,0.0,27.0,0.5,9.0,27.0,25.05,16.12
2016,1,12,16,15,0.0,20.0,0.5,9.0,20.0,18.54,10.26
2016,1,12,16,30,0.0,13.0,0.5,9.0,13.0,12.04,4.32
2016,1,12,16,45,0.0,7.5,0.55,9.0,7.5,6.94,0.0
2016,1,12,17,0,0.0,2.0,0.6,9.0,2.0,1.91,0.0
2016,1,12,17,15,0.0,1.0,0.6,9.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,0.55,9.0,7.0,6.67,0.0
2016,1,13,8,0,0.0,14.0,0.6,9.0,14.0,12.98,3.86
2016,1,13,8,15,0.0,26.5,0.6,9.0,26.5,24.61,15.94
2016,1,13,8,30,0.0,39.0,0.6,9.0,39.0,36.03,26.73
2016,1,13,8,45,0.0,53.5,0.6,9.0,53.5,48.75,38.56
2016,1,13,9,0,0.0,68.0,0.6,9.0,68.0,61.29,50.13
2016,1,13,9,15,0.0,81.5,0.6,9.0,81.5,72.9,60.7
2016,1,13,9,30,0.0,95.0,0.6,9.0,95.0,84.47,71.09
2016,1,13,9,45,0.0,110.0,0.6,9.0,110.0,97.82,79.08
2016,1,13,10,0,0.0,125.0,0.6,9.0,125.0,111.31,90.39
2016,1,13,10,15,30.0,148.5,0.6,9.0,161.0,133.13,107.24
2016,1,13,10,30,60.0,172.0,0.6,9.0,197.0,161.04,129.13
2016,1,13,10,45,200.5,176.0,0.65,9.0,265.0,200.77,156.94
2016,1,13,11,0,341.0,180.0,0.7,9.0,333.0,252.57,195.9
2016,1,13,11,15,329.0,189.0,0.7,9.0,341.5,272.84,214.08
2016,1,13,11,30,317.0,198.0,0.7,9.0,350.0,291.68,230.96
2016,1,13,11,45,294.0,206.0,0.7,9.0,348.5,304.04,242.48
2016,1,13,12,0,271.0,214.0,0.7,9.0,347.0,314.4,252.04
2016,1,13,12,15,306.5,208.5,0.65,8.5,359.5,336.18,270.43
2016,1,13,12,30,342.0,203.0,0.6,8.0,372.0,358.75,289.39
2016,1,13,12,45,578.5,148.0,0.6,8.0,429.5,436.49,351.4
2016,1,13,13,0,815.0,93.0,0.6,8.0,487.0,519.04,416.02
2016,1,13,13,15,409.0,124.5,0.6,8.0,322.5,350.11,285.18
2016,1,13,13,30,3.0,156.0,0.6,8.0,158.0,149.62,121.23
2016,1,13,13,45,1.5,117.5,0.6,8.0,118.5,111.55,90.29
2016,1,13,14,0,0.0,79.0,0.6,8.0,79.0,73.56,58.16
2016,1,13,14,15,0.0,46.5,0.55,8.0,46.5,43.21,32.13
2016,1,13,14,30,0.0,14.0,0.5,8.0,14.0,12.98,5.78
2016,1,13,14,45,0.0,12.5,0.5,8.0,12.5,11.59,4.58
2016,1,13,15,0,0.0,11.0,0.5,8.0,11.0,10.19,3.36
2016,1,13,15,15,353.0,33.0,0.45,7.5,125.5,241.93,205.92
2016,1,13,15,30,706.0,55.0,0.4,7.0,240.0,453.47,374.11
2016,1,13,15,45,662.5,49.5,0.4,7.0,200.5,414.86,339.33
2016,1,13,16,0,619.0,44.0,0.4,7.0,161.0,375.51,305.48
2016,1,13,16,15,536.0,37.5,0.4,6.5,120.5,316.08,254.59
2016,1,13,16,30,453.0,31.0,0.4,6.0,80.0,264.43,206.07
2016,1,13,16,45,297.5,21.5,0.4,6.0,47.5,170.93,94.17
2016,1,13,17,0,142.0,12.0,0.4,6.0,15.0,67.38,0.0
2016,1,13,17,15,71.0,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,2.0,0.4,6.0,2.0,1.91,0.0
2016,1,14,8,0,0.0,4.0,0.4,6.0,4.0,3.7,0.0
2016,1,14,8,15,0.0,7.5,0.4,6.0,7.5,6.94,0.53
2016,1,14,8,30,0.0,11.0,0.4,6.0,11.0,10.18,3.65
2016,1,14,8,45,0.0,14.5,0.4,6.5,14.5,13.43,6.73
2016,1,14,9,0,0.0,18.0,0.4,7.0,18.0,16.68,9.78
2016,1,14,9,15,0.0,21.5,0.45,7.0,21.5,19.93,12.82
2016,1,14,9,30,0.0,25.0,0.5,7.0,25.0,23.19,15.82
2016,1,14,9,45,0.0,28.5,0.55,7.0,28.5,26.44,17.74
2016,1,14,10,0,0.0,32.0,0.6,7.0,32.0,29.7,20.57
2016,1,14,10,15,0.0,60.0,0.55,7.0,60.0,55.79,43.34
2016,1,14,10,30,0.0,88.0,0.5,7.0,88.0,81.46,65.4
2016,1,14,10,45,0.0,100.5,0.5,7.0,100.5,92.79,74.92
2016,1,14,11,0,0.0,113.0,0.5,7.0,113.0,104.19,84.49
2016,1,14,11,15,0.0,77.5,0.5,7.0,77.5,72.15,57.01
2016,1,14,11,30,0.0,42.0,0.5,7.0,42.0,39.03,28.45
2016,1,14,11,45,0.0,42.5,0.5,7.0,42.5,39.5,28.88
2016,1,14,12,0,0.0,43.0,0.5,7.0,43.0,39.97,29.27
2016,1,14,12,15,0.0,40.0,0.5,7.0,40.0,37.17,26.84
2016,1,14,12,30,0.0,37.0,0.5,7.0,37.0,34.38,24.41
2016,1,14,12,45,0.0,53.5,0.5,7.0,53.5,49.75,37.76
2016,1,14,13,0,0.0,70.0,0.5,7.0,70.0,65.15,51.04
2016,1,14,13,15,0.0,59.0,0.5,7.0,59.0,54.88,42.19
2016,1,14,13,30,0.0,48.0,0.5,7.0,48.0,44.62,33.36
2016,1,14,13,45,0.0,71.0,0.55,7.0,71.0,66.07,52.0
2016,1,14,14,0,0.0,94.0,0.6,7.0,94.0,88.05,70.94
2016,1,14,14,15,0.0,58.5,0.6,7.0,58.5,54.39,41.95
2016,1,14,14,30,0.0,23.0,0.6,7.0,23.0,21.34,13.17
2016,1,14,14,45,0.0,20.5,0.6,7.5,20.5,19.01,11.14
2016,1,14,15,0,0.0,18.0,0.6,8.0,18.0,16.69,9.08
2016,1,14,15,15,0.0,16.0,0.55,8.0,16.0,14.83,7.45
2016,1,14,15,30,0.0,14.0,0.5,8.0,14.0,12.97,5.81
2016,1,14,15,45,0.0,11.5,0.5,8.0,11.5,10.65,3.73
2016,1,14,16,0,0.0,9.0,0.5,8.0,9.0,8.33,1.64
2016,1,14,16,15,0.0,6.5,0.45,8.0,6.5,6.01,0.0
2016,1,14,16,30,0.0,4.0,0.4,8.0,4.0,3.7,0.0
2016,1,14,16,45,0.0,2.0,0.4,8.5,2.0,1.85,0.0
2016,1,14,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,178.0,12.5,0.35,4.5,26.0,11.91,0.0
2016,1,15,8,0,356.0,25.0,0.3,5.0,52.0,20.16,9.77
2016,1,15,8,15,456.0,32.5,0.3,5.0,90.5,25.29,16.94
2016,1,15,8,30,556.0,40.0,0.3,5.0,129.0,33.14,24.65
2016,1,15,8,45,611.5,45.5,0.3,5.5,169.0,36.56,28.05
2016,1,15,9,0,667.0,51.0,0.3,6.0,209.0,39.98,31.31
2016,1,15,9,15,549.5,76.0,0.3,6.0,221.0,55.39,45.54
2016,1,15,9,30,432.0,101.0,0.3,6.0,233.0,77.22,58.89
2016,1,15,9,45,440.5,110.5,0.3,6.5,258.5,109.12,74.48
2016,1,15,10,0,449.0,120.0,0.3,7.0,284.0,141.47,96.76
2016,1,15,10,15,466.5,128.0,0.3,7.0,310.5,174.32,122.61
2016,1,15,10,30,484.0,136.0,0.3,7.0,337.0,208.17,151.04
2016,1,15,10,45,469.0,148.0,0.3,7.5,352.0,238.49,178.23
2016,1,15,11,0,454.0,160.0,0.3,8.0,367.0,267.0,203.75
2016,1,15,11,15,430.0,172.0,0.3,8.0,373.5,290.82,225.66
2016,1,15,11,30,406.0,184.0,0.3,8.0,380.0,312.2,245.07
2016,1,15,11,45,297.5,204.5,0.3,8.0,349.5,304.89,242.33
2016,1,15,12,0,189.0,225.0,0.3,8.0,319.0,289.16,231.94
2016,1,15,12,15,229.5,221.5,0.3,8.0,336.0,312.41,251.1
2016,1,15,12,30,270.0,218.0,0.3,8.0,353.0,340.26,273.57
2016,1,15,12,45,560.5,148.0,0.3,8.5,424.0,429.78,343.89
2016,1,15,13,0,851.0,78.0,0.3,9.0,495.0,525.35,417.0
2016,1,15,13,15,843.5,77.0,0.3,9.0,481.5,536.51,425.86
2016,1,15,13,30,836.0,76.0,0.3,9.0,468.0,544.74,433.39
2016,1,15,13,45,834.0,72.0,0.3,9.0,449.0,549.83,438.5
2016,1,15,14,0,832.0,68.0,0.3,9.0,430.0,552.02,441.3
2016,1,15,14,15,815.0,66.5,0.3,9.0,403.0,545.69,437.5
2016,1,15,14,30,798.0,65.0,0.3,9.0,376.0,536.55,431.46
2016,1,15,14,45,779.5,61.5,0.3,9.0,344.0,521.59,420.83
2016,1,15,15,0,761.0,58.0,0.3,9.0,312.0,504.14,407.97
2016,1,15,15,15,728.0,55.0,0.3,8.5,275.5,477.04,387.85
2016,1,15,15,30,695.0,52.0,0.3,8.0,239.0,448.23,365.62
2016,1,15,15,45,644.0,48.0,0.3,8.0,199.5,407.48,332.38
2016,1,15,16,0,593.0,44.0,0.3,8.0,160.0,366.29,297.51
2016,1,15,16,15,515.0,37.5,0.3,7.5,120.5,313.54,252.37
2016,1,15,16,30,437.0,31.0,0.3,7.0,81.0,259.73,203.56
2016,1,15,16,45,218.5,24.0,0.35,7.0,49.0,143.79,90.38
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,16.2,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.5,12.5,0.4,9.0,25.0,11.91,0.0
2016,1,16,8,0,331.0,25.0,0.4,9.0,50.0,20.08,9.68
2016,1,16,8,15,432.0,33.0,0.35,9.0,88.5,25.66,16.97
2016,1,16,8,30,533.0,41.0,0.3,9.0,127.0,31.09,22.39
2016,1,16,8,45,597.5,46.0,0.3,9.5,167.5,36.93,27.92
2016,1,16,9,0,662.0,51.0,0.3,10.0,208.0,39.89,30.71
2016,1,16,9,15,701.5,55.0,0.3,10.0,247.0,41.91,32.62
2016,1,16,9,30,741.0,59.0,0.3,10.0,286.0,52.19,33.61
2016,1,16,9,45,370.5,88.5,0.3,10.5,202.0,88.34,58.03
2016,1,16,10,0,0.0,118.0,0.3,11.0,118.0,105.83,85.01
2016,1,16,10,15,6.5,135.5,0.3,11.0,138.0,122.43,98.38
2016,1,16,10,30,13.0,153.0,0.3,11.0,158.0,139.79,112.3
2016,1,16,10,45,6.5,127.5,0.3,11.5,130.0,118.09,94.2
2016,1,16,11,0,0.0,102.0,0.3,12.0,102.0,94.39,74.51
2016,1,16,11,15,0.0,73.0,0.3,12.0,73.0,67.94,52.33
2016,1,16,11,30,0.0,44.0,0.3,12.0,44.0,40.9,29.44
2016,1,16,11,45,157.5,127.5,0.3,12.5,206.5,180.92,144.01
2016,1,16,12,0,315.0,211.0,0.3,13.0,369.0,331.38,260.82
2016,1,16,12,15,157.5,110.0,0.3,13.0,189.0,177.49,140.65
2016,1,16,12,30,0.0,9.0,0.3,13.0,9.0,8.35,1.47
2016,1,16,12,45,74.5,116.5,0.3,13.0,153.5,150.69,121.39
2016,1,16,13,0,149.0,224.0,0.3,13.0,298.0,298.16,238.52
2016,1,16,13,15,104.5,212.5,0.25,13.0,264.0,263.29,209.93
2016,1,16,13,30,60.0,201.0,0.2,13.0,230.0,230.87,184.39
2016,1,16,13,45,96.5,197.5,0.2,13.0,241.0,250.59,201.03
2016,1,16,14,0,133.0,194.0,0.2,13.0,252.0,277.49,222.86
2016,1,16,14,15,105.0,180.0,0.2,12.5,224.0,242.98,195.88
2016,1,16,14,30,77.0,166.0,0.2,12.0,196.0,214.44,173.65
2016,1,16,14,45,72.5,153.0,0.2,12.0,179.5,200.03,162.46
2016,1,16,15,0,68.0,140.0,0.2,12.0,163.0,185.38,150.81
2016,1,16,15,15,382.0,98.0,0.2,11.5,204.0,336.61,275.99
2016,1,16,15,30,696.0,56.0,0.2,11.0,245.0,455.44,368.3
2016,1,16,15,45,640.5,52.0,0.2,11.0,204.5,412.12,331.81
2016,1,16,16,0,585.0,48.0,0.2,11.0,164.0,372.48,298.69
2016,1,16,16,15,505.5,41.0,0.25,10.5,124.5,314.85,250.84
2016,1,16,16,30,426.0,34.0,0.3,10.0,85.0,259.55,202.12
2016,1,16,16,45,290.5,24.0,0.4,10.0,52.0,176.72,115.81
2016,1,16,17,0,155.0,14.0,0.5,10.0,19.0,75.76,0.0
2016,1,16,17,15,77.5,7.0,0.5,10.0,9.5,6.67,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.86,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,11.0,0.6,12.0,11.0,10.18,3.25
2016,1,17,8,30,0.0,16.0,0.6,12.0,16.0,14.82,7.6
2016,1,17,8,45,0.0,20.5,0.6,12.0,20.5,19.0,11.51
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,23.18,15.38
2016,1,17,9,15,0.0,30.0,0.6,12.0,30.0,27.83,19.63
2016,1,17,9,30,0.0,35.0,0.6,12.0,35.0,32.48,22.56
2016,1,17,9,45,0.0,39.5,0.6,12.0,39.5,36.68,26.15
2016,1,17,10,0,0.0,44.0,0.6,12.0,44.0,40.87,29.71
2016,1,17,10,15,0.0,27.5,0.6,12.0,27.5,25.52,16.44
2016,1,17,10,30,0.0,11.0,0.6,12.0,11.0,10.2,3.18
2016,1,17,10,45,0.0,27.5,0.6,12.0,27.5,25.53,16.41
2016,1,17,11,0,0.0,44.0,0.6,12.0,44.0,40.89,29.54
2016,1,17,11,15,0.0,58.5,0.6,12.0,58.5,54.41,40.99
2016,1,17,11,30,0.0,73.0,0.6,12.0,73.0,67.95,52.39
2016,1,17,11,45,0.0,56.0,0.6,12.0,56.0,52.08,38.9
2016,1,17,12,0,0.0,39.0,0.6,12.0,39.0,36.24,25.43
2016,1,17,12,15,0.0,59.5,0.6,12.0,59.5,55.35,41.69
2016,1,17,12,30,0.0,80.0,0.6,12.0,80.0,74.49,57.82
2016,1,17,12,45,0.0,77.5,0.6,12.0,77.5,72.16,55.82
2016,1,17,13,0,0.0,75.0,0.6,12.0,75.0,69.82,53.89
2016,1,17,13,15,0.0,62.5,0.6,12.0,62.5,58.14,44.06
2016,1,17,13,30,0.0,50.0,0.6,12.0,50.0,46.48,34.22
2016,1,17,13,45,0.0,56.0,0.6,12.0,56.0,52.07,39.05
2016,1,17,14,0,0.0,62.0,0.6,12.0,62.0,57.67,43.86
2016,1,17,14,15,0.0,47.0,0.6,12.0,47.0,43.67,31.98
2016,1,17,14,30,0.0,32.0,0.6,12.0,32.0,29.71,20.05
2016,1,17,14,45,0.0,29.5,0.6,12.0,29.5,27.38,18.09
2016,1,17,15,0,0.0,27.0,0.6,12.0,27.0,25.05,16.11
2016,1,17,15,15,0.0,24.0,0.55,11.5,24.0,22.26,13.74
2016,1,17,15,30,0.0,21.0,0.5,11.0,21.0,19.47,11.35
2016,1,17,15,45,0.0,17.5,0.5,11.0,17.5,16.22,8.49
2016,1,17,16,0,0.0,14.0,0.5,11.0,14.0,12.97,5.6
2016,1,17,16,15,0.0,10.5,0.5,11.0,10.5,9.72,2.69
2016,1,17,16,30,0.0,7.0,0.5,11.0,7.0,6.48,0.0
2016,1,17,16,45,0.0,4.0,0.5,11.0,4.0,3.7,0.0
2016,1,17,17,0,0.0,1.0,0.5,11.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,0.45,11.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,12.0,0.3,7.5,28.0,11.44,0.0
2016,1,18,8,0,395.0,24.0,0.3,8.0,56.0,20.79,10.71
2016,1,18,8,15,492.5,31.5,0.25,8.0,95.5,26.44,17.82
2016,1,18,8,30,590.0,39.0,0.2,8.0,135.0,31.98,23.34
2016,1,18,8,45,645.0,44.0,0.2,8.0,176.5,34.98,26.37
2016,1,18,9,0,700.0,49.0,0.2,8.0,218.0,38.0,29.29
2016,1,18,9,15,735.5,52.5,0.2,8.0,257.0,39.66,30.86
2016,1,18,9,30,771.0,56.0,0.2,8.0,296.0,51.6,31.9
2016,1,18,9,45,764.5,65.0,0.25,8.5,326.0,97.97,52.7
2016,1,18,10,0,758.0,74.0,0.3,9.0,356.0,143.09,83.77
2016,1,18,10,15,399.0,122.5,0.3,9.0,272.0,161.02,113.66
2016,1,18,10,30,40.0,171.0,0.3,9.0,188.0,156.98,126.05
2016,1,18,10,45,417.0,130.0,0.3,9.5,322.0,212.54,158.33
2016,1,18,11,0,794.0,89.0,0.3,10.0,456.0,306.37,224.53
2016,1,18,11,15,498.0,154.5,0.3,10.0,387.5,299.37,229.21
2016,1,18,11,30,202.0,220.0,0.3,10.0,319.0,271.86,214.83
2016,1,18,11,45,120.5,213.5,0.3,10.0,273.0,244.11,194.86
2016,1,18,12,0,39.0,207.0,0.3,10.0,227.0,208.68,167.64
2016,1,18,12,15,20.5,185.5,0.3,10.0,196.0,181.74,146.27
2016,1,18,12,30,2.0,164.0,0.3,10.0,165.0,154.03,123.87
2016,1,18,12,45,6.0,170.5,0.3,10.0,174.0,162.81,131.27
2016,1,18,13,0,10.0,177.0,0.3,10.0,183.0,171.92,138.79
2016,1,18,13,15,15.0,179.0,0.3,10.0,187.0,177.55,143.51
2016,1,18,13,30,20.0,181.0,0.3,10.0,191.0,183.46,148.52
2016,1,18,13,45,13.0,168.0,0.3,10.0,174.0,167.82,135.82
2016,1,18,14,0,6.0,155.0,0.3,10.0,157.0,151.87,122.89
2016,1,18,14,15,3.0,145.0,0.3,10.0,146.0,141.06,114.18
2016,1,18,14,30,0.0,135.0,0.3,10.0,135.0,130.19,105.33
2016,1,18,14,45,0.0,124.0,0.3,10.0,124.0,119.98,97.02
2016,1,18,15,0,0.0,113.0,0.3,10.0,113.0,109.75,88.61
2016,1,18,15,15,0.0,100.0,0.3,10.0,100.0,97.33,78.24
2016,1,18,15,30,0.0,87.0,0.3,10.0,87.0,84.85,67.69
2016,1,18,15,45,0.0,73.0,0.3,10.0,73.0,71.16,55.93
2016,1,18,16,0,0.0,59.0,0.3,10.0,59.0,57.33,43.88
2016,1,18,16,15,0.0,45.0,0.3,10.0,45.0,43.29,31.5
2016,1,18,16,30,0.0,31.0,0.3,10.0,31.0,28.93,18.73
2016,1,18,16,45,0.0,19.0,0.3,10.0,19.0,17.63,7.73
2016,1,18,17,0,0.0,7.0,0.3,10.0,7.0,6.67,0.0
2016,1,18,17,15,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,0.7,10.5,7.5,7.15,0.0
2016,1,19,8,0,0.0,15.0,0.7,11.0,15.0,13.91,5.3
2016,1,19,8,15,0.0,26.0,0.7,11.0,26.0,24.13,15.54
2016,1,19,8,30,0.0,37.0,0.7,11.0,37.0,34.37,25.12
2016,1,19,8,45,0.0,48.0,0.7,11.0,48.0,44.41,34.44
2016,1,19,9,0,0.0,59.0,0.7,11.0,59.0,54.24,43.46
2016,1,19,9,15,0.0,70.5,0.65,11.0,70.5,64.38,52.64
2016,1,19,9,30,0.0,82.0,0.6,11.0,82.0,74.5,58.75
2016,1,19,9,45,0.0,91.0,0.6,11.5,91.0,82.79,65.6
2016,1,19,10,0,0.0,100.0,0.6,12.0,100.0,91.09,72.37
2016,1,19,10,15,0.0,110.5,0.6,12.0,110.5,100.7,80.3
2016,1,19,10,30,0.0,121.0,0.6,12.0,121.0,110.36,88.21
2016,1,19,10,45,117.5,162.0,0.6,12.0,217.0,170.99,134.07
2016,1,19,11,0,235.0,203.0,0.6,12.0,313.0,245.74,191.43
2016,1,19,11,15,215.0,212.5,0.6,12.0,316.0,259.51,203.6
2016,1,19,11,30,195.0,222.0,0.6,12.0,319.0,271.47,214.36
2016,1,19,11,45,110.5,210.5,0.6,12.5,266.0,237.75,188.97
2016,1,19,12,0,26.0,199.0,0.6,13.0,213.0,195.05,155.58
2016,1,19,12,15,137.5,213.5,0.6,12.5,284.5,264.93,211.87
2016,1,19,12,30,249.0,228.0,0.6,12.0,356.0,341.83,272.63
2016,1,19,12,45,160.5,224.5,0.6,12.0,306.5,299.33,239.35
2016,1,19,13,0,72.0,221.0,0.6,12.0,257.0,251.21,201.54
2016,1,19,13,15,36.0,120.5,0.6,12.0,138.5,135.03,108.09
2016,1,19,13,30,0.0,20.0,0.6,12.0,20.0,18.57,10.29
2016,1,19,13,45,0.0,25.5,0.6,12.0,25.5,23.68,14.77
2016,1,19,14,0,0.0,31.0,0.6,12.0,31.0,28.79,19.19
2016,1,19,14,15,94.0,102.0,0.55,11.5,140.0,159.6,131.36
2016,1,19,14,30,188.0,173.0,0.5,11.0,249.0,293.95,241.12
2016,1,19,14,45,182.5,161.0,0.5,11.0,229.5,280.16,229.4
2016,1,19,15,0,177.0,149.0,0.5,11.0,210.0,265.76,218.2
2016,1,19,15,15,171.5,133.0,0.5,10.5,186.5,245.95,202.79
2016,1,19,15,30,166.0,117.0,0.5,10.0,163.0,225.48,186.45
2016,1,19,15,45,156.0,99.5,0.5,10.0,138.0,200.06,165.17
2016,1,19,16,0,146.0,82.0,0.5,10.0,113.0,174.14,142.9
2016,1,19,16,15,126.5,64.5,0.45,9.5,87.0,151.14,122.49
2016,1,19,16,30,107.0,47.0,0.4,9.0,61.0,119.89,94.47
2016,1,19,16,45,53.5,31.5,0.4,9.0,38.5,68.8,47.26
2016,1,19,17,0,0.0,16.0,0.4,9.0,16.0,15.56,0.0
2016,1,19,17,15,0.0,8.0,0.4,9.0,8.0,7.63,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,5.5,0.1,7.5,5.5,5.09,0.0
2016,1,20,8,0,0.0,11.0,0.1,8.0,11.0,10.19,2.59
2016,1,20,8,15,0.0,18.5,0.1,8.0,18.5,17.15,9.66
2016,1,20,8,30,0.0,26.0,0.1,8.0,26.0,24.12,16.3
2016,1,20,8,45,0.0,34.5,0.15,8.5,34.5,32.03,23.67
2016,1,20,9,0,0.0,43.0,0.2,9.0,43.0,39.94,30.95
2016,1,20,9,15,0.0,50.5,0.2,9.5,50.5,46.93,37.27
2016,1,20,9,30,0.0,58.0,0.2,10.0,58.0,53.93,41.36
2016,1,20,9,45,0.0,64.5,0.2,10.5,64.5,59.99,46.43
2016,1,20,10,0,0.0,71.0,0.2,11.0,71.0,66.06,51.42
2016,1,20,10,15,32.5,126.0,0.2,11.0,140.0,116.59,92.44
2016,1,20,10,30,65.0,181.0,0.2,11.0,209.0,170.16,135.0
2016,1,20,10,45,75.0,193.0,0.25,11.0,227.0,187.7,148.82
2016,1,20,11,0,85.0,205.0,0.3,11.0,245.0,206.07,163.65
2016,1,20,11,15,73.5,209.0,0.3,11.0,244.5,211.52,168.5
2016,1,20,11,30,62.0,213.0,0.3,11.0,244.0,215.83,172.37
2016,1,20,11,45,86.5,222.5,0.3,11.0,266.5,238.3,190.24
2016,1,20,12,0,111.0,232.0,0.3,11.0,289.0,262.4,209.35
2016,1,20,12,15,90.0,229.0,0.3,11.0,275.0,255.58,204.22
2016,1,20,12,30,69.0,226.0,0.3,11.0,261.0,247.19,197.9
2016,1,20,12,45,42.0,206.0,0.3,11.0,227.0,217.94,174.82
2016,1,20,13,0,15.0,186.0,0.3,11.0,193.0,183.19,147.04
2016,1,20,13,15,49.0,200.0,0.3,11.0,223.5,221.13,178.36
2016,1,20,13,30,83.0,214.0,0.3,11.0,254.0,257.28,207.55
2016,1,20,13,45,181.0,202.0,0.3,11.0,285.0,310.14,250.6
2016,1,20,14,0,279.0,190.0,0.3,11.0,316.0,365.24,294.68
2016,1,20,14,15,387.0,160.0,0.3,10.5,323.5,407.62,329.32
2016,1,20,14,30,495.0,130.0,0.3,10.0,331.0,441.46,357.37
2016,1,20,14,45,480.0,122.0,0.3,10.0,304.5,425.47,345.22
2016,1,20,15,0,465.0,114.0,0.3,10.0,278.0,407.82,332.06
2016,1,20,15,15,449.5,103.0,0.3,10.0,247.0,384.97,314.53
2016,1,20,15,30,434.0,92.0,0.3,10.0,216.0,360.75,295.41
2016,1,20,15,45,404.0,80.5,0.3,10.0,182.5,327.01,267.96
2016,1,20,16,0,374.0,69.0,0.3,10.0,149.0,292.88,239.28
2016,1,20,16,15,329.0,56.0,0.3,9.5,115.0,249.37,202.32
2016,1,20,16,30,284.0,43.0,0.3,9.0,81.0,206.93,164.73
2016,1,20,16,45,142.0,32.5,0.3,9.0,51.5,127.17,92.49
2016,1,20,17,0,0.0,22.0,0.3,9.0,22.0,24.48,0.0
2016,1,20,17,15,0.0,11.0,0.3,9.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,64.0,15.0,0.6,8.0,20.5,12.66,0.0
2016,1,21,8,0,128.0,30.0,0.6,8.0,41.0,23.44,13.42
2016,1,21,8,15,175.5,45.5,0.55,8.0,70.0,36.83,27.07
2016,1,21,8,30,223.0,61.0,0.5,8.0,99.0,48.6,38.29
2016,1,21,8,45,250.5,76.5,0.5,8.5,130.0,60.01,48.9
2016,1,21,9,0,278.0,92.0,0.5,9.0,161.0,71.08,58.99
2016,1,21,9,15,295.0,106.5,0.5,9.0,190.5,81.13,68.08
2016,1,21,9,30,312.0,121.0,0.5,9.0,220.0,97.42,74.69
2016,1,21,9,45,329.0,132.0,0.5,9.5,247.0,125.48,90.38
2016,1,21,10,0,346.0,143.0,0.5,10.0,274.0,154.87,111.05
2016,1,21,10,15,405.0,145.0,0.5,10.0,310.0,182.14,130.61
2016,1,21,10,30,464.0,147.0,0.5,10.0,346.0,217.47,158.38
2016,1,21,10,45,635.0,114.0,0.5,10.5,403.0,255.63,185.41
2016,1,21,11,0,806.0,81.0,0.5,11.0,460.0,306.81,224.69
2016,1,21,11,15,628.0,131.5,0.5,11.0,433.5,325.8,247.55
2016,1,21,11,30,450.0,182.0,0.5,11.0,407.0,330.88,257.3
2016,1,21,11,45,444.5,188.5,0.5,11.5,414.0,353.75,276.72
2016,1,21,12,0,439.0,195.0,0.5,12.0,421.0,375.27,294.44
2016,1,21,12,15,285.5,216.5,0.5,11.5,364.0,338.76,268.54
2016,1,21,12,30,132.0,238.0,0.5,11.0,307.0,292.34,233.67
2016,1,21,12,45,134.0,235.5,0.5,11.0,304.5,297.2,238.33
2016,1,21,13,0,136.0,233.0,0.5,11.0,302.0,301.67,242.28
2016,1,21,13,15,125.5,226.5,0.5,11.0,289.0,294.91,237.32
2016,1,21,13,30,115.0,220.0,0.5,11.0,276.0,287.29,231.71
2016,1,21,13,45,186.0,207.5,0.5,11.0,294.0,319.21,258.31
2016,1,21,14,0,257.0,195.0,0.5,11.0,312.0,358.6,290.25
2016,1,21,14,15,149.0,180.5,0.5,11.0,247.5,276.91,225.0
2016,1,21,14,30,41.0,166.0,0.5,11.0,183.0,193.43,157.1
2016,1,21,14,45,44.0,154.5,0.5,11.0,171.5,185.0,151.03
2016,1,21,15,0,47.0,143.0,0.5,11.0,160.0,176.42,144.31
2016,1,21,15,15,42.0,128.0,0.5,11.0,142.0,158.92,129.97
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,141.28,115.32
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,120.27,97.57
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,99.18,79.42
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,70.61,54.64
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,47.93,34.71
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,30.08,18.23
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.5,0.2,10.0,9.5,8.8,0.0
2016,1,22,8,0,0.0,19.0,0.2,10.0,19.0,17.63,8.78
2016,1,22,8,15,0.0,32.0,0.2,10.0,32.0,29.69,20.66
2016,1,22,8,30,0.0,45.0,0.2,10.0,45.0,41.28,31.54
2016,1,22,8,45,0.0,59.0,0.2,10.0,59.0,53.56,42.9
2016,1,22,9,0,0.0,73.0,0.2,10.0,73.0,65.7,53.98
2016,1,22,9,15,0.0,86.0,0.2,10.0,86.0,76.92,64.06
2016,1,22,9,30,0.0,99.0,0.2,10.0,99.0,88.25,70.62
2016,1,22,9,45,0.0,110.5,0.2,10.0,110.5,98.85,79.46
2016,1,22,10,0,0.0,122.0,0.2,10.0,122.0,109.48,88.23
2016,1,22,10,15,0.0,125.0,0.2,10.0,125.0,113.08,91.04
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,116.48,93.71
2016,1,22,10,45,27.0,164.0,0.25,10.0,176.5,152.64,122.62
2016,1,22,11,0,54.0,200.0,0.3,10.0,225.0,193.43,155.07
2016,1,22,11,15,27.5,180.0,0.3,10.0,193.0,172.02,138.13
2016,1,22,11,30,1.0,160.0,0.3,10.0,161.0,147.57,118.66
2016,1,22,11,45,2.5,165.5,0.3,10.0,167.0,153.78,123.8
2016,1,22,12,0,4.0,171.0,0.3,10.0,173.0,160.13,128.91
2016,1,22,12,15,2.0,165.0,0.3,10.0,166.0,154.37,124.14
2016,1,22,12,30,0.0,159.0,0.3,10.0,159.0,148.35,119.23
