Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,45,0.0,141.5,0.35,10.5,141.5,132.29,105.93
2016,1,22,13,0,0.0,124.0,0.4,11.0,124.0,115.99,92.43
2016,1,22,13,15,98.5,173.0,0.4,11.0,221.5,226.44,183.99
2016,1,22,13,30,197.0,222.0,0.4,11.0,319.0,335.81,270.87
2016,1,22,13,45,117.5,204.0,0.4,11.0,261.5,276.59,223.09
2016,1,22,14,0,38.0,186.0,0.4,11.0,204.0,208.16,168.13
2016,1,22,14,15,19.0,158.0,0.4,11.0,167.0,163.43,132.15
2016,1,22,14,30,0.0,130.0,0.4,11.0,130.0,124.62,100.19
2016,1,22,14,45,35.0,139.5,0.45,11.0,152.0,162.61,132.78
2016,1,22,15,0,70.0,149.0,0.5,11.0,174.0,196.72,161.48
2016,1,22,15,15,64.0,133.5,0.5,10.5,155.0,177.99,146.24
2016,1,22,15,30,58.0,118.0,0.5,10.0,136.0,159.06,130.83
2016,1,22,15,45,46.0,101.0,0.55,10.0,113.5,134.78,110.33
2016,1,22,16,0,34.0,84.0,0.6,10.0,91.0,110.53,89.46
2016,1,22,16,15,22.5,66.5,0.6,10.0,70.5,85.86,67.89
2016,1,22,16,30,11.0,49.0,0.6,10.0,50.0,56.4,42.08
2016,1,22,16,45,5.5,31.5,0.6,10.0,32.0,34.8,22.38
2016,1,22,17,0,0.0,14.0,0.6,10.0,14.0,12.99,0.0
2016,1,22,17,15,0.0,7.0,0.6,10.0,7.0,6.67,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,0.5,8.0,11.0,10.2,0.0
2016,1,23,8,0,0.0,22.0,0.5,8.0,22.0,20.43,11.31
2016,1,23,8,15,0.0,38.5,0.5,8.0,38.5,35.08,25.63
2016,1,23,8,30,0.0,55.0,0.5,8.0,55.0,49.34,39.02
2016,1,23,8,45,1.5,72.5,0.55,8.5,73.0,64.17,52.67
2016,1,23,9,0,3.0,90.0,0.6,9.0,91.0,78.78,65.91
2016,1,23,9,15,8.5,105.0,0.6,9.0,108.0,91.38,77.25
2016,1,23,9,30,14.0,120.0,0.6,9.0,125.0,104.61,84.64
2016,1,23,9,45,20.0,134.5,0.6,9.0,142.0,119.08,96.24
2016,1,23,10,0,26.0,149.0,0.6,9.0,159.0,134.19,108.32
2016,1,23,10,15,108.0,170.0,0.6,9.0,216.5,160.57,126.46
2016,1,23,10,30,190.0,191.0,0.6,9.0,274.0,202.19,157.65
2016,1,23,10,45,286.0,188.5,0.65,9.0,321.0,234.06,181.18
2016,1,23,11,0,382.0,186.0,0.7,9.0,368.0,275.47,213.54
2016,1,23,11,15,191.0,123.0,0.7,9.0,214.0,175.09,138.15
2016,1,23,11,30,0.0,60.0,0.7,9.0,60.0,55.82,42.37
2016,1,23,11,45,134.0,145.0,0.7,9.0,215.5,189.4,153.45
2016,1,23,12,0,268.0,230.0,0.7,9.0,371.0,333.03,267.83
2016,1,23,12,15,152.5,222.5,0.7,9.0,303.0,281.54,227.13
2016,1,23,12,30,37.0,215.0,0.7,9.0,235.0,221.46,179.34
2016,1,23,12,45,441.0,152.5,0.7,9.0,381.0,383.54,311.49
2016,1,23,13,0,845.0,90.0,0.7,9.0,527.0,551.89,441.89
2016,1,23,13,15,509.5,157.5,0.7,8.5,419.5,449.43,362.48
2016,1,23,13,30,174.0,225.0,0.7,8.0,312.0,326.37,265.46
2016,1,23,13,45,200.0,213.5,0.7,8.0,309.5,334.52,273.85
2016,1,23,14,0,226.0,202.0,0.7,8.0,307.0,342.23,280.9
2016,1,23,14,15,130.5,184.5,0.65,8.0,244.5,271.03,223.02
2016,1,23,14,30,35.0,167.0,0.6,8.0,182.0,190.84,156.77
2016,1,23,14,45,32.0,155.0,0.6,8.0,167.5,178.32,147.06
2016,1,23,15,0,29.0,143.0,0.6,8.0,153.0,165.67,136.78
2016,1,23,15,15,346.5,107.0,0.6,8.0,211.0,334.86,280.38
2016,1,23,15,30,664.0,71.0,0.6,8.0,269.0,473.94,391.02
2016,1,23,15,45,628.0,64.0,0.6,8.0,229.5,437.71,360.0
2016,1,23,16,0,592.0,57.0,0.6,8.0,190.0,400.58,328.99
2016,1,23,16,15,517.5,50.5,0.6,7.5,148.5,344.0,281.54
2016,1,23,16,30,443.0,44.0,0.6,7.0,107.0,289.01,233.5
2016,1,23,16,45,327.0,33.0,0.6,7.0,70.5,213.09,163.94
2016,1,23,17,0,211.0,22.0,0.6,7.0,34.0,132.92,40.98
2016,1,23,17,15,105.5,11.0,0.55,7.0,17.0,52.28,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,90.0,16.0,0.3,6.5,24.5,12.57,0.0
2016,1,24,8,0,180.0,32.0,0.3,7.0,49.0,24.99,15.37
2016,1,24,8,15,236.5,47.0,0.3,7.0,81.0,36.19,26.79
2016,1,24,8,30,293.0,62.0,0.3,7.0,113.0,47.01,37.14
2016,1,24,8,45,340.5,73.5,0.3,7.5,148.5,54.74,44.41
2016,1,24,9,0,388.0,85.0,0.3,8.0,184.0,62.24,51.29
2016,1,24,9,15,408.0,97.5,0.25,8.5,216.5,70.21,58.42
2016,1,24,9,30,428.0,110.0,0.2,9.0,249.0,89.19,64.7
2016,1,24,9,45,454.0,117.0,0.2,9.5,279.5,120.77,81.11
2016,1,24,10,0,480.0,124.0,0.2,10.0,310.0,154.39,104.3
2016,1,24,10,15,450.5,141.5,0.2,10.0,327.0,189.19,134.02
2016,1,24,10,30,421.0,159.0,0.2,10.0,344.0,221.09,162.52
2016,1,24,10,45,537.0,139.0,0.2,10.5,388.0,255.47,188.03
2016,1,24,11,0,653.0,119.0,0.2,11.0,432.0,298.37,221.49
2016,1,24,11,15,552.0,153.0,0.2,11.0,424.0,322.34,245.51
2016,1,24,11,30,451.0,187.0,0.2,11.0,416.0,338.83,262.29
2016,1,24,11,45,345.5,211.5,0.2,11.5,389.0,336.25,262.68
2016,1,24,12,0,240.0,236.0,0.2,12.0,362.0,325.19,255.53
2016,1,24,12,15,569.5,154.0,0.2,12.0,454.5,417.85,327.2
2016,1,24,12,30,899.0,72.0,0.2,12.0,547.0,521.05,405.33
2016,1,24,12,45,891.0,73.5,0.25,12.0,541.0,541.05,421.47
2016,1,24,13,0,883.0,75.0,0.3,12.0,535.0,558.07,436.18
2016,1,24,13,15,668.0,128.5,0.3,11.5,471.5,513.15,403.86
2016,1,24,13,30,453.0,182.0,0.3,11.0,408.0,454.1,360.27
2016,1,24,13,45,295.5,195.5,0.3,11.0,340.5,378.26,302.74
2016,1,24,14,0,138.0,209.0,0.3,11.0,273.0,298.55,240.2
2016,1,24,14,15,122.0,196.0,0.3,10.5,250.5,278.91,226.12
2016,1,24,14,30,106.0,183.0,0.3,10.0,228.0,250.91,204.62
2016,1,24,14,45,165.5,167.0,0.3,10.0,230.5,278.88,228.6
2016,1,24,15,0,225.0,151.0,0.3,10.0,233.0,306.37,251.45
2016,1,24,15,15,216.0,136.0,0.3,9.5,208.5,285.28,234.98
2016,1,24,15,30,207.0,121.0,0.3,9.0,184.0,263.41,217.89
2016,1,24,15,45,195.0,104.5,0.3,9.0,157.0,237.34,196.46
2016,1,24,16,0,183.0,88.0,0.3,9.0,130.0,210.75,173.98
2016,1,24,16,15,162.5,70.5,0.3,8.5,102.0,178.02,145.93
2016,1,24,16,30,142.0,53.0,0.3,8.0,74.0,145.21,116.96
2016,1,24,16,45,95.0,37.0,0.3,8.0,49.0,102.59,77.97
2016,1,24,17,0,48.0,21.0,0.3,8.0,24.0,54.82,19.72
2016,1,24,17,15,24.0,10.5,0.3,8.0,12.0,19.59,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.5,14.5,0.2,8.0,31.0,11.25,0.0
2016,1,25,8,0,351.0,29.0,0.2,8.0,62.0,23.11,13.9
2016,1,25,8,15,442.5,37.0,0.2,8.0,101.5,28.51,19.9
2016,1,25,8,30,534.0,45.0,0.2,8.0,141.0,33.76,25.09
2016,1,25,8,45,594.0,50.0,0.2,8.5,182.5,36.28,27.57
2016,1,25,9,0,654.0,55.0,0.2,9.0,224.0,42.55,33.34
2016,1,25,9,15,327.0,76.0,0.2,9.0,160.5,53.94,43.71
2016,1,25,9,30,0.0,97.0,0.2,9.0,97.0,86.96,69.88
2016,1,25,9,45,0.0,106.5,0.2,9.5,106.5,95.87,77.07
2016,1,25,10,0,0.0,116.0,0.2,10.0,116.0,104.77,84.25
2016,1,25,10,15,13.0,144.0,0.2,10.0,149.5,131.25,105.6
2016,1,25,10,30,26.0,172.0,0.2,10.0,183.0,159.14,127.83
2016,1,25,10,45,20.0,174.0,0.2,10.5,183.0,161.89,129.82
2016,1,25,11,0,14.0,176.0,0.2,11.0,183.0,163.87,131.27
2016,1,25,11,15,14.5,182.5,0.2,11.0,189.5,171.3,137.21
2016,1,25,11,30,15.0,189.0,0.2,11.0,196.0,178.76,143.14
2016,1,25,11,45,92.0,216.0,0.2,11.5,264.5,235.94,187.93
2016,1,25,12,0,169.0,243.0,0.2,12.0,333.0,300.86,237.95
2016,1,25,12,15,177.0,244.0,0.2,11.5,338.5,313.78,248.41
2016,1,25,12,30,185.0,245.0,0.2,11.0,344.0,326.64,259.31
2016,1,25,12,45,151.0,242.0,0.2,11.0,322.5,313.66,249.55
2016,1,25,13,0,117.0,239.0,0.2,11.0,301.0,298.63,238.19
2016,1,25,13,15,105.5,232.0,0.15,11.0,287.0,285.25,228.01
2016,1,25,13,30,94.0,225.0,0.1,11.0,273.0,275.56,220.63
2016,1,25,13,45,64.0,206.5,0.1,11.0,239.0,242.31,194.5
2016,1,25,14,0,34.0,188.0,0.1,11.0,205.0,207.84,167.14
2016,1,25,14,15,46.0,183.0,0.05,11.0,204.0,212.2,171.33
2016,1,25,14,30,58.0,178.0,0.0,11.0,203.0,216.71,175.39
2016,1,25,14,45,29.0,148.5,0.0,11.0,161.0,168.93,136.52
2016,1,25,15,0,0.0,119.0,0.0,11.0,119.0,115.18,92.19
2016,1,25,15,15,0.0,106.5,0.0,11.0,106.5,103.31,82.7
2016,1,25,15,30,0.0,94.0,0.0,11.0,94.0,91.39,72.81
2016,1,25,15,45,0.0,80.0,0.05,11.0,80.0,77.76,61.33
2016,1,25,16,0,0.0,66.0,0.1,11.0,66.0,64.0,49.55
2016,1,25,16,15,0.0,52.0,0.1,10.5,52.0,50.09,37.51
2016,1,25,16,30,0.0,38.0,0.1,10.0,38.0,35.94,25.07
2016,1,25,16,45,0.0,25.5,0.1,10.0,25.5,23.68,13.95
2016,1,25,17,0,0.0,13.0,0.1,10.0,13.0,12.05,0.95
2016,1,25,17,15,0.0,6.5,0.1,10.0,6.5,6.2,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,45,73.0,16.5,0.4,8.5,23.5,12.92,0.0
2016,1,26,8,0,146.0,33.0,0.3,9.0,47.0,25.68,16.12
2016,1,26,8,15,181.5,49.0,0.25,9.5,76.0,39.52,29.55
2016,1,26,8,30,217.0,65.0,0.2,10.0,105.0,51.56,40.81
2016,1,26,8,45,237.5,81.0,0.15,11.0,134.5,63.22,51.4
2016,1,26,9,0,258.0,97.0,0.1,12.0,164.0,74.52,61.38
2016,1,26,9,15,268.5,113.0,0.1,12.5,192.5,85.45,70.9
2016,1,26,9,30,279.0,129.0,0.1,13.0,221.0,105.36,78.88
2016,1,26,9,45,284.5,143.0,0.1,13.5,246.0,133.54,96.17
2016,1,26,10,0,290.0,157.0,0.1,14.0,271.0,162.14,116.97
2016,1,26,10,15,156.0,163.5,0.1,14.0,225.5,164.9,124.77
2016,1,26,10,30,22.0,170.0,0.1,14.0,180.0,156.78,123.77
2016,1,26,10,45,66.0,194.0,0.1,14.0,225.5,187.73,147.2
2016,1,26,11,0,110.0,218.0,0.1,14.0,271.0,225.89,176.34
2016,1,26,11,15,117.5,226.5,0.1,14.0,285.5,241.89,188.94
2016,1,26,11,30,125.0,235.0,0.1,14.0,300.0,259.73,203.11
2016,1,26,11,45,152.0,240.0,0.1,14.0,320.0,282.93,221.22
2016,1,26,12,0,179.0,245.0,0.1,14.0,340.0,307.59,240.47
2016,1,26,12,15,180.5,246.0,0.1,14.0,342.5,317.79,248.68
2016,1,26,12,30,182.0,247.0,0.1,14.0,345.0,327.56,256.63
2016,1,26,12,45,147.0,244.0,0.1,14.0,322.5,313.92,246.49
2016,1,26,13,0,112.0,241.0,0.1,14.0,300.0,293.67,231.26
2016,1,26,13,15,95.5,232.5,0.1,14.0,282.0,280.36,221.42
2016,1,26,13,30,79.0,224.0,0.1,14.0,264.0,266.06,210.62
2016,1,26,13,45,109.0,218.5,0.1,14.0,271.5,281.45,223.54
2016,1,26,14,0,139.0,213.0,0.1,14.0,279.0,304.08,241.78
2016,1,26,14,15,154.0,200.5,0.1,14.0,269.5,303.55,241.92
2016,1,26,14,30,169.0,188.0,0.1,14.0,260.0,302.39,241.79
2016,1,26,14,45,153.5,173.5,0.1,14.0,235.5,279.91,224.58
2016,1,26,15,0,138.0,159.0,0.1,14.0,211.0,256.82,206.82
2016,1,26,15,15,130.0,144.0,0.1,13.5,188.5,237.11,191.93
2016,1,26,15,30,122.0,129.0,0.1,13.0,166.0,217.01,176.33
2016,1,26,15,45,110.0,111.5,0.1,12.5,141.5,191.16,155.6
2016,1,26,16,0,98.0,94.0,0.1,12.0,117.0,165.08,134.14
2016,1,26,16,15,82.5,75.5,0.15,11.5,92.5,135.6,109.3
2016,1,26,16,30,67.0,57.0,0.2,11.0,68.0,105.97,83.68
2016,1,26,16,45,34.0,40.0,0.3,11.0,45.5,63.05,46.21
2016,1,26,17,0,1.0,23.0,0.4,11.0,23.0,23.76,8.77
2016,1,26,17,15,0.5,11.5,0.35,11.0,11.5,11.16,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,169.5,16.0,0.3,8.5,33.0,12.47,0.0
2016,1,27,8,0,339.0,32.0,0.3,9.0,66.0,25.73,16.31
2016,1,27,8,15,430.5,41.0,0.25,9.0,106.0,31.91,22.9
2016,1,27,8,30,522.0,50.0,0.2,9.0,146.0,37.91,28.76
2016,1,27,8,45,585.0,55.0,0.2,9.5,188.5,40.23,31.05
2016,1,27,9,0,648.0,60.0,0.2,10.0,231.0,42.6,33.25
2016,1,27,9,15,463.0,94.5,0.2,10.5,226.5,67.75,55.84
2016,1,27,9,30,278.0,129.0,0.2,11.0,222.0,106.05,79.89
2016,1,27,9,45,543.5,97.5,0.2,11.5,304.5,115.37,71.72
2016,1,27,10,0,809.0,66.0,0.2,12.0,387.0,154.69,89.11
2016,1,27,10,15,826.5,68.0,0.15,12.5,418.0,199.1,124.92
2016,1,27,10,30,844.0,70.0,0.1,13.0,449.0,243.89,163.09
2016,1,27,10,45,859.0,70.5,0.1,13.5,474.0,290.26,203.26
2016,1,27,11,0,874.0,71.0,0.1,14.0,499.0,332.41,239.84
2016,1,27,11,15,881.5,72.0,0.1,14.0,516.5,371.8,274.36
2016,1,27,11,30,889.0,73.0,0.1,14.0,534.0,409.8,307.07
2016,1,27,11,45,894.0,73.0,0.1,14.5,544.5,444.21,335.73
2016,1,27,12,0,899.0,73.0,0.1,15.0,555.0,476.68,362.12
2016,1,27,12,15,900.5,73.0,0.1,15.0,558.0,505.36,385.73
2016,1,27,12,30,902.0,73.0,0.1,15.0,561.0,531.6,407.02
2016,1,27,12,45,904.0,71.5,0.1,15.0,556.5,554.01,425.13
2016,1,27,13,0,906.0,70.0,0.1,15.0,552.0,573.73,440.98
2016,1,27,13,15,901.0,69.5,0.1,15.0,539.5,587.78,452.48
2016,1,27,13,30,896.0,69.0,0.1,15.0,527.0,598.81,461.67
2016,1,27,13,45,889.5,67.5,0.1,15.0,507.5,604.81,467.17
2016,1,27,14,0,883.0,66.0,0.1,15.0,488.0,607.74,470.4
2016,1,27,14,15,870.5,64.5,0.1,15.0,461.5,604.02,468.77
2016,1,27,14,30,858.0,63.0,0.1,15.0,435.0,597.31,464.93
2016,1,27,14,45,840.5,60.5,0.1,15.0,402.5,583.55,455.88
2016,1,27,15,0,823.0,58.0,0.1,15.0,370.0,567.11,444.68
2016,1,27,15,15,796.5,55.5,0.1,14.5,332.0,546.91,431.01
2016,1,27,15,30,770.0,53.0,0.1,14.0,294.0,520.71,412.43
2016,1,27,15,45,730.5,49.5,0.1,14.0,253.0,484.17,384.58
2016,1,27,16,0,691.0,46.0,0.1,14.0,212.0,446.57,354.83
2016,1,27,16,15,630.5,41.0,0.15,13.5,169.0,395.55,314.28
2016,1,27,16,30,570.0,36.0,0.2,13.0,126.0,345.29,272.29
2016,1,27,16,45,463.5,28.5,0.3,12.5,86.5,272.1,209.52
2016,1,27,17,0,357.0,21.0,0.4,12.0,47.0,199.55,120.28
2016,1,27,17,15,178.5,10.5,0.45,11.5,23.5,83.11,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,1.0,17.0,0.25,8.5,17.0,15.79,0.58
2016,1,28,8,0,2.0,34.0,0.2,9.0,34.0,30.62,20.64
2016,1,28,8,15,16.0,51.5,0.2,9.5,54.0,44.58,34.13
2016,1,28,8,30,30.0,69.0,0.2,10.0,74.0,58.74,47.26
2016,1,28,8,45,39.5,86.5,0.2,10.5,95.5,72.6,59.87
2016,1,28,9,0,49.0,104.0,0.2,11.0,117.0,86.17,71.95
2016,1,28,9,15,54.0,120.5,0.2,11.5,136.5,98.78,82.91
2016,1,28,9,30,59.0,137.0,0.2,12.0,156.0,114.48,90.68
2016,1,28,9,45,103.5,154.5,0.2,12.5,194.0,132.84,102.7
2016,1,28,10,0,148.0,172.0,0.2,13.0,232.0,160.17,122.08
2016,1,28,10,15,74.0,106.5,0.2,13.0,136.5,106.26,80.84
2016,1,28,10,30,0.0,41.0,0.2,13.0,41.0,38.09,26.94
2016,1,28,10,45,0.0,35.0,0.25,13.0,35.0,32.51,22.25
2016,1,28,11,0,0.0,29.0,0.3,13.0,29.0,26.94,17.46
2016,1,28,11,15,0.0,71.0,0.3,13.0,71.0,66.09,50.6
2016,1,28,11,30,0.0,113.0,0.3,13.0,113.0,104.84,82.69
2016,1,28,11,45,0.0,115.5,0.3,13.0,115.5,107.28,84.47
2016,1,28,12,0,0.0,118.0,0.3,13.0,118.0,109.73,86.42
2016,1,28,12,15,0.0,85.0,0.3,12.5,85.0,79.18,61.25
2016,1,28,12,30,0.0,52.0,0.3,12.0,52.0,48.37,35.59
2016,1,28,12,45,3.5,117.0,0.3,12.0,119.0,111.04,88.14
2016,1,28,13,0,7.0,182.0,0.3,12.0,186.0,175.03,140.19
2016,1,28,13,15,3.5,123.5,0.3,12.0,125.5,117.65,93.15
2016,1,28,13,30,0.0,65.0,0.3,12.0,65.0,60.49,45.81
2016,1,28,13,45,0.0,59.5,0.3,12.0,59.5,55.35,41.68
2016,1,28,14,0,0.0,54.0,0.3,12.0,54.0,50.21,37.4
2016,1,28,14,15,54.0,123.0,0.25,12.0,146.5,153.47,124.86
2016,1,28,14,30,108.0,192.0,0.2,12.0,239.0,262.79,213.2
2016,1,28,14,45,81.5,174.5,0.2,12.0,208.5,229.98,186.13
2016,1,28,15,0,55.0,157.0,0.2,12.0,178.0,196.82,159.56
2016,1,28,15,15,52.5,141.5,0.2,12.0,160.0,180.22,146.51
2016,1,28,15,30,50.0,126.0,0.2,12.0,142.0,163.37,132.93
2016,1,28,15,45,44.5,109.5,0.2,12.0,122.0,143.36,116.41
2016,1,28,16,0,39.0,93.0,0.2,12.0,102.0,123.23,99.47
2016,1,28,16,15,30.5,75.5,0.2,11.5,81.5,100.02,79.72
2016,1,28,16,30,22.0,58.0,0.2,11.0,61.0,76.66,59.45
2016,1,28,16,45,11.0,40.5,0.25,11.0,42.0,51.7,37.34
2016,1,28,17,0,0.0,23.0,0.3,11.0,23.0,22.54,10.04
2016,1,28,17,15,0.0,11.5,0.25,10.5,11.5,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,17.0,0.4,12.0,17.0,15.78,1.74
2016,1,29,8,0,0.0,34.0,0.4,12.0,34.0,30.7,20.53
2016,1,29,8,15,10.5,51.5,0.4,12.0,53.5,45.73,34.79
2016,1,29,8,30,21.0,69.0,0.4,12.0,73.0,58.85,46.99
2016,1,29,8,45,28.5,86.0,0.4,12.0,93.0,72.39,59.35
2016,1,29,9,0,36.0,103.0,0.4,12.0,113.0,85.64,71.24
2016,1,29,9,15,41.0,119.5,0.4,12.0,132.5,98.26,82.37
2016,1,29,9,30,46.0,136.0,0.4,12.0,152.0,113.77,90.4
2016,1,29,9,45,23.0,107.0,0.4,12.0,115.0,95.83,75.29
2016,1,29,10,0,0.0,78.0,0.4,12.0,78.0,72.48,56.46
2016,1,29,10,15,0.0,76.0,0.4,12.0,76.0,70.74,54.94
2016,1,29,10,30,0.0,74.0,0.4,12.0,74.0,68.87,53.26
2016,1,29,10,45,0.0,68.0,0.4,12.0,68.0,63.27,48.45
2016,1,29,11,0,0.0,62.0,0.4,12.0,62.0,57.68,43.65
2016,1,29,11,15,0.0,49.5,0.4,12.0,49.5,46.03,33.73
2016,1,29,11,30,0.0,37.0,0.4,12.0,37.0,34.39,23.82
2016,1,29,11,45,0.0,32.5,0.4,12.0,32.5,30.2,20.24
2016,1,29,12,0,0.0,28.0,0.4,12.0,28.0,26.02,16.66
2016,1,29,12,15,0.0,19.0,0.4,11.5,19.0,17.65,9.53
2016,1,29,12,30,0.0,10.0,0.4,11.0,10.0,9.29,2.35
2016,1,29,12,45,0.0,14.0,0.4,11.0,14.0,13.0,5.56
2016,1,29,13,0,0.0,18.0,0.4,11.0,18.0,16.72,8.77
2016,1,29,13,15,0.0,15.5,0.4,11.0,15.5,14.39,6.77
2016,1,29,13,30,0.0,13.0,0.4,11.0,13.0,12.07,4.78
2016,1,29,13,45,0.0,48.5,0.4,11.0,48.5,45.09,33.19
2016,1,29,14,0,0.0,84.0,0.4,11.0,84.0,78.23,61.33
2016,1,29,14,15,0.0,71.5,0.4,10.5,71.5,66.54,51.54
2016,1,29,14,30,0.0,59.0,0.4,10.0,59.0,54.87,41.8
2016,1,29,14,45,0.0,55.5,0.4,10.0,55.5,51.6,39.1
2016,1,29,15,0,0.0,52.0,0.4,10.0,52.0,48.33,36.37
2016,1,29,15,15,0.0,47.0,0.4,10.0,47.0,43.66,32.41
2016,1,29,15,30,0.0,42.0,0.4,10.0,42.0,39.0,28.42
2016,1,29,15,45,0.0,36.0,0.4,10.0,36.0,33.41,23.58
2016,1,29,16,0,0.0,30.0,0.4,10.0,30.0,27.83,18.68
2016,1,29,16,15,0.0,24.0,0.4,9.5,24.0,22.25,13.76
2016,1,29,16,30,0.0,18.0,0.4,9.0,18.0,16.68,8.78
2016,1,29,16,45,0.0,12.5,0.4,9.0,12.5,11.57,4.14
2016,1,29,17,0,0.0,7.0,0.4,9.0,7.0,6.48,0.0
2016,1,29,17,15,0.0,3.5,0.4,8.5,3.5,3.34,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,212.5,15.5,0.4,6.0,38.0,11.82,0.86
2016,1,30,8,0,425.0,31.0,0.4,6.0,76.0,24.43,15.77
2016,1,30,8,15,513.0,38.5,0.4,6.0,118.5,29.33,20.97
2016,1,30,8,30,601.0,46.0,0.4,6.0,161.0,37.34,28.65
2016,1,30,8,45,660.0,50.0,0.4,6.5,205.0,39.19,30.5
2016,1,30,9,0,719.0,54.0,0.4,7.0,249.0,41.14,32.32
2016,1,30,9,15,754.0,57.0,0.4,7.0,290.0,42.23,33.33
2016,1,30,9,30,789.0,60.0,0.4,7.0,331.0,72.05,38.75
2016,1,30,9,45,817.5,61.5,0.4,7.5,369.0,116.57,62.07
2016,1,30,10,0,846.0,63.0,0.4,8.0,407.0,162.96,95.71
2016,1,30,10,15,665.0,109.0,0.4,8.5,392.5,207.83,141.57
2016,1,30,10,30,484.0,155.0,0.4,9.0,378.0,238.27,175.6
2016,1,30,10,45,467.5,169.0,0.4,9.5,393.5,270.29,204.04
2016,1,30,11,0,451.0,183.0,0.4,10.0,409.0,300.38,230.4
2016,1,30,11,15,286.0,213.0,0.4,10.0,358.0,290.51,227.77
2016,1,30,11,30,121.0,243.0,0.4,10.0,307.0,266.74,212.34
2016,1,30,11,45,181.5,245.5,0.4,10.0,344.0,302.25,240.59
2016,1,30,12,0,242.0,248.0,0.4,10.0,381.0,341.33,271.31
2016,1,30,12,15,296.5,240.0,0.4,10.0,403.5,373.35,296.63
2016,1,30,12,30,351.0,232.0,0.4,10.0,426.0,405.57,322.19
2016,1,30,12,45,212.0,237.0,0.4,10.0,354.0,343.87,274.63
2016,1,30,13,0,73.0,242.0,0.4,10.0,282.0,274.09,219.75
2016,1,30,13,15,129.0,241.0,0.4,10.0,309.5,314.45,253.08
2016,1,30,13,30,185.0,240.0,0.4,10.0,337.0,351.7,282.94
2016,1,30,13,45,250.0,222.5,0.45,10.0,348.0,384.88,310.07
2016,1,30,14,0,315.0,205.0,0.5,10.0,359.0,411.72,332.4
2016,1,30,14,15,385.0,180.0,0.45,9.5,358.5,432.68,350.38
2016,1,30,14,30,455.0,155.0,0.4,9.0,358.0,461.01,373.81
2016,1,30,14,45,301.0,161.5,0.4,9.0,291.5,366.84,299.57
2016,1,30,15,0,147.0,168.0,0.4,9.0,225.0,273.94,224.92
2016,1,30,15,15,141.0,152.5,0.4,8.5,203.0,254.78,210.88
2016,1,30,15,30,135.0,137.0,0.4,8.0,181.0,235.12,195.48
2016,1,30,15,45,411.5,95.0,0.4,8.0,203.0,362.62,301.91
2016,1,30,16,0,688.0,53.0,0.4,8.0,225.0,461.13,378.76
2016,1,30,16,15,627.0,47.5,0.4,7.5,181.5,408.5,334.25
2016,1,30,16,30,566.0,42.0,0.4,7.0,138.0,361.17,293.52
2016,1,30,16,45,466.5,34.0,0.4,6.5,97.0,290.11,231.48
2016,1,30,17,0,367.0,26.0,0.4,6.0,56.0,222.8,158.08
2016,1,30,17,15,183.5,13.0,0.4,5.5,28.0,89.53,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,112.0,5.0,0.65,2.5,7.0,0.0,0.0
2016,1,31,7,30,224.0,10.0,0.6,3.0,14.0,9.53,0.0
2016,1,31,7,45,386.0,18.5,0.55,3.5,50.5,15.8,4.07
2016,1,31,8,0,548.0,27.0,0.5,4.0,87.0,22.63,14.4
2016,1,31,8,15,628.0,32.5,0.5,4.5,132.0,26.3,18.38
2016,1,31,8,30,708.0,38.0,0.5,5.0,177.0,29.95,22.0
2016,1,31,8,45,757.0,41.5,0.5,5.5,222.0,35.19,26.95
2016,1,31,9,0,806.0,45.0,0.5,6.0,267.0,37.89,29.46
2016,1,31,9,15,837.0,48.0,0.5,6.0,309.5,40.09,31.49
2016,1,31,9,30,868.0,51.0,0.5,6.0,352.0,74.94,38.45
2016,1,31,9,45,885.0,54.0,0.55,6.5,389.5,123.42,65.02
2016,1,31,10,0,902.0,57.0,0.6,7.0,427.0,172.52,101.66
2016,1,31,10,15,916.5,59.0,0.6,7.0,459.0,220.72,142.73
2016,1,31,10,30,931.0,61.0,0.6,7.0,491.0,268.83,185.91
2016,1,31,10,45,939.5,62.5,0.65,7.5,516.5,314.55,227.69
2016,1,31,11,0,948.0,64.0,0.7,8.0,542.0,359.21,268.25
2016,1,31,11,15,954.0,64.5,0.7,8.0,560.0,400.79,305.96
2016,1,31,11,30,960.0,65.0,0.7,8.0,578.0,440.68,341.48
2016,1,31,11,45,961.5,66.5,0.7,8.5,588.5,477.74,373.26
2016,1,31,12,0,963.0,68.0,0.7,9.0,599.0,512.48,402.31
2016,1,31,12,15,963.5,68.5,0.7,9.0,601.5,543.28,428.32
2016,1,31,12,30,964.0,69.0,0.7,9.0,604.0,571.41,451.74
2016,1,31,12,45,951.5,72.5,0.75,9.0,597.0,592.83,470.13
2016,1,31,13,0,939.0,76.0,0.8,9.0,590.0,610.91,485.74
2016,1,31,13,15,934.0,75.5,0.8,8.5,577.0,625.81,499.22
2016,1,31,13,30,929.0,75.0,0.8,8.0,564.0,637.56,510.22
2016,1,31,13,45,919.0,74.0,0.85,8.0,543.0,642.58,515.78
2016,1,31,14,0,909.0,73.0,0.9,8.0,522.0,644.36,518.89
2016,1,31,14,15,896.0,71.5,0.9,8.0,494.5,640.56,517.2
2016,1,31,14,30,883.0,70.0,0.9,8.0,467.0,633.65,513.12
2016,1,31,14,45,866.0,67.5,0.9,8.0,433.5,623.94,506.7
2016,1,31,15,0,849.0,65.0,0.9,8.0,400.0,607.78,495.32
2016,1,31,15,15,822.5,62.5,0.9,7.5,361.0,583.2,478.05
2016,1,31,15,30,796.0,60.0,0.9,7.0,322.0,556.36,458.47
2016,1,31,15,45,758.0,56.0,0.9,6.5,279.0,519.14,429.97
2016,1,31,16,0,720.0,52.0,0.9,6.0,236.0,480.62,399.25
2016,1,31,16,15,661.0,47.0,0.9,5.5,191.0,428.75,356.27
2016,1,31,16,30,602.0,42.0,0.9,5.0,146.0,377.27,311.59
2016,1,31,16,45,504.5,34.0,0.9,5.0,103.5,305.02,247.2
2016,1,31,17,0,407.0,26.0,0.9,5.0,61.0,236.87,174.19
2016,1,31,17,15,203.5,13.0,0.9,5.0,30.5,115.58,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,101.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,202.0,11.0,0.5,2.0,15.0,10.48,0.0
2016,2,1,7,45,362.5,20.0,0.5,3.0,51.5,17.21,5.82
2016,2,1,8,0,523.0,29.0,0.5,4.0,88.0,24.47,16.12
2016,2,1,8,15,604.0,35.5,0.5,4.5,133.0,28.98,20.85
2016,2,1,8,30,685.0,42.0,0.5,5.0,178.0,33.43,25.21
2016,2,1,8,45,727.0,47.0,0.5,5.5,222.5,36.36,28.04
2016,2,1,9,0,769.0,52.0,0.5,6.0,267.0,39.27,30.72
2016,2,1,9,15,801.0,55.5,0.5,6.5,309.0,40.85,32.12
2016,2,1,9,30,833.0,59.0,0.5,7.0,351.0,76.99,39.88
2016,2,1,9,45,847.5,63.5,0.5,7.5,387.5,125.2,67.38
2016,2,1,10,0,862.0,68.0,0.5,8.0,424.0,173.97,104.16
2016,2,1,10,15,877.5,70.0,0.45,8.0,456.0,221.09,144.09
2016,2,1,10,30,893.0,72.0,0.4,8.0,488.0,272.24,189.15
2016,2,1,10,45,908.0,72.0,0.4,8.5,514.5,317.08,229.23
2016,2,1,11,0,923.0,72.0,0.4,9.0,541.0,361.41,268.53
2016,2,1,11,15,785.0,106.5,0.4,9.0,515.0,379.77,290.0
2016,2,1,11,30,647.0,141.0,0.4,9.0,489.0,386.87,300.9
2016,2,1,11,45,797.5,107.0,0.45,9.5,544.0,447.6,349.11
2016,2,1,12,0,948.0,73.0,0.5,10.0,599.0,513.64,400.65
2016,2,1,12,15,948.5,73.0,0.5,10.0,601.5,543.65,425.36
2016,2,1,12,30,949.0,73.0,0.5,10.0,604.0,571.02,447.9
2016,2,1,12,45,689.5,143.5,0.5,10.0,527.5,525.65,414.72
2016,2,1,13,0,430.0,214.0,0.5,10.0,451.0,463.08,367.58
2016,2,1,13,15,426.5,209.5,0.5,10.0,440.0,468.35,373.26
2016,2,1,13,30,423.0,205.0,0.5,10.0,429.0,471.94,376.86
2016,2,1,13,45,665.0,138.5,0.5,10.0,476.5,563.52,449.29
2016,2,1,14,0,907.0,72.0,0.5,10.0,524.0,645.46,512.32
2016,2,1,14,15,894.5,70.5,0.5,9.5,497.0,641.92,510.66
2016,2,1,14,30,882.0,69.0,0.5,9.0,470.0,635.28,507.77
2016,2,1,14,45,866.0,66.5,0.5,8.5,436.5,622.33,500.11
2016,2,1,15,0,850.0,64.0,0.5,8.0,403.0,610.56,493.01
2016,2,1,15,15,825.0,61.5,0.45,7.5,364.0,586.79,476.01
2016,2,1,15,30,800.0,59.0,0.4,7.0,325.0,560.73,456.84
2016,2,1,15,45,766.5,55.0,0.4,7.0,282.5,525.92,430.04
2016,2,1,16,0,733.0,51.0,0.4,7.0,240.0,489.66,401.06
2016,2,1,16,15,676.5,46.0,0.4,6.5,195.5,438.68,359.78
2016,2,1,16,30,620.0,41.0,0.4,6.0,151.0,388.04,316.76
2016,2,1,16,45,525.0,33.5,0.45,5.5,108.0,316.76,255.13
2016,2,1,17,0,430.0,26.0,0.5,5.0,65.0,249.42,186.23
2016,2,1,17,15,215.0,13.0,0.5,4.5,32.5,119.81,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
