Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,0.4,6.0,15.0,14.3,0.0
2016,2,2,7,45,220.0,24.5,0.35,6.5,50.0,19.87,8.26
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,26.82,18.05
2016,2,2,8,15,526.5,41.5,0.3,7.0,128.5,31.6,23.03
2016,2,2,8,30,613.0,49.0,0.3,7.0,172.0,36.27,27.63
2016,2,2,8,45,677.0,52.0,0.3,7.5,218.0,40.6,31.71
2016,2,2,9,0,741.0,55.0,0.3,8.0,264.0,41.64,32.66
2016,2,2,9,15,370.5,70.5,0.3,8.0,175.0,49.33,39.67
2016,2,2,9,30,0.0,86.0,0.3,8.0,86.0,78.66,62.98
2016,2,2,9,45,433.0,75.0,0.3,8.5,256.0,94.53,57.93
2016,2,2,10,0,866.0,64.0,0.3,9.0,426.0,178.22,107.07
2016,2,2,10,15,552.5,134.0,0.3,9.0,371.5,212.78,150.11
2016,2,2,10,30,239.0,204.0,0.3,9.0,317.0,227.25,175.54
2016,2,2,10,45,165.5,216.5,0.3,9.5,296.5,233.51,183.57
2016,2,2,11,0,92.0,229.0,0.3,10.0,276.0,232.18,184.59
2016,2,2,11,15,262.5,218.0,0.3,10.0,359.0,289.14,227.47
2016,2,2,11,30,433.0,207.0,0.3,10.0,442.0,361.33,282.65
2016,2,2,11,45,690.5,138.0,0.3,10.0,520.5,431.22,336.04
2016,2,2,12,0,948.0,69.0,0.3,10.0,599.0,512.99,398.87
2016,2,2,12,15,948.5,69.0,0.3,10.0,601.5,542.99,423.14
2016,2,2,12,30,949.0,69.0,0.3,10.0,604.0,570.35,445.49
2016,2,2,12,45,946.0,69.0,0.3,10.5,599.0,593.03,463.12
2016,2,2,13,0,943.0,69.0,0.3,11.0,594.0,612.71,478.18
2016,2,2,13,15,937.5,68.5,0.25,11.0,580.5,627.32,489.53
2016,2,2,13,30,932.0,68.0,0.2,11.0,567.0,638.76,498.43
2016,2,2,13,45,921.5,68.0,0.2,11.0,546.5,644.49,503.71
2016,2,2,14,0,911.0,68.0,0.2,11.0,526.0,646.98,506.63
2016,2,2,14,15,898.5,66.5,0.2,10.5,498.5,643.35,506.04
2016,2,2,14,30,886.0,65.0,0.2,10.0,471.0,636.61,503.15
2016,2,2,14,45,867.5,63.5,0.2,10.0,437.0,623.13,494.32
2016,2,2,15,0,849.0,62.0,0.2,10.0,403.0,606.89,483.3
2016,2,2,15,15,823.5,59.5,0.15,9.5,364.0,586.77,469.3
2016,2,2,15,30,798.0,57.0,0.1,9.0,325.0,560.34,450.3
2016,2,2,15,45,758.0,54.0,0.1,8.5,282.5,522.82,422.68
2016,2,2,16,0,718.0,51.0,0.1,8.0,240.0,484.12,393.03
2016,2,2,16,15,661.5,46.0,0.15,7.5,195.5,433.25,352.79
2016,2,2,16,30,605.0,41.0,0.2,7.0,151.0,382.79,310.85
2016,2,2,16,45,507.0,34.0,0.25,6.5,108.0,310.6,249.29
2016,2,2,17,0,409.0,27.0,0.3,6.0,65.0,248.71,187.5
2016,2,2,17,15,204.5,13.5,0.25,5.5,32.5,119.84,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,15.25,0.0
2016,2,3,7,45,207.0,25.5,0.45,4.5,50.0,20.68,9.65
2016,2,3,8,0,414.0,35.0,0.4,5.0,84.0,27.56,18.95
2016,2,3,8,15,496.5,43.0,0.35,5.0,126.5,32.73,24.3
2016,2,3,8,30,579.0,51.0,0.3,5.0,169.0,37.76,29.26
2016,2,3,8,45,627.5,57.0,0.3,5.5,212.0,40.91,32.27
2016,2,3,9,0,676.0,63.0,0.3,6.0,255.0,44.0,35.1
2016,2,3,9,15,396.5,107.0,0.3,6.0,224.0,75.78,64.11
2016,2,3,9,30,117.0,151.0,0.3,6.0,193.0,124.42,99.23
2016,2,3,9,45,97.0,165.0,0.35,6.5,202.5,146.73,116.7
2016,2,3,10,0,77.0,179.0,0.4,7.0,212.0,162.37,129.86
2016,2,3,10,15,164.5,192.0,0.4,7.0,268.0,192.63,151.13
2016,2,3,10,30,252.0,205.0,0.4,7.0,324.0,231.98,180.65
2016,2,3,10,45,311.0,206.5,0.4,7.5,361.5,264.93,206.32
2016,2,3,11,0,370.0,208.0,0.4,8.0,399.0,302.17,235.85
2016,2,3,11,15,257.5,230.5,0.4,8.0,365.5,298.94,236.75
2016,2,3,11,30,145.0,253.0,0.4,8.0,332.0,286.86,229.5
2016,2,3,11,45,150.0,258.0,0.45,8.0,341.5,302.13,242.4
2016,2,3,12,0,155.0,263.0,0.5,8.0,351.0,317.41,255.04
2016,2,3,12,15,100.5,252.0,0.5,8.0,309.0,285.88,230.44
2016,2,3,12,30,46.0,241.0,0.5,8.0,267.0,251.89,203.54
2016,2,3,12,45,32.0,225.0,0.5,8.0,243.5,232.07,187.93
2016,2,3,13,0,18.0,209.0,0.5,8.0,220.0,207.18,167.94
2016,2,3,13,15,61.0,227.5,0.45,7.5,261.5,256.96,209.33
2016,2,3,13,30,104.0,246.0,0.4,7.0,303.0,305.15,248.53
2016,2,3,13,45,52.0,131.0,0.4,7.0,159.5,158.98,129.89
2016,2,3,14,0,0.0,16.0,0.4,7.0,16.0,14.85,7.3
2016,2,3,14,15,0.0,34.0,0.4,7.0,34.0,31.59,22.04
2016,2,3,14,30,0.0,52.0,0.4,7.0,52.0,48.34,36.66
2016,2,3,14,45,0.0,29.5,0.4,7.0,29.5,27.39,18.43
2016,2,3,15,0,0.0,7.0,0.4,7.0,7.0,6.49,0.08
2016,2,3,15,15,0.0,6.5,0.4,6.5,6.5,6.02,0.0
2016,2,3,15,30,0.0,6.0,0.4,6.0,6.0,5.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,6.0,5.0,4.63,0.0
2016,2,3,16,0,0.0,4.0,0.4,6.0,4.0,3.7,0.0
2016,2,3,16,15,0.0,3.0,0.4,5.5,3.0,2.78,0.0
2016,2,3,16,30,0.0,2.0,0.4,5.0,2.0,1.85,0.0
2016,2,3,16,45,0.0,1.5,0.4,5.0,1.5,1.39,0.0
2016,2,3,17,0,0.0,1.0,0.4,5.0,1.0,0.92,0.0
2016,2,3,17,15,0.0,0.5,0.4,5.0,0.5,0.46,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.0,0.4,4.0,9.0,0.0,0.0
2016,2,4,7,30,144.0,14.0,0.4,4.0,18.0,13.34,0.0
2016,2,4,7,45,276.5,26.0,0.4,4.5,52.5,21.05,10.54
2016,2,4,8,0,409.0,38.0,0.4,5.0,87.0,30.22,21.39
2016,2,4,8,15,490.5,46.0,0.35,5.0,130.0,35.26,26.63
2016,2,4,8,30,572.0,54.0,0.3,5.0,173.0,40.18,31.5
2016,2,4,8,45,626.0,59.0,0.3,5.5,217.0,42.39,33.64
2016,2,4,9,0,680.0,64.0,0.3,6.0,261.0,44.63,35.68
2016,2,4,9,15,437.5,107.0,0.3,6.5,240.5,75.73,63.93
2016,2,4,9,30,195.0,150.0,0.3,7.0,220.0,128.27,99.64
2016,2,4,9,45,370.5,138.0,0.3,8.0,289.0,141.45,99.86
2016,2,4,10,0,546.0,126.0,0.3,9.0,358.0,179.43,122.03
2016,2,4,10,15,421.5,163.0,0.25,9.5,350.0,214.19,156.42
2016,2,4,10,30,297.0,200.0,0.2,10.0,342.0,239.76,182.73
2016,2,4,10,45,582.0,141.5,0.2,10.5,438.0,287.81,214.12
2016,2,4,11,0,867.0,83.0,0.2,11.0,534.0,358.96,266.28
2016,2,4,11,15,875.0,84.0,0.2,11.5,552.5,399.68,300.99
2016,2,4,11,30,883.0,85.0,0.2,12.0,571.0,439.08,334.01
2016,2,4,11,45,886.0,86.0,0.2,12.5,581.5,476.09,364.29
2016,2,4,12,0,889.0,87.0,0.2,13.0,592.0,509.17,390.8
2016,2,4,12,15,756.0,124.5,0.2,13.0,555.5,506.16,390.71
2016,2,4,12,30,623.0,162.0,0.2,13.0,519.0,495.69,384.43
2016,2,4,12,45,564.5,180.0,0.2,13.0,501.5,496.75,386.42
2016,2,4,13,0,506.0,198.0,0.2,13.0,484.0,496.31,386.69
2016,2,4,13,15,450.5,207.5,0.15,13.0,458.0,485.66,378.94
2016,2,4,13,30,395.0,217.0,0.1,13.0,432.0,465.61,364.26
2016,2,4,13,45,464.5,191.0,0.1,13.0,435.0,497.22,389.63
2016,2,4,14,0,534.0,165.0,0.1,13.0,438.0,521.29,408.86
2016,2,4,14,15,484.5,166.5,0.1,13.0,405.0,497.28,391.26
2016,2,4,14,30,435.0,168.0,0.1,13.0,372.0,471.27,372.52
2016,2,4,14,45,406.5,160.0,0.1,13.0,340.0,446.84,355.09
2016,2,4,15,0,378.0,152.0,0.1,13.0,308.0,421.0,336.28
2016,2,4,15,15,361.5,141.0,0.1,12.5,278.5,388.54,312.99
2016,2,4,15,30,345.0,130.0,0.1,12.0,249.0,364.66,295.65
2016,2,4,15,45,511.5,94.5,0.15,11.5,245.5,429.19,348.37
2016,2,4,16,0,678.0,59.0,0.2,11.0,242.0,476.21,385.16
2016,2,4,16,15,621.5,53.5,0.15,10.5,198.0,429.1,346.42
2016,2,4,16,30,565.0,48.0,0.1,10.0,154.0,379.13,304.98
2016,2,4,16,45,472.5,39.5,0.1,9.5,111.5,308.77,245.83
2016,2,4,17,0,380.0,31.0,0.1,9.0,69.0,242.69,184.77
2016,2,4,17,15,190.0,15.5,0.2,9.0,34.5,119.69,30.97
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,170.0,14.0,0.6,5.0,20.0,13.34,0.0
2016,2,5,7,45,308.0,25.5,0.45,6.0,56.5,20.42,10.47
2016,2,5,8,0,446.0,37.0,0.3,7.0,93.0,29.12,20.32
2016,2,5,8,15,527.5,45.0,0.25,7.5,137.5,34.23,25.47
2016,2,5,8,30,609.0,53.0,0.2,8.0,182.0,39.2,30.25
2016,2,5,8,45,429.5,84.0,0.2,9.0,185.0,61.64,50.61
2016,2,5,9,0,250.0,115.0,0.2,10.0,188.0,86.78,72.88
2016,2,5,9,15,267.5,129.0,0.2,10.5,217.5,96.03,80.76
2016,2,5,9,30,285.0,143.0,0.2,11.0,247.0,124.14,91.54
2016,2,5,9,45,438.0,129.5,0.2,11.5,308.5,142.92,96.66
2016,2,5,10,0,591.0,116.0,0.2,12.0,370.0,180.02,119.02
2016,2,5,10,15,596.0,124.5,0.2,12.0,396.5,219.15,151.98
2016,2,5,10,30,601.0,133.0,0.2,12.0,423.0,258.06,185.72
2016,2,5,10,45,506.5,167.5,0.2,12.5,421.0,289.13,215.62
2016,2,5,11,0,412.0,202.0,0.2,13.0,419.0,312.5,237.92
2016,2,5,11,15,396.0,214.0,0.15,13.0,428.0,338.04,259.51
2016,2,5,11,30,380.0,226.0,0.1,13.0,437.0,360.63,278.21
2016,2,5,11,45,624.0,164.0,0.1,13.0,517.5,433.08,333.17
2016,2,5,12,0,868.0,102.0,0.1,13.0,598.0,516.2,395.76
2016,2,5,12,15,869.0,102.0,0.1,13.0,600.5,545.33,418.54
2016,2,5,12,30,870.0,102.0,0.1,13.0,603.0,572.05,439.72
2016,2,5,12,45,888.5,94.0,0.1,13.0,602.5,597.93,460.09
2016,2,5,13,0,907.0,86.0,0.1,13.0,602.0,620.21,477.63
2016,2,5,13,15,716.5,135.0,0.05,13.0,537.0,577.51,446.18
2016,2,5,13,30,526.0,184.0,0.0,13.0,472.0,520.78,404.62
2016,2,5,13,45,579.0,160.5,0.0,13.5,467.0,539.25,419.91
2016,2,5,14,0,632.0,137.0,0.0,14.0,462.0,560.2,435.79
2016,2,5,14,15,748.5,107.0,0.0,13.5,473.0,608.46,473.41
2016,2,5,14,30,865.0,77.0,0.0,13.0,484.0,651.36,506.57
2016,2,5,14,45,798.5,77.5,0.05,13.0,433.0,609.79,477.07
2016,2,5,15,0,732.0,78.0,0.1,13.0,382.0,565.88,446.62
2016,2,5,15,15,687.5,81.5,0.1,12.5,346.0,540.23,429.23
2016,2,5,15,30,643.0,85.0,0.1,12.0,310.0,510.92,408.36
2016,2,5,15,45,602.0,80.0,0.1,12.0,269.5,472.7,379.64
2016,2,5,16,0,561.0,75.0,0.1,12.0,229.0,433.65,349.4
2016,2,5,16,15,506.5,67.0,0.2,11.5,187.5,383.3,310.42
2016,2,5,16,30,452.0,59.0,0.3,11.0,146.0,333.56,270.11
2016,2,5,16,45,386.5,46.5,0.45,10.5,107.0,274.92,220.82
2016,2,5,17,0,321.0,34.0,0.6,10.0,68.0,219.26,169.4
2016,2,5,17,15,160.5,17.0,0.65,9.5,34.0,110.44,41.75
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,7.5,0.8,7.5,11.0,7.15,0.0
2016,2,6,7,30,205.0,15.0,0.6,8.0,22.0,14.3,0.0
2016,2,6,7,45,339.5,25.0,0.45,8.5,59.0,19.82,10.24
2016,2,6,8,0,474.0,35.0,0.3,9.0,96.0,27.13,18.44
2016,2,6,8,15,550.5,41.5,0.25,9.5,139.5,31.01,22.39
2016,2,6,8,30,627.0,48.0,0.2,10.0,183.0,38.11,29.04
2016,2,6,8,45,672.0,53.0,0.15,10.5,227.0,40.83,31.58
2016,2,6,9,0,717.0,58.0,0.1,11.0,271.0,43.53,34.0
2016,2,6,9,15,748.5,61.5,0.05,11.5,312.0,46.27,36.38
2016,2,6,9,30,780.0,65.0,0.0,12.0,353.0,90.87,47.48
2016,2,6,9,45,807.5,66.0,0.0,13.0,390.5,135.45,74.09
2016,2,6,10,0,835.0,67.0,0.0,14.0,428.0,181.87,108.89
2016,2,6,10,15,560.5,136.5,0.0,14.5,386.5,223.49,155.16
2016,2,6,10,30,286.0,206.0,0.0,15.0,345.0,243.99,182.64
2016,2,6,10,45,347.5,205.5,0.0,15.5,383.0,278.13,208.54
2016,2,6,11,0,409.0,205.0,0.0,16.0,421.0,315.52,237.18
2016,2,6,11,15,485.0,190.5,0.0,16.0,455.0,351.98,265.58
2016,2,6,11,30,561.0,176.0,0.0,16.0,489.0,392.75,297.41
2016,2,6,11,45,735.0,124.5,0.0,16.5,543.0,448.37,339.27
2016,2,6,12,0,909.0,73.0,0.0,17.0,597.0,511.86,386.7
2016,2,6,12,15,909.5,73.0,0.0,17.0,599.5,540.99,409.53
2016,2,6,12,30,910.0,73.0,0.0,17.0,602.0,567.57,430.41
2016,2,6,12,45,897.0,77.0,0.0,17.5,594.5,587.99,445.59
2016,2,6,13,0,884.0,81.0,0.0,18.0,587.0,605.19,458.15
2016,2,6,13,15,878.5,80.0,0.0,17.5,574.5,618.51,469.63
2016,2,6,13,30,873.0,79.0,0.0,17.0,562.0,628.79,478.9
2016,2,6,13,45,864.5,78.0,0.0,17.0,542.0,634.16,483.76
2016,2,6,14,0,856.0,77.0,0.0,17.0,522.0,636.46,486.44
2016,2,6,14,15,843.0,75.0,0.0,17.0,495.0,635.21,486.5
2016,2,6,14,30,830.0,73.0,0.0,17.0,468.0,627.81,482.3
2016,2,6,14,45,811.0,71.0,0.05,17.0,435.0,613.66,473.49
2016,2,6,15,0,792.0,69.0,0.1,17.0,402.0,596.82,462.81
2016,2,6,15,15,767.0,66.5,0.15,16.5,364.0,573.12,447.82
2016,2,6,15,30,742.0,64.0,0.2,16.0,326.0,547.28,430.83
2016,2,6,15,45,705.5,60.0,0.3,15.5,284.5,510.87,405.81
2016,2,6,16,0,669.0,56.0,0.4,15.0,243.0,473.27,378.74
2016,2,6,16,15,614.5,51.0,0.45,14.5,199.5,427.0,342.96
2016,2,6,16,30,560.0,46.0,0.5,14.0,156.0,378.5,303.68
2016,2,6,16,45,475.5,38.5,0.6,13.5,114.5,312.8,249.03
2016,2,6,17,0,391.0,31.0,0.7,13.0,73.0,250.95,193.2
2016,2,6,17,15,195.5,15.5,0.7,12.5,36.5,125.37,58.75
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.5,7.0,0.3,10.5,12.5,6.67,0.0
2016,2,7,7,30,283.0,14.0,0.3,11.0,25.0,12.07,0.0
2016,2,7,7,45,413.0,22.5,0.3,11.5,64.0,18.97,9.72
2016,2,7,8,0,543.0,31.0,0.3,12.0,103.0,25.59,16.89
2016,2,7,8,15,615.0,36.5,0.25,12.5,147.5,29.12,20.43
2016,2,7,8,30,687.0,42.0,0.2,13.0,192.0,32.62,23.76
2016,2,7,8,45,731.0,45.5,0.2,13.5,237.0,34.29,25.32
2016,2,7,9,0,775.0,49.0,0.2,14.0,282.0,36.0,26.82
2016,2,7,9,15,805.0,52.0,0.2,14.5,324.0,46.79,36.35
2016,2,7,9,30,835.0,55.0,0.2,15.0,366.0,93.7,46.63
2016,2,7,9,45,853.5,57.5,0.2,15.5,403.5,141.14,75.9
2016,2,7,10,0,872.0,60.0,0.2,16.0,441.0,189.39,112.79
2016,2,7,10,15,887.0,61.5,0.2,16.5,473.0,236.66,152.32
2016,2,7,10,30,902.0,63.0,0.2,17.0,505.0,283.93,193.0
2016,2,7,10,45,913.5,63.5,0.2,17.5,531.0,329.06,232.08
2016,2,7,11,0,925.0,64.0,0.2,18.0,557.0,373.4,269.89
2016,2,7,11,15,931.5,65.0,0.2,18.0,575.5,415.32,305.58
2016,2,7,11,30,938.0,66.0,0.2,18.0,594.0,455.64,339.16
2016,2,7,11,45,942.5,66.0,0.2,18.5,605.0,492.32,368.52
2016,2,7,12,0,947.0,66.0,0.2,19.0,616.0,526.88,395.46
2016,2,7,12,15,948.0,66.0,0.2,19.0,619.0,557.35,419.51
2016,2,7,12,30,949.0,66.0,0.2,19.0,622.0,585.19,441.16
2016,2,7,12,45,948.5,65.5,0.2,19.0,617.0,608.9,459.49
2016,2,7,13,0,948.0,65.0,0.2,19.0,612.0,629.69,475.46
2016,2,7,13,15,943.5,64.5,0.2,19.0,599.5,645.03,487.42
2016,2,7,13,30,939.0,64.0,0.2,19.0,587.0,657.18,497.04
2016,2,7,13,45,932.0,63.0,0.2,19.0,567.0,663.97,502.88
2016,2,7,14,0,925.0,62.0,0.2,19.0,547.0,667.5,506.43
2016,2,7,14,15,914.0,61.0,0.2,19.0,520.0,665.22,505.91
2016,2,7,14,30,903.0,60.0,0.2,19.0,493.0,659.76,503.17
2016,2,7,14,45,887.5,58.0,0.2,19.0,459.5,647.15,495.39
2016,2,7,15,0,872.0,56.0,0.2,19.0,426.0,631.63,485.46
2016,2,7,15,15,850.0,54.0,0.2,18.5,387.5,609.29,471.31
2016,2,7,15,30,828.0,52.0,0.2,18.0,349.0,584.61,455.06
2016,2,7,15,45,795.5,49.5,0.25,17.5,306.0,550.91,432.09
2016,2,7,16,0,763.0,47.0,0.3,17.0,263.0,520.3,410.24
2016,2,7,16,15,715.0,43.0,0.35,16.0,218.0,473.36,375.59
2016,2,7,16,30,667.0,39.0,0.4,15.0,173.0,426.41,338.9
2016,2,7,16,45,586.0,33.5,0.45,14.5,128.5,361.17,285.09
2016,2,7,17,0,505.0,28.0,0.5,14.0,84.0,298.88,229.32
2016,2,7,17,15,354.0,19.0,0.5,13.5,48.5,199.69,108.69
2016,2,7,17,30,203.0,10.0,0.5,13.0,13.0,94.32,0.0
2016,2,7,17,45,101.5,5.0,0.5,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.0,8.0,0.5,10.0,13.5,7.63,0.0
2016,2,8,7,30,240.0,16.0,0.5,10.0,27.0,12.86,0.0
2016,2,8,7,45,376.5,26.0,0.5,10.5,66.0,20.48,11.25
2016,2,8,8,0,513.0,36.0,0.5,11.0,105.0,30.35,21.19
2016,2,8,8,15,589.0,42.0,0.45,11.5,151.0,34.1,24.97
2016,2,8,8,30,665.0,48.0,0.4,12.0,197.0,37.84,28.54
2016,2,8,8,45,712.0,52.5,0.4,13.0,242.5,40.14,30.6
2016,2,8,9,0,759.0,57.0,0.4,14.0,288.0,42.46,32.56
2016,2,8,9,15,790.5,60.5,0.35,14.5,331.0,50.53,39.63
2016,2,8,9,30,822.0,64.0,0.3,15.0,374.0,97.57,49.37
2016,2,8,9,45,849.0,65.0,0.3,15.5,413.0,144.5,78.61
2016,2,8,10,0,876.0,66.0,0.3,16.0,452.0,197.95,119.7
2016,2,8,10,15,891.0,67.5,0.3,16.5,484.5,245.65,159.7
2016,2,8,10,30,906.0,69.0,0.3,17.0,517.0,293.34,200.77
2016,2,8,10,45,915.5,70.5,0.3,17.5,543.0,339.15,240.42
2016,2,8,11,0,925.0,72.0,0.3,18.0,569.0,384.03,278.62
2016,2,8,11,15,931.5,73.0,0.3,18.0,587.5,426.17,314.41
2016,2,8,11,30,938.0,74.0,0.3,18.0,606.0,466.71,348.09
2016,2,8,11,45,941.0,74.5,0.3,18.5,616.5,503.4,377.39
2016,2,8,12,0,944.0,75.0,0.3,19.0,627.0,537.88,404.2
2016,2,8,12,15,944.5,75.0,0.3,19.0,630.0,568.21,428.1
2016,2,8,12,30,945.0,75.0,0.3,19.0,633.0,595.88,449.59
2016,2,8,12,45,945.0,74.0,0.3,19.5,628.5,619.48,466.94
2016,2,8,13,0,945.0,73.0,0.3,20.0,624.0,640.15,481.88
2016,2,8,13,15,940.5,72.5,0.25,19.5,611.0,655.6,494.12
2016,2,8,13,30,936.0,72.0,0.2,19.0,598.0,667.85,504.07
2016,2,8,13,45,928.5,71.0,0.2,19.0,577.5,674.44,509.73
2016,2,8,14,0,921.0,70.0,0.2,19.0,557.0,677.76,513.12
2016,2,8,14,15,910.0,68.5,0.2,19.0,529.5,675.02,512.31
2016,2,8,14,30,899.0,67.0,0.2,19.0,502.0,669.09,509.29
2016,2,8,14,45,883.0,65.0,0.2,19.0,468.5,656.25,501.39
2016,2,8,15,0,867.0,63.0,0.2,19.0,435.0,640.52,491.37
2016,2,8,15,15,844.5,61.0,0.2,18.0,395.5,617.96,478.06
2016,2,8,15,30,822.0,59.0,0.2,17.0,356.0,597.53,465.67
2016,2,8,15,45,789.5,55.5,0.2,16.5,313.0,562.61,441.36
2016,2,8,16,0,757.0,52.0,0.2,16.0,270.0,526.16,415.03
2016,2,8,16,15,707.5,47.5,0.2,15.0,224.0,477.62,378.99
2016,2,8,16,30,658.0,43.0,0.2,14.0,178.0,429.07,340.98
2016,2,8,16,45,576.5,37.0,0.25,13.5,133.0,362.68,286.68
2016,2,8,17,0,495.0,31.0,0.3,13.0,88.0,299.0,230.7
2016,2,8,17,15,339.0,21.0,0.3,12.5,51.5,197.19,117.75
2016,2,8,17,30,183.0,11.0,0.3,12.0,15.0,87.59,0.0
2016,2,8,17,45,91.5,5.5,0.3,12.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,0.4,9.5,12.0,11.44,0.0
2016,2,9,7,30,0.0,24.0,0.4,10.0,24.0,21.03,0.0
2016,2,9,7,45,154.0,35.0,0.4,11.0,56.5,27.38,17.2
2016,2,9,8,0,308.0,46.0,0.4,12.0,89.0,35.35,25.55
2016,2,9,8,15,356.5,59.0,0.35,12.5,126.5,44.52,34.16
2016,2,9,8,30,405.0,72.0,0.3,13.0,164.0,53.35,42.26
2016,2,9,8,45,434.0,84.0,0.3,13.5,201.5,61.07,49.17
2016,2,9,9,0,463.0,96.0,0.3,14.0,239.0,68.51,55.66
2016,2,9,9,15,485.0,105.5,0.25,14.5,274.0,80.26,58.35
2016,2,9,9,30,507.0,115.0,0.2,15.0,309.0,116.92,75.31
2016,2,9,9,45,550.5,118.0,0.2,15.5,347.5,153.2,98.1
2016,2,9,10,0,594.0,121.0,0.2,16.0,386.0,192.54,127.22
2016,2,9,10,15,550.0,144.5,0.2,16.5,403.5,233.68,163.17
2016,2,9,10,30,506.0,168.0,0.2,17.0,421.0,270.55,195.65
2016,2,9,10,45,583.0,153.0,0.2,17.5,458.0,308.34,225.14
2016,2,9,11,0,660.0,138.0,0.2,18.0,495.0,349.6,257.64
2016,2,9,11,15,537.0,182.5,0.15,18.0,479.5,370.53,277.51
2016,2,9,11,30,414.0,227.0,0.1,18.0,464.0,381.79,288.55
2016,2,9,11,45,670.5,155.5,0.1,18.5,547.0,456.05,343.44
2016,2,9,12,0,927.0,84.0,0.1,19.0,630.0,541.91,405.98
2016,2,9,12,15,927.5,84.0,0.1,19.0,633.0,571.93,428.73
2016,2,9,12,30,928.0,84.0,0.1,19.0,636.0,599.33,449.79
2016,2,9,12,45,924.0,84.5,0.1,19.0,630.5,621.93,467.09
2016,2,9,13,0,920.0,85.0,0.1,19.0,625.0,641.53,482.03
2016,2,9,13,15,629.0,163.5,0.1,19.0,529.0,564.11,426.23
2016,2,9,13,30,338.0,242.0,0.1,19.0,433.0,463.24,352.6
2016,2,9,13,45,389.5,221.0,0.1,19.0,434.5,482.3,369.17
2016,2,9,14,0,441.0,200.0,0.1,19.0,436.0,508.44,389.28
2016,2,9,14,15,476.5,181.0,0.1,18.5,424.0,517.61,397.8
2016,2,9,14,30,512.0,162.0,0.1,18.0,412.0,524.65,405.04
2016,2,9,14,45,447.5,162.0,0.15,18.0,369.5,484.52,376.36
2016,2,9,15,0,383.0,162.0,0.2,18.0,327.0,443.23,346.81
2016,2,9,15,15,344.5,151.5,0.25,17.5,290.0,396.82,314.01
2016,2,9,15,30,306.0,141.0,0.3,17.0,253.0,359.68,287.16
2016,2,9,15,45,288.0,127.0,0.35,16.5,222.0,330.87,266.15
2016,2,9,16,0,270.0,113.0,0.4,16.0,191.0,301.62,243.96
2016,2,9,16,15,439.5,82.0,0.35,16.0,184.5,368.2,296.59
2016,2,9,16,30,609.0,51.0,0.3,16.0,178.0,418.5,332.58
2016,2,9,16,45,527.0,43.0,0.3,16.0,133.0,350.94,275.94
2016,2,9,17,0,445.0,35.0,0.3,16.0,88.0,286.77,220.05
2016,2,9,17,15,295.5,23.5,0.25,15.5,52.0,187.91,118.21
2016,2,9,17,30,146.0,12.0,0.2,15.0,16.0,73.48,0.0
2016,2,9,17,45,73.0,6.0,0.2,15.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,12.5,0.95,9.5,12.5,11.91,0.0
2016,2,10,7,30,0.0,25.0,0.8,10.0,25.0,21.92,0.0
2016,2,10,7,45,131.5,37.0,0.65,10.5,56.0,30.15,19.79
2016,2,10,8,0,263.0,49.0,0.5,11.0,87.0,37.6,27.69
2016,2,10,8,15,302.5,64.0,0.4,11.5,122.5,48.24,37.65
2016,2,10,8,30,342.0,79.0,0.3,12.0,158.0,58.48,47.02
2016,2,10,8,45,358.5,95.0,0.25,12.5,193.0,69.05,56.46
2016,2,10,9,0,375.0,111.0,0.2,13.0,228.0,79.24,65.33
2016,2,10,9,15,398.0,121.5,0.2,13.0,261.5,92.29,68.54
2016,2,10,9,30,421.0,132.0,0.2,13.0,295.0,125.75,85.71
2016,2,10,9,45,472.0,136.5,0.2,13.0,335.5,159.96,107.79
2016,2,10,10,0,523.0,141.0,0.2,13.0,376.0,198.7,136.71
2016,2,10,10,15,376.5,182.0,0.15,13.5,357.5,231.98,170.2
2016,2,10,10,30,230.0,223.0,0.1,14.0,339.0,250.25,190.4
2016,2,10,10,45,399.5,195.5,0.1,15.0,408.5,289.21,216.94
2016,2,10,11,0,569.0,168.0,0.1,16.0,478.0,345.78,258.19
2016,2,10,11,15,732.5,127.0,0.1,16.0,540.0,400.37,299.77
2016,2,10,11,30,896.0,86.0,0.1,16.0,602.0,467.17,350.8
2016,2,10,11,45,905.5,84.5,0.1,16.5,614.0,503.82,379.52
2016,2,10,12,0,915.0,83.0,0.1,17.0,626.0,538.71,406.47
2016,2,10,12,15,668.5,161.5,0.1,18.0,559.5,513.25,387.78
2016,2,10,12,30,422.0,240.0,0.1,19.0,493.0,470.66,355.85
2016,2,10,12,45,667.0,161.0,0.1,20.0,557.5,554.14,417.73
2016,2,10,13,0,912.0,82.0,0.1,21.0,622.0,637.47,476.77
2016,2,10,13,15,754.5,125.5,0.05,21.0,566.0,606.15,453.39
2016,2,10,13,30,597.0,169.0,0.0,21.0,510.0,564.91,424.19
2016,2,10,13,45,540.5,180.5,0.0,21.0,481.0,547.34,412.75
2016,2,10,14,0,484.0,192.0,0.0,21.0,452.0,530.28,401.04
2016,2,10,14,15,548.0,163.0,0.0,21.0,443.5,547.76,415.65
2016,2,10,14,30,612.0,134.0,0.0,21.0,435.0,567.1,431.0
2016,2,10,14,45,507.5,147.0,0.05,21.0,385.5,509.6,389.85
2016,2,10,15,0,403.0,160.0,0.1,21.0,336.0,455.81,351.33
2016,2,10,15,15,401.5,144.5,0.1,20.0,306.5,437.1,340.39
2016,2,10,15,30,400.0,129.0,0.1,19.0,277.0,416.62,327.33
2016,2,10,15,45,377.0,117.0,0.15,18.5,243.0,385.2,304.94
2016,2,10,16,0,354.0,105.0,0.2,18.0,209.0,353.13,281.36
2016,2,10,16,15,328.0,90.0,0.2,17.0,174.0,315.34,252.61
2016,2,10,16,30,302.0,75.0,0.2,16.0,139.0,277.52,222.55
2016,2,10,16,45,258.5,59.0,0.2,15.5,104.0,229.5,182.52
2016,2,10,17,0,215.0,43.0,0.2,15.0,69.0,183.16,142.11
2016,2,10,17,15,107.5,28.5,0.25,14.5,41.5,99.11,64.22
2016,2,10,17,30,0.0,14.0,0.3,14.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,126.5,10.0,0.5,10.5,17.0,9.53,0.0
2016,2,11,7,30,253.0,20.0,0.4,11.0,34.0,16.28,0.0
2016,2,11,7,45,378.5,30.0,0.35,11.5,74.0,23.71,14.52
2016,2,11,8,0,504.0,40.0,0.3,12.0,114.0,30.82,21.7
2016,2,11,8,15,575.5,46.5,0.25,13.0,160.0,34.53,25.31
2016,2,11,8,30,647.0,53.0,0.2,14.0,206.0,41.85,31.95
2016,2,11,8,45,696.0,57.5,0.15,15.0,251.5,43.98,33.79
2016,2,11,9,0,745.0,62.0,0.1,16.0,297.0,46.14,35.56
2016,2,11,9,15,607.0,94.0,0.1,17.0,303.0,77.13,51.14
2016,2,11,9,30,469.0,126.0,0.1,18.0,309.0,126.18,82.26
2016,2,11,9,45,542.5,122.0,0.15,19.0,353.5,159.05,101.39
2016,2,11,10,0,616.0,118.0,0.2,20.0,398.0,197.92,128.7
2016,2,11,10,15,526.5,153.0,0.2,20.0,404.0,239.55,166.69
2016,2,11,10,30,437.0,188.0,0.2,20.0,410.0,272.65,197.39
2016,2,11,10,45,515.5,174.5,0.2,20.5,449.0,309.05,225.08
2016,2,11,11,0,594.0,161.0,0.2,21.0,488.0,351.92,257.98
2016,2,11,11,15,489.5,200.0,0.2,21.0,475.5,371.4,276.06
2016,2,11,11,30,385.0,239.0,0.2,21.0,463.0,383.2,287.17
2016,2,11,11,45,384.0,244.5,0.2,21.0,471.5,405.34,304.66
2016,2,11,12,0,383.0,250.0,0.2,21.0,480.0,426.55,321.04
2016,2,11,12,15,426.0,239.5,0.2,21.0,496.5,457.93,344.75
2016,2,11,12,30,469.0,229.0,0.2,21.0,513.0,488.46,367.64
2016,2,11,12,45,462.0,229.0,0.2,21.0,507.0,500.3,376.72
2016,2,11,13,0,455.0,229.0,0.2,21.0,501.0,510.33,384.59
2016,2,11,13,15,496.0,210.0,0.2,20.5,500.5,529.81,400.56
2016,2,11,13,30,537.0,191.0,0.2,20.0,500.0,548.28,415.76
2016,2,11,13,45,687.0,144.5,0.2,20.0,526.0,611.73,463.02
2016,2,11,14,0,837.0,98.0,0.2,20.0,552.0,668.26,504.42
2016,2,11,14,15,823.5,96.0,0.2,19.5,524.5,663.53,502.35
2016,2,11,14,30,810.0,94.0,0.2,19.0,497.0,655.78,498.98
2016,2,11,14,45,624.0,128.5,0.2,18.5,427.0,573.32,440.69
2016,2,11,15,0,438.0,163.0,0.2,18.0,357.0,483.91,376.27
2016,2,11,15,15,445.5,142.5,0.15,17.0,324.5,465.2,365.66
2016,2,11,15,30,453.0,122.0,0.1,16.0,292.0,444.08,352.08
2016,2,11,15,45,417.5,114.5,0.1,15.5,256.5,409.08,326.48
2016,2,11,16,0,382.0,107.0,0.1,15.0,221.0,373.86,300.03
2016,2,11,16,15,349.5,92.5,0.15,14.5,184.0,332.19,268.0
2016,2,11,16,30,317.0,78.0,0.2,14.0,147.0,290.77,234.83
2016,2,11,16,45,270.0,62.0,0.3,13.5,110.5,240.4,193.14
2016,2,11,17,0,223.0,46.0,0.4,13.0,74.0,191.95,151.05
2016,2,11,17,15,111.5,30.5,0.4,12.5,44.5,105.42,71.8
2016,2,11,17,30,0.0,15.0,0.4,12.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,7,15,55.0,10.5,0.5,10.5,13.5,10.01,0.0
2016,2,12,7,30,110.0,21.0,0.4,11.0,27.0,16.53,1.69
2016,2,12,7,45,182.0,36.5,0.3,11.5,58.5,28.37,18.66
2016,2,12,8,0,254.0,52.0,0.2,12.0,90.0,39.77,29.65
2016,2,12,8,15,290.5,67.5,0.15,12.5,125.5,50.7,39.79
2016,2,12,8,30,327.0,83.0,0.1,13.0,161.0,61.21,49.33
2016,2,12,8,45,349.0,98.5,0.1,14.0,197.0,71.3,58.11
2016,2,12,9,0,371.0,114.0,0.1,15.0,233.0,81.03,66.34
2016,2,12,9,15,389.5,126.0,0.1,15.0,266.0,98.4,71.27
2016,2,12,9,30,408.0,138.0,0.1,15.0,299.0,132.5,90.13
2016,2,12,9,45,451.5,144.5,0.15,15.5,338.5,167.17,113.13
2016,2,12,10,0,495.0,151.0,0.2,16.0,378.0,205.72,142.01
2016,2,12,10,15,533.5,152.0,0.2,16.0,412.0,242.34,171.35
2016,2,12,10,30,572.0,153.0,0.2,16.0,446.0,281.73,203.67
2016,2,12,10,45,568.0,163.0,0.2,16.5,466.0,317.86,234.24
2016,2,12,11,0,564.0,173.0,0.2,17.0,486.0,352.83,263.24
2016,2,12,11,15,507.0,199.0,0.2,17.0,487.0,379.49,286.28
2016,2,12,11,30,450.0,225.0,0.2,17.0,488.0,401.13,304.55
2016,2,12,11,45,658.5,161.5,0.2,17.0,554.5,464.07,352.27
2016,2,12,12,0,867.0,98.0,0.2,17.0,621.0,535.76,406.12
2016,2,12,12,15,868.5,98.5,0.2,17.0,624.5,565.91,429.13
2016,2,12,12,30,870.0,99.0,0.2,17.0,628.0,593.67,450.45
2016,2,12,12,45,713.5,147.0,0.25,17.0,578.5,573.49,436.67
