Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,0.55,11.0,38.5,12.42,0.0
2016,2,23,7,30,424.0,32.0,0.5,11.0,77.0,25.46,16.19
2016,2,23,7,45,523.0,40.0,0.5,11.5,124.5,30.58,21.57
2016,2,23,8,0,622.0,48.0,0.5,12.0,172.0,38.96,29.4
2016,2,23,8,15,680.0,54.0,0.4,12.5,222.0,42.37,32.61
2016,2,23,8,30,738.0,60.0,0.3,13.0,272.0,45.73,35.64
2016,2,23,8,45,779.0,63.5,0.25,13.5,321.5,46.85,36.54
2016,2,23,9,0,820.0,67.0,0.2,14.0,371.0,57.93,36.48
2016,2,23,9,15,845.5,70.0,0.15,14.5,415.5,107.17,55.15
2016,2,23,9,30,871.0,73.0,0.1,15.0,460.0,158.53,88.39
2016,2,23,9,45,890.0,75.0,0.1,16.0,500.0,215.06,132.35
2016,2,23,10,0,909.0,77.0,0.1,17.0,540.0,266.96,175.28
2016,2,23,10,15,921.0,78.5,0.1,17.5,573.5,317.15,218.21
2016,2,23,10,30,933.0,80.0,0.1,18.0,607.0,367.0,260.52
2016,2,23,10,45,938.5,83.0,0.1,18.5,632.5,415.27,300.78
2016,2,23,11,0,944.0,86.0,0.1,19.0,658.0,462.23,338.83
2016,2,23,11,15,949.0,87.0,0.1,19.0,677.0,505.66,373.81
2016,2,23,11,30,954.0,88.0,0.1,19.0,696.0,547.31,406.51
2016,2,23,11,45,953.0,89.5,0.1,19.0,706.0,584.34,435.06
2016,2,23,12,0,952.0,91.0,0.1,19.0,716.0,618.84,461.11
2016,2,23,12,15,952.0,91.5,0.1,19.0,718.0,650.29,484.46
2016,2,23,12,30,952.0,92.0,0.1,19.0,720.0,679.0,505.46
2016,2,23,12,45,945.5,93.0,0.15,19.0,713.0,701.22,522.24
2016,2,23,13,0,939.0,94.0,0.2,19.0,706.0,720.21,536.77
2016,2,23,13,15,934.0,93.5,0.2,19.0,692.5,735.43,548.02
2016,2,23,13,30,929.0,93.0,0.2,19.0,679.0,747.39,556.56
2016,2,23,13,45,917.0,93.5,0.2,19.0,656.5,752.22,560.22
2016,2,23,14,0,905.0,94.0,0.2,19.0,634.0,753.7,561.89
2016,2,23,14,15,893.0,92.0,0.2,18.5,605.0,753.49,563.67
2016,2,23,14,30,881.0,90.0,0.2,18.0,576.0,746.05,560.74
2016,2,23,14,45,802.5,95.5,0.2,17.5,517.5,696.18,528.99
2016,2,23,15,0,724.0,101.0,0.2,17.0,459.0,646.86,497.22
2016,2,23,15,15,721.5,91.5,0.2,16.5,424.0,629.8,488.0
2016,2,23,15,30,719.0,82.0,0.2,16.0,389.0,607.19,474.16
2016,2,23,15,45,649.0,90.5,0.2,15.5,345.0,563.78,443.6
2016,2,23,16,0,579.0,99.0,0.2,15.0,301.0,516.72,409.78
2016,2,23,16,15,540.0,89.5,0.25,14.0,256.5,469.65,376.7
2016,2,23,16,30,501.0,80.0,0.3,13.0,212.0,422.38,341.75
2016,2,23,16,45,466.0,68.0,0.4,12.5,171.5,375.05,304.6
2016,2,23,17,0,431.0,56.0,0.5,12.0,131.0,328.2,265.45
2016,2,23,17,15,319.5,43.0,0.5,11.5,88.5,242.04,191.94
2016,2,23,17,30,208.0,30.0,0.5,11.0,46.0,162.65,111.35
2016,2,23,17,45,104.0,15.0,0.55,11.0,23.0,60.2,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,166.0,18.0,0.65,10.5,36.0,14.06,1.7
2016,2,24,7,30,332.0,36.0,0.5,11.0,72.0,28.96,19.36
2016,2,24,7,45,429.0,45.5,0.35,11.5,117.0,35.21,25.75
2016,2,24,8,0,526.0,55.0,0.2,12.0,162.0,41.26,31.52
2016,2,24,8,15,585.5,62.0,0.15,12.5,210.0,44.86,34.89
2016,2,24,8,30,645.0,69.0,0.1,13.0,258.0,48.37,38.03
2016,2,24,8,45,690.5,72.5,0.1,14.0,305.0,48.99,38.39
2016,2,24,9,0,736.0,76.0,0.1,15.0,352.0,67.39,42.72
2016,2,24,9,15,763.0,79.5,0.1,15.5,395.5,112.87,61.52
2016,2,24,9,30,790.0,83.0,0.1,16.0,439.0,160.74,93.06
2016,2,24,9,45,814.0,84.5,0.1,17.0,478.0,208.52,130.02
2016,2,24,10,0,838.0,86.0,0.1,18.0,517.0,257.85,170.6
2016,2,24,10,15,851.0,87.5,0.1,18.0,549.0,305.44,211.56
2016,2,24,10,30,864.0,89.0,0.1,18.0,581.0,352.98,252.26
2016,2,24,10,45,877.0,89.0,0.1,18.5,607.5,402.37,292.97
2016,2,24,11,0,890.0,89.0,0.1,19.0,634.0,447.2,329.2
2016,2,24,11,15,895.5,90.0,0.1,19.0,652.0,488.72,362.7
2016,2,24,11,30,901.0,91.0,0.1,19.0,670.0,528.62,394.1
2016,2,24,11,45,906.0,90.5,0.1,19.0,681.0,565.05,422.23
2016,2,24,12,0,911.0,90.0,0.1,19.0,692.0,599.42,448.24
2016,2,24,12,15,911.5,90.5,0.1,19.0,694.5,629.89,470.94
2016,2,24,12,30,912.0,91.0,0.1,19.0,697.0,657.76,491.41
2016,2,24,12,45,903.5,93.5,0.1,19.0,690.0,679.15,507.03
2016,2,24,13,0,895.0,96.0,0.1,19.0,683.0,697.39,520.35
2016,2,24,13,15,890.0,95.0,0.1,18.5,670.0,711.28,531.7
2016,2,24,13,30,885.0,94.0,0.1,18.0,657.0,722.03,540.48
2016,2,24,13,45,875.5,93.5,0.1,18.0,635.5,726.99,544.26
2016,2,24,14,0,866.0,93.0,0.1,18.0,614.0,732.74,548.79
2016,2,24,14,15,855.0,91.5,0.1,17.5,586.5,729.57,548.45
2016,2,24,14,30,844.0,90.0,0.1,17.0,559.0,723.27,546.24
2016,2,24,14,45,825.5,88.5,0.1,17.0,524.0,708.53,537.38
2016,2,24,15,0,807.0,87.0,0.1,17.0,489.0,690.95,526.72
2016,2,24,15,15,785.0,84.0,0.1,16.5,449.5,666.55,512.25
2016,2,24,15,30,763.0,81.0,0.1,16.0,410.0,639.78,495.97
2016,2,24,15,45,735.0,76.5,0.1,16.0,366.0,605.09,472.28
2016,2,24,16,0,707.0,72.0,0.1,16.0,322.0,572.11,449.06
2016,2,24,16,15,663.5,67.0,0.2,15.0,275.5,524.48,416.65
2016,2,24,16,30,620.0,62.0,0.3,14.0,229.0,476.75,382.6
2016,2,24,16,45,557.0,54.5,0.4,13.5,182.0,414.91,334.84
2016,2,24,17,0,494.0,47.0,0.5,13.0,135.0,355.14,286.04
2016,2,24,17,15,387.0,37.0,0.55,12.5,92.5,272.38,215.91
2016,2,24,17,30,280.0,27.0,0.6,12.0,50.0,195.92,138.45
2016,2,24,17,45,140.0,13.5,0.65,12.0,25.0,75.15,0.0
2016,2,24,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,161.5,19.5,0.65,11.0,38.0,15.28,3.79
2016,2,25,7,30,323.0,39.0,0.5,11.0,76.0,31.6,21.8
2016,2,25,7,45,414.0,49.5,0.4,11.5,121.0,38.64,28.83
2016,2,25,8,0,505.0,60.0,0.3,12.0,166.0,45.42,35.25
2016,2,25,8,15,564.5,67.5,0.25,13.0,213.5,49.24,38.72
2016,2,25,8,30,624.0,75.0,0.2,14.0,261.0,52.97,41.94
2016,2,25,8,45,670.5,79.0,0.2,15.0,308.5,53.75,42.4
2016,2,25,9,0,717.0,83.0,0.2,16.0,356.0,70.53,43.19
2016,2,25,9,15,592.0,118.5,0.15,16.5,361.5,130.12,80.86
2016,2,25,9,30,467.0,154.0,0.1,17.0,367.0,175.46,118.09
2016,2,25,9,45,382.5,187.5,0.1,18.0,371.5,218.57,155.08
2016,2,25,10,0,298.0,221.0,0.1,19.0,376.0,247.94,181.42
2016,2,25,10,15,303.5,235.5,0.1,19.0,401.5,279.61,206.79
2016,2,25,10,30,309.0,250.0,0.1,19.0,427.0,311.63,232.25
2016,2,25,10,45,364.0,249.5,0.1,19.5,467.0,349.92,260.88
2016,2,25,11,0,419.0,249.0,0.1,20.0,507.0,392.15,292.29
2016,2,25,11,15,657.0,173.5,0.1,20.0,592.0,455.78,339.27
2016,2,25,11,30,895.0,98.0,0.1,20.0,677.0,536.29,398.62
2016,2,25,11,45,899.5,98.0,0.15,20.0,688.0,572.85,426.51
2016,2,25,12,0,904.0,98.0,0.2,20.0,699.0,607.35,452.92
2016,2,25,12,15,691.5,176.5,0.15,20.0,637.5,586.31,437.13
2016,2,25,12,30,479.0,255.0,0.1,20.0,576.0,549.77,410.08
2016,2,25,12,45,518.0,238.0,0.1,20.0,583.0,575.42,429.94
2016,2,25,13,0,557.0,221.0,0.1,20.0,590.0,600.59,448.59
2016,2,25,13,15,555.0,216.5,0.1,19.5,578.0,609.19,455.98
2016,2,25,13,30,553.0,212.0,0.1,19.0,566.0,615.68,462.12
2016,2,25,13,45,711.0,154.5,0.1,19.0,595.0,683.59,512.27
2016,2,25,14,0,869.0,97.0,0.1,19.0,624.0,743.29,554.3
2016,2,25,14,15,858.0,95.5,0.1,18.5,596.0,740.11,553.15
2016,2,25,14,30,847.0,94.0,0.1,18.0,568.0,733.78,550.97
2016,2,25,14,45,603.0,147.5,0.1,18.0,474.5,618.59,470.57
2016,2,25,15,0,359.0,201.0,0.1,18.0,381.0,486.23,374.77
2016,2,25,15,15,343.0,186.0,0.1,17.5,347.0,458.1,357.32
2016,2,25,15,30,327.0,171.0,0.1,17.0,313.0,428.85,337.39
2016,2,25,15,45,364.0,146.5,0.1,16.5,289.0,423.38,335.83
2016,2,25,16,0,401.0,122.0,0.1,16.0,265.0,426.5,339.91
2016,2,25,16,15,365.5,110.5,0.15,15.5,227.0,383.86,308.08
2016,2,25,16,30,330.0,99.0,0.2,15.0,189.0,341.68,275.91
2016,2,25,16,45,400.5,76.0,0.25,14.5,164.0,348.21,281.5
2016,2,25,17,0,471.0,53.0,0.3,14.0,139.0,351.21,281.72
2016,2,25,17,15,367.0,41.5,0.25,14.0,96.0,268.42,211.12
2016,2,25,17,30,263.0,30.0,0.2,14.0,53.0,192.54,137.49
2016,2,25,17,45,131.5,15.0,0.15,14.0,26.5,73.27,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.65,9.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.6,10.0,8.0,7.63,0.0
2016,2,26,7,15,60.5,25.5,0.5,10.0,33.0,21.09,8.91
2016,2,26,7,30,121.0,43.0,0.4,10.0,58.0,34.82,24.86
2016,2,26,7,45,154.0,63.0,0.35,10.5,90.5,49.93,39.05
2016,2,26,8,0,187.0,83.0,0.3,11.0,123.0,64.51,52.46
2016,2,26,8,15,209.0,102.5,0.25,11.0,157.5,78.21,64.9
2016,2,26,8,30,231.0,122.0,0.2,11.0,192.0,91.42,76.61
2016,2,26,8,45,252.5,137.5,0.2,11.5,225.5,101.5,85.19
2016,2,26,9,0,274.0,153.0,0.2,12.0,259.0,120.36,91.62
2016,2,26,9,15,376.0,153.5,0.2,12.0,316.5,141.99,99.57
2016,2,26,9,30,478.0,154.0,0.2,12.0,374.0,179.15,122.87
2016,2,26,9,45,342.0,195.0,0.25,12.5,359.5,218.73,160.56
2016,2,26,10,0,206.0,236.0,0.3,13.0,345.0,243.74,186.23
2016,2,26,10,15,209.0,251.5,0.3,13.0,368.0,270.78,208.17
2016,2,26,10,30,212.0,267.0,0.3,13.0,391.0,298.02,230.09
2016,2,26,10,45,367.0,241.0,0.3,13.5,465.5,345.87,265.08
2016,2,26,11,0,522.0,215.0,0.3,14.0,540.0,406.9,310.76
2016,2,26,11,15,427.5,252.5,0.3,14.0,524.0,421.87,323.71
2016,2,26,11,30,333.0,290.0,0.3,14.0,508.0,428.94,330.02
2016,2,26,11,45,600.5,198.0,0.3,14.5,598.0,508.25,390.32
2016,2,26,12,0,868.0,106.0,0.3,15.0,688.0,598.59,457.36
2016,2,26,12,15,867.5,106.0,0.3,14.5,689.5,627.54,479.42
2016,2,26,12,30,867.0,106.0,0.3,14.0,691.0,653.94,500.14
2016,2,26,12,45,866.5,104.5,0.35,14.0,685.5,676.15,517.48
2016,2,26,13,0,866.0,103.0,0.4,14.0,680.0,695.56,532.75
2016,2,26,13,15,648.5,182.5,0.4,13.5,610.0,645.79,495.99
2016,2,26,13,30,431.0,262.0,0.4,13.0,540.0,582.14,449.02
2016,2,26,13,45,406.0,258.5,0.4,13.0,513.5,562.81,436.59
2016,2,26,14,0,381.0,255.0,0.4,13.0,487.0,548.34,426.83
2016,2,26,14,15,381.0,242.0,0.4,12.5,465.5,540.25,422.94
2016,2,26,14,30,381.0,229.0,0.4,12.0,444.0,530.47,417.71
2016,2,26,14,45,190.5,131.0,0.4,12.0,238.5,284.98,230.58
2016,2,26,15,0,0.0,33.0,0.4,12.0,33.0,30.66,20.4
2016,2,26,15,15,0.0,30.5,0.4,11.5,30.5,28.33,18.8
2016,2,26,15,30,0.0,28.0,0.4,11.0,28.0,25.99,16.9
2016,2,26,15,45,0.0,37.0,0.4,11.0,37.0,34.36,24.19
2016,2,26,16,0,0.0,46.0,0.4,11.0,46.0,42.73,31.48
2016,2,26,16,15,0.0,39.5,0.35,10.5,39.5,36.67,26.35
2016,2,26,16,30,0.0,33.0,0.3,10.0,33.0,30.62,21.16
2016,2,26,16,45,0.0,26.0,0.3,10.0,26.0,24.11,15.42
2016,2,26,17,0,0.0,19.0,0.3,10.0,19.0,17.61,9.63
2016,2,26,17,15,0.0,13.0,0.3,10.0,13.0,12.04,4.62
2016,2,26,17,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,2,26,17,45,0.0,3.5,0.3,10.0,3.5,3.24,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,6.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,7.0,15.0,14.3,0.0
2016,2,27,7,15,220.5,25.0,0.35,7.5,52.0,20.11,9.41
2016,2,27,7,30,441.0,35.0,0.3,8.0,89.0,27.33,18.61
2016,2,27,7,45,523.5,43.0,0.3,9.0,136.0,32.34,23.62
2016,2,27,8,0,606.0,51.0,0.3,10.0,183.0,37.18,28.19
2016,2,27,8,15,658.5,56.0,0.3,10.0,231.5,43.16,33.75
2016,2,27,8,30,711.0,61.0,0.3,10.0,280.0,45.58,35.95
2016,2,27,8,45,749.0,64.5,0.3,10.5,327.5,46.69,36.82
2016,2,27,9,0,787.0,68.0,0.3,11.0,375.0,72.21,40.26
2016,2,27,9,15,811.0,71.0,0.3,11.5,418.5,120.18,64.3
2016,2,27,9,30,835.0,74.0,0.3,12.0,462.0,170.13,100.0
2016,2,27,9,45,689.5,120.5,0.3,12.5,458.5,221.77,149.04
2016,2,27,10,0,544.0,167.0,0.3,13.0,455.0,262.99,189.77
2016,2,27,10,15,528.5,184.0,0.25,13.5,478.0,302.47,223.5
2016,2,27,10,30,513.0,201.0,0.2,14.0,501.0,340.1,254.94
2016,2,27,10,45,445.0,233.0,0.2,14.5,501.0,368.56,279.38
2016,2,27,11,0,377.0,265.0,0.2,15.0,501.0,392.11,298.74
2016,2,27,11,15,378.0,273.0,0.15,15.0,516.0,419.29,319.84
2016,2,27,11,30,379.0,281.0,0.1,15.0,531.0,445.86,340.01
2016,2,27,11,45,257.5,304.0,0.1,15.5,475.0,419.18,320.04
2016,2,27,12,0,136.0,327.0,0.1,16.0,419.0,382.2,292.0
2016,2,27,12,15,174.0,327.5,0.1,16.0,445.5,414.04,316.53
2016,2,27,12,30,212.0,328.0,0.1,16.0,472.0,447.57,341.47
2016,2,27,12,45,227.5,323.5,0.1,16.0,477.0,462.89,352.91
2016,2,27,13,0,243.0,319.0,0.1,16.0,482.0,478.05,364.44
2016,2,27,13,15,325.0,294.0,0.1,16.0,508.0,525.15,400.1
2016,2,27,13,30,407.0,269.0,0.1,16.0,534.0,567.43,431.74
2016,2,27,13,45,390.0,264.0,0.1,16.0,511.0,558.85,425.69
2016,2,27,14,0,373.0,259.0,0.1,16.0,488.0,548.48,419.02
2016,2,27,14,15,492.0,210.0,0.1,15.5,498.5,599.12,459.22
2016,2,27,14,30,611.0,161.0,0.1,15.0,509.0,642.95,493.66
2016,2,27,14,45,729.0,121.0,0.15,15.0,511.0,687.96,528.22
2016,2,27,15,0,847.0,81.0,0.2,15.0,513.0,723.96,554.6
2016,2,27,15,15,827.0,78.0,0.2,14.5,473.0,700.18,539.87
2016,2,27,15,30,807.0,75.0,0.2,14.0,433.0,673.88,524.1
2016,2,27,15,45,787.5,70.0,0.2,14.0,389.5,643.26,504.02
2016,2,27,16,0,768.0,65.0,0.2,14.0,346.0,610.59,481.82
2016,2,27,16,15,728.5,61.0,0.2,13.5,298.0,564.32,449.04
2016,2,27,16,30,689.0,57.0,0.2,13.0,250.0,517.49,414.52
2016,2,27,16,45,625.5,51.5,0.25,12.5,201.0,454.41,366.19
2016,2,27,17,0,562.0,46.0,0.3,12.0,152.0,398.07,320.42
2016,2,27,17,15,460.5,37.5,0.35,11.5,107.0,316.38,252.09
2016,2,27,17,30,359.0,29.0,0.4,11.0,62.0,241.17,180.65
2016,2,27,17,45,179.5,14.5,0.45,11.0,31.0,115.5,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.55,6.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.5,7.0,6.0,5.72,0.0
2016,2,28,7,15,0.0,21.5,0.45,7.5,21.5,19.97,10.04
2016,2,28,7,30,0.0,37.0,0.4,8.0,37.0,33.77,24.4
2016,2,28,7,45,0.0,56.5,0.35,8.5,56.5,50.58,40.1
2016,2,28,8,0,0.0,76.0,0.3,9.0,76.0,67.15,55.34
2016,2,28,8,15,5.0,95.0,0.3,9.0,96.5,83.16,69.87
2016,2,28,8,30,10.0,114.0,0.3,9.0,117.0,99.0,83.95
2016,2,28,8,45,15.5,131.5,0.3,9.5,137.0,113.57,96.47
2016,2,28,9,0,21.0,149.0,0.3,10.0,157.0,129.64,104.53
2016,2,28,9,15,10.5,148.0,0.3,10.0,152.0,131.63,105.89
2016,2,28,9,30,0.0,147.0,0.3,10.0,147.0,131.64,106.03
2016,2,28,9,45,98.0,194.5,0.3,10.5,247.0,180.27,141.29
2016,2,28,10,0,196.0,242.0,0.3,11.0,347.0,248.33,192.01
2016,2,28,10,15,171.5,259.0,0.3,11.0,355.0,268.12,208.73
2016,2,28,10,30,147.0,276.0,0.3,11.0,363.0,285.6,223.53
2016,2,28,10,45,188.0,286.5,0.3,11.5,402.0,320.8,250.29
2016,2,28,11,0,229.0,297.0,0.3,12.0,441.0,359.38,279.42
2016,2,28,11,15,304.5,290.5,0.3,12.0,488.0,401.83,311.87
2016,2,28,11,30,380.0,284.0,0.3,12.0,535.0,450.93,349.24
2016,2,28,11,45,327.0,301.5,0.35,12.5,520.0,456.07,353.0
2016,2,28,12,0,274.0,319.0,0.4,13.0,505.0,457.16,353.75
2016,2,28,12,15,273.5,320.5,0.4,13.0,507.0,471.73,365.06
2016,2,28,12,30,273.0,322.0,0.4,13.0,509.0,485.49,375.53
2016,2,28,12,45,265.0,320.5,0.4,13.0,501.0,490.57,379.56
2016,2,28,13,0,257.0,319.0,0.4,13.0,493.0,494.38,382.7
2016,2,28,13,15,398.5,271.0,0.4,13.0,534.5,555.17,430.34
2016,2,28,13,30,540.0,223.0,0.4,13.0,576.0,625.49,483.32
2016,2,28,13,45,390.0,255.5,0.4,13.0,506.5,551.84,427.92
2016,2,28,14,0,240.0,288.0,0.4,13.0,437.0,474.23,369.81
2016,2,28,14,15,316.5,259.0,0.4,13.0,446.5,514.23,402.56
2016,2,28,14,30,393.0,230.0,0.4,13.0,456.0,543.83,426.36
2016,2,28,14,45,382.0,217.0,0.4,13.0,426.0,524.17,412.54
2016,2,28,15,0,371.0,204.0,0.4,13.0,396.0,502.97,398.06
2016,2,28,15,15,481.0,162.0,0.4,12.5,390.5,546.42,434.4
2016,2,28,15,30,591.0,120.0,0.4,12.0,385.0,578.66,461.54
2016,2,28,15,45,548.0,114.5,0.4,12.0,340.5,534.86,429.06
2016,2,28,16,0,505.0,109.0,0.4,12.0,296.0,486.25,393.24
2016,2,28,16,15,463.0,102.0,0.4,11.0,255.5,441.68,360.75
2016,2,28,16,30,421.0,95.0,0.4,10.0,215.0,397.73,327.32
2016,2,28,16,45,499.5,72.0,0.45,9.5,188.0,409.64,337.37
2016,2,28,17,0,578.0,49.0,0.5,9.0,161.0,413.09,337.98
2016,2,28,17,15,476.5,40.0,0.5,8.5,114.0,329.71,266.59
2016,2,28,17,30,375.0,31.0,0.5,8.0,67.0,252.6,193.78
2016,2,28,17,45,187.5,15.5,0.5,7.5,33.5,122.13,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,45,77.5,7.5,1.15,8.5,10.0,7.15,0.0
2016,2,29,7,0,155.0,15.0,1.1,9.0,20.0,11.99,0.0
2016,2,29,7,15,298.0,26.5,0.9,10.0,58.5,20.9,11.57
2016,2,29,7,30,441.0,38.0,0.7,11.0,97.0,29.35,20.33
2016,2,29,7,45,530.0,45.5,0.5,12.0,145.5,33.84,24.73
2016,2,29,8,0,619.0,53.0,0.3,13.0,194.0,38.19,28.79
2016,2,29,8,15,669.5,58.5,0.25,14.0,243.0,44.69,34.56
2016,2,29,8,30,720.0,64.0,0.2,15.0,292.0,47.46,36.87
2016,2,29,8,45,749.5,69.0,0.15,16.0,339.0,49.69,38.61
2016,2,29,9,0,779.0,74.0,0.1,17.0,386.0,87.63,46.96
2016,2,29,9,15,802.5,77.5,0.05,17.5,429.5,135.98,73.86
2016,2,29,9,30,826.0,81.0,0.0,18.0,473.0,186.28,110.51
2016,2,29,9,45,840.0,84.0,0.0,19.0,510.5,235.96,150.74
2016,2,29,10,0,854.0,87.0,0.0,20.0,548.0,286.15,192.6
2016,2,29,10,15,865.5,89.0,0.0,20.0,580.0,335.0,234.22
2016,2,29,10,30,877.0,91.0,0.0,20.0,612.0,387.57,277.91
2016,2,29,10,45,893.5,88.5,0.05,20.5,639.0,433.25,315.06
2016,2,29,11,0,910.0,86.0,0.1,21.0,666.0,478.48,351.0
2016,2,29,11,15,914.5,87.0,0.1,21.0,683.5,520.48,384.03
2016,2,29,11,30,919.0,88.0,0.1,21.0,701.0,560.72,414.87
2016,2,29,11,45,926.5,86.0,0.1,21.0,712.0,597.85,442.79
2016,2,29,12,0,934.0,84.0,0.1,21.0,723.0,632.97,468.68
2016,2,29,12,15,934.0,84.0,0.1,21.0,725.5,663.23,490.64
2016,2,29,12,30,934.0,84.0,0.1,21.0,728.0,690.75,510.37
2016,2,29,12,45,647.5,191.5,0.1,21.0,636.5,632.48,467.6
2016,2,29,13,0,361.0,299.0,0.1,21.0,545.0,549.23,407.11
2016,2,29,13,15,429.5,270.0,0.1,20.5,557.0,586.37,436.61
2016,2,29,13,30,498.0,241.0,0.1,20.0,569.0,618.37,461.14
2016,2,29,13,45,663.0,178.0,0.1,20.0,600.0,689.21,512.94
2016,2,29,14,0,828.0,115.0,0.1,20.0,631.0,752.24,557.17
2016,2,29,14,15,654.5,162.0,0.1,19.5,559.0,681.54,508.92
2016,2,29,14,30,481.0,209.0,0.1,19.0,487.0,600.92,453.23
2016,2,29,14,45,520.0,183.5,0.15,18.5,467.5,604.87,460.47
2016,2,29,15,0,559.0,158.0,0.2,18.0,448.0,605.63,464.45
2016,2,29,15,15,587.5,136.5,0.2,17.5,420.5,604.93,466.51
2016,2,29,15,30,616.0,115.0,0.2,17.0,393.0,596.37,463.08
2016,2,29,15,45,397.5,135.5,0.2,16.5,308.0,453.23,357.46
2016,2,29,16,0,179.0,156.0,0.2,16.0,223.0,301.45,240.97
2016,2,29,16,15,158.0,138.5,0.3,15.5,191.5,266.55,215.75
2016,2,29,16,30,137.0,121.0,0.4,15.0,160.0,232.13,188.92
2016,2,29,16,45,121.0,99.5,0.5,14.5,129.5,195.78,159.62
2016,2,29,17,0,105.0,78.0,0.6,14.0,99.0,159.48,129.24
2016,2,29,17,15,75.5,57.0,0.55,14.0,70.0,116.53,91.98
2016,2,29,17,30,46.0,36.0,0.5,14.0,41.0,73.91,54.06
2016,2,29,17,45,23.0,18.0,0.5,14.0,20.5,34.86,5.8
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,10.01,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,18.72,0.0
2016,3,1,7,15,190.0,31.5,0.35,9.5,58.0,24.53,15.01
2016,3,1,7,30,380.0,42.0,0.3,10.0,95.0,32.7,23.51
2016,3,1,7,45,450.5,52.5,0.3,11.0,139.5,39.61,30.08
2016,3,1,8,0,521.0,63.0,0.3,12.0,184.0,46.22,36.13
2016,3,1,8,15,562.5,72.0,0.3,12.5,230.0,51.19,40.59
2016,3,1,8,30,604.0,81.0,0.3,13.0,276.0,55.93,44.71
2016,3,1,8,45,653.0,80.5,0.35,13.5,320.0,53.09,41.99
2016,3,1,9,0,702.0,80.0,0.4,14.0,364.0,87.51,48.13
2016,3,1,9,15,771.5,78.5,0.4,14.0,422.5,137.41,77.08
2016,3,1,9,30,841.0,77.0,0.4,14.0,481.0,189.24,114.55
2016,3,1,9,45,866.5,76.0,0.45,14.0,521.0,244.19,160.46
2016,3,1,10,0,892.0,75.0,0.5,14.0,561.0,294.91,204.64
2016,3,1,10,15,901.5,76.5,0.5,14.0,592.5,344.02,248.16
2016,3,1,10,30,911.0,78.0,0.5,14.0,624.0,392.57,290.56
2016,3,1,10,45,918.5,78.5,0.5,14.5,649.0,438.69,329.51
2016,3,1,11,0,926.0,79.0,0.5,15.0,674.0,483.63,366.32
2016,3,1,11,15,478.5,175.5,0.45,15.0,483.5,389.76,300.47
2016,3,1,11,30,31.0,272.0,0.4,15.0,293.0,264.55,205.22
2016,3,1,11,45,21.5,250.5,0.4,15.0,265.0,243.24,189.63
2016,3,1,12,0,12.0,229.0,0.4,15.0,237.0,219.6,171.33
2016,3,1,12,15,31.0,267.0,0.4,14.5,288.5,269.83,210.97
2016,3,1,12,30,50.0,305.0,0.4,14.0,340.0,321.17,250.53
2016,3,1,12,45,40.5,291.0,0.4,14.0,319.0,305.21,237.97
2016,3,1,13,0,31.0,277.0,0.4,14.0,298.0,288.26,225.15
2016,3,1,13,15,31.0,271.0,0.4,13.5,292.0,285.21,223.58
2016,3,1,13,30,31.0,265.0,0.4,13.0,286.0,281.96,221.77
2016,3,1,13,45,15.5,213.5,0.45,13.0,224.5,214.41,169.26
2016,3,1,14,0,0.0,162.0,0.5,13.0,163.0,153.11,120.66
2016,3,1,14,15,13.0,194.0,0.45,13.0,202.0,195.13,155.22
2016,3,1,14,30,26.0,226.0,0.4,13.0,241.0,238.7,190.04
2016,3,1,14,45,13.0,191.0,0.4,13.0,198.5,194.26,154.56
2016,3,1,15,0,0.0,156.0,0.4,13.0,156.0,149.69,118.84
2016,3,1,15,15,63.5,178.0,0.4,12.5,207.0,229.8,186.31
2016,3,1,15,30,127.0,200.0,0.4,12.0,258.0,314.9,255.46
2016,3,1,15,45,63.5,124.5,0.4,12.0,153.5,172.2,140.12
2016,3,1,16,0,0.0,49.0,0.4,12.0,49.0,45.53,33.47
2016,3,1,16,15,0.0,42.5,0.35,12.0,42.5,39.47,28.56
2016,3,1,16,30,0.0,36.0,0.3,12.0,36.0,33.42,23.38
2016,3,1,16,45,292.5,41.0,0.3,12.0,99.5,249.68,209.6
2016,3,1,17,0,585.0,46.0,0.3,12.0,163.0,419.86,341.49
2016,3,1,17,15,491.0,38.0,0.3,11.5,117.5,340.34,272.8
2016,3,1,17,30,397.0,30.0,0.3,11.0,72.0,266.71,206.67
2016,3,1,17,45,198.5,15.0,0.3,11.0,36.0,131.21,51.73
2016,3,1,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,8.0,0.1,10.5,13.5,7.63,0.0
2016,3,2,7,0,230.0,16.0,0.1,11.0,27.0,12.62,0.0
2016,3,2,7,15,364.5,26.0,0.1,11.5,67.5,20.08,11.42
2016,3,2,7,30,499.0,36.0,0.1,12.0,108.0,27.18,18.54
2016,3,2,7,45,577.0,42.0,0.15,12.5,156.0,33.32,24.34
2016,3,2,8,0,655.0,48.0,0.2,13.0,204.0,36.93,27.71
2016,3,2,8,15,342.0,86.5,0.2,13.0,169.5,61.91,50.11
2016,3,2,8,30,29.0,125.0,0.2,13.0,135.0,103.09,86.27
2016,3,2,8,45,32.5,143.5,0.2,13.5,156.0,116.99,97.79
2016,3,2,9,0,36.0,162.0,0.2,14.0,177.0,135.37,106.75
2016,3,2,9,15,39.5,180.0,0.2,14.0,198.0,154.15,121.03
2016,3,2,9,30,43.0,198.0,0.2,14.0,219.0,173.46,135.93
2016,3,2,9,45,46.5,215.5,0.25,14.5,240.0,192.92,150.84
2016,3,2,10,0,50.0,233.0,0.3,15.0,261.0,212.9,166.13
2016,3,2,10,15,119.0,258.5,0.3,15.0,329.0,255.93,197.92
2016,3,2,10,30,188.0,284.0,0.3,15.0,397.0,310.48,238.77
2016,3,2,10,45,278.5,281.0,0.3,15.5,457.0,354.7,271.23
2016,3,2,11,0,369.0,278.0,0.3,16.0,517.0,409.28,311.68
2016,3,2,11,15,210.5,288.0,0.3,16.0,425.5,361.46,277.17
2016,3,2,11,30,52.0,298.0,0.3,16.0,334.0,298.77,230.24
2016,3,2,11,45,29.5,250.0,0.3,16.0,270.5,247.57,191.75
2016,3,2,12,0,7.0,202.0,0.3,16.0,207.0,191.85,148.76
2016,3,2,12,15,49.5,267.0,0.3,15.5,301.5,281.62,219.4
2016,3,2,12,30,92.0,332.0,0.3,15.0,396.0,374.57,289.63
2016,3,2,12,45,64.0,309.5,0.35,15.0,354.5,339.26,262.45
2016,3,2,13,0,36.0,287.0,0.4,15.0,313.0,301.72,234.3
2016,3,2,13,15,34.5,282.5,0.4,14.5,307.0,299.32,233.4
2016,3,2,13,30,33.0,278.0,0.4,14.0,301.0,296.72,232.09
2016,3,2,13,45,118.5,289.0,0.4,14.0,365.0,383.09,300.09
2016,3,2,14,0,204.0,300.0,0.4,14.0,429.0,463.98,361.66
2016,3,2,14,15,138.5,280.5,0.4,14.0,366.5,398.4,311.47
2016,3,2,14,30,73.0,261.0,0.4,14.0,304.0,321.57,253.04
2016,3,2,14,45,82.5,248.0,0.4,14.0,294.0,317.72,251.64
2016,3,2,15,0,92.0,235.0,0.4,14.0,284.0,313.46,249.32
2016,3,2,15,15,233.5,205.0,0.4,13.5,315.5,408.6,327.01
2016,3,2,15,30,375.0,175.0,0.4,13.0,347.0,477.49,382.58
2016,3,2,15,45,200.5,160.5,0.4,13.0,251.5,322.28,260.87
2016,3,2,16,0,26.0,146.0,0.4,13.0,156.0,173.42,139.61
2016,3,2,16,15,20.0,127.5,0.4,12.5,134.5,141.8,114.8
2016,3,2,16,30,14.0,109.0,0.4,12.0,113.0,119.44,96.49
2016,3,2,16,45,9.0,90.5,0.4,12.0,93.0,97.84,78.2
2016,3,2,17,0,4.0,72.0,0.4,12.0,73.0,76.29,59.61
2016,3,2,17,15,2.0,52.0,0.4,11.5,52.5,54.26,40.47
2016,3,2,17,30,0.0,32.0,0.4,11.0,32.0,31.37,20.31
2016,3,2,17,45,0.0,16.0,0.4,11.0,16.0,14.85,2.24
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.2,10.5,6.0,5.72,0.0
2016,3,3,7,0,0.0,12.0,0.2,11.0,12.0,11.12,0.0
2016,3,3,7,15,0.0,30.0,0.15,11.0,30.0,27.52,17.99
2016,3,3,7,30,0.0,48.0,0.1,11.0,48.0,43.22,32.9
2016,3,3,7,45,6.5,68.0,0.1,11.0,69.5,60.29,48.64
2016,3,3,8,0,13.0,88.0,0.1,11.0,91.0,77.15,63.92
2016,3,3,8,15,19.0,107.5,0.1,11.5,113.0,93.46,78.24
2016,3,3,8,30,25.0,127.0,0.1,12.0,135.0,104.62,87.71
2016,3,3,8,45,30.0,145.0,0.15,12.5,156.5,118.37,99.28
2016,3,3,9,0,35.0,163.0,0.2,13.0,178.0,136.59,108.08
2016,3,3,9,15,156.5,185.0,0.2,13.0,261.0,165.68,125.75
2016,3,3,9,30,278.0,207.0,0.2,13.0,344.0,208.21,154.08
2016,3,3,9,45,192.0,229.5,0.2,13.5,328.0,230.24,175.07
2016,3,3,10,0,106.0,252.0,0.2,14.0,312.0,242.77,187.89
2016,3,3,10,15,158.5,268.5,0.2,13.5,362.5,276.94,213.84
2016,3,3,10,30,211.0,285.0,0.2,13.0,413.0,320.8,247.49
2016,3,3,10,45,155.5,295.5,0.2,13.0,392.5,320.58,248.41
2016,3,3,11,0,100.0,306.0,0.2,13.0,372.0,317.26,246.58
2016,3,3,11,15,150.0,318.0,0.2,13.0,419.5,358.4,278.0
2016,3,3,11,30,200.0,330.0,0.2,13.0,467.0,405.47,313.31
2016,3,3,11,45,199.0,335.5,0.25,13.0,473.5,421.4,325.39
2016,3,3,12,0,198.0,341.0,0.3,13.0,480.0,436.83,337.35
2016,3,3,12,15,124.5,325.5,0.3,13.0,413.0,386.55,299.48
2016,3,3,12,30,51.0,310.0,0.3,13.0,346.0,327.14,254.34
2016,3,3,12,45,83.5,322.5,0.3,13.0,381.0,365.5,284.6
2016,3,3,13,0,116.0,335.0,0.3,13.0,416.0,405.62,315.04
2016,3,3,13,15,116.0,329.0,0.25,13.0,408.5,405.09,314.28
2016,3,3,13,30,116.0,323.0,0.2,13.0,401.0,404.11,313.66
2016,3,3,13,45,131.5,313.5,0.2,13.0,399.5,418.85,325.43
2016,3,3,14,0,147.0,304.0,0.2,13.0,398.0,425.86,331.43
2016,3,3,14,15,105.0,281.5,0.2,12.5,347.5,364.99,286.25
2016,3,3,14,30,63.0,259.0,0.2,12.0,297.0,311.9,246.43
2016,3,3,14,45,118.0,250.5,0.2,12.0,315.5,358.05,284.38
2016,3,3,15,0,173.0,242.0,0.2,12.0,334.0,393.44,312.92
2016,3,3,15,15,104.5,213.0,0.2,12.0,267.5,300.65,240.66
2016,3,3,15,30,36.0,184.0,0.2,12.0,201.0,219.06,175.89
2016,3,3,15,45,192.0,163.5,0.2,12.0,239.0,320.42,261.53
2016,3,3,16,0,348.0,143.0,0.2,12.0,277.0,415.59,337.81
2016,3,3,16,15,325.5,128.0,0.2,11.5,240.5,377.83,308.27
2016,3,3,16,30,303.0,113.0,0.2,11.0,204.0,340.06,279.32
2016,3,3,16,45,449.0,82.0,0.25,11.0,189.5,397.49,325.99
2016,3,3,17,0,595.0,51.0,0.3,11.0,175.0,436.57,354.58
2016,3,3,17,15,500.0,42.5,0.3,10.5,127.5,354.62,285.77
2016,3,3,17,30,405.0,34.0,0.3,10.0,80.0,278.37,218.61
2016,3,3,17,45,202.5,17.0,0.35,10.0,40.0,139.53,76.38
2016,3,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
