Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,0.4,8.0,5.5,5.24,0.0
2016,3,4,7,0,0.0,11.0,0.4,8.0,11.0,10.19,0.0
2016,3,4,7,15,0.0,25.5,0.35,8.0,25.5,23.68,15.06
2016,3,4,7,30,0.0,40.0,0.3,8.0,40.0,36.89,27.68
2016,3,4,7,45,0.0,56.5,0.3,8.5,56.5,51.42,41.19
2016,3,4,8,0,0.0,73.0,0.3,9.0,73.0,65.79,54.29
2016,3,4,8,15,0.0,90.0,0.3,9.0,90.0,80.4,67.45
2016,3,4,8,30,0.0,107.0,0.3,9.0,107.0,94.85,80.21
2016,3,4,8,45,19.0,137.0,0.35,9.5,145.0,119.18,101.3
2016,3,4,9,0,38.0,167.0,0.4,10.0,183.0,140.07,112.2
2016,3,4,9,15,21.0,165.0,0.4,10.0,174.5,147.83,118.59
2016,3,4,9,30,4.0,163.0,0.4,10.0,166.0,146.33,117.73
2016,3,4,9,45,19.5,194.5,0.4,10.5,206.0,177.28,141.88
2016,3,4,10,0,35.0,226.0,0.4,11.0,246.0,204.49,162.65
2016,3,4,10,15,17.5,185.5,0.4,11.0,195.5,173.84,138.22
2016,3,4,10,30,0.0,145.0,0.4,11.0,145.0,133.52,105.83
2016,3,4,10,45,15.5,205.0,0.45,11.5,215.0,193.45,153.94
2016,3,4,11,0,31.0,265.0,0.5,12.0,285.0,251.91,199.35
2016,3,4,11,15,20.5,243.0,0.5,12.0,257.0,232.78,183.89
2016,3,4,11,30,10.0,221.0,0.5,12.0,229.0,209.15,165.25
2016,3,4,11,45,5.0,163.5,0.5,12.0,167.5,154.73,121.93
2016,3,4,12,0,0.0,106.0,0.5,12.0,106.0,98.85,76.69
2016,3,4,12,15,0.0,125.0,0.5,12.0,125.0,116.59,91.35
2016,3,4,12,30,0.0,144.0,0.5,12.0,144.0,134.45,105.81
2016,3,4,12,45,8.0,195.0,0.5,12.5,200.5,188.17,148.84
2016,3,4,13,0,16.0,246.0,0.5,13.0,257.0,243.15,191.76
2016,3,4,13,15,15.5,241.0,0.5,13.0,252.0,239.18,188.44
2016,3,4,13,30,15.0,236.0,0.5,13.0,247.0,235.11,185.47
2016,3,4,13,45,7.5,195.0,0.5,13.0,200.5,190.38,150.26
2016,3,4,14,0,0.0,154.0,0.5,13.0,154.0,145.27,114.34
2016,3,4,14,15,10.0,188.0,0.5,12.5,194.0,186.88,148.8
2016,3,4,14,30,20.0,222.0,0.5,12.0,234.0,230.01,183.81
2016,3,4,14,45,18.0,209.0,0.5,12.0,219.0,216.57,173.2
2016,3,4,15,0,16.0,196.0,0.5,12.0,204.0,203.04,162.82
2016,3,4,15,15,9.0,174.0,0.5,12.0,179.0,176.17,141.41
2016,3,4,15,30,2.0,152.0,0.5,12.0,154.0,149.24,119.73
2016,3,4,15,45,1.0,123.5,0.5,12.0,124.5,119.76,95.81
2016,3,4,16,0,0.0,95.0,0.5,12.0,95.0,90.27,71.46
2016,3,4,16,15,0.0,82.0,0.5,11.5,82.0,77.62,61.15
2016,3,4,16,30,0.0,69.0,0.5,11.0,69.0,64.92,50.53
2016,3,4,16,45,0.0,56.5,0.5,11.0,56.5,52.68,40.02
2016,3,4,17,0,0.0,44.0,0.5,11.0,44.0,40.88,29.72
2016,3,4,17,15,0.0,31.5,0.5,11.0,31.5,29.24,19.42
2016,3,4,17,30,0.0,19.0,0.5,11.0,19.0,17.62,9.08
2016,3,4,17,45,0.0,9.5,0.5,11.0,9.5,8.8,0.05
2016,3,4,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,4.77,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,9.26,0.0
2016,3,5,7,15,0.0,23.0,0.6,12.0,23.0,21.34,12.86
2016,3,5,7,30,0.0,36.0,0.6,12.0,36.0,33.44,24.17
2016,3,5,7,45,0.0,50.5,0.65,12.0,50.5,46.61,36.3
2016,3,5,8,0,0.0,65.0,0.7,12.0,65.0,59.47,48.01
2016,3,5,8,15,0.0,80.5,0.7,12.0,80.5,73.01,60.12
2016,3,5,8,30,0.0,96.0,0.7,12.0,96.0,86.41,71.9
2016,3,5,8,45,0.0,65.5,0.75,12.0,65.5,60.93,46.74
2016,3,5,9,0,0.0,35.0,0.8,12.0,35.0,32.5,22.37
2016,3,5,9,15,0.0,55.5,0.8,12.0,55.5,51.61,38.63
2016,3,5,9,30,0.0,76.0,0.8,12.0,76.0,70.76,54.68
2016,3,5,9,45,18.5,153.5,0.8,12.5,164.0,143.3,113.86
2016,3,5,10,0,37.0,231.0,0.8,13.0,252.0,209.36,166.0
2016,3,5,10,15,18.5,123.5,0.8,13.0,134.0,118.23,92.49
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,14.87,6.94
2016,3,5,10,45,7.5,125.0,0.8,13.0,130.0,119.0,93.72
2016,3,5,11,0,15.0,234.0,0.8,13.0,244.0,220.52,174.9
2016,3,5,11,15,22.0,255.5,0.8,13.0,271.0,244.81,193.38
2016,3,5,11,30,29.0,277.0,0.8,13.0,298.0,268.94,212.04
2016,3,5,11,45,14.5,165.5,0.8,13.0,176.0,162.1,127.55
2016,3,5,12,0,0.0,54.0,0.8,13.0,54.0,50.32,36.45
2016,3,5,12,15,0.0,47.0,0.85,13.0,47.0,43.79,31.14
2016,3,5,12,30,0.0,40.0,0.9,13.0,40.0,37.26,25.69
2016,3,5,12,45,0.0,38.0,0.95,13.5,38.0,35.39,24.08
2016,3,5,13,0,0.0,36.0,1.0,14.0,36.0,33.52,22.48
2016,3,5,13,15,0.0,35.0,1.0,14.0,35.0,32.59,21.71
2016,3,5,13,30,0.0,34.0,1.0,14.0,34.0,31.65,20.95
2016,3,5,13,45,0.0,69.5,1.0,14.0,69.5,64.76,48.6
2016,3,5,14,0,0.0,105.0,1.0,14.0,105.0,98.12,76.17
2016,3,5,14,15,0.0,59.5,1.0,14.0,59.5,55.4,40.87
2016,3,5,14,30,0.0,14.0,1.0,14.0,14.0,13.01,5.36
2016,3,5,14,45,0.0,37.5,1.05,14.0,37.5,34.87,23.89
2016,3,5,15,0,0.0,61.0,1.1,14.0,61.0,56.76,42.38
2016,3,5,15,15,0.0,50.0,1.1,13.5,50.0,46.49,33.89
2016,3,5,15,30,0.0,39.0,1.1,13.0,39.0,36.24,25.36
2016,3,5,15,45,0.0,28.0,1.1,13.0,28.0,25.99,16.69
2016,3,5,16,0,0.0,17.0,1.1,13.0,17.0,15.77,7.95
2016,3,5,16,15,0.0,15.0,1.1,13.0,15.0,13.91,6.38
2016,3,5,16,30,0.0,13.0,1.1,13.0,13.0,12.05,4.78
2016,3,5,16,45,0.0,10.5,1.1,13.0,10.5,9.72,2.77
2016,3,5,17,0,0.0,8.0,1.1,13.0,8.0,7.4,0.73
2016,3,5,17,15,0.0,5.5,1.05,12.5,5.5,5.09,0.0
2016,3,5,17,30,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,1.0,12.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,14.0,0.5,7.0,17.5,13.34,0.0
2016,3,6,7,0,116.0,28.0,0.5,7.0,35.0,23.04,10.41
2016,3,6,7,15,237.0,43.0,0.5,7.0,76.0,33.35,23.9
2016,3,6,7,30,358.0,58.0,0.5,7.0,117.0,44.18,34.46
2016,3,6,7,45,427.0,70.5,0.5,7.5,164.0,52.58,42.44
2016,3,6,8,0,496.0,83.0,0.5,8.0,211.0,62.2,51.28
2016,3,6,8,15,551.0,90.5,0.5,8.0,260.0,65.18,53.99
2016,3,6,8,30,606.0,98.0,0.5,8.0,309.0,68.11,56.55
2016,3,6,8,45,627.0,109.0,0.5,8.5,354.5,85.86,60.34
2016,3,6,9,0,648.0,120.0,0.5,9.0,400.0,132.32,83.33
2016,3,6,9,15,325.0,140.0,0.5,9.0,281.0,144.64,102.82
2016,3,6,9,30,2.0,160.0,0.5,9.0,162.0,143.87,116.24
2016,3,6,9,45,117.0,209.5,0.55,9.5,277.0,201.85,158.93
2016,3,6,10,0,232.0,259.0,0.6,10.0,392.0,281.36,218.98
2016,3,6,10,15,164.5,274.5,0.6,10.0,371.0,286.79,225.42
2016,3,6,10,30,97.0,290.0,0.6,10.0,350.0,289.23,228.96
2016,3,6,10,45,137.5,306.0,0.6,10.0,395.5,324.52,256.39
2016,3,6,11,0,178.0,322.0,0.6,10.0,441.0,366.99,289.13
2016,3,6,11,15,116.5,316.0,0.6,10.0,395.0,342.52,270.41
2016,3,6,11,30,55.0,310.0,0.6,10.0,349.0,312.52,247.22
2016,3,6,11,45,38.0,289.0,0.65,10.0,316.5,288.63,228.98
2016,3,6,12,0,21.0,268.0,0.7,10.0,284.0,261.48,207.83
2016,3,6,12,15,13.0,229.0,0.7,10.0,239.0,221.79,176.58
2016,3,6,12,30,5.0,190.0,0.7,10.0,194.0,180.91,143.99
2016,3,6,12,45,9.0,213.5,0.75,10.5,220.5,206.43,164.56
2016,3,6,13,0,13.0,237.0,0.8,11.0,247.0,232.52,185.1
2016,3,6,13,15,12.5,233.0,0.8,10.5,242.0,229.36,182.92
2016,3,6,13,30,12.0,229.0,0.8,10.0,237.0,226.12,180.86
2016,3,6,13,45,6.0,172.0,0.8,10.0,176.0,166.92,133.34
2016,3,6,14,0,0.0,115.0,0.8,10.0,115.0,107.67,84.96
2016,3,6,14,15,0.5,140.5,0.8,9.5,141.0,132.81,106.28
2016,3,6,14,30,1.0,166.0,0.8,9.0,167.0,158.71,127.97
2016,3,6,14,45,0.5,90.5,0.85,9.0,91.0,84.73,66.6
2016,3,6,15,0,0.0,15.0,0.9,9.0,15.0,13.93,6.4
2016,3,6,15,15,0.0,22.5,0.85,8.5,22.5,20.9,12.53
2016,3,6,15,30,0.0,30.0,0.8,8.0,30.0,27.86,18.68
2016,3,6,15,45,0.0,18.5,0.8,8.0,18.5,17.17,9.39
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,6.49,0.05
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,5.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,4.63,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.7,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.78,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.85,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.92,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.46,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,0.5,5.0,7.0,6.67,0.0
2016,3,7,7,0,0.0,14.0,0.5,5.0,14.0,12.98,4.19
2016,3,7,7,15,0.0,27.5,0.5,5.0,27.5,25.53,17.27
2016,3,7,7,30,0.0,41.0,0.5,5.0,41.0,38.01,29.2
2016,3,7,7,45,0.0,56.5,0.55,5.5,56.5,51.76,42.08
2016,3,7,8,0,0.0,72.0,0.6,6.0,72.0,65.37,54.59
2016,3,7,8,15,0.0,88.0,0.6,6.0,88.0,79.25,67.19
2016,3,7,8,30,0.0,104.0,0.6,6.0,104.0,92.97,79.44
2016,3,7,8,45,143.5,140.5,0.6,6.5,203.5,114.36,91.23
2016,3,7,9,0,287.0,177.0,0.6,7.0,303.0,155.73,116.8
2016,3,7,9,15,404.0,171.5,0.6,7.0,367.5,180.72,130.02
2016,3,7,9,30,521.0,166.0,0.6,7.0,432.0,222.91,160.11
2016,3,7,9,45,529.0,177.0,0.65,7.5,464.5,263.84,195.25
2016,3,7,10,0,537.0,188.0,0.7,8.0,497.0,305.2,231.05
2016,3,7,10,15,446.0,229.5,0.7,8.0,496.0,338.67,262.52
2016,3,7,10,30,355.0,271.0,0.7,8.0,495.0,366.25,287.53
2016,3,7,10,45,246.5,297.5,0.7,8.5,456.5,362.38,286.31
2016,3,7,11,0,138.0,324.0,0.7,9.0,418.0,350.93,277.97
2016,3,7,11,15,545.0,206.0,0.7,9.0,587.0,465.2,367.91
2016,3,7,11,30,952.0,88.0,0.7,9.0,756.0,609.97,478.64
2016,3,7,11,45,953.5,89.0,0.75,9.5,766.5,647.73,506.5
2016,3,7,12,0,955.0,90.0,0.8,10.0,777.0,683.07,533.21
2016,3,7,12,15,956.0,90.0,0.8,10.0,779.0,714.55,556.98
2016,3,7,12,30,957.0,90.0,0.8,10.0,781.0,743.27,578.4
2016,3,7,12,45,515.0,210.5,0.8,10.5,582.0,577.17,452.67
2016,3,7,13,0,73.0,331.0,0.8,11.0,383.0,372.69,292.34
2016,3,7,13,15,486.5,220.5,0.8,11.0,557.5,594.5,469.66
2016,3,7,13,30,900.0,110.0,0.8,11.0,732.0,802.98,620.96
2016,3,7,13,45,898.0,107.0,0.8,11.0,711.0,810.5,623.8
2016,3,7,14,0,896.0,104.0,0.8,11.0,690.0,814.77,627.46
2016,3,7,14,15,453.5,155.0,0.8,11.0,451.5,532.64,423.42
2016,3,7,14,30,11.0,206.0,0.8,11.0,213.0,206.66,164.19
2016,3,7,14,45,29.0,217.5,0.8,11.0,234.0,243.29,196.09
2016,3,7,15,0,47.0,229.0,0.8,11.0,255.0,272.75,220.34
2016,3,7,15,15,437.0,156.5,0.75,10.5,367.5,525.32,427.05
2016,3,7,15,30,827.0,84.0,0.7,10.0,480.0,733.57,582.97
2016,3,7,15,45,810.0,78.0,0.7,10.0,435.0,702.04,558.87
2016,3,7,16,0,793.0,72.0,0.7,10.0,390.0,668.26,536.18
2016,3,7,16,15,756.5,68.0,0.7,9.5,340.5,621.42,504.14
2016,3,7,16,30,720.0,64.0,0.7,9.0,291.0,573.81,469.7
2016,3,7,16,45,669.5,58.0,0.7,8.5,240.5,514.6,424.28
2016,3,7,17,0,619.0,52.0,0.7,8.0,190.0,460.99,380.88
2016,3,7,17,15,530.5,44.0,0.7,7.5,141.0,380.93,313.92
2016,3,7,17,30,442.0,36.0,0.7,7.0,92.0,306.04,247.82
2016,3,7,17,45,279.5,24.5,0.7,6.5,54.0,195.2,138.35
2016,3,7,18,0,117.0,13.0,0.7,6.0,16.0,65.12,0.0
2016,3,7,18,15,58.5,6.5,0.7,6.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,40.5,14.0,0.5,4.5,17.0,13.34,0.0
2016,3,8,7,0,81.0,28.0,0.5,5.0,34.0,23.11,12.75
2016,3,8,7,15,134.0,47.5,0.45,5.0,66.5,38.28,28.78
2016,3,8,7,30,187.0,67.0,0.4,5.0,99.0,52.95,42.84
2016,3,8,7,45,219.0,86.0,0.4,5.5,136.0,66.72,55.73
2016,3,8,8,0,251.0,105.0,0.4,6.0,173.0,80.01,67.85
2016,3,8,8,15,282.5,119.5,0.35,6.0,210.0,89.76,76.62
2016,3,8,8,30,314.0,134.0,0.3,6.0,247.0,99.15,84.86
2016,3,8,8,45,315.0,154.5,0.25,6.5,281.0,122.96,94.51
2016,3,8,9,0,316.0,175.0,0.2,7.0,315.0,158.51,117.2
2016,3,8,9,15,249.5,203.5,0.2,7.5,320.5,190.91,144.37
2016,3,8,9,30,183.0,232.0,0.2,8.0,326.0,222.29,172.29
2016,3,8,9,45,287.5,233.0,0.2,8.5,394.0,256.83,196.34
2016,3,8,10,0,392.0,234.0,0.2,9.0,462.0,306.76,233.78
2016,3,8,10,15,213.0,246.0,0.2,9.0,371.0,283.16,220.96
2016,3,8,10,30,34.0,258.0,0.2,9.0,280.0,240.47,190.89
2016,3,8,10,45,27.0,254.5,0.2,9.0,272.5,242.18,192.55
2016,3,8,11,0,20.0,251.0,0.2,9.0,265.0,238.35,189.42
2016,3,8,11,15,49.0,290.0,0.2,8.5,325.0,287.8,228.53
2016,3,8,11,30,78.0,329.0,0.2,8.0,385.0,342.82,271.1
2016,3,8,11,45,86.5,337.5,0.2,8.0,400.0,361.49,284.97
2016,3,8,12,0,95.0,346.0,0.2,8.0,415.0,380.71,299.58
2016,3,8,12,15,80.5,340.0,0.2,7.5,399.0,371.85,293.13
2016,3,8,12,30,66.0,334.0,0.2,7.0,383.0,361.64,285.88
2016,3,8,12,45,116.0,343.5,0.2,7.0,427.5,415.81,328.29
2016,3,8,13,0,166.0,353.0,0.2,7.0,472.0,468.37,368.29
2016,3,8,13,15,97.0,314.0,0.2,7.0,383.0,378.4,299.29
2016,3,8,13,30,28.0,275.0,0.2,7.0,294.0,290.58,231.21
2016,3,8,13,45,16.0,228.5,0.25,7.0,239.5,229.8,184.34
2016,3,8,14,0,4.0,182.0,0.3,7.0,185.0,175.63,141.23
2016,3,8,14,15,2.0,149.5,0.3,7.0,151.0,142.73,114.81
2016,3,8,14,30,0.0,117.0,0.3,7.0,117.0,109.8,87.8
2016,3,8,14,45,0.0,135.5,0.3,7.0,135.5,128.13,103.44
2016,3,8,15,0,0.0,154.0,0.3,7.0,154.0,147.19,119.44
2016,3,8,15,15,0.0,146.0,0.25,7.0,146.0,139.9,113.53
2016,3,8,15,30,0.0,138.0,0.2,7.0,138.0,132.65,107.79
2016,3,8,15,45,43.0,154.0,0.2,7.0,171.5,191.58,158.57
2016,3,8,16,0,86.0,170.0,0.2,7.0,205.0,244.79,203.26
2016,3,8,16,15,78.0,150.0,0.2,7.0,178.5,217.47,180.73
2016,3,8,16,30,70.0,130.0,0.2,7.0,152.0,190.12,158.39
2016,3,8,16,45,62.0,108.5,0.25,7.0,125.5,160.72,133.9
2016,3,8,17,0,54.0,87.0,0.3,7.0,99.0,131.18,108.59
2016,3,8,17,15,38.5,66.0,0.3,6.5,73.5,97.8,79.34
2016,3,8,17,30,23.0,45.0,0.3,6.0,48.0,64.32,49.51
2016,3,8,17,45,11.5,27.0,0.3,6.0,28.5,36.97,23.01
2016,3,8,18,0,0.0,9.0,0.3,6.0,9.0,8.58,0.0
2016,3,8,18,15,0.0,4.5,0.3,6.0,4.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,7.0,3.5,3.34,0.0
2016,3,9,7,0,0.0,7.0,0.4,7.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,14.0,0.4,7.0,14.0,12.97,6.02
2016,3,9,7,30,0.0,21.0,0.4,7.0,21.0,19.47,12.19
2016,3,9,7,45,0.0,29.0,0.4,7.5,29.0,26.9,19.14
2016,3,9,8,0,0.0,37.0,0.4,8.0,37.0,34.35,25.99
2016,3,9,8,15,0.0,45.0,0.4,8.0,45.0,41.8,32.79
2016,3,9,8,30,0.0,53.0,0.4,8.0,53.0,49.26,39.5
2016,3,9,8,45,0.0,37.5,0.4,8.0,37.5,34.83,24.87
2016,3,9,9,0,0.0,22.0,0.4,8.0,22.0,20.42,12.25
2016,3,9,9,15,0.0,81.5,0.4,8.0,81.5,75.89,60.11
2016,3,9,9,30,0.0,141.0,0.4,8.0,141.0,128.04,103.7
2016,3,9,9,45,0.0,123.0,0.4,8.5,123.0,113.15,90.61
2016,3,9,10,0,0.0,105.0,0.4,9.0,105.0,97.45,77.19
2016,3,9,10,15,0.0,116.5,0.4,9.0,116.5,107.93,85.81
2016,3,9,10,30,0.0,128.0,0.4,9.0,128.0,118.47,94.33
2016,3,9,10,45,0.0,119.5,0.4,9.5,119.5,110.95,87.76
2016,3,9,11,0,0.0,111.0,0.4,10.0,111.0,103.29,81.18
2016,3,9,11,15,2.5,149.0,0.4,10.0,150.5,139.47,110.79
2016,3,9,11,30,5.0,187.0,0.4,10.0,190.0,175.94,140.04
2016,3,9,11,45,8.0,209.0,0.45,10.5,214.5,198.53,157.65
2016,3,9,12,0,11.0,231.0,0.5,11.0,239.0,221.55,175.54
2016,3,9,12,15,11.0,230.5,0.5,11.0,238.5,222.13,175.85
2016,3,9,12,30,11.0,230.0,0.5,11.0,238.0,222.65,176.29
2016,3,9,12,45,12.0,234.5,0.5,11.0,243.5,228.58,181.04
2016,3,9,13,0,13.0,239.0,0.5,11.0,249.0,234.61,185.87
2016,3,9,13,15,13.5,239.0,0.5,11.0,249.0,236.04,187.11
2016,3,9,13,30,14.0,239.0,0.5,11.0,249.0,237.5,188.45
2016,3,9,13,45,14.5,236.5,0.5,11.5,246.5,236.55,187.59
2016,3,9,14,0,15.0,234.0,0.5,12.0,244.0,235.62,186.81
2016,3,9,14,15,31.0,247.5,0.5,12.0,267.5,272.3,216.37
2016,3,9,14,30,47.0,261.0,0.5,12.0,291.0,302.22,240.24
2016,3,9,14,45,46.0,246.5,0.5,12.0,274.0,288.55,229.91
2016,3,9,15,0,45.0,232.0,0.5,12.0,257.0,274.6,219.66
2016,3,9,15,15,27.0,200.5,0.5,12.0,215.5,217.75,174.8
2016,3,9,15,30,9.0,169.0,0.5,12.0,174.0,172.05,138.18
2016,3,9,15,45,4.5,119.5,0.55,12.0,122.0,117.74,94.07
2016,3,9,16,0,0.0,70.0,0.6,12.0,70.0,65.13,50.17
2016,3,9,16,15,0.0,61.0,0.55,11.5,61.0,56.72,43.34
2016,3,9,16,30,0.0,52.0,0.5,11.0,52.0,48.33,36.31
2016,3,9,16,45,0.0,43.0,0.5,11.0,43.0,39.94,29.09
2016,3,9,17,0,0.0,34.0,0.5,11.0,34.0,31.56,21.77
2016,3,9,17,15,0.0,25.5,0.5,11.0,25.5,23.65,14.76
2016,3,9,17,30,0.0,17.0,0.5,11.0,17.0,15.75,7.71
2016,3,9,17,45,0.0,10.0,0.55,11.0,10.0,9.26,1.54
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,0.6,10.5,1.5,1.43,0.0
2016,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,0.4,11.0,1.5,1.39,0.0
2016,3,10,7,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,3,10,7,15,0.0,6.0,0.35,11.0,6.0,5.55,0.0
2016,3,10,7,30,0.0,9.0,0.3,11.0,9.0,8.33,1.9
2016,3,10,7,45,0.0,12.5,0.3,11.0,12.5,11.58,4.92
2016,3,10,8,0,0.0,16.0,0.3,11.0,16.0,14.83,7.92
2016,3,10,8,15,0.0,19.5,0.3,11.0,19.5,18.08,10.88
2016,3,10,8,30,0.0,23.0,0.3,11.0,23.0,21.34,13.81
2016,3,10,8,45,0.0,28.0,0.3,11.5,28.0,25.99,16.91
2016,3,10,9,0,0.0,33.0,0.3,12.0,33.0,30.65,20.8
2016,3,10,9,15,0.0,49.0,0.3,12.0,49.0,45.56,33.45
2016,3,10,9,30,0.0,65.0,0.3,12.0,65.0,60.49,45.95
2016,3,10,9,45,0.0,58.5,0.3,12.0,58.5,54.44,40.68
2016,3,10,10,0,0.0,52.0,0.3,12.0,52.0,48.39,35.5
2016,3,10,10,15,0.0,42.0,0.25,12.0,42.0,39.08,27.58
2016,3,10,10,30,0.0,32.0,0.2,12.0,32.0,29.77,19.68
2016,3,10,10,45,0.0,80.0,0.2,12.0,80.0,74.58,57.22
2016,3,10,11,0,0.0,128.0,0.2,12.0,128.0,118.84,93.29
2016,3,10,11,15,6.5,184.0,0.2,12.0,189.0,173.41,136.89
2016,3,10,11,30,13.0,240.0,0.2,12.0,250.0,228.64,179.98
2016,3,10,11,45,13.5,243.0,0.2,12.5,253.0,233.0,182.55
2016,3,10,12,0,14.0,246.0,0.2,13.0,256.0,237.37,185.53
2016,3,10,12,15,12.0,236.0,0.2,13.0,245.0,227.99,178.2
2016,3,10,12,30,10.0,226.0,0.2,13.0,234.0,218.28,170.72
2016,3,10,12,45,9.5,220.5,0.2,13.0,228.0,213.61,167.2
2016,3,10,13,0,9.0,215.0,0.2,13.0,222.0,208.82,163.58
2016,3,10,13,15,14.0,236.5,0.2,13.0,247.0,234.06,183.54
2016,3,10,13,30,19.0,258.0,0.2,13.0,272.0,259.96,203.67
2016,3,10,13,45,9.5,192.0,0.2,13.0,199.0,189.12,148.31
2016,3,10,14,0,0.0,126.0,0.2,13.0,126.0,118.2,91.97
2016,3,10,14,15,0.0,111.5,0.15,13.0,111.5,104.38,81.18
2016,3,10,14,30,0.0,97.0,0.1,13.0,97.0,90.53,70.02
2016,3,10,14,45,0.0,98.5,0.1,13.0,98.5,92.01,71.46
2016,3,10,15,0,0.0,100.0,0.1,13.0,100.0,93.54,72.9
2016,3,10,15,15,0.0,68.5,0.1,12.5,68.5,63.76,48.43
2016,3,10,15,30,0.0,37.0,0.1,12.0,37.0,34.38,23.88
2016,3,10,15,45,0.0,34.0,0.1,12.0,34.0,31.58,21.62
2016,3,10,16,0,0.0,31.0,0.1,12.0,31.0,28.78,19.29
2016,3,10,16,15,0.0,27.0,0.1,12.0,27.0,25.05,16.14
2016,3,10,16,30,0.0,23.0,0.1,12.0,23.0,21.33,12.95
2016,3,10,16,45,0.0,19.0,0.1,12.0,19.0,17.61,9.72
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,13.9,6.45
2016,3,10,17,15,0.0,11.0,0.1,11.5,11.0,10.18,3.17
2016,3,10,17,30,0.0,7.0,0.1,11.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,0.15,11.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,0.2,11.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,0.25,11.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,0.8,10.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,0.8,10.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.5,0.8,9.5,2.5,2.31,0.0
2016,3,11,7,30,0.0,4.0,0.8,9.0,4.0,3.7,0.0
2016,3,11,7,45,0.0,5.5,0.85,9.0,5.5,5.09,0.0
2016,3,11,8,0,0.0,7.0,0.9,9.0,7.0,6.48,0.31
2016,3,11,8,15,0.0,8.0,0.8,8.5,8.0,7.41,1.17
2016,3,11,8,30,0.0,9.0,0.7,8.0,9.0,8.34,2.03
2016,3,11,8,45,0.0,21.5,0.65,8.0,21.5,19.95,11.87
2016,3,11,9,0,0.0,34.0,0.6,8.0,34.0,31.58,21.96
2016,3,11,9,15,0.0,50.5,0.6,8.0,50.5,46.96,35.17
2016,3,11,9,30,0.0,67.0,0.6,8.0,67.0,62.36,48.25
2016,3,11,9,45,0.0,49.0,0.6,8.0,49.0,45.58,33.73
2016,3,11,10,0,0.0,31.0,0.6,8.0,31.0,28.83,19.28
2016,3,11,10,15,5.5,123.5,0.55,8.0,127.0,116.21,93.2
2016,3,11,10,30,11.0,216.0,0.5,8.0,223.0,200.7,161.85
2016,3,11,10,45,16.5,239.0,0.5,8.0,250.0,224.79,180.45
2016,3,11,11,0,22.0,262.0,0.5,8.0,277.0,249.59,199.86
2016,3,11,11,15,49.0,299.5,0.5,8.0,334.5,297.2,237.16
2016,3,11,11,30,76.0,337.0,0.5,8.0,392.0,350.31,278.08
2016,3,11,11,45,38.0,179.5,0.5,8.0,207.0,190.16,152.04
2016,3,11,12,0,0.0,22.0,0.5,8.0,22.0,20.49,11.81
2016,3,11,12,15,0.5,86.0,0.45,8.0,86.5,80.58,62.88
2016,3,11,12,30,1.0,150.0,0.4,8.0,151.0,140.82,112.54
2016,3,11,12,45,193.0,236.0,0.4,8.0,377.0,373.76,301.68
2016,3,11,13,0,385.0,322.0,0.4,8.0,603.0,609.13,476.79
2016,3,11,13,15,328.0,329.0,0.35,8.0,565.5,584.53,454.67
2016,3,11,13,30,271.0,336.0,0.3,8.0,528.0,557.21,433.99
2016,3,11,13,45,187.5,327.5,0.3,8.0,458.5,482.09,378.28
2016,3,11,14,0,104.0,319.0,0.3,8.0,389.0,403.17,318.64
2016,3,11,14,15,82.5,297.0,0.3,8.0,351.0,366.42,291.6
2016,3,11,14,30,61.0,275.0,0.3,8.0,313.0,328.83,263.03
2016,3,11,14,45,180.5,260.0,0.3,8.5,364.0,421.52,338.23
2016,3,11,15,0,300.0,245.0,0.3,9.0,415.0,513.18,408.97
2016,3,11,15,15,166.0,220.0,0.3,8.5,313.0,369.56,297.97
2016,3,11,15,30,32.0,195.0,0.3,8.0,211.0,228.17,185.12
2016,3,11,15,45,392.5,138.5,0.35,8.0,303.5,470.61,387.69
2016,3,11,16,0,753.0,82.0,0.4,8.0,396.0,663.25,535.1
2016,3,11,16,15,717.0,77.5,0.35,8.0,346.5,620.1,501.02
2016,3,11,16,30,681.0,73.0,0.3,8.0,297.0,573.0,465.89
2016,3,11,16,45,628.5,66.0,0.3,8.0,246.5,511.89,419.15
2016,3,11,17,0,576.0,59.0,0.3,8.0,196.0,452.09,371.49
2016,3,11,17,15,492.0,50.5,0.3,7.5,147.5,373.97,307.46
2016,3,11,17,30,408.0,42.0,0.3,7.0,99.0,300.58,244.31
2016,3,11,17,45,204.0,31.5,0.3,7.0,60.0,169.22,128.44
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,23.55,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,10.01,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.5,0.65,7.5,11.5,10.66,0.0
2016,3,12,7,0,0.0,23.0,0.7,8.0,23.0,21.35,12.73
2016,3,12,7,15,0.0,41.0,0.7,8.0,41.0,37.55,28.13
2016,3,12,7,30,0.0,59.0,0.7,8.0,59.0,53.25,42.82
2016,3,12,7,45,0.0,79.5,0.75,8.0,79.5,70.71,58.9
2016,3,12,8,0,0.0,100.0,0.8,8.0,100.0,87.92,74.49
2016,3,12,8,15,6.0,118.5,0.8,8.0,120.5,103.45,88.29
2016,3,12,8,30,12.0,137.0,0.8,8.0,141.0,118.82,101.71
2016,3,12,8,45,6.0,96.0,0.8,8.5,98.0,88.32,70.49
2016,3,12,9,0,0.0,55.0,0.8,9.0,55.0,51.14,38.63
2016,3,12,9,15,0.0,36.0,0.8,9.0,36.0,33.45,23.34
2016,3,12,9,30,0.0,17.0,0.8,9.0,17.0,15.79,8.03
2016,3,12,9,45,0.0,47.5,0.8,9.0,47.5,44.19,32.43
2016,3,12,10,0,0.0,78.0,0.8,9.0,78.0,72.67,56.51
2016,3,12,10,15,0.0,87.0,0.75,9.0,87.0,81.1,63.43
2016,3,12,10,30,0.0,96.0,0.7,9.0,96.0,89.49,70.31
2016,3,12,10,45,0.0,58.5,0.7,9.5,58.5,54.5,40.7
2016,3,12,11,0,0.0,21.0,0.7,10.0,21.0,19.54,11.02
2016,3,12,11,15,0.0,35.0,0.65,10.0,35.0,32.59,22.12
2016,3,12,11,30,0.0,49.0,0.6,10.0,49.0,45.66,33.13
2016,3,12,11,45,4.5,134.5,0.6,10.0,138.0,128.0,101.57
2016,3,12,12,0,9.0,220.0,0.6,10.0,227.0,210.36,167.73
2016,3,12,12,15,4.5,180.5,0.55,10.0,184.0,171.41,135.96
2016,3,12,12,30,0.0,141.0,0.5,10.0,141.0,131.7,103.88
2016,3,12,12,45,17.5,223.0,0.5,10.0,236.0,221.89,177.06
2016,3,12,13,0,35.0,305.0,0.5,10.0,331.0,320.41,253.76
2016,3,12,13,15,19.5,243.5,0.5,10.0,258.0,245.13,194.43
2016,3,12,13,30,4.0,182.0,0.5,10.0,185.0,174.65,138.65
2016,3,12,13,45,8.5,205.0,0.5,10.0,210.5,201.04,160.5
2016,3,12,14,0,13.0,228.0,0.5,10.0,236.0,228.12,182.27
2016,3,12,14,15,28.0,246.0,0.45,10.0,263.5,268.48,214.61
2016,3,12,14,30,43.0,264.0,0.4,10.0,291.0,302.5,241.54
2016,3,12,14,45,94.0,263.0,0.4,10.0,318.0,345.38,276.65
2016,3,12,15,0,145.0,262.0,0.4,10.0,345.0,399.23,319.56
2016,3,12,15,15,73.0,209.0,0.4,9.5,251.0,273.35,220.94
2016,3,12,15,30,1.0,156.0,0.4,9.0,157.0,151.86,122.3
2016,3,12,15,45,0.5,99.5,0.4,9.0,100.0,94.15,75.08
2016,3,12,16,0,0.0,43.0,0.4,9.0,43.0,39.95,29.11
2016,3,12,16,15,0.0,37.5,0.35,8.5,37.5,34.82,24.89
2016,3,12,16,30,0.0,32.0,0.3,8.0,32.0,29.7,20.53
2016,3,12,16,45,0.0,26.5,0.3,8.0,26.5,24.58,16.05
2016,3,12,17,0,0.0,21.0,0.3,8.0,21.0,19.46,11.52
2016,3,12,17,15,0.0,15.5,0.3,8.0,15.5,14.36,6.94
2016,3,12,17,30,0.0,10.0,0.3,8.0,10.0,9.26,2.34
2016,3,12,17,45,0.0,6.0,0.3,8.0,6.0,5.55,0.0
2016,3,12,18,0,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,0.3,8.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,0.7,9.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,0.7,9.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,0.7,9.0,8.0,7.4,1.11
2016,3,13,7,45,0.0,11.0,0.7,9.0,11.0,10.19,3.71
2016,3,13,8,0,0.0,14.0,0.7,9.0,14.0,12.97,6.29
2016,3,13,8,15,0.0,16.5,0.7,9.0,16.5,15.3,8.41
2016,3,13,8,30,0.0,19.0,0.7,9.0,19.0,17.62,10.5
2016,3,13,8,45,0.0,37.0,0.7,9.5,37.0,34.36,24.28
2016,3,13,9,0,0.0,55.0,0.7,10.0,55.0,51.14,38.54
2016,3,13,9,15,0.0,74.5,0.7,10.0,74.5,69.36,53.9
2016,3,13,9,30,0.0,94.0,0.7,10.0,94.0,87.4,68.93
2016,3,13,9,45,0.0,76.0,0.75,10.0,76.0,70.79,54.73
2016,3,13,10,0,0.0,58.0,0.8,10.0,58.0,53.99,40.45
2016,3,13,10,15,0.0,67.5,0.75,10.0,67.5,62.88,47.88
2016,3,13,10,30,0.0,77.0,0.7,10.0,77.0,71.77,55.24
2016,3,13,10,45,0.0,98.0,0.7,10.5,98.0,91.36,71.34
2016,3,13,11,0,0.0,119.0,0.7,11.0,119.0,110.66,86.97
2016,3,13,11,15,0.5,137.5,0.7,11.0,138.0,128.0,101.01
2016,3,13,11,30,1.0,156.0,0.7,11.0,157.0,145.47,115.08
2016,3,13,11,45,0.5,149.0,0.7,11.0,149.5,138.97,109.66
2016,3,13,12,0,0.0,142.0,0.7,11.0,142.0,132.35,104.25
2016,3,13,12,15,0.0,140.5,0.65,11.0,140.5,131.1,103.22
2016,3,13,12,30,0.0,139.0,0.6,11.0,139.0,129.84,102.17
2016,3,13,12,45,1.0,148.5,0.6,11.0,149.5,139.63,110.19
2016,3,13,13,0,2.0,158.0,0.6,11.0,160.0,149.56,118.27
2016,3,13,13,15,1.0,138.5,0.6,11.0,139.5,130.53,102.84
2016,3,13,13,30,0.0,119.0,0.6,11.0,119.0,111.36,87.3
2016,3,13,13,45,1.5,146.5,0.6,11.0,148.0,138.9,110.04
2016,3,13,14,0,3.0,174.0,0.6,11.0,177.0,167.0,132.91
2016,3,13,14,15,5.0,185.0,0.6,11.0,189.0,179.94,143.5
2016,3,13,14,30,7.0,196.0,0.6,11.0,201.0,193.27,154.49
2016,3,13,14,45,12.5,202.5,0.6,11.0,210.5,205.31,164.62
2016,3,13,15,0,18.0,209.0,0.6,11.0,220.0,217.81,175.15
2016,3,13,15,15,9.0,138.5,0.6,11.0,144.0,139.06,111.37
2016,3,13,15,30,0.0,68.0,0.6,11.0,68.0,63.28,48.39
2016,3,13,15,45,0.0,75.0,0.6,11.0,75.0,69.81,54.24
2016,3,13,16,0,0.0,82.0,0.6,11.0,82.0,76.57,60.15
2016,3,13,16,15,0.0,71.5,0.6,10.5,71.5,66.53,51.85
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,56.72,43.67
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,47.39,35.67
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,38.08,27.54
2016,3,13,17,15,0.0,31.0,0.6,9.5,31.0,28.77,19.36
2016,3,13,17,30,0.0,21.0,0.6,9.0,21.0,19.47,11.08
2016,3,13,17,45,0.0,13.0,0.6,9.0,13.0,12.04,4.22
2016,3,13,18,0,0.0,5.0,0.6,9.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,0.6,9.0,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,115.5,20.0,0.5,6.0,32.0,15.66,2.97
2016,3,14,7,0,231.0,40.0,0.5,6.0,64.0,31.1,21.78
2016,3,14,7,15,312.5,54.5,0.5,6.0,107.0,41.54,32.12
2016,3,14,7,30,394.0,69.0,0.5,6.0,150.0,51.55,41.72
2016,3,14,7,45,452.0,80.0,0.5,6.5,197.5,58.44,48.15
2016,3,14,8,0,510.0,91.0,0.5,7.0,245.0,65.81,54.79
2016,3,14,8,15,576.0,89.0,0.45,7.0,291.5,60.73,50.09
2016,3,14,8,30,642.0,87.0,0.4,7.0,338.0,57.7,47.23
2016,3,14,8,45,503.5,134.0,0.4,7.5,346.0,123.65,84.2
2016,3,14,9,0,365.0,181.0,0.4,8.0,354.0,179.64,130.7
2016,3,14,9,15,310.5,211.0,0.4,8.5,367.5,215.84,161.54
2016,3,14,9,30,256.0,241.0,0.4,9.0,381.0,246.78,188.99
2016,3,14,9,45,337.5,241.5,0.4,9.5,439.5,286.95,219.1
2016,3,14,10,0,419.0,242.0,0.4,10.0,498.0,330.5,252.61
2016,3,14,10,15,359.5,272.0,0.4,10.0,499.5,361.18,279.21
2016,3,14,10,30,300.0,302.0,0.4,10.0,501.0,382.2,297.25
2016,3,14,10,45,191.5,316.0,0.4,10.5,445.0,365.02,285.05
2016,3,14,11,0,83.0,330.0,0.4,11.0,389.0,336.59,263.29
2016,3,14,11,15,217.5,330.5,0.4,11.0,489.5,416.14,324.74
2016,3,14,11,30,352.0,331.0,0.4,11.0,590.0,507.55,393.09
2016,3,14,11,45,632.5,223.5,0.4,11.5,695.5,604.45,465.99
2016,3,14,12,0,913.0,116.0,0.4,12.0,801.0,711.93,544.76
2016,3,14,12,15,652.0,224.5,0.4,12.0,715.0,668.28,509.73
2016,3,14,12,30,391.0,333.0,0.4,12.0,629.0,602.21,459.6
2016,3,14,12,45,254.5,348.5,0.45,12.0,540.5,531.35,408.47
2016,3,14,13,0,118.0,364.0,0.5,12.0,452.0,447.83,346.17
2016,3,14,13,15,484.0,250.5,0.5,12.0,600.5,638.78,494.65
2016,3,14,13,30,850.0,137.0,0.5,12.0,749.0,824.09,626.24
2016,3,14,13,45,691.5,186.5,0.5,12.0,675.5,763.88,582.23
2016,3,14,14,0,533.0,236.0,0.5,12.0,602.0,692.21,531.1
2016,3,14,14,15,579.5,209.0,0.5,12.0,591.0,707.32,544.95
2016,3,14,14,30,626.0,182.0,0.5,12.0,580.0,724.37,558.85
2016,3,14,14,45,699.5,154.0,0.5,12.0,576.0,754.91,582.21
2016,3,14,15,0,773.0,126.0,0.5,12.0,572.0,780.61,600.87
2016,3,14,15,15,679.5,133.5,0.5,11.5,505.0,709.71,553.48
2016,3,14,15,30,586.0,141.0,0.5,11.0,438.0,638.12,504.53
2016,3,14,15,45,603.5,122.5,0.5,11.0,403.5,622.8,496.18
2016,3,14,16,0,621.0,104.0,0.5,11.0,369.0,604.06,484.3
2016,3,14,16,15,552.5,108.5,0.5,10.5,323.5,546.82,442.52
2016,3,14,16,30,484.0,113.0,0.5,10.0,278.0,487.85,398.57
2016,3,14,16,45,488.0,95.0,0.5,9.5,238.5,456.64,375.88
2016,3,14,17,0,492.0,77.0,0.5,9.0,199.0,425.99,351.77
2016,3,14,17,15,407.5,65.5,0.5,8.5,151.0,344.35,284.63
2016,3,14,17,30,323.0,54.0,0.5,8.0,103.0,270.95,221.78
2016,3,14,17,45,161.5,39.5,0.5,7.5,64.0,160.44,125.11
