Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,29.03,2.57
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,0.45,5.5,38.0,13.42,3.14
2016,3,15,7,0,366.0,35.0,0.4,6.0,76.0,27.58,18.85
2016,3,15,7,15,462.5,44.0,0.35,6.5,123.5,33.35,24.75
2016,3,15,7,30,559.0,53.0,0.3,7.0,171.0,38.9,30.11
2016,3,15,7,45,622.0,59.0,0.3,8.0,222.5,41.67,32.67
2016,3,15,8,0,685.0,65.0,0.3,9.0,274.0,44.36,35.0
2016,3,15,8,15,724.0,69.5,0.3,9.5,325.0,50.44,40.36
2016,3,15,8,30,763.0,74.0,0.3,10.0,376.0,57.62,46.6
2016,3,15,8,45,792.5,77.0,0.3,10.5,424.5,105.01,56.69
2016,3,15,9,0,822.0,80.0,0.3,11.0,473.0,155.39,89.24
2016,3,15,9,15,841.0,82.5,0.3,11.5,516.5,206.31,129.58
2016,3,15,9,30,860.0,85.0,0.3,12.0,560.0,258.62,174.15
2016,3,15,9,45,874.5,87.0,0.3,12.5,598.5,315.8,223.45
2016,3,15,10,0,889.0,89.0,0.3,13.0,637.0,367.59,268.03
2016,3,15,10,15,899.0,90.5,0.3,13.0,669.0,417.41,310.79
2016,3,15,10,30,909.0,92.0,0.3,13.0,701.0,466.7,351.97
2016,3,15,10,45,915.0,93.5,0.3,13.5,725.5,513.37,389.32
2016,3,15,11,0,921.0,95.0,0.3,14.0,750.0,558.73,424.42
2016,3,15,11,15,925.5,96.0,0.3,14.0,767.5,601.29,457.2
2016,3,15,11,30,930.0,97.0,0.3,14.0,785.0,642.03,487.79
2016,3,15,11,45,931.5,98.0,0.3,14.5,794.5,678.89,513.98
2016,3,15,12,0,933.0,99.0,0.3,15.0,804.0,713.37,537.84
2016,3,15,12,15,933.0,99.0,0.3,15.0,805.5,743.32,559.1
2016,3,15,12,30,933.0,99.0,0.3,15.0,807.0,770.52,576.97
2016,3,15,12,45,928.5,100.0,0.35,15.0,799.5,792.5,592.23
2016,3,15,13,0,924.0,101.0,0.4,15.0,792.0,811.35,605.59
2016,3,15,13,15,920.0,100.5,0.4,15.0,777.5,825.88,615.32
2016,3,15,13,30,916.0,100.0,0.4,15.0,763.0,837.17,623.09
2016,3,15,13,45,909.5,98.5,0.4,15.0,741.0,842.14,626.86
2016,3,15,14,0,903.0,97.0,0.4,15.0,719.0,843.79,628.68
2016,3,15,14,15,894.0,95.5,0.4,15.0,689.5,840.11,627.19
2016,3,15,14,30,885.0,94.0,0.4,15.0,660.0,833.2,623.78
2016,3,15,14,45,872.5,92.0,0.4,15.0,624.5,819.76,616.18
2016,3,15,15,0,860.0,90.0,0.4,15.0,589.0,809.32,610.79
2016,3,15,15,15,843.0,87.5,0.4,14.5,547.5,786.01,597.82
2016,3,15,15,30,826.0,85.0,0.4,14.0,506.0,760.08,583.12
2016,3,15,15,45,801.5,82.0,0.4,14.0,460.0,725.43,561.13
2016,3,15,16,0,777.0,79.0,0.4,14.0,414.0,688.88,537.55
2016,3,15,16,15,743.5,74.5,0.4,13.5,364.5,642.47,507.28
2016,3,15,16,30,710.0,70.0,0.4,13.0,315.0,595.22,475.46
2016,3,15,16,45,659.0,65.0,0.4,12.5,264.0,539.56,434.8
2016,3,15,17,0,608.0,60.0,0.4,12.0,213.0,481.38,390.26
2016,3,15,17,15,530.0,52.0,0.45,11.0,163.5,405.02,330.13
2016,3,15,17,30,452.0,44.0,0.5,10.0,114.0,332.93,270.04
2016,3,15,17,45,320.0,32.0,0.55,9.5,72.0,233.53,182.96
2016,3,15,18,0,188.0,20.0,0.6,9.0,30.0,134.07,47.34
2016,3,15,18,15,94.0,10.0,0.55,9.0,15.0,50.39,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,194.5,17.0,0.4,9.0,40.0,12.85,3.56
2016,3,16,7,0,389.0,34.0,0.3,10.0,80.0,26.4,17.61
2016,3,16,7,15,481.0,43.0,0.25,10.5,127.5,32.24,23.38
2016,3,16,7,30,573.0,52.0,0.2,11.0,175.0,37.82,28.67
2016,3,16,7,45,631.0,57.5,0.2,11.5,226.5,40.23,30.92
2016,3,16,8,0,689.0,63.0,0.2,12.0,278.0,46.82,36.78
2016,3,16,8,15,727.0,67.5,0.2,12.5,328.5,48.53,38.15
2016,3,16,8,30,765.0,72.0,0.2,13.0,379.0,59.95,38.4
2016,3,16,8,45,792.0,75.5,0.2,14.0,427.0,107.83,57.01
2016,3,16,9,0,819.0,79.0,0.2,15.0,475.0,158.41,90.08
2016,3,16,9,15,838.5,82.0,0.15,15.5,518.5,209.74,130.41
2016,3,16,9,30,858.0,85.0,0.1,16.0,562.0,262.52,174.55
2016,3,16,9,45,872.0,87.0,0.1,16.5,600.5,319.51,222.77
2016,3,16,10,0,886.0,89.0,0.1,17.0,639.0,371.06,266.22
2016,3,16,10,15,896.0,90.5,0.1,17.0,671.5,420.75,307.92
2016,3,16,10,30,906.0,92.0,0.1,17.0,704.0,469.91,348.07
2016,3,16,10,45,913.0,93.5,0.1,17.5,729.0,516.91,384.75
2016,3,16,11,0,920.0,95.0,0.1,18.0,754.0,562.68,419.27
2016,3,16,11,15,925.0,96.0,0.1,18.0,772.0,605.46,451.4
2016,3,16,11,30,930.0,97.0,0.1,18.0,790.0,646.45,481.43
2016,3,16,11,45,932.0,97.5,0.1,18.5,799.5,683.12,506.83
2016,3,16,12,0,934.0,98.0,0.1,19.0,809.0,717.42,529.99
2016,3,16,12,15,934.5,98.0,0.1,19.0,810.5,747.68,550.68
2016,3,16,12,30,935.0,98.0,0.1,19.0,812.0,775.21,568.34
2016,3,16,12,45,935.5,97.0,0.1,19.5,806.0,798.87,582.39
2016,3,16,13,0,936.0,96.0,0.1,20.0,800.0,819.55,594.51
2016,3,16,13,15,932.0,95.0,0.1,20.0,785.5,833.61,603.6
2016,3,16,13,30,928.0,94.0,0.1,20.0,771.0,844.37,610.78
2016,3,16,13,45,922.0,93.0,0.1,20.0,749.0,850.21,615.0
2016,3,16,14,0,916.0,92.0,0.1,20.0,727.0,852.71,617.3
2016,3,16,14,15,907.5,90.5,0.1,19.5,697.5,849.3,617.19
2016,3,16,14,30,899.0,89.0,0.1,19.0,668.0,842.62,615.21
2016,3,16,14,45,887.0,87.0,0.1,19.0,632.0,829.33,607.95
2016,3,16,15,0,875.0,85.0,0.1,19.0,596.0,813.01,598.89
2016,3,16,15,15,858.5,82.5,0.1,19.0,554.0,789.62,585.25
2016,3,16,15,30,842.0,80.0,0.1,19.0,512.0,769.76,574.02
2016,3,16,15,45,818.5,77.0,0.1,19.0,466.0,735.42,552.89
2016,3,16,16,0,795.0,74.0,0.1,19.0,420.0,699.14,530.29
2016,3,16,16,15,763.0,70.0,0.15,18.5,370.0,653.83,502.41
2016,3,16,16,30,731.0,66.0,0.2,18.0,320.0,607.6,472.97
2016,3,16,16,45,682.0,61.0,0.3,17.5,269.0,548.26,432.51
2016,3,16,17,0,633.0,56.0,0.4,17.0,218.0,494.06,393.01
2016,3,16,17,15,558.5,49.0,0.45,16.0,168.0,419.96,335.96
2016,3,16,17,30,484.0,42.0,0.5,15.0,118.0,349.91,278.75
2016,3,16,17,45,351.0,31.0,0.6,14.5,75.5,249.41,192.95
2016,3,16,18,0,218.0,20.0,0.7,14.0,33.0,150.19,65.72
2016,3,16,18,15,109.0,10.0,0.75,13.5,16.5,57.19,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,0.75,10.5,6.5,0.0,0.0
2016,3,17,6,30,131.0,11.0,0.6,11.0,13.0,10.48,0.0
2016,3,17,6,45,293.0,22.5,0.5,11.5,51.5,17.68,7.75
2016,3,17,7,0,455.0,34.0,0.4,12.0,90.0,26.23,17.37
2016,3,17,7,15,544.0,42.0,0.3,13.0,140.0,31.23,22.26
2016,3,17,7,30,633.0,50.0,0.2,14.0,190.0,39.45,29.78
2016,3,17,7,45,687.5,55.5,0.15,15.0,242.5,42.27,32.27
2016,3,17,8,0,742.0,61.0,0.1,16.0,295.0,45.03,34.58
2016,3,17,8,15,777.5,65.0,0.1,16.5,347.0,46.42,35.66
2016,3,17,8,30,813.0,69.0,0.1,17.0,399.0,62.48,36.39
2016,3,17,8,45,838.5,71.5,0.1,17.5,447.5,112.18,56.94
2016,3,17,9,0,864.0,74.0,0.1,18.0,496.0,170.79,96.68
2016,3,17,9,15,882.0,76.5,0.05,18.5,540.5,223.64,138.01
2016,3,17,9,30,900.0,79.0,0.0,19.0,585.0,277.62,182.82
2016,3,17,9,45,913.5,81.0,0.0,20.0,624.0,330.81,227.29
2016,3,17,10,0,927.0,83.0,0.0,21.0,663.0,384.21,271.11
2016,3,17,10,15,936.0,84.5,0.0,21.0,695.0,435.44,313.28
2016,3,17,10,30,945.0,86.0,0.0,21.0,727.0,485.97,353.72
2016,3,17,10,45,951.5,86.5,0.0,21.0,752.5,533.52,390.82
2016,3,17,11,0,958.0,87.0,0.0,21.0,778.0,579.68,425.81
2016,3,17,11,15,961.5,88.0,0.0,21.0,795.0,623.04,457.81
2016,3,17,11,30,965.0,89.0,0.0,21.0,812.0,664.4,487.57
2016,3,17,11,45,967.5,88.5,0.05,21.0,821.5,701.53,514.05
2016,3,17,12,0,970.0,88.0,0.1,21.0,831.0,736.2,538.59
2016,3,17,12,15,970.0,88.0,0.1,21.0,832.0,766.99,558.71
2016,3,17,12,30,970.0,88.0,0.1,21.0,833.0,794.91,576.36
2016,3,17,12,45,967.0,88.0,0.1,21.0,825.5,817.58,590.64
2016,3,17,13,0,964.0,88.0,0.1,21.0,818.0,837.03,602.97
2016,3,17,13,15,960.0,87.5,0.1,21.0,803.0,851.88,612.5
2016,3,17,13,30,956.0,87.0,0.1,21.0,788.0,863.36,620.06
2016,3,17,13,45,950.0,86.0,0.1,21.0,765.0,869.29,624.29
2016,3,17,14,0,944.0,85.0,0.1,21.0,742.0,871.78,626.58
2016,3,17,14,15,935.0,83.5,0.1,20.5,712.0,867.84,626.19
2016,3,17,14,30,926.0,82.0,0.1,20.0,682.0,860.52,623.89
2016,3,17,14,45,913.5,80.5,0.1,20.0,645.0,847.06,616.63
2016,3,17,15,0,901.0,79.0,0.1,20.0,608.0,830.49,607.54
2016,3,17,15,15,885.0,76.5,0.1,20.0,566.0,806.99,594.01
2016,3,17,15,30,869.0,74.0,0.1,20.0,524.0,780.8,578.74
2016,3,17,15,45,846.5,71.5,0.15,20.0,477.0,747.14,559.0
2016,3,17,16,0,824.0,69.0,0.2,20.0,430.0,717.59,541.84
2016,3,17,16,15,793.0,65.5,0.25,19.5,380.0,672.76,514.63
2016,3,17,16,30,762.0,62.0,0.3,19.0,330.0,626.92,485.86
2016,3,17,16,45,716.5,57.0,0.35,18.5,278.0,568.84,446.65
2016,3,17,17,0,671.0,52.0,0.4,18.0,226.0,511.4,404.82
2016,3,17,17,15,599.5,46.0,0.5,17.5,175.5,438.17,348.77
2016,3,17,17,30,528.0,40.0,0.6,17.0,125.0,373.63,295.84
2016,3,17,17,45,402.5,30.0,0.7,16.5,81.0,276.06,213.04
2016,3,17,18,0,277.0,20.0,0.8,16.0,37.0,180.43,91.54
2016,3,17,18,15,138.5,10.0,0.8,15.5,18.5,70.46,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,6,15,58.0,6.0,0.7,8.5,7.5,0.0,0.0
2016,3,18,6,30,116.0,12.0,0.6,9.0,15.0,11.44,0.0
2016,3,18,6,45,267.5,25.0,0.5,10.0,53.5,19.77,10.08
2016,3,18,7,0,419.0,38.0,0.4,11.0,92.0,29.6,20.5
2016,3,18,7,15,508.5,47.0,0.35,11.5,141.5,35.28,26.06
2016,3,18,7,30,598.0,56.0,0.3,12.0,191.0,40.73,31.18
2016,3,18,7,45,650.5,62.5,0.3,12.5,243.0,43.8,33.98
2016,3,18,8,0,703.0,69.0,0.3,13.0,295.0,46.75,36.53
2016,3,18,8,15,740.5,74.0,0.25,13.5,347.0,53.45,42.34
2016,3,18,8,30,778.0,79.0,0.2,14.0,399.0,73.79,44.25
2016,3,18,8,45,801.5,83.5,0.2,14.5,447.0,123.18,67.09
2016,3,18,9,0,825.0,88.0,0.2,15.0,495.0,174.91,102.73
2016,3,18,9,15,844.5,91.0,0.2,15.5,539.5,226.78,144.18
2016,3,18,9,30,864.0,94.0,0.2,16.0,584.0,280.11,189.07
2016,3,18,9,45,878.0,96.5,0.2,16.5,622.5,332.64,233.88
2016,3,18,10,0,892.0,99.0,0.2,17.0,661.0,390.28,281.76
2016,3,18,10,15,902.0,100.5,0.2,17.0,693.5,440.44,323.52
2016,3,18,10,30,912.0,102.0,0.2,17.0,726.0,490.04,363.72
2016,3,18,10,45,921.0,102.5,0.2,17.5,752.0,537.53,400.46
2016,3,18,11,0,930.0,103.0,0.2,18.0,778.0,583.91,435.14
2016,3,18,11,15,934.5,103.5,0.2,18.0,795.0,626.44,466.89
2016,3,18,11,30,939.0,104.0,0.2,18.0,812.0,667.09,496.5
2016,3,18,11,45,943.0,103.5,0.2,18.0,822.0,704.45,523.18
2016,3,18,12,0,947.0,103.0,0.2,18.0,832.0,739.51,547.77
2016,3,18,12,15,947.0,103.0,0.2,18.0,833.0,769.79,568.09
2016,3,18,12,30,947.0,103.0,0.2,18.0,834.0,797.26,585.7
2016,3,18,12,45,944.0,103.0,0.2,18.5,826.5,819.55,598.81
2016,3,18,13,0,941.0,103.0,0.2,19.0,819.0,838.68,609.95
2016,3,18,13,15,936.5,102.5,0.2,18.5,804.0,852.91,620.34
2016,3,18,13,30,932.0,102.0,0.2,18.0,789.0,863.83,628.83
2016,3,18,13,45,923.5,101.5,0.2,18.0,765.5,868.16,632.11
2016,3,18,14,0,915.0,101.0,0.2,18.0,742.0,869.12,633.47
2016,3,18,14,15,905.0,99.0,0.2,17.5,711.5,863.88,632.23
2016,3,18,14,30,895.0,97.0,0.2,17.0,681.0,855.35,629.09
2016,3,18,14,45,880.0,96.0,0.25,17.0,643.5,840.65,621.78
2016,3,18,15,0,865.0,95.0,0.3,17.0,606.0,829.2,616.8
2016,3,18,15,15,846.5,92.0,0.3,16.5,563.5,803.71,602.72
2016,3,18,15,30,828.0,89.0,0.3,16.0,521.0,775.62,586.95
2016,3,18,15,45,800.5,86.5,0.3,15.5,473.5,738.77,564.97
2016,3,18,16,0,773.0,84.0,0.3,15.0,426.0,700.14,541.37
2016,3,18,16,15,738.5,79.5,0.3,14.5,375.5,652.58,510.78
2016,3,18,16,30,704.0,75.0,0.3,14.0,325.0,608.34,481.68
2016,3,18,16,45,651.0,69.5,0.35,13.5,273.0,546.48,437.79
2016,3,18,17,0,598.0,64.0,0.4,13.0,221.0,485.94,392.66
2016,3,18,17,15,521.5,56.0,0.4,12.5,171.0,409.9,332.51
2016,3,18,17,30,445.0,48.0,0.4,12.0,121.0,337.95,272.72
2016,3,18,17,45,320.0,36.0,0.4,11.5,78.5,240.92,189.61
2016,3,18,18,0,195.0,24.0,0.4,11.0,36.0,146.15,82.83
2016,3,18,18,15,97.5,12.0,0.4,10.5,18.0,54.6,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.0,7.0,0.35,9.5,8.5,6.67,0.0
2016,3,19,6,30,100.0,14.0,0.3,10.0,17.0,13.34,0.0
2016,3,19,6,45,235.0,28.0,0.25,10.5,54.0,22.34,12.66
2016,3,19,7,0,370.0,42.0,0.2,11.0,91.0,32.98,23.6
2016,3,19,7,15,455.5,51.5,0.2,11.0,138.5,38.91,29.44
2016,3,19,7,30,541.0,61.0,0.2,11.0,186.0,44.59,34.82
2016,3,19,7,45,597.5,67.0,0.2,11.5,236.5,47.04,37.05
2016,3,19,8,0,654.0,73.0,0.2,12.0,287.0,49.43,39.1
2016,3,19,8,15,691.5,78.0,0.2,12.0,337.0,50.92,40.33
2016,3,19,8,30,729.0,83.0,0.2,12.0,387.0,74.19,43.55
2016,3,19,8,45,760.5,85.0,0.2,12.5,434.5,125.05,69.89
2016,3,19,9,0,792.0,87.0,0.2,13.0,482.0,173.75,103.93
2016,3,19,9,15,419.0,162.5,0.2,13.0,373.5,203.05,144.22
2016,3,19,9,30,46.0,238.0,0.2,13.0,265.0,213.1,166.93
2016,3,19,9,45,231.5,246.5,0.25,13.5,393.0,269.16,205.55
2016,3,19,10,0,417.0,255.0,0.3,14.0,521.0,351.5,265.66
2016,3,19,10,15,337.5,289.5,0.3,14.5,511.5,376.47,286.31
2016,3,19,10,30,258.0,324.0,0.3,15.0,502.0,390.01,297.46
2016,3,19,10,45,587.5,208.5,0.3,15.5,632.5,467.29,355.17
2016,3,19,11,0,917.0,93.0,0.3,16.0,763.0,572.59,432.98
2016,3,19,11,15,577.0,232.0,0.3,16.0,657.0,539.27,407.64
2016,3,19,11,30,237.0,371.0,0.3,16.0,551.0,482.09,363.91
2016,3,19,11,45,150.5,364.0,0.3,16.5,479.0,433.4,328.21
2016,3,19,12,0,64.0,357.0,0.3,17.0,407.0,375.94,285.03
2016,3,19,12,15,68.5,361.0,0.3,17.0,414.5,388.05,294.6
2016,3,19,12,30,73.0,365.0,0.3,17.0,422.0,400.33,303.63
2016,3,19,12,45,41.5,296.5,0.35,17.0,329.0,315.17,240.93
2016,3,19,13,0,10.0,228.0,0.4,17.0,236.0,222.39,171.04
2016,3,19,13,15,65.0,295.0,0.4,16.5,343.5,338.63,261.78
2016,3,19,13,30,120.0,362.0,0.4,16.0,451.0,463.13,353.93
2016,3,19,13,45,60.5,259.0,0.4,16.0,304.0,304.58,235.4
2016,3,19,14,0,1.0,156.0,0.4,16.0,157.0,147.89,114.03
2016,3,19,14,15,0.5,141.0,0.4,16.0,141.5,133.19,103.2
2016,3,19,14,30,0.0,126.0,0.4,16.0,126.0,118.43,91.59
2016,3,19,14,45,0.0,132.5,0.4,16.0,132.5,124.96,97.11
2016,3,19,15,0,0.0,139.0,0.4,16.0,139.0,131.71,102.75
2016,3,19,15,15,0.0,116.5,0.4,15.5,116.5,109.77,85.41
2016,3,19,15,30,0.0,94.0,0.4,15.0,94.0,87.85,67.9
2016,3,19,15,45,0.0,74.5,0.4,14.5,74.5,69.35,52.93
2016,3,19,16,0,0.0,55.0,0.4,14.0,55.0,51.14,37.93
2016,3,19,16,15,0.0,48.5,0.35,13.5,48.5,45.07,33.02
2016,3,19,16,30,0.0,42.0,0.3,13.0,42.0,39.01,28.01
2016,3,19,16,45,333.5,48.5,0.3,12.5,137.0,305.29,256.57
2016,3,19,17,0,667.0,55.0,0.3,12.0,232.0,516.82,420.74
2016,3,19,17,15,596.0,48.5,0.3,11.5,181.0,447.27,362.31
2016,3,19,17,30,525.0,42.0,0.3,11.0,130.0,377.68,304.59
2016,3,19,17,45,401.0,32.5,0.35,10.5,85.5,280.72,221.94
2016,3,19,18,0,277.0,23.0,0.4,10.0,41.0,188.03,115.94
2016,3,19,18,15,138.5,11.5,0.35,9.5,20.5,72.66,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,8.0,3.0,2.86,0.0
2016,3,20,6,30,0.0,6.0,0.5,8.0,6.0,5.55,0.0
2016,3,20,6,45,0.0,19.0,0.5,8.5,19.0,17.63,9.2
2016,3,20,7,0,0.0,32.0,0.5,9.0,32.0,29.72,20.95
2016,3,20,7,15,0.0,48.0,0.5,9.0,48.0,44.19,34.46
2016,3,20,7,30,0.0,64.0,0.5,9.0,64.0,58.31,47.51
2016,3,20,7,45,0.0,81.0,0.55,9.5,81.0,73.09,60.79
2016,3,20,8,0,0.0,98.0,0.6,10.0,98.0,87.71,73.65
2016,3,20,8,15,0.0,115.0,0.6,10.0,115.0,102.17,86.26
2016,3,20,8,30,0.0,132.0,0.6,10.0,132.0,117.0,94.45
2016,3,20,8,45,0.0,133.0,0.6,10.5,133.0,119.45,95.97
2016,3,20,9,0,0.0,134.0,0.6,11.0,134.0,121.43,97.12
2016,3,20,9,15,0.0,132.5,0.6,11.0,132.5,120.97,96.44
2016,3,20,9,30,0.0,131.0,0.6,11.0,131.0,120.24,95.56
2016,3,20,9,45,17.0,195.0,0.6,11.5,206.0,181.01,144.16
2016,3,20,10,0,34.0,259.0,0.6,12.0,281.0,236.9,187.51
2016,3,20,10,15,17.0,151.0,0.6,12.0,162.0,143.59,112.94
2016,3,20,10,30,0.0,43.0,0.6,12.0,43.0,40.05,28.07
2016,3,20,10,45,8.0,150.0,0.6,12.5,156.5,142.74,112.67
2016,3,20,11,0,16.0,257.0,0.6,13.0,270.0,243.78,191.97
2016,3,20,11,15,11.0,226.0,0.6,13.0,235.0,214.7,168.48
2016,3,20,11,30,6.0,195.0,0.6,13.0,200.0,184.45,144.66
2016,3,20,11,45,7.5,207.5,0.6,13.0,214.0,197.58,155.15
2016,3,20,12,0,9.0,220.0,0.6,13.0,228.0,210.91,165.56
2016,3,20,12,15,4.5,170.5,0.6,13.0,174.5,162.36,127.03
2016,3,20,12,30,0.0,121.0,0.6,13.0,121.0,113.04,87.52
2016,3,20,12,45,0.0,133.5,0.6,13.0,133.5,124.85,97.26
2016,3,20,13,0,0.0,146.0,0.6,13.0,146.0,136.75,106.86
2016,3,20,13,15,0.0,147.0,0.55,13.0,147.5,137.85,107.74
2016,3,20,13,30,0.0,148.0,0.5,13.0,149.0,138.96,108.69
2016,3,20,13,45,0.0,107.5,0.5,13.0,108.0,100.51,77.67
2016,3,20,14,0,0.0,67.0,0.5,13.0,67.0,62.46,46.6
2016,3,20,14,15,3.0,130.5,0.5,13.0,132.5,125.13,98.37
2016,3,20,14,30,6.0,194.0,0.5,13.0,198.0,190.33,150.84
2016,3,20,14,45,137.5,231.0,0.5,13.5,313.5,359.43,286.58
2016,3,20,15,0,269.0,268.0,0.5,14.0,429.0,523.71,410.17
2016,3,20,15,15,558.0,177.0,0.5,13.5,481.5,669.57,522.18
2016,3,20,15,30,847.0,86.0,0.5,13.0,534.0,793.25,610.88
2016,3,20,15,45,825.0,83.0,0.5,13.0,487.5,759.47,587.35
2016,3,20,16,0,803.0,80.0,0.5,13.0,441.0,723.65,564.51
2016,3,20,16,15,772.0,76.0,0.45,12.5,390.5,678.23,534.58
2016,3,20,16,30,741.0,72.0,0.4,12.0,340.0,631.8,503.19
2016,3,20,16,45,690.0,67.5,0.4,11.5,287.5,574.66,462.83
2016,3,20,17,0,639.0,63.0,0.4,11.0,235.0,515.03,417.97
2016,3,20,17,15,565.0,55.5,0.4,10.5,183.5,439.17,358.14
2016,3,20,17,30,491.0,48.0,0.4,10.0,132.0,367.16,298.39
2016,3,20,17,45,363.5,37.0,0.45,9.5,87.5,267.22,213.23
2016,3,20,18,0,236.0,26.0,0.5,9.0,43.0,173.05,112.99
2016,3,20,18,15,118.0,13.0,0.5,8.5,21.5,65.27,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,1.5,0.65,9.0,1.5,1.39,0.0
2016,3,21,7,0,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2016,3,21,7,15,0.0,4.5,0.7,9.0,4.5,4.16,0.0
2016,3,21,7,30,0.0,6.0,0.7,9.0,6.0,5.55,0.0
2016,3,21,7,45,0.0,8.0,0.7,9.5,8.0,7.41,1.15
2016,3,21,8,0,0.0,10.0,0.7,10.0,10.0,9.27,2.84
2016,3,21,8,15,71.5,96.5,0.7,10.0,127.0,79.11,65.97
2016,3,21,8,30,143.0,183.0,0.7,10.0,244.0,145.66,114.88
2016,3,21,8,45,177.5,203.5,0.75,10.5,288.0,175.42,134.82
2016,3,21,9,0,212.0,224.0,0.8,11.0,332.0,209.1,159.36
2016,3,21,9,15,209.5,245.0,0.8,11.0,359.5,239.52,184.03
2016,3,21,9,30,207.0,266.0,0.8,11.0,387.0,269.84,208.93
2016,3,21,9,45,103.5,208.5,0.8,11.0,269.0,209.17,164.4
2016,3,21,10,0,0.0,151.0,0.8,11.0,151.0,138.73,110.0
2016,3,21,10,15,0.0,108.0,0.8,11.0,108.0,100.44,78.6
2016,3,21,10,30,0.0,65.0,0.8,11.0,65.0,60.58,45.46
2016,3,21,10,45,0.0,53.5,0.8,11.0,53.5,49.86,36.47
2016,3,21,11,0,0.0,42.0,0.8,11.0,42.0,39.13,27.44
2016,3,21,11,15,0.0,63.0,0.8,11.0,63.0,58.75,43.85
2016,3,21,11,30,0.0,84.0,0.8,11.0,84.0,78.4,60.11
2016,3,21,11,45,0.0,62.0,0.8,11.0,62.0,57.84,42.96
2016,3,21,12,0,0.0,40.0,0.8,11.0,40.0,37.29,25.8
2016,3,21,12,15,0.0,40.0,0.8,11.0,40.0,37.29,25.81
2016,3,21,12,30,0.0,40.0,0.8,11.0,40.0,37.29,25.82
2016,3,21,12,45,235.5,173.5,0.8,11.0,356.0,360.05,291.99
2016,3,21,13,0,471.0,307.0,0.8,11.0,672.0,686.22,532.27
2016,3,21,13,15,476.0,297.5,0.8,11.0,660.0,694.4,534.74
2016,3,21,13,30,481.0,288.0,0.8,11.0,648.0,700.71,540.04
2016,3,21,13,45,240.5,215.5,0.8,11.0,395.5,426.46,338.17
2016,3,21,14,0,0.0,143.0,0.8,11.0,143.0,134.51,105.35
2016,3,21,14,15,0.0,87.0,0.75,10.5,87.0,81.14,62.67
2016,3,21,14,30,0.0,31.0,0.7,10.0,31.0,28.85,18.97
2016,3,21,14,45,131.5,151.0,0.7,10.0,230.5,277.55,228.61
2016,3,21,15,0,263.0,271.0,0.7,10.0,430.0,523.08,418.1
2016,3,21,15,15,151.5,243.0,0.7,9.5,333.5,389.15,313.2
2016,3,21,15,30,40.0,215.0,0.7,9.0,237.0,256.97,208.36
2016,3,21,15,45,95.5,205.5,0.7,9.0,251.0,292.73,240.38
2016,3,21,16,0,151.0,196.0,0.7,9.0,265.0,338.23,278.58
2016,3,21,16,15,215.0,168.0,0.65,8.5,253.5,352.15,292.18
2016,3,21,16,30,279.0,140.0,0.6,8.0,242.0,373.2,311.14
2016,3,21,16,45,413.0,109.0,0.6,8.0,234.5,433.59,361.24
2016,3,21,17,0,547.0,78.0,0.6,8.0,227.0,475.0,394.15
2016,3,21,17,15,469.0,68.5,0.6,7.5,177.0,396.81,329.88
2016,3,21,17,30,391.0,59.0,0.6,7.0,127.0,322.3,266.99
2016,3,21,17,45,274.0,44.5,0.6,7.0,84.5,228.56,185.18
2016,3,21,18,0,157.0,30.0,0.6,7.0,42.0,141.53,96.52
2016,3,21,18,15,78.5,15.0,0.55,7.0,21.0,49.69,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,10.0,0.45,5.0,13.5,9.53,0.0
2016,3,22,6,30,142.0,20.0,0.4,5.0,27.0,15.79,0.0
2016,3,22,6,45,282.0,33.0,0.4,5.5,68.0,26.32,17.35
2016,3,22,7,0,422.0,46.0,0.4,6.0,109.0,35.84,26.9
2016,3,22,7,15,505.5,54.5,0.4,6.0,159.0,40.76,31.84
2016,3,22,7,30,589.0,63.0,0.4,6.0,209.0,45.5,36.41
2016,3,22,7,45,643.5,69.0,0.4,6.5,261.5,47.92,38.61
2016,3,22,8,0,698.0,75.0,0.4,7.0,314.0,50.28,40.62
2016,3,22,8,15,734.0,80.0,0.4,7.5,365.5,51.72,41.74
2016,3,22,8,30,770.0,85.0,0.4,8.0,417.0,94.35,54.65
2016,3,22,8,45,801.0,87.0,0.4,8.5,466.5,142.43,81.82
2016,3,22,9,0,832.0,89.0,0.4,9.0,516.0,193.66,120.3
2016,3,22,9,15,540.0,176.5,0.4,9.0,462.5,245.59,176.61
2016,3,22,9,30,248.0,264.0,0.4,9.0,409.0,274.49,211.8
2016,3,22,9,45,577.5,179.0,0.4,9.5,546.5,321.61,241.81
2016,3,22,10,0,907.0,94.0,0.4,10.0,684.0,409.27,306.91
2016,3,22,10,15,917.0,95.5,0.4,10.0,716.5,460.1,349.84
2016,3,22,10,30,927.0,97.0,0.4,10.0,749.0,510.34,391.38
2016,3,22,10,45,936.5,97.0,0.45,10.5,775.0,558.21,429.69
2016,3,22,11,0,946.0,97.0,0.5,11.0,801.0,604.97,466.03
2016,3,22,11,15,950.5,98.0,0.5,11.0,818.5,648.38,499.19
2016,3,22,11,30,955.0,99.0,0.5,11.0,836.0,689.89,530.14
2016,3,22,11,45,717.0,203.5,0.5,11.5,760.5,665.89,509.83
2016,3,22,12,0,479.0,308.0,0.5,12.0,685.0,624.9,477.06
2016,3,22,12,15,721.0,203.0,0.5,12.0,771.5,722.17,551.18
2016,3,22,12,30,963.0,98.0,0.5,12.0,858.0,820.93,620.15
2016,3,22,12,45,960.0,98.0,0.55,12.0,850.5,843.21,634.6
2016,3,22,13,0,957.0,98.0,0.6,12.0,843.0,862.28,648.21
2016,3,22,13,15,627.0,226.0,0.6,12.0,710.5,750.26,570.15
2016,3,22,13,30,297.0,354.0,0.6,12.0,578.0,610.56,466.66
2016,3,22,13,45,620.5,223.0,0.6,12.5,673.0,765.54,584.73
2016,3,22,14,0,944.0,92.0,0.6,13.0,768.0,898.24,673.42
2016,3,22,14,15,936.0,90.5,0.6,12.5,737.5,894.74,671.22
2016,3,22,14,30,928.0,89.0,0.6,12.0,707.0,887.88,669.11
2016,3,22,14,45,512.5,183.0,0.6,12.0,521.5,646.23,501.94
2016,3,22,15,0,97.0,277.0,0.6,12.0,336.0,368.77,290.52
2016,3,22,15,15,137.5,259.0,0.6,11.5,336.0,396.57,316.73
2016,3,22,15,30,178.0,241.0,0.6,11.0,336.0,410.78,330.06
2016,3,22,15,45,302.5,200.0,0.6,11.0,345.0,473.99,382.44
2016,3,22,16,0,427.0,159.0,0.6,11.0,354.0,531.16,428.75
2016,3,22,16,15,249.0,154.0,0.6,10.5,265.0,372.58,305.0
2016,3,22,16,30,71.0,149.0,0.6,10.0,176.0,213.44,175.61
2016,3,22,16,45,382.5,102.5,0.6,10.0,211.5,405.81,338.34
2016,3,22,17,0,694.0,56.0,0.6,10.0,247.0,542.02,445.23
2016,3,22,17,15,626.5,49.5,0.55,9.5,195.0,468.49,384.33
2016,3,22,17,30,559.0,43.0,0.5,9.0,143.0,403.23,329.33
2016,3,22,17,45,442.5,34.0,0.5,8.5,96.5,308.26,247.89
2016,3,22,18,0,326.0,25.0,0.5,8.0,50.0,221.01,156.15
2016,3,22,18,15,163.0,12.5,0.5,7.5,25.0,85.84,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,32.0,9.5,0.7,4.5,11.5,9.05,0.0
2016,3,23,6,30,64.0,19.0,0.6,5.0,23.0,15.94,1.94
2016,3,23,6,45,125.0,37.5,0.5,6.0,54.0,30.62,21.26
2016,3,23,7,0,186.0,56.0,0.4,7.0,85.0,44.82,34.93
2016,3,23,7,15,220.0,75.5,0.35,7.5,122.5,59.23,48.41
2016,3,23,7,30,254.0,95.0,0.3,8.0,160.0,73.12,61.1
2016,3,23,7,45,284.0,111.0,0.3,9.0,198.0,84.07,70.7
2016,3,23,8,0,314.0,127.0,0.3,10.0,236.0,94.6,79.63
2016,3,23,8,15,555.5,104.5,0.25,10.5,333.0,69.57,57.05
2016,3,23,8,30,797.0,82.0,0.2,11.0,430.0,97.2,53.84
2016,3,23,8,45,820.5,86.0,0.2,11.5,479.0,147.75,83.77
2016,3,23,9,0,844.0,90.0,0.2,12.0,528.0,200.61,123.82
2016,3,23,9,15,861.5,92.5,0.2,12.5,572.0,253.05,167.7
2016,3,23,9,30,879.0,95.0,0.2,13.0,616.0,306.69,213.82
2016,3,23,9,45,893.5,97.0,0.2,13.5,655.0,365.11,263.4
2016,3,23,10,0,908.0,99.0,0.2,14.0,694.0,418.26,307.88
2016,3,23,10,15,917.0,100.5,0.2,14.0,726.0,468.79,349.88
2016,3,23,10,30,926.0,102.0,0.2,14.0,758.0,518.64,390.1
2016,3,23,10,45,930.5,104.5,0.2,14.5,782.5,566.18,426.62
2016,3,23,11,0,935.0,107.0,0.2,15.0,807.0,612.25,460.81
2016,3,23,11,15,939.0,108.0,0.2,15.0,824.0,655.02,492.51
2016,3,23,11,30,943.0,109.0,0.2,15.0,841.0,695.88,522.07
2016,3,23,11,45,943.0,110.0,0.25,15.5,849.5,731.99,547.41
2016,3,23,12,0,943.0,111.0,0.3,16.0,858.0,765.57,570.59
2016,3,23,12,15,942.5,111.0,0.3,16.0,858.5,795.19,589.67
2016,3,23,12,30,942.0,111.0,0.3,16.0,859.0,821.97,606.87
2016,3,23,12,45,926.5,118.0,0.35,16.0,848.0,841.06,620.01
2016,3,23,13,0,911.0,125.0,0.4,16.0,837.0,856.67,631.11
2016,3,23,13,15,906.5,124.0,0.4,16.0,821.5,869.82,639.83
2016,3,23,13,30,902.0,123.0,0.4,16.0,806.0,879.74,646.59
2016,3,23,13,45,890.0,123.5,0.4,16.0,781.5,887.33,652.04
2016,3,23,14,0,878.0,124.0,0.4,16.0,757.0,886.42,652.16
2016,3,23,14,15,867.5,122.0,0.4,15.5,726.0,880.77,650.71
2016,3,23,14,30,857.0,120.0,0.4,15.0,695.0,871.89,647.33
2016,3,23,14,45,837.0,120.0,0.45,15.0,656.5,854.07,638.02
2016,3,23,15,0,817.0,120.0,0.5,15.0,618.0,833.37,626.92
2016,3,23,15,15,643.0,154.5,0.5,14.5,530.5,726.16,556.82
2016,3,23,15,30,469.0,189.0,0.5,14.0,443.0,611.99,476.7
2016,3,23,15,45,319.5,194.0,0.5,14.0,360.0,481.23,381.11
2016,3,23,16,0,170.0,199.0,0.5,14.0,277.0,357.09,285.98
2016,3,23,16,15,297.5,160.0,0.5,13.5,278.0,416.9,337.68
2016,3,23,16,30,425.0,121.0,0.5,13.0,279.0,469.2,380.91
2016,3,23,16,45,369.0,113.0,0.5,12.5,236.0,410.6,335.34
2016,3,23,17,0,313.0,105.0,0.5,12.0,193.0,343.02,282.46
2016,3,23,17,15,269.0,87.0,0.5,11.5,151.5,285.5,235.8
2016,3,23,17,30,225.0,69.0,0.5,11.0,110.0,230.43,189.2
2016,3,23,17,45,153.0,50.0,0.5,10.5,73.5,161.36,129.27
2016,3,23,18,0,81.0,31.0,0.5,10.0,37.0,96.8,67.77
2016,3,23,18,15,40.5,15.5,0.5,9.5,18.5,33.25,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,61.0,11.5,0.45,7.5,15.0,10.96,0.0
2016,3,24,6,30,122.0,23.0,0.4,8.0,30.0,18.08,5.16
2016,3,24,6,45,215.5,41.5,0.4,8.5,69.5,32.24,22.63
2016,3,24,7,0,309.0,60.0,0.4,9.0,109.0,45.83,35.61
2016,3,24,7,15,387.5,73.0,0.4,9.5,157.5,54.52,43.83
2016,3,24,7,30,466.0,86.0,0.4,10.0,206.0,62.85,51.46
2016,3,24,7,45,501.5,100.5,0.4,10.5,255.5,71.81,59.39
2016,3,24,8,0,537.0,115.0,0.4,11.0,305.0,80.33,66.73
2016,3,24,8,15,577.5,123.0,0.4,11.5,355.0,84.51,70.08
2016,3,24,8,30,618.0,131.0,0.4,12.0,405.0,124.7,80.62
2016,3,24,8,45,652.5,136.5,0.4,12.5,453.0,168.42,107.12
2016,3,24,9,0,687.0,142.0,0.4,13.0,501.0,215.89,142.65
2016,3,24,9,15,709.5,147.0,0.4,13.5,545.0,263.87,182.05
2016,3,24,9,30,732.0,152.0,0.4,14.0,589.0,313.83,224.03
2016,3,24,9,45,746.0,157.5,0.4,14.5,627.0,363.26,265.63
2016,3,24,10,0,760.0,163.0,0.4,15.0,665.0,413.37,306.89
2016,3,24,10,15,772.5,166.0,0.35,15.0,696.5,461.2,345.6
2016,3,24,10,30,785.0,169.0,0.3,15.0,728.0,509.09,383.17
2016,3,24,10,45,611.0,238.0,0.3,15.5,682.0,519.27,391.72
2016,3,24,11,0,437.0,307.0,0.3,16.0,636.0,512.78,386.81
2016,3,24,11,15,623.0,242.5,0.3,16.0,723.0,590.1,444.73
2016,3,24,11,30,809.0,178.0,0.3,16.0,810.0,677.54,507.94
2016,3,24,11,45,826.5,170.0,0.3,16.5,822.0,714.83,532.81
2016,3,24,12,0,844.0,162.0,0.3,17.0,834.0,749.94,556.38
2016,3,24,12,15,844.0,162.0,0.3,17.0,835.0,778.38,575.83
2016,3,24,12,30,844.0,162.0,0.3,17.0,836.0,804.29,593.16
2016,3,24,12,45,871.0,145.5,0.3,17.5,835.5,832.41,610.15
2016,3,24,13,0,898.0,129.0,0.3,18.0,835.0,853.94,622.76
2016,3,24,13,15,894.0,128.0,0.3,18.0,819.5,867.26,631.38
2016,3,24,13,30,890.0,127.0,0.3,18.0,804.0,882.72,641.61
2016,3,24,13,45,882.0,126.0,0.35,18.0,781.0,886.76,645.62
2016,3,24,14,0,874.0,125.0,0.4,18.0,758.0,887.49,647.86
2016,3,24,14,15,864.0,123.5,0.4,17.5,727.5,882.71,646.96
2016,3,24,14,30,854.0,122.0,0.4,17.0,697.0,874.72,644.2
2016,3,24,14,45,832.5,122.5,0.4,17.0,659.0,856.07,633.44
2016,3,24,15,0,811.0,123.0,0.4,17.0,621.0,834.56,621.0
2016,3,24,15,15,792.5,119.0,0.4,16.5,578.0,807.96,606.33
2016,3,24,15,30,774.0,115.0,0.4,16.0,535.0,783.23,592.85
2016,3,24,15,45,764.5,106.0,0.4,16.0,490.5,753.45,574.65
2016,3,24,16,0,755.0,97.0,0.4,16.0,446.0,721.2,554.57
2016,3,24,16,15,722.5,91.5,0.4,15.5,395.5,673.76,524.39
2016,3,24,16,30,690.0,86.0,0.4,15.0,345.0,625.56,492.91
2016,3,24,16,45,659.0,77.0,0.45,14.5,295.0,573.75,457.55
2016,3,24,17,0,628.0,68.0,0.5,14.0,245.0,521.84,419.97
2016,3,24,17,15,560.5,60.0,0.5,13.0,194.0,448.69,363.85
2016,3,24,17,30,493.0,52.0,0.5,12.0,143.0,378.92,307.4
2016,3,24,17,45,386.0,40.5,0.55,11.5,97.5,287.71,230.48
2016,3,24,18,0,279.0,29.0,0.6,11.0,52.0,205.28,150.09
2016,3,24,18,15,139.5,14.5,0.6,10.5,26.0,77.83,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
