Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,15,56.5,12.0,0.65,6.5,15.5,11.44,0.0
2016,3,25,6,30,113.0,24.0,0.6,7.0,31.0,18.81,7.25
2016,3,25,6,45,205.0,40.5,0.6,7.5,68.5,31.28,22.03
2016,3,25,7,0,297.0,57.0,0.6,8.0,106.0,43.25,33.49
2016,3,25,7,15,347.0,72.0,0.6,8.5,149.0,53.48,43.09
2016,3,25,7,30,397.0,87.0,0.6,9.0,192.0,63.23,52.01
2016,3,25,7,45,452.5,94.0,0.6,10.0,237.5,66.65,54.88
2016,3,25,8,0,508.0,101.0,0.6,11.0,283.0,69.48,57.08
2016,3,25,8,15,591.0,98.0,0.6,11.5,339.5,65.6,53.35
2016,3,25,8,30,674.0,95.0,0.6,12.0,396.0,102.66,59.3
2016,3,25,8,45,755.5,91.5,0.6,12.5,463.5,153.15,90.08
2016,3,25,9,0,837.0,88.0,0.6,13.0,531.0,206.35,129.14
2016,3,25,9,15,854.5,91.0,0.55,13.5,575.0,258.93,173.7
2016,3,25,9,30,872.0,94.0,0.5,14.0,619.0,312.71,220.08
2016,3,25,9,45,878.0,99.5,0.5,14.5,656.0,365.82,265.93
2016,3,25,10,0,884.0,105.0,0.5,15.0,693.0,423.11,313.66
2016,3,25,10,15,893.0,106.5,0.5,15.5,724.0,472.54,354.08
2016,3,25,10,30,902.0,108.0,0.5,16.0,755.0,521.32,392.7
2016,3,25,10,45,909.0,109.0,0.5,16.5,779.5,567.78,428.33
2016,3,25,11,0,916.0,110.0,0.5,17.0,804.0,612.98,461.86
2016,3,25,11,15,919.5,111.0,0.5,17.0,820.0,654.64,492.77
2016,3,25,11,30,923.0,112.0,0.5,17.0,836.0,694.39,521.58
2016,3,25,11,45,928.0,110.0,0.5,17.5,845.5,730.28,546.2
2016,3,25,12,0,933.0,108.0,0.5,18.0,855.0,763.94,568.28
2016,3,25,12,15,932.5,108.0,0.5,18.0,855.0,793.08,587.08
2016,3,25,12,30,932.0,108.0,0.5,18.0,855.0,819.41,604.03
2016,3,25,12,45,934.5,104.5,0.5,18.0,848.0,841.71,618.37
2016,3,25,13,0,937.0,101.0,0.5,18.0,841.0,861.01,630.85
2016,3,25,13,15,932.5,100.5,0.5,18.0,825.5,874.54,639.72
2016,3,25,13,30,928.0,100.0,0.5,18.0,810.0,884.77,646.65
2016,3,25,13,45,918.5,100.0,0.5,18.0,785.5,888.0,649.26
2016,3,25,14,0,909.0,100.0,0.5,18.0,761.0,887.88,649.96
2016,3,25,14,15,900.0,98.5,0.5,17.5,731.0,883.26,649.17
2016,3,25,14,30,891.0,97.0,0.5,17.0,701.0,875.4,646.48
2016,3,25,14,45,872.5,97.5,0.55,17.0,663.0,858.57,637.84
2016,3,25,15,0,854.0,98.0,0.6,17.0,625.0,845.47,631.81
2016,3,25,15,15,837.0,95.0,0.6,16.5,582.5,820.49,618.06
2016,3,25,15,30,820.0,92.0,0.6,16.0,540.0,792.92,602.59
2016,3,25,15,45,795.0,89.5,0.6,16.0,493.0,757.18,580.25
2016,3,25,16,0,770.0,87.0,0.6,16.0,446.0,719.62,556.39
2016,3,25,16,15,738.5,82.5,0.6,15.5,396.0,673.27,526.81
2016,3,25,16,30,707.0,78.0,0.6,15.0,346.0,630.06,498.69
2016,3,25,16,45,664.5,72.0,0.65,14.5,294.5,573.29,459.72
2016,3,25,17,0,622.0,66.0,0.7,14.0,243.0,517.22,418.56
2016,3,25,17,15,555.5,58.5,0.7,13.0,193.0,445.35,363.08
2016,3,25,17,30,489.0,51.0,0.7,12.0,143.0,376.85,307.32
2016,3,25,17,45,382.0,40.5,0.7,11.5,98.0,286.65,230.7
2016,3,25,18,0,275.0,30.0,0.7,11.0,53.0,205.03,152.49
2016,3,25,18,15,137.5,15.0,0.7,10.5,26.5,77.75,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,128.5,11.5,0.55,9.5,20.0,10.96,0.0
2016,3,26,6,30,257.0,23.0,0.5,10.0,40.0,18.25,7.8
2016,3,26,6,45,372.5,33.0,0.5,10.5,83.0,25.35,16.66
2016,3,26,7,0,488.0,43.0,0.5,11.0,126.0,32.1,23.2
2016,3,26,7,15,556.5,50.0,0.5,11.5,175.5,35.94,26.89
2016,3,26,7,30,625.0,57.0,0.5,12.0,225.0,39.62,30.27
2016,3,26,7,45,675.0,61.0,0.5,13.0,276.5,44.82,34.79
2016,3,26,8,0,725.0,65.0,0.5,14.0,328.0,46.19,35.79
2016,3,26,8,15,755.5,68.5,0.5,14.5,378.0,53.37,41.95
2016,3,26,8,30,786.0,72.0,0.5,15.0,428.0,100.79,52.09
2016,3,26,8,45,704.5,105.5,0.5,15.5,449.5,156.62,93.69
2016,3,26,9,0,623.0,139.0,0.5,16.0,471.0,209.33,139.03
2016,3,26,9,15,745.5,110.0,0.45,16.0,539.0,254.31,172.6
2016,3,26,9,30,868.0,81.0,0.4,16.0,607.0,311.02,217.54
2016,3,26,9,45,666.5,167.0,0.4,16.5,586.0,352.38,258.1
2016,3,26,10,0,465.0,253.0,0.4,17.0,565.0,383.48,287.06
2016,3,26,10,15,684.5,171.5,0.4,17.0,654.0,435.75,326.72
2016,3,26,10,30,904.0,90.0,0.4,17.0,743.0,511.01,384.03
2016,3,26,10,45,897.5,98.5,0.45,17.0,764.5,556.88,419.96
2016,3,26,11,0,891.0,107.0,0.5,17.0,786.0,600.49,453.57
2016,3,26,11,15,895.5,108.0,0.5,17.0,802.5,641.66,484.17
2016,3,26,11,30,900.0,109.0,0.5,17.0,819.0,681.04,512.77
2016,3,26,11,45,891.5,115.5,0.5,17.0,825.5,714.77,536.68
2016,3,26,12,0,883.0,122.0,0.5,17.0,832.0,745.66,558.2
2016,3,26,12,15,883.5,122.5,0.5,17.0,833.5,774.66,577.14
2016,3,26,12,30,884.0,123.0,0.5,17.0,835.0,801.08,594.33
2016,3,26,12,45,862.5,133.5,0.5,17.0,823.0,821.02,607.25
2016,3,26,13,0,841.0,144.0,0.5,17.0,811.0,834.66,616.19
2016,3,26,13,15,837.0,143.0,0.5,17.0,796.5,847.63,624.87
2016,3,26,13,30,833.0,142.0,0.5,17.0,782.0,857.56,631.69
2016,3,26,13,45,668.5,205.0,0.5,17.0,709.5,798.25,592.59
2016,3,26,14,0,504.0,268.0,0.5,17.0,637.0,727.45,542.9
2016,3,26,14,15,519.0,250.0,0.5,16.5,616.5,727.2,546.27
2016,3,26,14,30,534.0,232.0,0.5,16.0,596.0,724.47,547.07
2016,3,26,14,45,545.0,214.0,0.55,16.0,568.5,715.71,543.52
2016,3,26,15,0,556.0,196.0,0.6,16.0,541.0,704.26,538.22
2016,3,26,15,15,418.5,216.0,0.55,15.5,466.0,608.6,469.8
2016,3,26,15,30,281.0,236.0,0.5,15.0,391.0,503.74,393.53
2016,3,26,15,45,371.5,197.0,0.5,15.0,383.0,529.34,417.16
2016,3,26,16,0,462.0,158.0,0.5,15.0,375.0,562.85,444.57
2016,3,26,16,15,507.5,130.0,0.5,14.5,344.0,555.41,441.82
2016,3,26,16,30,553.0,102.0,0.5,14.0,313.0,548.84,439.7
2016,3,26,16,45,496.0,97.0,0.5,13.5,266.0,482.5,390.48
2016,3,26,17,0,439.0,92.0,0.5,13.0,219.0,424.58,346.31
2016,3,26,17,15,387.0,78.5,0.5,12.5,173.5,361.79,296.58
2016,3,26,17,30,335.0,65.0,0.5,12.0,128.0,301.94,246.96
2016,3,26,17,45,248.0,49.0,0.5,12.0,88.0,222.92,179.25
2016,3,26,18,0,161.0,33.0,0.5,12.0,48.0,151.08,112.58
2016,3,26,18,15,80.5,16.5,0.5,11.5,24.0,71.82,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,117.5,13.5,0.5,7.5,22.0,12.87,0.0
2016,3,27,6,30,235.0,27.0,0.5,8.0,44.0,21.82,11.45
2016,3,27,6,45,360.5,38.5,0.5,8.5,89.5,30.14,21.15
2016,3,27,7,0,486.0,50.0,0.5,9.0,135.0,38.05,28.81
2016,3,27,7,15,558.5,58.0,0.5,9.5,186.5,42.44,33.03
2016,3,27,7,30,631.0,66.0,0.5,10.0,238.0,46.65,36.89
2016,3,27,7,45,675.0,72.5,0.5,10.5,291.0,49.4,39.28
2016,3,27,8,0,719.0,79.0,0.5,11.0,344.0,52.0,41.44
2016,3,27,8,15,716.0,83.5,0.5,11.5,379.0,62.98,41.08
2016,3,27,8,30,713.0,88.0,0.5,12.0,414.0,107.21,59.55
2016,3,27,8,45,571.0,143.5,0.5,12.5,422.0,173.98,114.58
2016,3,27,9,0,429.0,199.0,0.5,13.0,430.0,225.06,161.35
2016,3,27,9,15,383.0,229.5,0.5,13.0,448.0,270.12,200.16
2016,3,27,9,30,337.0,260.0,0.5,13.0,466.0,304.26,229.95
2016,3,27,9,45,426.0,248.0,0.55,13.5,524.5,341.3,258.23
2016,3,27,10,0,515.0,236.0,0.6,14.0,583.0,391.31,297.02
2016,3,27,10,15,557.5,234.5,0.6,14.0,626.0,437.53,333.64
2016,3,27,10,30,600.0,233.0,0.6,14.0,669.0,486.83,372.05
2016,3,27,10,45,547.5,261.5,0.6,14.5,669.5,514.67,393.06
2016,3,27,11,0,495.0,290.0,0.6,15.0,670.0,537.54,409.61
2016,3,27,11,15,532.5,286.5,0.6,15.0,702.5,582.41,442.92
2016,3,27,11,30,570.0,283.0,0.6,15.0,735.0,628.86,476.59
2016,3,27,11,45,574.0,285.5,0.6,15.0,745.5,659.17,498.1
2016,3,27,12,0,578.0,288.0,0.6,15.0,756.0,688.28,518.65
2016,3,27,12,15,496.5,317.5,0.6,15.0,719.5,677.71,510.09
2016,3,27,12,30,415.0,347.0,0.6,15.0,683.0,661.61,497.9
2016,3,27,12,45,426.5,338.0,0.65,15.0,681.0,678.04,510.96
2016,3,27,13,0,438.0,329.0,0.7,15.0,679.0,693.2,522.76
2016,3,27,13,15,445.5,319.5,0.7,14.5,669.0,703.13,531.27
2016,3,27,13,30,453.0,310.0,0.7,14.0,659.0,711.34,538.74
2016,3,27,13,45,440.5,305.5,0.7,14.0,637.5,705.71,535.31
2016,3,27,14,0,428.0,301.0,0.7,14.0,616.0,698.02,530.66
2016,3,27,14,15,387.0,300.5,0.7,13.5,576.5,658.21,504.17
2016,3,27,14,30,346.0,300.0,0.7,13.0,537.0,626.51,483.15
2016,3,27,14,45,439.0,253.0,0.7,12.5,537.5,668.94,518.2
2016,3,27,15,0,532.0,206.0,0.7,12.0,538.0,696.91,542.31
2016,3,27,15,15,390.5,224.5,0.65,11.5,459.5,583.27,459.12
2016,3,27,15,30,249.0,243.0,0.6,11.0,381.0,486.39,386.62
2016,3,27,15,45,215.0,224.0,0.6,11.0,336.0,423.8,340.93
2016,3,27,16,0,181.0,205.0,0.6,11.0,291.0,374.31,303.63
2016,3,27,16,15,271.0,171.5,0.6,10.5,284.0,414.07,338.78
2016,3,27,16,30,361.0,138.0,0.6,10.0,277.0,447.78,367.9
2016,3,27,16,45,324.5,125.0,0.65,10.0,236.5,385.74,319.46
2016,3,27,17,0,288.0,112.0,0.7,10.0,196.0,338.32,281.73
2016,3,27,17,15,252.0,93.0,0.7,9.5,156.0,284.91,238.0
2016,3,27,17,30,216.0,74.0,0.7,9.0,116.0,233.3,194.08
2016,3,27,17,45,169.5,54.0,0.7,9.0,81.0,176.29,143.75
2016,3,27,18,0,123.0,34.0,0.7,9.0,46.0,121.72,92.32
2016,3,27,18,15,61.5,17.0,0.7,8.5,23.0,57.19,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,12.5,0.7,4.5,26.5,11.91,0.0
2016,3,28,6,30,361.0,25.0,0.7,5.0,53.0,19.75,10.57
2016,3,28,6,45,478.0,33.5,0.7,5.5,101.0,27.8,19.42
2016,3,28,7,0,595.0,42.0,0.7,6.0,149.0,33.84,25.37
2016,3,28,7,15,661.0,47.5,0.7,6.5,202.5,36.83,28.32
2016,3,28,7,30,727.0,53.0,0.7,7.0,256.0,39.79,31.06
2016,3,28,7,45,770.5,57.0,0.75,7.5,310.5,41.36,32.41
2016,3,28,8,0,814.0,61.0,0.8,8.0,365.0,42.92,33.68
2016,3,28,8,15,843.0,64.0,0.75,8.0,417.5,66.58,40.25
2016,3,28,8,30,872.0,67.0,0.7,8.0,470.0,118.42,63.03
2016,3,28,8,45,893.5,69.5,0.7,8.5,519.5,171.77,100.12
2016,3,28,9,0,915.0,72.0,0.7,9.0,569.0,226.99,145.44
2016,3,28,9,15,929.5,74.0,0.7,9.0,613.5,281.81,193.94
2016,3,28,9,30,944.0,76.0,0.7,9.0,658.0,337.32,243.74
2016,3,28,9,45,955.0,77.5,0.7,9.5,696.5,391.69,291.72
2016,3,28,10,0,966.0,79.0,0.7,10.0,735.0,445.92,338.31
2016,3,28,10,15,973.5,80.5,0.7,10.0,767.0,498.25,382.65
2016,3,28,10,30,981.0,82.0,0.7,10.0,799.0,549.66,424.89
2016,3,28,10,45,985.5,83.0,0.7,10.5,823.0,597.88,462.65
2016,3,28,11,0,990.0,84.0,0.7,11.0,847.0,644.46,497.92
2016,3,28,11,15,993.0,84.5,0.7,11.0,863.5,687.83,530.73
2016,3,28,11,30,996.0,85.0,0.7,11.0,880.0,729.04,561.18
2016,3,28,11,45,996.0,86.0,0.7,11.5,888.0,766.35,586.73
2016,3,28,12,0,996.0,87.0,0.7,12.0,896.0,800.97,608.62
2016,3,28,12,15,995.0,87.0,0.7,12.0,896.0,831.05,628.39
2016,3,28,12,30,994.0,87.0,0.7,12.0,896.0,858.1,646.14
2016,3,28,12,45,975.5,96.0,0.7,12.0,884.0,877.15,658.59
2016,3,28,13,0,957.0,105.0,0.7,12.0,872.0,892.48,668.76
2016,3,28,13,15,953.0,104.5,0.7,12.0,856.0,906.57,678.26
2016,3,28,13,30,949.0,104.0,0.7,12.0,840.0,917.3,685.68
2016,3,28,13,45,940.5,103.5,0.7,12.0,815.5,920.81,688.54
2016,3,28,14,0,932.0,103.0,0.7,12.0,791.0,920.9,689.42
2016,3,28,14,15,923.5,101.5,0.65,12.0,760.0,916.53,686.55
2016,3,28,14,30,915.0,100.0,0.6,12.0,729.0,908.83,681.69
2016,3,28,14,45,904.0,97.5,0.6,12.0,692.0,894.64,673.76
2016,3,28,15,0,893.0,95.0,0.6,12.0,655.0,877.35,663.95
2016,3,28,15,15,876.5,92.5,0.6,11.5,611.5,859.14,654.81
2016,3,28,15,30,860.0,90.0,0.6,11.0,568.0,831.64,639.33
2016,3,28,15,45,839.5,86.5,0.6,11.0,520.0,797.23,617.89
2016,3,28,16,0,819.0,83.0,0.6,11.0,472.0,760.72,594.77
2016,3,28,16,15,430.5,117.5,0.6,10.5,320.0,484.45,392.86
2016,3,28,16,30,42.0,152.0,0.6,10.0,168.0,195.24,159.15
2016,3,28,16,45,35.5,131.5,0.6,10.0,144.0,168.55,138.79
2016,3,28,17,0,29.0,111.0,0.6,10.0,120.0,141.92,116.61
2016,3,28,17,15,284.5,81.0,0.6,9.0,139.0,301.81,254.09
2016,3,28,17,30,540.0,51.0,0.6,8.0,158.0,411.4,341.33
2016,3,28,17,45,430.5,41.5,0.65,7.5,110.5,317.97,260.34
2016,3,28,18,0,321.0,32.0,0.7,7.0,63.0,233.03,181.7
2016,3,28,18,15,160.5,16.0,0.7,6.5,31.5,112.78,0.75
2016,3,28,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,197.0,12.5,0.55,5.5,29.0,9.71,0.0
2016,3,29,6,30,394.0,25.0,0.5,6.0,58.0,21.32,12.26
2016,3,29,6,45,504.0,33.0,0.5,6.5,106.5,27.11,18.79
2016,3,29,7,0,614.0,41.0,0.5,7.0,155.0,32.7,24.28
2016,3,29,7,15,676.5,46.5,0.5,7.5,208.5,35.77,27.26
2016,3,29,7,30,739.0,52.0,0.5,8.0,262.0,38.77,30.02
2016,3,29,7,45,777.5,56.5,0.5,9.0,316.0,40.79,31.71
2016,3,29,8,0,816.0,61.0,0.5,10.0,370.0,42.74,33.25
2016,3,29,8,15,843.5,64.0,0.5,10.0,422.0,70.94,40.95
2016,3,29,8,30,871.0,67.0,0.5,10.0,474.0,122.77,65.13
2016,3,29,8,45,889.0,70.0,0.5,10.5,522.5,176.04,102.79
2016,3,29,9,0,907.0,73.0,0.5,11.0,571.0,230.82,147.8
2016,3,29,9,15,921.5,75.5,0.45,11.5,615.0,285.66,195.36
2016,3,29,9,30,936.0,78.0,0.4,12.0,659.0,341.2,243.71
2016,3,29,9,45,945.0,80.0,0.4,12.5,696.5,394.92,290.17
2016,3,29,10,0,954.0,82.0,0.4,13.0,734.0,448.31,335.06
2016,3,29,10,15,961.5,83.5,0.35,13.0,765.5,500.08,377.47
2016,3,29,10,30,969.0,85.0,0.3,13.0,797.0,550.94,417.68
2016,3,29,10,45,972.5,87.0,0.3,13.5,821.0,598.97,454.17
2016,3,29,11,0,976.0,89.0,0.3,14.0,845.0,645.33,488.2
2016,3,29,11,15,979.0,89.5,0.25,14.0,861.5,688.15,518.95
2016,3,29,11,30,982.0,90.0,0.2,14.0,878.0,728.85,547.37
2016,3,29,11,45,741.0,204.5,0.2,14.5,802.5,705.86,527.43
2016,3,29,12,0,500.0,319.0,0.2,15.0,727.0,665.59,495.47
2016,3,29,12,15,739.5,206.5,0.2,15.0,810.0,761.38,566.55
2016,3,29,12,30,979.0,94.0,0.2,15.0,893.0,857.37,630.24
2016,3,29,12,45,971.0,96.5,0.2,15.0,883.5,877.89,642.04
2016,3,29,13,0,963.0,99.0,0.2,15.0,874.0,895.02,652.98
2016,3,29,13,15,958.5,98.5,0.2,15.0,857.5,908.59,661.8
2016,3,29,13,30,954.0,98.0,0.2,15.0,841.0,918.79,668.63
2016,3,29,13,45,943.0,99.0,0.2,15.0,816.0,921.6,670.95
2016,3,29,14,0,932.0,100.0,0.2,15.0,791.0,920.98,671.36
2016,3,29,14,15,555.0,216.5,0.2,15.0,623.5,728.59,544.06
2016,3,29,14,30,178.0,333.0,0.2,15.0,456.0,507.5,384.37
2016,3,29,14,45,132.0,310.0,0.2,15.0,398.5,446.02,342.41
2016,3,29,15,0,86.0,287.0,0.2,15.0,341.0,371.81,288.09
2016,3,29,15,15,43.0,182.0,0.2,14.5,209.0,220.55,173.76
2016,3,29,15,30,0.0,77.0,0.2,14.0,77.0,71.71,54.23
2016,3,29,15,45,31.0,138.5,0.2,14.0,153.5,165.13,132.62
2016,3,29,16,0,62.0,200.0,0.2,14.0,230.0,262.61,210.75
2016,3,29,16,15,31.0,134.0,0.15,13.5,149.0,162.42,130.16
2016,3,29,16,30,0.0,68.0,0.1,13.0,68.0,63.26,48.2
2016,3,29,16,45,0.0,58.0,0.1,13.0,58.0,53.92,40.76
2016,3,29,17,0,0.0,48.0,0.1,13.0,48.0,44.6,32.88
2016,3,29,17,15,0.0,38.5,0.15,12.0,38.5,35.74,25.36
2016,3,29,17,30,0.0,29.0,0.2,11.0,29.0,26.9,17.67
2016,3,29,17,45,0.0,20.0,0.3,10.5,20.0,18.54,10.24
2016,3,29,18,0,0.0,11.0,0.4,10.0,11.0,10.18,2.72
2016,3,29,18,15,0.0,5.5,0.45,9.5,5.5,5.09,0.0
2016,3,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,15.0,0.55,7.5,28.0,11.82,0.0
2016,3,30,6,30,284.0,30.0,0.4,8.0,56.0,23.91,14.66
2016,3,30,6,45,395.0,40.5,0.3,9.0,102.0,31.18,22.3
2016,3,30,7,0,506.0,51.0,0.2,10.0,148.0,38.11,28.91
2016,3,30,7,15,573.0,58.5,0.15,10.5,199.5,42.07,32.67
2016,3,30,7,30,640.0,66.0,0.1,11.0,251.0,45.86,36.1
2016,3,30,7,45,686.5,71.0,0.1,11.5,304.0,47.48,37.43
2016,3,30,8,0,733.0,76.0,0.1,12.0,357.0,54.21,43.27
2016,3,30,8,15,763.5,80.0,0.05,12.5,408.0,78.18,45.75
2016,3,30,8,30,794.0,84.0,0.0,13.0,459.0,126.95,69.69
2016,3,30,8,45,817.5,87.0,0.0,13.5,507.0,177.18,105.02
2016,3,30,9,0,841.0,90.0,0.0,14.0,555.0,229.66,147.27
2016,3,30,9,15,857.0,92.5,0.0,14.5,598.5,281.92,191.68
2016,3,30,9,30,873.0,95.0,0.0,15.0,642.0,340.82,241.31
2016,3,30,9,45,885.5,97.5,0.0,15.5,679.5,393.18,285.19
2016,3,30,10,0,898.0,100.0,0.0,16.0,717.0,445.65,327.96
2016,3,30,10,15,907.0,101.5,0.0,16.0,748.5,495.6,368.22
2016,3,30,10,30,916.0,103.0,0.0,16.0,780.0,544.86,406.73
2016,3,30,10,45,922.0,104.0,0.05,16.5,804.0,591.18,441.38
2016,3,30,11,0,928.0,105.0,0.1,17.0,828.0,636.12,474.11
2016,3,30,11,15,932.0,106.0,0.1,17.0,845.0,678.25,504.46
2016,3,30,11,30,936.0,107.0,0.1,17.0,862.0,718.46,532.76
2016,3,30,11,45,937.5,107.5,0.1,17.0,870.0,754.39,557.59
2016,3,30,12,0,939.0,108.0,0.1,17.0,878.0,787.9,578.97
2016,3,30,12,15,939.0,108.5,0.1,17.0,878.5,817.7,597.81
2016,3,30,12,30,939.0,109.0,0.1,17.0,879.0,844.73,614.83
2016,3,30,12,45,934.0,110.0,0.15,17.0,870.5,865.34,628.5
2016,3,30,13,0,929.0,111.0,0.2,17.0,862.0,882.78,640.42
2016,3,30,13,15,925.0,110.5,0.2,17.0,846.5,896.32,649.17
2016,3,30,13,30,921.0,110.0,0.2,17.0,831.0,906.61,656.03
2016,3,30,13,45,914.0,109.0,0.2,17.0,807.5,910.51,659.02
2016,3,30,14,0,907.0,108.0,0.2,17.0,784.0,911.09,660.16
2016,3,30,14,15,898.0,106.5,0.2,16.5,753.0,906.1,659.19
2016,3,30,14,30,889.0,105.0,0.2,16.0,722.0,897.88,656.38
2016,3,30,14,45,877.0,102.5,0.2,16.0,685.0,882.82,648.11
2016,3,30,15,0,865.0,100.0,0.2,16.0,648.0,871.54,642.49
2016,3,30,15,15,849.0,97.0,0.2,15.5,605.5,846.73,629.21
2016,3,30,15,30,833.0,94.0,0.2,15.0,563.0,819.28,614.29
2016,3,30,15,45,812.0,90.5,0.25,15.0,515.5,784.75,594.15
2016,3,30,16,0,791.0,87.0,0.3,15.0,468.0,748.21,572.41
2016,3,30,16,15,761.0,83.0,0.3,14.5,417.5,702.42,543.94
2016,3,30,16,30,731.0,79.0,0.3,14.0,367.0,655.64,514.04
2016,3,30,16,45,687.5,73.5,0.35,13.5,314.5,601.09,478.01
2016,3,30,17,0,644.0,68.0,0.4,13.0,262.0,543.42,437.15
2016,3,30,17,15,581.0,61.0,0.4,12.0,211.0,472.53,383.73
2016,3,30,17,30,518.0,54.0,0.4,11.0,160.0,404.71,329.79
2016,3,30,17,45,412.5,44.0,0.4,10.5,113.0,313.08,253.38
2016,3,30,18,0,307.0,34.0,0.4,10.0,66.0,229.56,178.8
2016,3,30,18,15,153.5,17.0,0.4,9.5,33.0,113.39,32.97
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,166.5,15.0,0.4,8.5,31.0,11.67,0.0
2016,3,31,6,30,333.0,30.0,0.4,9.0,62.0,23.69,14.67
2016,3,31,6,45,438.5,40.0,0.4,10.0,109.0,30.53,21.67
2016,3,31,7,0,544.0,50.0,0.4,11.0,156.0,37.04,27.83
2016,3,31,7,15,608.0,56.5,0.35,11.5,208.5,40.24,30.86
2016,3,31,7,30,672.0,63.0,0.3,12.0,261.0,43.32,33.63
2016,3,31,7,45,717.0,67.0,0.3,12.5,314.0,48.81,38.42
2016,3,31,8,0,762.0,71.0,0.3,13.0,367.0,50.0,39.28
2016,3,31,8,15,791.5,75.0,0.25,13.5,418.5,79.07,43.63
2016,3,31,8,30,821.0,79.0,0.2,14.0,470.0,129.38,69.66
2016,3,31,8,45,843.5,81.5,0.2,15.0,518.5,180.58,106.2
2016,3,31,9,0,866.0,84.0,0.2,16.0,567.0,240.32,154.2
2016,3,31,9,15,881.5,86.0,0.15,16.5,610.0,293.05,198.73
2016,3,31,9,30,897.0,88.0,0.1,17.0,653.0,346.58,243.95
2016,3,31,9,45,908.0,90.0,0.1,17.5,691.0,399.12,287.86
2016,3,31,10,0,919.0,92.0,0.1,18.0,729.0,451.59,330.41
2016,3,31,10,15,927.5,93.5,0.1,18.0,760.0,502.19,370.89
2016,3,31,10,30,936.0,95.0,0.1,18.0,791.0,552.03,409.53
2016,3,31,10,45,941.5,96.0,0.15,18.5,815.0,598.82,444.47
2016,3,31,11,0,947.0,97.0,0.2,19.0,839.0,644.14,477.37
2016,3,31,11,15,950.5,97.5,0.2,19.0,855.5,686.1,507.4
2016,3,31,11,30,954.0,98.0,0.2,19.0,872.0,726.05,535.35
2016,3,31,11,45,956.0,98.5,0.2,19.0,880.0,762.76,560.03
2016,3,31,12,0,958.0,99.0,0.2,19.0,888.0,797.03,581.7
2016,3,31,12,15,958.0,99.0,0.2,19.0,888.5,826.7,600.3
2016,3,31,12,30,958.0,99.0,0.2,19.0,889.0,853.52,617.06
2016,3,31,12,45,957.5,97.5,0.25,19.0,881.0,875.46,631.65
2016,3,31,13,0,957.0,96.0,0.3,19.0,873.0,894.27,644.46
2016,3,31,13,15,953.0,95.5,0.3,18.5,857.5,907.94,654.44
2016,3,31,13,30,949.0,95.0,0.3,18.0,842.0,918.26,662.53
2016,3,31,13,45,943.0,94.0,0.3,18.0,818.5,922.95,666.02
2016,3,31,14,0,937.0,93.0,0.3,18.0,795.0,924.23,667.6
2016,3,31,14,15,929.0,92.0,0.3,17.5,764.5,920.39,667.39
2016,3,31,14,30,921.0,91.0,0.3,17.0,734.0,913.24,665.3
2016,3,31,14,45,910.5,89.0,0.35,17.0,697.0,899.55,658.98
2016,3,31,15,0,900.0,87.0,0.4,17.0,660.0,882.76,650.82
2016,3,31,15,15,885.5,85.0,0.4,16.5,617.5,859.6,638.75
2016,3,31,15,30,871.0,83.0,0.4,16.0,575.0,833.77,624.93
2016,3,31,15,45,851.5,80.0,0.4,16.0,528.0,806.84,609.12
2016,3,31,16,0,832.0,77.0,0.4,16.0,481.0,771.11,587.17
2016,3,31,16,15,805.0,73.5,0.4,15.5,430.0,727.11,560.27
2016,3,31,16,30,778.0,70.0,0.4,15.0,379.0,681.91,531.82
2016,3,31,16,45,739.0,65.5,0.4,14.5,326.5,626.04,494.64
2016,3,31,17,0,700.0,61.0,0.4,14.0,274.0,570.39,456.07
2016,3,31,17,15,641.5,55.0,0.4,13.0,221.5,500.99,404.47
2016,3,31,17,30,583.0,49.0,0.4,12.0,169.0,439.11,355.58
2016,3,31,17,45,483.0,40.5,0.45,11.5,121.0,349.66,281.8
2016,3,31,18,0,383.0,32.0,0.5,11.0,73.0,267.88,209.04
2016,3,31,18,15,191.5,16.0,0.5,10.5,36.5,131.31,51.64
2016,3,31,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,0.65,10.5,33.0,11.98,0.0
2016,4,1,6,30,352.0,31.0,0.5,11.0,66.0,24.4,15.32
2016,4,1,6,45,452.5,40.5,0.4,11.5,113.5,30.75,21.77
2016,4,1,7,0,553.0,50.0,0.3,12.0,161.0,36.8,27.54
2016,4,1,7,15,614.5,56.5,0.25,12.5,213.0,40.02,30.56
2016,4,1,7,30,676.0,63.0,0.2,13.0,265.0,43.1,33.3
2016,4,1,7,45,716.0,68.0,0.2,13.5,317.5,49.4,38.79
2016,4,1,8,0,756.0,73.0,0.2,14.0,370.0,51.34,40.31
2016,4,1,8,15,784.5,77.0,0.15,14.5,421.0,84.35,46.07
2016,4,1,8,30,813.0,81.0,0.1,15.0,472.0,134.3,72.97
2016,4,1,8,45,834.5,83.5,0.1,15.5,520.0,185.0,109.77
2016,4,1,9,0,856.0,86.0,0.1,16.0,568.0,237.7,152.66
2016,4,1,9,15,871.5,88.5,0.1,16.5,611.0,296.74,202.24
2016,4,1,9,30,887.0,91.0,0.1,17.0,654.0,350.22,247.42
2016,4,1,9,45,899.0,92.5,0.1,17.5,691.5,402.23,290.76
2016,4,1,10,0,911.0,94.0,0.1,18.0,729.0,454.25,332.83
2016,4,1,10,15,919.5,95.5,0.1,18.0,760.0,504.47,372.89
2016,4,1,10,30,928.0,97.0,0.1,18.0,791.0,553.93,411.14
2016,4,1,10,45,934.0,98.0,0.1,18.5,815.0,600.62,445.44
2016,4,1,11,0,940.0,99.0,0.1,19.0,839.0,645.89,477.6
2016,4,1,11,15,943.5,99.5,0.1,19.0,855.0,687.54,507.26
2016,4,1,11,30,947.0,100.0,0.1,19.0,871.0,727.2,534.86
2016,4,1,11,45,949.0,100.0,0.1,19.0,879.5,763.16,558.82
2016,4,1,12,0,951.0,100.0,0.1,19.0,888.0,796.68,579.95
2016,4,1,12,15,951.0,100.0,0.1,19.0,888.5,826.09,598.33
2016,4,1,12,30,951.0,100.0,0.1,19.0,889.0,852.66,614.89
2016,4,1,12,45,949.0,100.0,0.15,19.0,881.0,874.67,629.31
2016,4,1,13,0,947.0,100.0,0.2,19.0,873.0,893.55,642.01
2016,4,1,13,15,943.5,99.5,0.2,19.0,857.0,907.46,650.87
2016,4,1,13,30,940.0,99.0,0.2,19.0,841.0,918.07,657.85
2016,4,1,13,45,934.0,98.0,0.2,19.0,817.5,922.65,661.24
2016,4,1,14,0,928.0,97.0,0.2,19.0,794.0,923.85,662.75
2016,4,1,14,15,919.5,95.5,0.2,18.5,763.5,918.98,661.9
2016,4,1,14,30,911.0,94.0,0.2,18.0,733.0,910.8,659.2
2016,4,1,14,45,899.0,92.5,0.25,18.0,696.0,896.38,652.38
2016,4,1,15,0,887.0,91.0,0.3,18.0,659.0,878.92,643.81
2016,4,1,15,15,872.5,88.5,0.3,17.5,616.5,855.29,631.53
2016,4,1,15,30,858.0,86.0,0.3,17.0,574.0,835.77,621.97
2016,4,1,15,45,837.0,83.5,0.3,17.0,526.5,801.71,601.45
2016,4,1,16,0,816.0,81.0,0.3,17.0,479.0,765.62,579.5
2016,4,1,16,15,788.0,77.0,0.3,16.5,428.5,720.52,551.99
2016,4,1,16,30,760.0,73.0,0.3,16.0,378.0,674.31,523.01
2016,4,1,16,45,720.0,68.5,0.3,15.5,325.5,618.1,485.8
2016,4,1,17,0,680.0,64.0,0.3,15.0,273.0,566.26,450.02
2016,4,1,17,15,620.5,57.5,0.3,14.0,221.0,496.61,398.6
2016,4,1,17,30,561.0,51.0,0.3,13.0,169.0,429.81,346.55
2016,4,1,17,45,462.5,42.5,0.35,12.5,121.0,341.75,274.47
2016,4,1,18,0,364.0,34.0,0.4,12.0,73.0,261.12,203.72
2016,4,1,18,15,182.0,17.0,0.4,11.5,36.5,129.58,60.57
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,183.0,16.0,0.55,10.5,35.5,12.28,0.61
2016,4,2,6,30,366.0,32.0,0.4,11.0,71.0,25.09,16.09
2016,4,2,6,45,465.0,41.5,0.3,12.0,119.0,31.41,22.38
2016,4,2,7,0,564.0,51.0,0.2,13.0,167.0,37.44,28.03
2016,4,2,7,15,406.0,84.0,0.15,13.5,180.0,61.3,49.42
2016,4,2,7,30,248.0,117.0,0.1,14.0,193.0,88.04,72.81
2016,4,2,7,45,265.5,136.0,0.1,14.5,230.0,100.41,83.17
2016,4,2,8,0,283.0,155.0,0.1,15.0,267.0,112.25,92.9
2016,4,2,8,15,550.0,118.5,0.1,15.5,373.5,104.19,66.62
2016,4,2,8,30,817.0,82.0,0.1,16.0,480.0,139.52,76.08
2016,4,2,8,45,831.5,87.5,0.1,16.5,526.5,191.83,114.93
2016,4,2,9,0,846.0,93.0,0.1,17.0,573.0,245.44,158.79
2016,4,2,9,15,861.5,96.0,0.1,17.0,616.5,298.36,203.84
2016,4,2,9,30,877.0,99.0,0.1,17.0,660.0,357.76,253.75
2016,4,2,9,45,881.5,104.5,0.1,17.5,695.5,409.92,297.01
2016,4,2,10,0,886.0,110.0,0.1,18.0,731.0,461.45,338.45
2016,4,2,10,15,895.0,111.5,0.1,18.0,762.0,510.88,377.65
2016,4,2,10,30,904.0,113.0,0.1,18.0,793.0,559.63,415.14
2016,4,2,10,45,905.0,117.5,0.15,18.5,816.0,605.69,449.18
2016,4,2,11,0,906.0,122.0,0.2,19.0,839.0,650.04,481.04
2016,4,2,11,15,910.0,122.5,0.2,19.0,855.0,690.9,510.09
2016,4,2,11,30,914.0,123.0,0.2,19.0,871.0,729.9,537.21
2016,4,2,11,45,718.0,221.5,0.2,19.0,813.0,717.8,526.16
2016,4,2,12,0,522.0,320.0,0.2,19.0,755.0,691.4,505.42
2016,4,2,12,15,724.5,219.0,0.2,19.0,822.0,773.81,565.41
2016,4,2,12,30,927.0,118.0,0.2,19.0,889.0,854.76,618.48
2016,4,2,12,45,930.5,114.0,0.2,19.0,882.5,876.98,631.45
2016,4,2,13,0,934.0,110.0,0.2,19.0,876.0,896.23,643.53
2016,4,2,13,15,930.0,109.5,0.2,19.0,860.0,909.58,652.03
2016,4,2,13,30,926.0,109.0,0.2,19.0,844.0,919.66,658.68
2016,4,2,13,45,922.0,106.5,0.2,19.0,820.5,924.35,662.15
2016,4,2,14,0,918.0,104.0,0.2,19.0,797.0,925.69,663.74
2016,4,2,14,15,603.5,214.0,0.2,18.5,662.5,780.92,571.83
2016,4,2,14,30,289.0,324.0,0.2,18.0,528.0,609.46,452.72
2016,4,2,14,45,502.5,236.5,0.2,18.0,569.0,715.97,534.38
2016,4,2,15,0,716.0,149.0,0.2,18.0,610.0,809.87,599.87
2016,4,2,15,15,782.0,120.5,0.2,17.5,593.5,823.94,610.21
2016,4,2,15,30,848.0,92.0,0.2,17.0,577.0,837.08,621.42
2016,4,2,15,45,826.0,89.0,0.2,17.0,529.5,801.69,599.57
2016,4,2,16,0,804.0,86.0,0.2,17.0,482.0,764.34,576.88
2016,4,2,16,15,775.5,82.0,0.2,16.5,431.0,719.03,549.35
2016,4,2,16,30,747.0,78.0,0.2,16.0,380.0,672.65,520.36
2016,4,2,16,45,702.0,74.0,0.25,15.5,327.0,617.72,484.83
2016,4,2,17,0,657.0,70.0,0.3,15.0,274.0,560.01,445.13
2016,4,2,17,15,597.0,63.0,0.3,14.0,222.0,489.99,393.53
2016,4,2,17,30,537.0,56.0,0.3,13.0,170.0,422.8,341.26
2016,4,2,17,45,438.5,46.0,0.3,12.5,122.5,333.45,268.02
2016,4,2,18,0,340.0,36.0,0.3,12.0,75.0,251.54,196.81
2016,4,2,18,15,170.0,18.0,0.3,11.5,37.5,126.6,66.71
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,174.0,18.0,0.65,10.5,37.5,13.91,2.95
2016,4,3,6,30,348.0,36.0,0.5,11.0,75.0,28.58,19.24
2016,4,3,6,45,444.5,46.5,0.4,11.5,123.5,35.62,26.21
2016,4,3,7,0,541.0,57.0,0.3,12.0,172.0,42.32,32.54
2016,4,3,7,15,322.0,92.0,0.25,13.0,165.5,66.97,54.55
2016,4,3,7,30,103.0,127.0,0.2,14.0,159.0,99.11,82.48
2016,4,3,7,45,115.0,148.0,0.15,15.0,189.5,113.71,94.45
2016,4,3,8,0,127.0,169.0,0.1,16.0,220.0,127.84,105.73
2016,4,3,8,15,468.5,130.0,0.1,16.5,354.5,112.66,74.42
2016,4,3,8,30,810.0,91.0,0.1,17.0,489.0,150.04,84.01
2016,4,3,8,45,832.5,94.0,0.1,17.5,537.5,201.29,121.93
2016,4,3,9,0,855.0,97.0,0.1,18.0,586.0,254.67,165.28
2016,4,3,9,15,871.0,99.5,0.1,18.0,629.5,307.84,210.36
2016,4,3,9,30,887.0,102.0,0.1,18.0,673.0,361.99,256.14
2016,4,3,9,45,900.0,103.5,0.15,18.5,711.0,419.95,303.59
2016,4,3,10,0,913.0,105.0,0.2,19.0,749.0,472.56,345.87
2016,4,3,10,15,921.0,106.5,0.2,19.0,780.0,522.72,385.48
2016,4,3,10,30,929.0,108.0,0.2,19.0,811.0,572.07,423.26
2016,4,3,10,45,934.5,109.5,0.2,19.5,834.5,619.01,457.34
2016,4,3,11,0,940.0,111.0,0.2,20.0,858.0,664.5,489.27
2016,4,3,11,15,943.0,112.0,0.2,19.5,874.5,706.33,519.7
2016,4,3,11,30,946.0,113.0,0.2,19.0,891.0,746.13,548.19
2016,4,3,11,45,941.5,116.5,0.2,19.0,897.0,780.73,571.13
2016,4,3,12,0,937.0,120.0,0.2,19.0,903.0,812.58,591.13
2016,4,3,12,15,936.5,120.5,0.2,19.0,903.0,841.82,609.39
2016,4,3,12,30,936.0,121.0,0.2,19.0,903.0,868.27,625.84
2016,4,3,12,45,923.5,126.0,0.25,19.0,892.0,886.37,637.95
2016,4,3,13,0,911.0,131.0,0.3,19.0,881.0,901.12,648.23
2016,4,3,13,15,906.0,130.0,0.3,18.5,864.5,912.99,657.13
2016,4,3,13,30,901.0,129.0,0.3,18.0,848.0,921.64,664.18
2016,4,3,13,45,887.5,131.0,0.3,18.0,822.0,929.08,669.43
2016,4,3,14,0,874.0,133.0,0.3,18.0,796.0,927.34,669.05
2016,4,3,14,15,717.5,184.0,0.3,17.5,714.0,852.54,623.47
2016,4,3,14,30,561.0,235.0,0.3,17.0,632.0,766.44,567.93
2016,4,3,14,45,590.5,210.0,0.35,17.0,609.0,766.04,571.98
2016,4,3,15,0,620.0,185.0,0.4,17.0,586.0,767.75,576.11
2016,4,3,15,15,699.5,153.0,0.4,16.5,577.5,796.62,598.36
2016,4,3,15,30,779.0,121.0,0.4,16.0,569.0,818.96,615.62
2016,4,3,15,45,740.5,121.5,0.4,16.0,519.5,775.64,587.85
2016,4,3,16,0,702.0,122.0,0.4,16.0,470.0,731.13,559.79
2016,4,3,16,15,668.5,116.0,0.4,15.5,419.5,682.22,529.05
2016,4,3,16,30,635.0,110.0,0.4,15.0,369.0,632.69,496.79
2016,4,3,16,45,581.0,104.0,0.4,14.5,316.0,568.03,451.44
2016,4,3,17,0,527.0,98.0,0.4,14.0,263.0,501.59,403.13
2016,4,3,17,15,462.5,87.0,0.4,13.5,212.5,429.31,348.07
2016,4,3,17,30,398.0,76.0,0.4,13.0,162.0,360.83,293.44
2016,4,3,17,45,311.5,60.5,0.45,12.5,116.5,278.29,225.27
2016,4,3,18,0,225.0,45.0,0.5,12.0,71.0,202.8,159.72
2016,4,3,18,15,112.5,22.5,0.5,11.5,35.5,103.65,58.96
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
