Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.5,0.5,8.0,40.0,15.1,4.92
2016,4,4,6,30,359.0,39.0,0.5,8.0,80.0,31.18,21.93
2016,4,4,6,45,457.5,49.0,0.5,8.5,130.0,37.64,28.41
2016,4,4,7,0,556.0,59.0,0.5,9.0,180.0,43.82,34.31
2016,4,4,7,15,618.5,66.0,0.5,9.5,233.5,47.09,37.36
2016,4,4,7,30,681.0,73.0,0.5,10.0,287.0,50.24,40.13
2016,4,4,7,45,718.5,79.5,0.55,11.0,340.5,52.76,42.14
2016,4,4,8,0,756.0,86.0,0.6,12.0,394.0,55.12,43.94
2016,4,4,8,15,785.0,90.0,0.6,12.0,446.0,106.55,60.3
2016,4,4,8,30,814.0,94.0,0.6,12.0,498.0,156.88,91.08
2016,4,4,8,45,836.0,97.0,0.6,12.5,546.5,208.33,130.65
2016,4,4,9,0,858.0,100.0,0.6,13.0,595.0,261.86,175.6
2016,4,4,9,15,873.5,103.0,0.55,13.5,638.5,315.5,221.9
2016,4,4,9,30,889.0,106.0,0.5,14.0,682.0,370.07,268.52
2016,4,4,9,45,902.0,107.0,0.5,14.5,720.0,427.66,316.51
2016,4,4,10,0,915.0,108.0,0.5,15.0,758.0,479.99,359.18
2016,4,4,10,15,923.0,110.0,0.45,15.5,789.0,530.67,398.81
2016,4,4,10,30,931.0,112.0,0.4,16.0,820.0,580.54,436.27
2016,4,4,10,45,931.0,116.0,0.4,16.5,842.0,626.65,470.19
2016,4,4,11,0,931.0,120.0,0.4,17.0,864.0,670.91,501.68
2016,4,4,11,15,934.0,121.0,0.35,17.0,880.0,712.42,530.64
2016,4,4,11,30,937.0,122.0,0.3,17.0,896.0,751.94,557.43
2016,4,4,11,45,930.0,127.0,0.3,17.5,901.5,785.82,579.11
2016,4,4,12,0,923.0,132.0,0.3,18.0,907.0,816.85,597.62
2016,4,4,12,15,922.0,132.0,0.3,18.0,906.5,844.93,615.25
2016,4,4,12,30,921.0,132.0,0.3,18.0,906.0,870.22,631.09
2016,4,4,12,45,922.0,129.5,0.3,18.0,898.0,891.85,644.64
2016,4,4,13,0,923.0,127.0,0.3,18.0,890.0,910.49,656.39
2016,4,4,13,15,918.0,126.0,0.35,17.5,873.0,922.41,666.3
2016,4,4,13,30,913.0,125.0,0.4,17.0,856.0,931.06,674.46
2016,4,4,13,45,905.0,124.0,0.45,17.0,831.0,933.79,677.83
2016,4,4,14,0,897.0,123.0,0.5,17.0,806.0,933.21,679.36
2016,4,4,14,15,886.5,121.0,0.5,16.5,774.0,932.97,681.49
2016,4,4,14,30,876.0,119.0,0.5,16.0,742.0,922.88,677.44
2016,4,4,14,45,868.0,114.0,0.55,16.0,704.5,908.46,670.66
2016,4,4,15,0,860.0,109.0,0.6,16.0,667.0,890.9,661.92
2016,4,4,15,15,843.0,106.0,0.6,16.0,623.5,864.85,646.64
2016,4,4,15,30,826.0,103.0,0.6,16.0,580.0,836.22,629.69
2016,4,4,15,45,801.0,100.0,0.6,16.0,531.5,798.57,606.54
2016,4,4,16,0,776.0,97.0,0.6,16.0,483.0,759.1,581.91
2016,4,4,16,15,745.5,92.5,0.6,15.5,432.0,716.22,555.48
2016,4,4,16,30,715.0,88.0,0.6,15.0,381.0,668.69,525.02
2016,4,4,16,45,680.0,80.5,0.6,14.5,329.5,613.69,488.1
2016,4,4,17,0,645.0,73.0,0.6,14.0,278.0,558.88,449.31
2016,4,4,17,15,584.0,66.0,0.6,13.0,226.0,488.25,396.59
2016,4,4,17,30,523.0,59.0,0.6,12.0,174.0,420.5,343.34
2016,4,4,17,45,441.5,48.0,0.6,11.5,127.0,339.73,276.25
2016,4,4,18,0,360.0,37.0,0.6,11.0,80.0,265.02,210.54
2016,4,4,18,15,207.5,23.5,0.6,10.5,45.5,154.81,96.49
2016,4,4,18,30,55.0,10.0,0.6,10.0,11.0,33.89,0.0
2016,4,4,18,45,27.5,5.0,0.6,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.0,0.6,7.5,6.0,0.0,0.0
2016,4,5,6,0,65.0,10.0,0.6,8.0,12.0,9.53,0.0
2016,4,5,6,15,218.5,24.0,0.55,8.5,47.0,19.12,8.7
2016,4,5,6,30,372.0,38.0,0.5,9.0,82.0,29.93,20.84
2016,4,5,6,45,463.5,47.0,0.45,10.0,130.5,35.55,26.41
2016,4,5,7,0,555.0,56.0,0.4,11.0,179.0,40.93,31.46
2016,4,5,7,15,613.5,63.0,0.35,11.5,231.5,44.34,34.6
2016,4,5,7,30,672.0,70.0,0.3,12.0,284.0,47.59,37.44
2016,4,5,7,45,707.5,75.5,0.3,12.5,336.0,49.45,38.94
2016,4,5,8,0,743.0,81.0,0.3,13.0,388.0,59.01,47.22
2016,4,5,8,15,771.5,85.0,0.3,13.5,439.0,105.49,58.08
2016,4,5,8,30,800.0,89.0,0.3,14.0,490.0,155.16,89.01
2016,4,5,8,45,819.5,93.0,0.3,15.0,537.0,206.3,128.26
2016,4,5,9,0,839.0,97.0,0.3,16.0,584.0,259.25,172.03
2016,4,5,9,15,854.0,99.5,0.3,16.5,626.5,311.34,216.49
2016,4,5,9,30,869.0,102.0,0.3,17.0,669.0,364.32,261.27
2016,4,5,9,45,881.0,104.0,0.3,17.5,706.0,421.38,308.0
2016,4,5,10,0,893.0,106.0,0.3,18.0,743.0,473.03,349.34
2016,4,5,10,15,901.0,107.5,0.3,18.5,773.5,522.17,387.55
2016,4,5,10,30,909.0,109.0,0.3,19.0,804.0,570.53,423.86
2016,4,5,10,45,916.5,109.0,0.3,19.5,827.5,616.32,457.14
2016,4,5,11,0,924.0,109.0,0.3,20.0,851.0,660.83,488.47
2016,4,5,11,15,927.5,109.5,0.25,20.0,867.0,701.73,516.66
2016,4,5,11,30,931.0,110.0,0.2,20.0,883.0,740.68,542.81
2016,4,5,11,45,934.5,109.5,0.2,20.5,891.0,776.58,565.05
2016,4,5,12,0,938.0,109.0,0.2,21.0,899.0,810.16,584.94
2016,4,5,12,15,937.5,108.5,0.2,21.0,898.5,838.16,602.25
2016,4,5,12,30,937.0,108.0,0.2,21.0,898.0,863.32,617.8
2016,4,5,12,45,936.5,107.0,0.2,21.0,890.0,885.06,631.24
2016,4,5,13,0,936.0,106.0,0.2,21.0,882.0,903.76,642.86
2016,4,5,13,15,932.0,105.0,0.2,21.0,866.0,916.3,650.78
2016,4,5,13,30,928.0,104.0,0.2,21.0,850.0,925.57,656.87
2016,4,5,13,45,921.5,103.0,0.2,21.0,826.0,929.32,659.73
2016,4,5,14,0,915.0,102.0,0.2,21.0,802.0,929.74,660.76
2016,4,5,14,15,906.5,100.5,0.15,21.0,771.0,924.55,657.62
2016,4,5,14,30,898.0,99.0,0.1,21.0,740.0,916.12,652.79
2016,4,5,14,45,886.0,97.0,0.1,21.0,703.0,900.88,644.67
2016,4,5,15,0,874.0,95.0,0.1,21.0,666.0,882.65,634.84
2016,4,5,15,15,763.5,120.0,0.1,21.0,595.5,814.3,592.92
2016,4,5,15,30,653.0,145.0,0.1,21.0,525.0,743.93,549.39
2016,4,5,15,45,726.5,115.0,0.15,21.0,505.5,760.44,563.68
2016,4,5,16,0,800.0,85.0,0.2,21.0,486.0,766.55,569.97
2016,4,5,16,15,772.0,81.0,0.2,20.0,435.5,721.4,543.41
2016,4,5,16,30,744.0,77.0,0.2,19.0,385.0,675.19,515.99
2016,4,5,16,45,703.5,72.5,0.25,18.5,332.5,618.55,479.79
2016,4,5,17,0,663.0,68.0,0.3,18.0,280.0,566.6,445.31
2016,4,5,17,15,605.0,61.5,0.45,17.0,228.0,497.81,396.94
2016,4,5,17,30,547.0,55.0,0.6,16.0,176.0,431.76,347.34
2016,4,5,17,45,454.0,46.0,0.75,15.5,128.5,345.65,277.86
2016,4,5,18,0,361.0,37.0,0.9,15.0,81.0,266.46,209.94
2016,4,5,18,15,215.0,23.5,0.9,14.5,46.0,160.2,103.54
2016,4,5,18,30,69.0,10.0,0.9,14.0,11.0,40.24,0.0
2016,4,5,18,45,34.5,5.0,0.95,14.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,5.5,0.5,11.5,6.5,0.0,0.0
2016,4,6,6,0,93.0,11.0,0.5,12.0,13.0,10.48,0.0
2016,4,6,6,15,244.5,24.5,0.5,12.5,50.0,19.39,9.39
2016,4,6,6,30,396.0,38.0,0.5,13.0,87.0,29.68,20.34
2016,4,6,6,45,486.5,47.0,0.5,14.0,136.5,35.33,25.79
2016,4,6,7,0,577.0,56.0,0.5,15.0,186.0,40.73,30.75
2016,4,6,7,15,635.0,62.5,0.45,15.5,239.5,43.75,33.48
2016,4,6,7,30,693.0,69.0,0.4,16.0,293.0,46.63,35.95
2016,4,6,7,45,731.5,74.0,0.4,16.5,346.5,53.22,41.58
2016,4,6,8,0,770.0,79.0,0.4,17.0,400.0,61.34,48.44
2016,4,6,8,15,798.0,82.5,0.35,17.5,452.0,108.95,57.88
2016,4,6,8,30,826.0,86.0,0.3,18.0,504.0,159.68,89.83
2016,4,6,8,45,846.5,89.5,0.3,19.0,552.0,212.01,129.82
2016,4,6,9,0,867.0,93.0,0.3,20.0,600.0,266.24,174.14
2016,4,6,9,15,882.0,95.5,0.3,20.5,644.0,325.74,223.61
2016,4,6,9,30,897.0,98.0,0.3,21.0,688.0,379.72,268.37
2016,4,6,9,45,908.5,100.0,0.3,21.5,725.5,432.48,311.25
2016,4,6,10,0,920.0,102.0,0.3,22.0,763.0,485.2,352.71
2016,4,6,10,15,928.5,104.0,0.3,22.0,794.5,536.2,392.28
2016,4,6,10,30,937.0,106.0,0.3,22.0,826.0,586.44,430.03
2016,4,6,10,45,943.0,107.0,0.3,22.5,850.0,633.39,463.52
2016,4,6,11,0,949.0,108.0,0.3,23.0,874.0,678.91,494.93
2016,4,6,11,15,952.5,109.0,0.25,23.0,890.0,721.18,523.49
2016,4,6,11,30,956.0,110.0,0.2,23.0,906.0,761.44,549.97
2016,4,6,11,45,957.5,110.5,0.2,23.5,914.5,797.62,571.63
2016,4,6,12,0,959.0,111.0,0.2,24.0,923.0,831.31,591.17
2016,4,6,12,15,959.0,110.5,0.2,24.0,922.5,860.26,608.74
2016,4,6,12,30,959.0,110.0,0.2,24.0,922.0,886.35,624.55
2016,4,6,12,45,962.0,107.0,0.2,24.0,915.0,909.46,638.56
2016,4,6,13,0,965.0,104.0,0.2,24.0,908.0,929.53,650.77
2016,4,6,13,15,961.0,103.5,0.2,24.0,891.5,942.94,659.04
2016,4,6,13,30,957.0,103.0,0.2,24.0,875.0,952.99,665.49
2016,4,6,13,45,951.0,102.0,0.2,24.5,850.5,957.34,667.37
2016,4,6,14,0,945.0,101.0,0.2,25.0,826.0,958.28,667.4
2016,4,6,14,15,936.5,99.5,0.2,25.0,794.5,953.05,665.19
2016,4,6,14,30,928.0,98.0,0.2,25.0,763.0,944.47,661.19
2016,4,6,14,45,916.0,96.0,0.2,25.5,725.0,928.98,651.86
2016,4,6,15,0,904.0,94.0,0.2,26.0,687.0,910.39,640.85
2016,4,6,15,15,889.0,92.0,0.15,26.0,643.5,886.28,626.92
2016,4,6,15,30,874.0,90.0,0.1,26.0,600.0,866.48,615.88
2016,4,6,15,45,853.5,87.0,0.1,26.5,552.0,831.43,594.71
2016,4,6,16,0,833.0,84.0,0.1,27.0,504.0,794.3,572.24
2016,4,6,16,15,807.0,73.0,0.1,26.5,445.5,741.18,541.21
2016,4,6,16,30,781.0,62.0,0.1,26.0,387.0,686.51,508.38
2016,4,6,16,45,739.5,65.0,0.15,25.5,340.0,637.49,478.76
2016,4,6,17,0,698.0,68.0,0.2,25.0,293.0,592.57,450.64
2016,4,6,17,15,640.5,61.5,0.2,24.5,240.0,522.67,401.29
2016,4,6,17,30,583.0,55.0,0.2,24.0,187.0,455.41,351.38
2016,4,6,17,45,487.0,46.5,0.25,23.5,137.0,366.46,282.74
2016,4,6,18,0,391.0,38.0,0.3,23.0,87.0,284.54,215.84
2016,4,6,18,15,195.5,25.5,0.35,22.5,50.0,152.5,98.31
2016,4,6,18,30,0.0,13.0,0.4,22.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.45,22.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,45,29.5,6.5,0.15,14.5,7.0,0.0,0.0
2016,4,7,6,0,59.0,13.0,0.2,15.0,14.0,12.39,0.0
2016,4,7,6,15,189.0,29.0,0.15,15.0,50.5,22.67,12.39
2016,4,7,6,30,319.0,45.0,0.1,15.0,87.0,34.65,24.6
2016,4,7,6,45,410.5,56.0,0.1,15.5,135.0,43.09,32.54
2016,4,7,7,0,502.0,67.0,0.1,16.0,183.0,49.87,38.75
2016,4,7,7,15,561.5,75.0,0.1,17.0,235.0,53.65,42.0
2016,4,7,7,30,621.0,83.0,0.1,18.0,287.0,57.25,44.93
2016,4,7,7,45,660.0,81.5,0.15,19.0,331.0,53.27,41.16
2016,4,7,8,0,699.0,80.0,0.2,20.0,375.0,59.47,37.05
2016,4,7,8,15,565.5,131.0,0.2,20.5,388.5,128.96,80.22
2016,4,7,8,30,432.0,182.0,0.2,21.0,402.0,184.38,124.31
2016,4,7,8,45,384.5,214.0,0.2,22.0,423.5,233.23,163.01
2016,4,7,9,0,337.0,246.0,0.2,23.0,445.0,270.18,193.05
2016,4,7,9,15,309.5,272.5,0.2,23.0,465.0,304.17,220.58
2016,4,7,9,30,282.0,299.0,0.2,23.0,485.0,335.61,245.62
2016,4,7,9,45,308.0,311.0,0.2,23.5,524.5,373.93,273.68
2016,4,7,10,0,334.0,323.0,0.2,24.0,564.0,414.64,303.0
2016,4,7,10,15,249.0,352.5,0.2,23.5,536.5,418.29,307.04
2016,4,7,10,30,164.0,382.0,0.2,23.0,509.0,418.21,307.7
2016,4,7,10,45,190.5,392.5,0.2,23.0,544.0,454.3,333.49
2016,4,7,11,0,217.0,403.0,0.2,23.0,579.0,492.46,360.12
2016,4,7,11,15,255.5,403.5,0.2,22.5,615.0,530.49,387.41
2016,4,7,11,30,294.0,404.0,0.2,22.0,651.0,573.05,417.61
2016,4,7,11,45,297.0,405.0,0.2,22.0,656.0,592.36,430.53
2016,4,7,12,0,300.0,406.0,0.2,22.0,661.0,611.09,443.24
2016,4,7,12,15,413.0,369.0,0.2,21.5,720.0,682.58,494.27
2016,4,7,12,30,526.0,332.0,0.2,21.0,779.0,756.63,545.56
2016,4,7,12,45,533.0,325.0,0.25,20.5,774.5,773.55,557.96
2016,4,7,13,0,540.0,318.0,0.3,20.0,770.0,788.7,570.19
2016,4,7,13,15,704.0,230.0,0.3,19.5,807.5,860.04,622.0
2016,4,7,13,30,868.0,142.0,0.3,19.0,845.0,924.03,663.58
2016,4,7,13,45,861.5,140.0,0.35,19.0,821.0,927.03,666.13
2016,4,7,14,0,855.0,138.0,0.4,19.0,797.0,926.81,667.83
2016,4,7,14,15,845.0,136.0,0.4,18.5,766.5,920.24,665.92
2016,4,7,14,30,835.0,134.0,0.4,18.0,736.0,910.54,662.23
2016,4,7,14,45,653.5,188.0,0.4,17.5,644.5,810.8,600.09
2016,4,7,15,0,472.0,242.0,0.4,17.0,553.0,701.97,526.88
2016,4,7,15,15,516.0,210.0,0.4,16.5,530.0,702.62,532.58
2016,4,7,15,30,560.0,178.0,0.4,16.0,507.0,699.08,533.93
2016,4,7,15,45,644.5,145.5,0.4,16.0,495.0,730.87,558.52
2016,4,7,16,0,729.0,113.0,0.4,16.0,483.0,750.21,573.1
2016,4,7,16,15,698.0,108.0,0.4,15.5,432.5,703.36,543.16
2016,4,7,16,30,667.0,103.0,0.4,15.0,382.0,655.76,512.84
2016,4,7,16,45,623.5,96.0,0.4,14.5,330.5,596.25,472.48
2016,4,7,17,0,580.0,89.0,0.4,14.0,279.0,537.47,430.5
2016,4,7,17,15,519.5,80.0,0.4,13.5,227.5,466.3,377.07
2016,4,7,17,30,459.0,71.0,0.4,13.0,176.0,397.92,323.34
2016,4,7,17,45,367.5,59.0,0.4,12.5,129.0,310.85,252.12
2016,4,7,18,0,276.0,47.0,0.4,12.0,82.0,233.82,186.06
2016,4,7,18,15,138.0,30.0,0.4,11.5,47.5,133.06,91.94
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,12.39,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,45,34.0,7.0,0.3,9.5,8.5,6.67,0.0
2016,4,8,6,0,68.0,14.0,0.3,10.0,17.0,11.0,0.0
2016,4,8,6,15,186.0,30.0,0.3,10.5,52.5,23.39,13.71
2016,4,8,6,30,304.0,46.0,0.3,11.0,88.0,35.31,25.67
2016,4,8,6,45,307.0,64.5,0.3,11.5,122.0,48.53,37.96
2016,4,8,7,0,310.0,83.0,0.3,12.0,156.0,61.11,49.42
2016,4,8,7,15,361.0,94.5,0.25,12.5,199.5,67.9,55.46
2016,4,8,7,30,412.0,106.0,0.2,13.0,243.0,74.36,60.99
2016,4,8,7,45,394.5,129.5,0.2,14.0,278.5,88.81,73.22
2016,4,8,8,0,377.0,153.0,0.2,15.0,314.0,111.02,82.47
2016,4,8,8,15,407.0,168.0,0.2,15.5,361.0,147.77,101.95
2016,4,8,8,30,437.0,183.0,0.2,16.0,408.0,187.97,129.18
2016,4,8,8,45,386.5,216.0,0.2,16.5,428.0,237.07,169.49
2016,4,8,9,0,336.0,249.0,0.2,17.0,448.0,273.95,200.59
2016,4,8,9,15,562.5,189.5,0.2,17.0,551.5,308.68,222.69
2016,4,8,9,30,789.0,130.0,0.2,17.0,655.0,372.42,269.72
2016,4,8,9,45,421.0,224.5,0.2,17.5,506.5,345.86,258.32
2016,4,8,10,0,53.0,319.0,0.2,18.0,358.0,300.56,228.12
2016,4,8,10,15,101.0,351.5,0.2,18.0,429.0,356.22,269.51
2016,4,8,10,30,149.0,384.0,0.2,18.0,500.0,412.79,310.29
2016,4,8,10,45,226.5,386.0,0.2,18.5,568.0,470.61,351.28
2016,4,8,11,0,304.0,388.0,0.2,19.0,636.0,532.23,394.37
2016,4,8,11,15,334.5,387.0,0.2,19.0,664.5,569.17,420.04
2016,4,8,11,30,365.0,386.0,0.2,19.0,693.0,607.59,446.74
2016,4,8,11,45,558.0,297.5,0.25,19.0,771.5,687.57,505.37
2016,4,8,12,0,751.0,209.0,0.3,19.0,850.0,775.58,567.94
2016,4,8,12,15,486.0,319.5,0.3,18.5,734.5,695.99,510.03
2016,4,8,12,30,221.0,430.0,0.3,18.0,619.0,594.89,437.46
2016,4,8,12,45,218.5,425.5,0.3,18.0,611.0,598.7,441.66
2016,4,8,13,0,216.0,421.0,0.3,18.0,603.0,601.52,443.9
2016,4,8,13,15,329.5,376.5,0.3,18.0,648.0,672.28,495.48
2016,4,8,13,30,443.0,332.0,0.3,18.0,693.0,744.94,546.47
2016,4,8,13,45,439.0,323.5,0.3,18.0,672.5,742.07,544.25
2016,4,8,14,0,435.0,315.0,0.3,18.0,652.0,737.18,541.86
2016,4,8,14,15,446.0,297.5,0.3,18.0,631.5,734.5,541.55
2016,4,8,14,30,457.0,280.0,0.3,18.0,611.0,729.6,539.81
2016,4,8,14,45,448.5,268.5,0.3,18.0,579.5,711.34,528.71
2016,4,8,15,0,440.0,257.0,0.3,18.0,548.0,691.2,516.5
2016,4,8,15,15,483.0,224.0,0.3,17.5,524.5,690.75,520.16
2016,4,8,15,30,526.0,191.0,0.3,17.0,501.0,686.23,520.83
2016,4,8,15,45,459.5,191.0,0.3,17.0,446.0,623.27,477.25
2016,4,8,16,0,393.0,191.0,0.3,17.0,391.0,561.33,434.11
2016,4,8,16,15,247.5,184.0,0.3,16.5,306.0,417.89,329.11
2016,4,8,16,30,102.0,177.0,0.3,16.0,221.0,270.64,215.91
2016,4,8,16,45,84.5,157.5,0.3,15.5,190.5,235.59,189.91
2016,4,8,17,0,67.0,138.0,0.3,15.0,160.0,201.41,163.01
2016,4,8,17,15,53.5,114.0,0.3,14.5,130.0,164.56,133.28
2016,4,8,17,30,40.0,90.0,0.3,14.0,100.0,127.94,102.9
2016,4,8,17,45,24.5,67.5,0.3,13.5,73.0,92.48,72.68
2016,4,8,18,0,9.0,45.0,0.3,13.0,46.0,51.99,37.83
2016,4,8,18,15,4.5,25.5,0.3,12.5,26.0,27.59,15.3
2016,4,8,18,30,0.0,6.0,0.3,12.0,6.0,5.72,0.0
2016,4,8,18,45,0.0,3.0,0.3,12.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,4,9,6,30,0.0,4.0,0.3,11.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,6.5,0.3,11.0,6.5,6.01,0.0
2016,4,9,7,0,0.0,9.0,0.3,11.0,9.0,8.33,1.96
2016,4,9,7,15,0.0,11.5,0.3,11.0,11.5,10.65,4.1
2016,4,9,7,30,0.0,14.0,0.3,11.0,14.0,12.98,6.22
2016,4,9,7,45,1.5,77.5,0.3,11.0,78.5,71.86,59.28
2016,4,9,8,0,3.0,141.0,0.3,11.0,143.0,124.07,99.86
2016,4,9,8,15,1.5,82.5,0.3,11.0,83.5,76.94,59.95
2016,4,9,8,30,0.0,24.0,0.3,11.0,24.0,22.29,13.54
2016,4,9,8,45,9.0,120.0,0.3,11.5,125.5,111.92,88.57
2016,4,9,9,0,18.0,216.0,0.3,12.0,227.0,195.87,155.39
2016,4,9,9,15,72.5,266.0,0.3,12.0,314.0,246.89,193.24
2016,4,9,9,30,127.0,316.0,0.3,12.0,401.0,304.52,236.41
2016,4,9,9,45,82.5,310.0,0.3,12.0,366.5,299.3,232.89
2016,4,9,10,0,38.0,304.0,0.3,12.0,332.0,282.32,220.24
2016,4,9,10,15,22.0,243.0,0.3,12.0,259.5,228.1,178.47
2016,4,9,10,30,6.0,182.0,0.3,12.0,187.0,171.08,133.86
2016,4,9,10,45,12.0,234.0,0.3,12.5,244.0,222.04,173.85
2016,4,9,11,0,18.0,286.0,0.3,13.0,301.0,273.72,212.83
2016,4,9,11,15,9.0,207.0,0.3,13.0,214.5,197.77,153.72
2016,4,9,11,30,0.0,128.0,0.3,13.0,128.0,119.35,91.91
2016,4,9,11,45,9.0,212.5,0.3,13.0,220.5,204.39,159.76
2016,4,9,12,0,18.0,297.0,0.3,13.0,313.0,290.53,225.49
2016,4,9,12,15,17.0,290.0,0.3,13.0,305.0,284.71,220.36
2016,4,9,12,30,16.0,283.0,0.3,13.0,297.0,278.67,215.86
2016,4,9,12,45,11.0,231.0,0.3,13.0,240.5,226.32,175.83
2016,4,9,13,0,6.0,179.0,0.3,13.0,184.0,173.29,134.81
2016,4,9,13,15,5.0,169.5,0.3,13.0,174.0,163.72,127.62
2016,4,9,13,30,4.0,160.0,0.3,13.0,164.0,154.03,120.08
2016,4,9,13,45,12.0,221.5,0.3,13.0,231.5,220.85,173.12
2016,4,9,14,0,20.0,283.0,0.3,13.0,299.0,289.58,225.98
2016,4,9,14,15,36.0,300.5,0.3,13.0,327.5,334.59,260.37
2016,4,9,14,30,52.0,318.0,0.3,13.0,356.0,370.75,288.01
2016,4,9,14,45,33.0,273.0,0.3,13.0,297.0,307.54,240.11
2016,4,9,15,0,14.0,228.0,0.3,13.0,238.0,233.37,183.39
2016,4,9,15,15,7.0,163.0,0.3,12.5,168.0,161.78,127.79
2016,4,9,15,30,0.0,98.0,0.3,12.0,98.0,91.57,71.2
2016,4,9,15,45,0.0,114.0,0.3,12.0,114.0,107.51,84.88
2016,4,9,16,0,0.0,130.0,0.3,12.0,130.0,124.28,98.94
2016,4,9,16,15,0.0,114.5,0.3,12.0,114.5,109.15,86.68
2016,4,9,16,30,0.0,99.0,0.3,12.0,99.0,93.96,74.36
2016,4,9,16,45,0.0,85.5,0.3,12.0,85.5,80.8,63.56
2016,4,9,17,0,0.0,72.0,0.3,12.0,72.0,67.58,52.55
2016,4,9,17,15,0.0,58.5,0.3,11.5,58.5,54.4,41.45
2016,4,9,17,30,0.0,45.0,0.3,11.0,45.0,41.81,30.63
2016,4,9,17,45,0.0,33.0,0.3,11.0,33.0,30.63,20.78
2016,4,9,18,0,0.0,21.0,0.3,11.0,21.0,19.47,10.87
2016,4,9,18,15,0.0,12.0,0.3,11.0,12.0,11.12,3.0
2016,4,9,18,30,0.0,3.0,0.3,11.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,0.3,11.0,1.5,1.43,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.3,9.5,5.5,5.24,0.0
2016,4,10,6,0,0.0,11.0,0.3,10.0,11.0,10.2,0.0
2016,4,10,6,15,0.0,29.0,0.25,10.0,29.0,26.6,17.07
2016,4,10,6,30,0.0,47.0,0.2,10.0,47.0,42.34,32.19
2016,4,10,6,45,9.5,68.0,0.2,10.5,70.0,60.26,48.69
2016,4,10,7,0,19.0,89.0,0.2,11.0,93.0,77.98,64.67
2016,4,10,7,15,28.0,109.5,0.15,11.5,118.0,91.33,76.37
2016,4,10,7,30,37.0,130.0,0.1,12.0,143.0,107.02,89.79
2016,4,10,7,45,18.5,91.5,0.1,12.5,98.0,80.55,66.18
2016,4,10,8,0,0.0,53.0,0.1,13.0,53.0,49.27,36.52
2016,4,10,8,15,0.0,74.5,0.05,13.5,74.5,69.35,53.29
2016,4,10,8,30,0.0,96.0,0.0,14.0,96.0,89.01,69.18
2016,4,10,8,45,0.0,127.0,0.0,14.5,127.0,116.34,91.0
2016,4,10,9,0,0.0,158.0,0.0,15.0,158.0,143.55,112.25
2016,4,10,9,15,0.0,148.5,0.0,15.0,148.5,136.02,105.76
2016,4,10,9,30,0.0,139.0,0.0,15.0,139.0,128.08,99.21
2016,4,10,9,45,3.5,170.5,0.0,15.0,173.5,157.7,122.51
2016,4,10,10,0,7.0,202.0,0.0,15.0,208.0,187.74,145.62
2016,4,10,10,15,7.5,202.0,0.0,15.0,208.0,188.97,146.17
2016,4,10,10,30,8.0,202.0,0.0,15.0,208.0,190.16,146.92
2016,4,10,10,45,8.0,199.0,0.05,15.0,205.0,188.32,145.4
2016,4,10,11,0,8.0,196.0,0.1,15.0,202.0,186.38,143.89
2016,4,10,11,15,12.5,240.5,0.1,15.0,250.5,230.71,178.01
2016,4,10,11,30,17.0,285.0,0.1,15.0,299.0,275.71,211.73
2016,4,10,11,45,12.0,236.0,0.1,15.0,246.0,228.37,175.41
2016,4,10,12,0,7.0,187.0,0.1,15.0,193.0,179.9,138.36
2016,4,10,12,15,3.5,157.5,0.1,15.0,160.5,150.03,115.27
2016,4,10,12,30,0.0,128.0,0.1,15.0,128.0,119.74,91.44
2016,4,10,12,45,2.5,146.5,0.15,15.0,148.5,139.34,107.3
2016,4,10,13,0,5.0,165.0,0.2,15.0,169.0,159.18,123.03
2016,4,10,13,15,3.0,154.0,0.2,15.0,156.5,147.24,113.54
2016,4,10,13,30,1.0,143.0,0.2,15.0,144.0,135.17,104.08
2016,4,10,13,45,0.5,111.5,0.2,15.0,112.0,104.85,80.06
2016,4,10,14,0,0.0,80.0,0.2,15.0,80.0,74.67,55.89
2016,4,10,14,15,0.0,108.5,0.2,14.5,108.5,101.56,78.03
2016,4,10,14,30,0.0,137.0,0.2,14.0,137.0,128.99,100.33
2016,4,10,14,45,1.5,156.5,0.2,14.0,158.0,149.57,116.93
2016,4,10,15,0,3.0,176.0,0.2,14.0,179.0,170.7,133.95
2016,4,10,15,15,1.5,142.0,0.2,14.0,143.5,135.93,106.31
2016,4,10,15,30,0.0,108.0,0.2,14.0,108.0,101.33,78.64
2016,4,10,15,45,0.0,82.5,0.2,14.0,82.5,76.85,58.88
2016,4,10,16,0,0.0,57.0,0.2,14.0,57.0,53.02,39.28
2016,4,10,16,15,0.0,36.0,0.2,13.5,36.0,33.44,22.98
2016,4,10,16,30,0.0,15.0,0.2,13.0,15.0,13.91,6.37
2016,4,10,16,45,0.0,13.0,0.25,13.0,13.0,12.05,4.8
2016,4,10,17,0,0.0,11.0,0.3,13.0,11.0,10.19,3.2
2016,4,10,17,15,0.0,9.0,0.3,12.5,9.0,8.34,1.61
2016,4,10,17,30,0.0,7.0,0.3,12.0,7.0,6.48,0.0
2016,4,10,17,45,0.0,5.0,0.3,12.0,5.0,4.63,0.0
2016,4,10,18,0,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,4,10,18,15,0.0,1.5,0.3,11.5,1.5,1.39,0.0
2016,4,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.5,9.5,0.45,10.5,13.0,9.05,0.0
2016,4,11,6,0,153.0,19.0,0.4,11.0,26.0,14.96,0.0
2016,4,11,6,15,278.0,31.0,0.3,11.5,65.0,24.36,15.24
2016,4,11,6,30,403.0,43.0,0.2,12.0,104.0,32.99,23.73
2016,4,11,6,45,485.5,51.0,0.15,12.5,152.5,37.59,28.2
2016,4,11,7,0,568.0,59.0,0.1,13.0,201.0,42.0,32.3
2016,4,11,7,15,354.0,99.5,0.1,13.0,195.0,71.0,58.17
2016,4,11,7,30,140.0,140.0,0.1,13.0,189.0,108.52,90.84
2016,4,11,7,45,96.5,158.5,0.15,13.5,195.0,121.08,101.09
2016,4,11,8,0,53.0,177.0,0.2,14.0,201.0,144.82,114.16
2016,4,11,8,15,187.0,195.5,0.2,14.5,292.5,169.16,126.79
2016,4,11,8,30,321.0,214.0,0.2,15.0,384.0,207.61,149.9
2016,4,11,8,45,288.5,242.0,0.2,15.5,405.0,242.69,178.51
2016,4,11,9,0,256.0,270.0,0.2,16.0,426.0,274.77,204.95
2016,4,11,9,15,156.5,283.0,0.2,16.0,380.5,279.42,212.16
2016,4,11,9,30,57.0,296.0,0.2,16.0,335.0,272.84,209.52
2016,4,11,9,45,49.0,303.5,0.2,16.5,338.5,281.93,216.09
2016,4,11,10,0,41.0,311.0,0.2,17.0,342.0,290.03,221.62
2016,4,11,10,15,61.5,342.0,0.2,17.0,390.0,330.73,251.7
2016,4,11,10,30,82.0,373.0,0.2,17.0,438.0,373.86,282.98
2016,4,11,10,45,59.0,359.0,0.2,17.5,406.5,355.8,268.66
2016,4,11,11,0,36.0,345.0,0.2,18.0,375.0,334.9,252.67
2016,4,11,11,15,62.0,379.0,0.2,18.0,431.5,386.66,290.79
2016,4,11,11,30,88.0,413.0,0.2,18.0,488.0,441.1,329.56
2016,4,11,11,45,196.5,415.0,0.2,18.0,584.0,531.08,394.54
2016,4,11,12,0,305.0,417.0,0.2,18.0,680.0,629.83,463.36
2016,4,11,12,15,318.0,405.0,0.2,17.5,680.0,643.94,473.18
2016,4,11,12,30,331.0,393.0,0.2,17.0,680.0,657.33,483.73
2016,4,11,12,45,230.5,409.5,0.2,17.0,608.5,595.7,439.74
2016,4,11,13,0,130.0,426.0,0.2,17.0,537.0,534.37,395.77
2016,4,11,13,15,68.5,307.0,0.2,17.0,365.5,359.45,271.78
2016,4,11,13,30,7.0,188.0,0.2,17.0,194.0,183.55,139.92
2016,4,11,13,45,51.5,282.0,0.2,17.0,322.5,324.59,249.55
2016,4,11,14,0,96.0,376.0,0.2,17.0,451.0,465.96,352.1
2016,4,11,14,15,97.5,360.0,0.2,16.5,434.0,454.21,343.44
2016,4,11,14,30,99.0,344.0,0.2,16.0,417.0,441.88,336.12
2016,4,11,14,45,135.5,330.5,0.2,16.0,425.0,476.03,362.68
2016,4,11,15,0,172.0,317.0,0.2,16.0,433.0,496.8,379.17
2016,4,11,15,15,86.0,230.0,0.2,15.5,288.0,311.65,242.69
2016,4,11,15,30,0.0,143.0,0.2,15.0,143.0,136.05,105.49
2016,4,11,15,45,0.0,131.5,0.2,15.0,131.5,125.02,97.8
2016,4,11,16,0,0.0,120.0,0.2,15.0,120.0,113.96,89.19
2016,4,11,16,15,13.5,141.0,0.2,14.5,147.0,147.66,117.72
2016,4,11,16,30,27.0,162.0,0.2,14.0,174.0,193.86,155.91
2016,4,11,16,45,21.5,142.0,0.25,14.0,151.0,158.83,127.65
2016,4,11,17,0,16.0,122.0,0.3,14.0,128.0,134.59,108.14
2016,4,11,17,15,244.0,96.5,0.3,13.5,156.0,289.54,239.67
2016,4,11,17,30,472.0,71.0,0.3,13.0,184.0,410.87,335.45
2016,4,11,17,45,388.0,59.5,0.3,12.5,137.5,326.13,264.76
2016,4,11,18,0,304.0,48.0,0.3,12.0,91.0,251.76,201.62
2016,4,11,18,15,186.5,32.0,0.3,11.5,55.0,161.4,120.23
2016,4,11,18,30,69.0,16.0,0.3,11.0,19.0,58.11,0.0
2016,4,11,18,45,34.5,8.0,0.3,11.0,9.5,21.95,0.0
2016,4,11,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,0.4,9.5,13.0,9.53,0.0
2016,4,12,6,0,110.0,20.0,0.4,10.0,26.0,15.69,2.05
2016,4,12,6,15,222.0,35.5,0.4,10.0,64.0,27.5,18.21
2016,4,12,6,30,334.0,51.0,0.4,10.0,102.0,38.85,29.18
2016,4,12,6,45,424.0,59.5,0.45,10.5,150.5,44.72,34.84
2016,4,12,7,0,514.0,68.0,0.5,11.0,199.0,49.21,39.01
2016,4,12,7,15,263.0,96.0,0.5,11.5,164.0,73.57,60.76
2016,4,12,7,30,12.0,124.0,0.5,12.0,129.0,108.13,90.99
2016,4,12,7,45,18.5,145.0,0.5,12.5,153.0,125.41,105.46
2016,4,12,8,0,25.0,166.0,0.5,13.0,177.0,144.43,115.07
2016,4,12,8,15,12.5,128.0,0.5,13.5,133.5,116.91,91.94
2016,4,12,8,30,0.0,90.0,0.5,14.0,90.0,83.77,64.76
2016,4,12,8,45,178.5,170.5,0.5,14.5,280.0,169.92,127.43
2016,4,12,9,0,357.0,251.0,0.5,15.0,470.0,287.7,214.06
2016,4,12,9,15,334.5,276.5,0.5,15.5,492.5,322.83,242.33
2016,4,12,9,30,312.0,302.0,0.5,16.0,515.0,355.89,268.8
2016,4,12,9,45,306.0,322.0,0.5,16.5,539.5,389.33,294.51
2016,4,12,10,0,300.0,342.0,0.5,17.0,564.0,422.25,319.11
2016,4,12,10,15,220.5,366.0,0.5,17.0,533.0,425.72,322.15
2016,4,12,10,30,141.0,390.0,0.5,17.0,502.0,416.6,315.39
2016,4,12,10,45,101.0,385.5,0.5,17.0,467.0,403.48,305.69
2016,4,12,11,0,61.0,381.0,0.5,17.0,432.0,382.22,289.74
2016,4,12,11,15,79.5,400.5,0.5,17.0,468.0,417.69,315.95
2016,4,12,11,30,98.0,420.0,0.5,17.0,504.0,454.88,342.65
2016,4,12,11,45,164.5,427.5,0.55,17.0,569.5,519.43,390.03
2016,4,12,12,0,231.0,435.0,0.6,17.0,635.0,588.16,439.41
2016,4,12,12,15,238.0,429.0,0.6,16.5,635.0,600.08,448.21
2016,4,12,12,30,245.0,423.0,0.6,16.0,635.0,616.06,460.45
2016,4,12,12,45,217.0,426.5,0.65,16.0,613.0,601.58,450.44
2016,4,12,13,0,189.0,430.0,0.7,16.0,591.0,590.01,442.63
2016,4,12,13,15,181.0,421.5,0.7,15.5,573.5,582.55,438.64
2016,4,12,13,30,173.0,413.0,0.7,15.0,556.0,573.98,433.82
2016,4,12,13,45,191.5,399.5,0.7,15.0,553.5,583.17,441.61
2016,4,12,14,0,210.0,386.0,0.7,15.0,551.0,591.58,448.72
2016,4,12,14,15,157.0,367.5,0.7,15.0,488.0,528.48,403.19
2016,4,12,14,30,104.0,349.0,0.7,15.0,425.0,452.08,347.83
2016,4,12,14,45,264.0,308.5,0.7,15.0,489.0,581.03,447.56
2016,4,12,15,0,424.0,268.0,0.7,15.0,553.0,693.5,530.44
2016,4,12,15,15,375.0,261.0,0.7,14.5,501.5,628.44,484.76
2016,4,12,15,30,326.0,254.0,0.7,14.0,450.0,575.9,448.89
2016,4,12,15,45,307.0,235.0,0.7,14.0,408.5,535.37,421.0
2016,4,12,16,0,288.0,216.0,0.7,14.0,367.0,494.26,392.03
2016,4,12,16,15,324.0,187.5,0.65,13.5,341.0,485.4,388.51
2016,4,12,16,30,360.0,159.0,0.6,13.0,315.0,472.91,381.69
2016,4,12,16,45,321.5,147.5,0.6,12.5,274.0,422.61,344.12
2016,4,12,17,0,283.0,136.0,0.6,12.0,233.0,374.15,307.17
2016,4,12,17,15,254.0,116.0,0.6,11.5,192.0,322.94,267.07
2016,4,12,17,30,225.0,96.0,0.6,11.0,151.0,273.04,226.47
2016,4,12,17,45,175.0,76.0,0.6,10.5,112.5,212.16,175.01
2016,4,12,18,0,125.0,56.0,0.6,10.0,74.0,154.7,124.97
2016,4,12,18,15,62.5,35.5,0.6,9.5,44.5,84.01,61.95
2016,4,12,18,30,0.0,15.0,0.6,9.0,15.0,13.93,0.0
2016,4,12,18,45,0.0,7.5,0.6,9.0,7.5,7.15,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,11.5,0.4,7.0,15.5,10.96,0.0
2016,4,13,6,0,119.0,23.0,0.4,7.0,31.0,18.08,5.31
2016,4,13,6,15,237.0,38.5,0.35,7.5,71.0,29.83,20.62
2016,4,13,6,30,355.0,54.0,0.3,8.0,111.0,41.13,31.56
2016,4,13,6,45,441.0,64.0,0.3,8.5,161.0,48.55,38.64
2016,4,13,7,0,527.0,74.0,0.3,9.0,211.0,54.17,43.84
2016,4,13,7,15,580.0,81.5,0.3,9.5,263.0,57.3,46.6
2016,4,13,7,30,633.0,89.0,0.3,10.0,315.0,60.28,49.09
2016,4,13,7,45,678.0,93.0,0.35,11.0,368.0,60.37,48.82
2016,4,13,8,0,723.0,97.0,0.4,12.0,421.0,93.15,54.58
2016,4,13,8,15,749.5,101.5,0.4,12.0,471.0,139.9,80.91
2016,4,13,8,30,776.0,106.0,0.4,12.0,521.0,195.12,122.28
2016,4,13,8,45,794.0,110.0,0.4,12.5,567.0,245.02,163.46
2016,4,13,9,0,812.0,114.0,0.4,13.0,613.0,296.57,207.55
2016,4,13,9,15,827.0,117.0,0.4,13.0,655.0,347.81,251.99
2016,4,13,9,30,842.0,120.0,0.4,13.0,697.0,399.96,296.49
2016,4,13,9,45,856.5,120.5,0.4,13.5,734.0,450.47,338.12
2016,4,13,10,0,871.0,121.0,0.4,14.0,771.0,501.35,378.68
2016,4,13,10,15,879.5,123.0,0.35,14.0,801.0,553.87,419.2
2016,4,13,10,30,888.0,125.0,0.3,14.0,831.0,601.76,455.1
2016,4,13,10,45,891.0,128.0,0.3,14.5,853.0,646.34,487.26
2016,4,13,11,0,894.0,131.0,0.3,15.0,875.0,689.38,517.35
2016,4,13,11,15,898.0,132.0,0.3,15.0,891.0,729.64,545.72
2016,4,13,11,30,902.0,133.0,0.3,15.0,907.0,768.08,572.26
2016,4,13,11,45,897.0,137.5,0.35,15.5,912.5,800.98,593.08
2016,4,13,12,0,892.0,142.0,0.4,16.0,918.0,831.25,612.1
2016,4,13,12,15,892.5,142.0,0.4,16.0,918.0,859.1,629.71
2016,4,13,12,30,893.0,142.0,0.4,16.0,918.0,884.35,645.64
2016,4,13,12,45,887.0,144.0,0.4,16.0,908.5,903.26,657.54
2016,4,13,13,0,881.0,146.0,0.4,16.0,899.0,925.04,671.42
2016,4,13,13,15,877.5,145.0,0.4,16.0,883.0,937.73,679.54
2016,4,13,13,30,874.0,144.0,0.4,16.0,867.0,947.28,685.94
2016,4,13,13,45,861.5,145.5,0.4,16.0,842.0,948.12,687.02
2016,4,13,14,0,849.0,147.0,0.4,16.0,817.0,945.73,686.34
2016,4,13,14,15,840.0,145.0,0.4,15.5,786.5,939.67,684.79
2016,4,13,14,30,831.0,143.0,0.4,15.0,756.0,930.49,681.44
2016,4,13,14,45,820.0,139.5,0.4,15.0,719.0,914.85,672.83
2016,4,13,15,0,809.0,136.0,0.4,15.0,682.0,896.3,662.5
2016,4,13,15,15,792.5,132.5,0.4,14.5,639.5,870.08,648.44
2016,4,13,15,30,776.0,129.0,0.4,14.0,597.0,846.39,636.05
2016,4,13,15,45,613.0,156.0,0.45,14.0,508.5,725.54,556.88
2016,4,13,16,0,450.0,183.0,0.5,14.0,420.0,604.25,471.91
2016,4,13,16,15,418.0,169.0,0.5,13.5,372.0,553.35,438.19
2016,4,13,16,30,386.0,155.0,0.5,13.0,324.0,502.61,402.65
2016,4,13,16,45,339.0,146.0,0.5,12.5,280.5,434.3,352.42
2016,4,13,17,0,292.0,137.0,0.5,12.0,237.0,382.25,312.96
2016,4,13,17,15,262.0,117.0,0.5,11.5,195.5,329.97,272.3
2016,4,13,17,30,232.0,97.0,0.5,11.0,154.0,279.04,231.12
2016,4,13,17,45,175.0,77.5,0.5,10.5,114.5,214.33,176.66
2016,4,13,18,0,118.0,58.0,0.5,10.0,75.0,153.76,124.19
2016,4,13,18,15,59.0,37.0,0.5,9.5,45.5,84.37,62.74
2016,4,13,18,30,0.0,16.0,0.5,9.0,16.0,14.96,0.0
2016,4,13,18,45,0.0,8.0,0.5,9.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,38.0,13.5,0.4,6.5,16.0,12.87,0.0
2016,4,14,6,0,76.0,27.0,0.4,7.0,32.0,22.24,9.53
2016,4,14,6,15,186.0,45.0,0.4,7.0,72.0,34.94,25.29
2016,4,14,6,30,296.0,63.0,0.4,7.0,112.0,48.07,37.98
2016,4,14,6,45,366.5,77.5,0.4,7.5,159.5,57.83,47.21
2016,4,14,7,0,437.0,92.0,0.4,8.0,207.0,67.15,55.75
2016,4,14,7,15,444.5,101.0,0.4,8.0,240.0,71.76,59.92
2016,4,14,7,30,452.0,110.0,0.4,8.0,273.0,76.1,63.7
2016,4,14,7,45,259.0,148.5,0.45,8.5,245.0,107.75,91.54
2016,4,14,8,0,66.0,187.0,0.5,9.0,217.0,153.91,123.42
2016,4,14,8,15,388.5,160.0,0.5,9.5,367.0,152.4,106.7
2016,4,14,8,30,711.0,133.0,0.5,10.0,517.0,203.92,133.31
2016,4,14,8,45,594.0,176.5,0.55,10.5,516.0,255.18,181.11
2016,4,14,9,0,477.0,220.0,0.6,11.0,515.0,292.6,217.37
2016,4,14,9,15,273.0,264.5,0.6,11.0,436.0,297.81,229.18
