Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,9,30,69.0,309.0,0.6,11.0,357.0,288.68,226.74
2016,4,14,9,45,45.5,293.5,0.6,11.5,326.0,273.78,215.13
2016,4,14,10,0,22.0,278.0,0.6,12.0,295.0,260.94,204.85
2016,4,14,10,15,121.5,335.0,0.6,12.0,431.5,352.46,275.26
2016,4,14,10,30,221.0,392.0,0.6,12.0,568.0,464.12,358.31
2016,4,14,10,45,345.5,362.5,0.6,12.0,647.0,525.15,403.69
2016,4,14,11,0,470.0,333.0,0.6,12.0,726.0,597.2,457.14
2016,4,14,11,15,244.5,318.5,0.6,12.0,523.5,456.08,352.55
2016,4,14,11,30,19.0,304.0,0.6,12.0,321.0,294.9,228.72
2016,4,14,11,45,19.0,306.5,0.65,12.5,323.5,298.94,232.64
2016,4,14,12,0,19.0,309.0,0.7,13.0,326.0,302.94,235.36
2016,4,14,12,15,412.0,254.5,0.7,13.0,614.0,585.26,454.59
2016,4,14,12,30,805.0,200.0,0.7,13.0,902.0,873.94,656.01
2016,4,14,12,45,412.0,252.5,0.7,13.0,612.0,612.27,467.93
2016,4,14,13,0,19.0,305.0,0.7,13.0,322.0,305.18,235.24
2016,4,14,13,15,435.5,232.0,0.7,12.5,594.5,635.57,494.13
2016,4,14,13,30,852.0,159.0,0.7,12.0,867.0,945.37,706.27
2016,4,14,13,45,537.0,273.0,0.75,12.0,715.0,787.92,594.75
2016,4,14,14,0,222.0,387.0,0.8,12.0,563.0,604.73,461.93
2016,4,14,14,15,258.0,364.5,0.8,12.0,561.5,630.44,484.12
2016,4,14,14,30,294.0,342.0,0.8,12.0,560.0,643.47,495.18
2016,4,14,14,45,354.5,308.0,0.8,12.0,558.0,664.12,512.7
2016,4,14,15,0,415.0,274.0,0.8,12.0,556.0,694.0,536.37
2016,4,14,15,15,335.5,272.0,0.8,11.5,490.5,607.55,474.91
2016,4,14,15,30,256.0,270.0,0.8,11.0,425.0,534.64,422.52
2016,4,14,15,45,159.0,245.5,0.8,11.0,339.5,408.87,327.56
2016,4,14,16,0,62.0,221.0,0.8,11.0,254.0,286.69,231.5
2016,4,14,16,15,31.0,152.0,0.75,10.5,168.5,182.35,148.38
2016,4,14,16,30,0.0,83.0,0.7,10.0,83.0,77.48,60.84
2016,4,14,16,45,0.0,72.5,0.7,10.0,72.5,67.47,52.72
2016,4,14,17,0,0.0,62.0,0.7,10.0,62.0,57.66,44.45
2016,4,14,17,15,0.0,51.0,0.65,9.5,51.0,47.39,35.74
2016,4,14,17,30,0.0,40.0,0.6,9.0,40.0,37.14,26.86
2016,4,14,17,45,0.0,30.0,0.6,8.5,30.0,27.84,18.65
2016,4,14,18,0,0.0,20.0,0.6,8.0,20.0,18.54,10.35
2016,4,14,18,15,0.0,12.5,0.6,7.5,12.5,11.58,3.93
2016,4,14,18,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,4,14,18,45,0.0,2.5,0.6,7.0,2.5,2.38,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,12.5,0.5,4.5,20.0,11.91,0.0
2016,4,15,6,0,220.0,25.0,0.5,5.0,40.0,20.18,9.32
2016,4,15,6,15,342.5,37.5,0.5,5.5,84.0,29.56,20.79
2016,4,15,6,30,465.0,50.0,0.5,6.0,128.0,38.43,29.46
2016,4,15,6,45,536.0,59.0,0.5,7.0,179.5,43.65,34.45
2016,4,15,7,0,607.0,68.0,0.5,8.0,231.0,48.62,38.98
2016,4,15,7,15,657.0,74.5,0.5,8.5,285.0,51.23,41.28
2016,4,15,7,30,707.0,81.0,0.5,9.0,339.0,53.71,43.34
2016,4,15,7,45,741.0,86.0,0.5,10.0,392.5,54.87,44.07
2016,4,15,8,0,775.0,91.0,0.5,11.0,446.0,103.84,59.49
2016,4,15,8,15,800.5,95.0,0.45,11.5,497.0,152.58,88.48
2016,4,15,8,30,826.0,99.0,0.4,12.0,548.0,204.14,127.48
2016,4,15,8,45,848.0,101.0,0.4,12.5,596.0,255.94,170.65
2016,4,15,9,0,870.0,103.0,0.4,13.0,644.0,309.75,216.77
2016,4,15,9,15,883.5,105.0,0.35,13.5,686.5,362.65,262.06
2016,4,15,9,30,897.0,107.0,0.3,14.0,729.0,421.47,310.59
2016,4,15,9,45,912.0,107.0,0.3,14.5,766.5,473.91,353.2
2016,4,15,10,0,927.0,107.0,0.3,15.0,804.0,526.55,394.59
2016,4,15,10,15,934.0,108.0,0.3,15.0,834.0,575.92,433.01
2016,4,15,10,30,941.0,109.0,0.3,15.0,864.0,624.32,469.56
2016,4,15,10,45,946.0,110.0,0.3,15.5,886.5,670.35,502.45
2016,4,15,11,0,951.0,111.0,0.3,16.0,909.0,714.85,533.23
2016,4,15,11,15,953.5,111.5,0.3,16.0,924.0,755.48,561.55
2016,4,15,11,30,956.0,112.0,0.3,16.0,939.0,794.01,586.78
2016,4,15,11,45,956.5,112.5,0.3,16.5,945.5,828.79,607.6
2016,4,15,12,0,957.0,113.0,0.3,17.0,952.0,861.03,626.59
2016,4,15,12,15,956.0,113.0,0.3,17.0,950.5,888.92,643.87
2016,4,15,12,30,955.0,113.0,0.3,17.0,949.0,913.94,659.35
2016,4,15,12,45,952.5,112.5,0.35,17.5,939.5,934.19,671.68
2016,4,15,13,0,950.0,112.0,0.4,18.0,930.0,951.31,682.18
2016,4,15,13,15,945.5,111.0,0.4,18.0,912.5,962.92,689.59
2016,4,15,13,30,941.0,110.0,0.4,18.0,895.0,971.21,695.13
2016,4,15,13,45,934.0,109.5,0.4,18.0,870.0,974.42,697.7
2016,4,15,14,0,927.0,109.0,0.4,18.0,845.0,974.28,698.42
2016,4,15,14,15,918.5,107.5,0.4,18.0,813.5,968.4,695.76
2016,4,15,14,30,910.0,106.0,0.4,18.0,782.0,959.27,691.3
2016,4,15,14,45,897.0,104.5,0.4,18.0,743.5,942.88,682.43
2016,4,15,15,0,884.0,103.0,0.4,18.0,705.0,923.53,671.87
2016,4,15,15,15,869.0,100.5,0.4,17.5,661.5,905.86,663.71
2016,4,15,15,30,854.0,98.0,0.4,17.0,618.0,878.2,649.04
2016,4,15,15,45,834.5,94.5,0.4,17.0,570.5,843.06,628.26
2016,4,15,16,0,815.0,91.0,0.4,17.0,523.0,805.88,605.97
2016,4,15,16,15,788.5,87.0,0.4,16.5,471.5,760.64,578.93
2016,4,15,16,30,762.0,83.0,0.4,16.0,420.0,714.25,550.48
2016,4,15,16,45,728.0,78.0,0.4,15.5,367.5,660.21,515.68
2016,4,15,17,0,694.0,73.0,0.4,15.0,315.0,610.39,482.74
2016,4,15,17,15,642.5,67.0,0.5,14.0,262.5,544.02,437.14
2016,4,15,17,30,591.0,61.0,0.6,13.0,210.0,479.82,389.71
2016,4,15,17,45,513.0,52.5,0.7,12.5,160.0,399.19,325.49
2016,4,15,18,0,435.0,44.0,0.8,12.0,110.0,323.97,262.12
2016,4,15,18,15,308.0,31.5,0.8,11.5,69.5,225.38,175.06
2016,4,15,18,30,181.0,19.0,0.8,11.0,29.0,127.19,37.24
2016,4,15,18,45,90.5,9.5,0.85,10.5,14.5,47.32,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,118.0,12.5,0.85,10.5,21.0,11.91,0.0
2016,4,16,6,0,236.0,25.0,0.8,11.0,42.0,19.97,9.59
2016,4,16,6,15,348.5,37.0,0.7,12.0,85.5,28.85,19.63
2016,4,16,6,30,461.0,49.0,0.6,13.0,129.0,37.25,27.57
2016,4,16,6,45,533.0,57.5,0.5,14.0,180.0,42.09,32.08
2016,4,16,7,0,605.0,66.0,0.4,15.0,231.0,46.7,36.17
2016,4,16,7,15,652.5,72.0,0.35,16.0,284.0,49.0,38.05
2016,4,16,7,30,700.0,78.0,0.3,17.0,337.0,51.18,39.71
2016,4,16,7,45,724.0,86.0,0.3,18.0,388.0,54.57,42.36
2016,4,16,8,0,748.0,94.0,0.3,19.0,439.0,102.26,55.83
2016,4,16,8,15,773.5,98.0,0.25,19.0,489.5,155.55,88.9
2016,4,16,8,30,799.0,102.0,0.2,19.0,540.0,205.72,126.24
2016,4,16,8,45,815.0,106.5,0.2,19.0,586.0,256.87,168.24
2016,4,16,9,0,831.0,111.0,0.2,19.0,632.0,309.44,212.51
2016,4,16,9,15,845.0,114.0,0.2,19.5,673.5,361.33,255.76
2016,4,16,9,30,859.0,117.0,0.2,20.0,715.0,413.98,298.61
2016,4,16,9,45,876.0,116.0,0.2,20.5,752.5,469.63,342.23
2016,4,16,10,0,893.0,115.0,0.2,21.0,790.0,520.73,381.26
2016,4,16,10,15,900.5,116.0,0.15,21.0,819.5,568.8,417.22
2016,4,16,10,30,908.0,117.0,0.1,21.0,849.0,616.01,451.42
2016,4,16,10,45,919.0,115.0,0.1,21.5,872.5,661.68,483.15
2016,4,16,11,0,930.0,113.0,0.1,22.0,896.0,706.3,513.19
2016,4,16,11,15,933.0,113.5,0.1,22.0,911.0,746.41,540.35
2016,4,16,11,30,936.0,114.0,0.1,22.0,926.0,784.51,564.6
2016,4,16,11,45,939.0,113.0,0.1,22.0,933.5,819.06,585.84
2016,4,16,12,0,942.0,112.0,0.1,22.0,941.0,851.26,605.48
2016,4,16,12,15,941.5,112.0,0.1,22.0,939.5,879.04,622.3
2016,4,16,12,30,941.0,112.0,0.1,22.0,938.0,904.02,637.4
2016,4,16,12,45,941.5,109.5,0.1,22.5,929.5,924.49,648.53
2016,4,16,13,0,942.0,107.0,0.1,23.0,921.0,941.9,657.86
2016,4,16,13,15,938.0,106.5,0.1,22.5,904.5,954.18,666.73
2016,4,16,13,30,934.0,106.0,0.1,22.0,888.0,963.21,673.85
2016,4,16,13,45,924.5,107.0,0.15,22.0,862.5,965.5,676.6
2016,4,16,14,0,915.0,108.0,0.2,22.0,837.0,964.51,677.71
2016,4,16,14,15,906.5,106.5,0.2,22.0,806.0,958.51,675.04
2016,4,16,14,30,898.0,105.0,0.2,22.0,775.0,949.32,670.61
2016,4,16,14,45,873.5,109.5,0.2,22.0,735.0,929.06,659.51
2016,4,16,15,0,849.0,114.0,0.2,22.0,695.0,913.89,651.81
2016,4,16,15,15,833.5,111.5,0.2,22.0,652.5,888.88,637.9
2016,4,16,15,30,818.0,109.0,0.2,22.0,610.0,861.33,622.49
2016,4,16,15,45,778.5,112.5,0.2,22.0,559.5,817.65,596.59
2016,4,16,16,0,739.0,116.0,0.2,22.0,509.0,777.8,573.04
2016,4,16,16,15,711.0,111.0,0.25,21.0,459.5,732.28,548.02
2016,4,16,16,30,683.0,106.0,0.3,20.0,410.0,685.88,521.56
2016,4,16,16,45,635.5,101.5,0.35,19.5,357.0,624.78,482.68
2016,4,16,17,0,588.0,97.0,0.4,19.0,304.0,564.59,441.99
2016,4,16,17,15,534.5,88.0,0.45,18.5,253.0,496.57,393.45
2016,4,16,17,30,481.0,79.0,0.5,18.0,202.0,430.8,344.17
2016,4,16,17,45,401.0,67.5,0.6,18.0,154.0,348.12,278.77
2016,4,16,18,0,321.0,56.0,0.7,18.0,106.0,274.44,217.55
2016,4,16,18,15,215.0,39.0,0.75,18.0,67.0,186.63,141.86
2016,4,16,18,30,109.0,22.0,0.8,18.0,28.0,97.17,35.21
2016,4,16,18,45,54.5,11.0,0.85,18.0,14.0,33.62,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,13.5,0.55,12.5,22.5,12.87,0.0
2016,4,17,6,0,223.0,27.0,0.5,13.0,45.0,21.65,11.38
2016,4,17,6,15,330.0,40.0,0.45,13.5,87.5,31.39,21.8
2016,4,17,6,30,437.0,53.0,0.4,14.0,130.0,40.6,30.47
2016,4,17,6,45,519.0,60.0,0.35,15.0,181.5,43.97,33.64
2016,4,17,7,0,601.0,67.0,0.3,16.0,233.0,47.27,36.54
2016,4,17,7,15,648.5,73.5,0.25,16.5,286.0,49.94,38.79
2016,4,17,7,30,696.0,80.0,0.2,17.0,339.0,52.44,40.82
2016,4,17,7,45,731.5,84.5,0.2,17.5,392.0,56.77,44.36
2016,4,17,8,0,767.0,89.0,0.2,18.0,445.0,108.54,59.44
2016,4,17,8,15,791.5,92.5,0.2,18.5,495.5,156.47,88.68
2016,4,17,8,30,816.0,96.0,0.2,19.0,546.0,207.08,126.74
2016,4,17,8,45,833.0,100.0,0.2,19.5,593.0,258.93,169.19
2016,4,17,9,0,850.0,104.0,0.2,20.0,640.0,312.27,213.7
2016,4,17,9,15,864.0,106.5,0.2,20.0,682.0,364.67,257.76
2016,4,17,9,30,878.0,109.0,0.2,20.0,724.0,423.01,305.22
2016,4,17,9,45,892.5,109.5,0.2,20.5,761.5,474.68,345.97
2016,4,17,10,0,907.0,110.0,0.2,21.0,799.0,526.54,385.53
2016,4,17,10,15,914.5,111.5,0.2,21.0,829.0,575.57,422.55
2016,4,17,10,30,922.0,113.0,0.2,21.0,859.0,623.73,457.84
2016,4,17,10,45,925.5,115.5,0.25,21.5,881.0,669.24,489.96
2016,4,17,11,0,929.0,118.0,0.3,22.0,903.0,713.17,520.17
2016,4,17,11,15,932.5,118.5,0.3,22.0,918.5,753.57,547.63
2016,4,17,11,30,936.0,119.0,0.3,22.0,934.0,792.01,572.19
2016,4,17,11,45,936.0,120.5,0.3,22.5,940.5,826.59,592.4
2016,4,17,12,0,936.0,122.0,0.3,23.0,947.0,858.69,610.86
2016,4,17,12,15,935.5,121.5,0.3,23.0,946.0,885.91,627.34
2016,4,17,12,30,935.0,121.0,0.3,23.0,945.0,910.33,642.13
2016,4,17,12,45,930.0,122.5,0.3,23.0,935.5,929.92,653.99
2016,4,17,13,0,925.0,124.0,0.3,23.0,926.0,946.4,664.08
2016,4,17,13,15,921.0,123.0,0.3,23.0,909.0,958.12,671.4
2016,4,17,13,30,917.0,122.0,0.3,23.0,892.0,966.63,676.94
2016,4,17,13,45,910.0,121.5,0.3,23.0,867.0,969.67,679.34
2016,4,17,14,0,903.0,121.0,0.3,23.0,842.0,969.46,680.0
2016,4,17,14,15,894.0,119.0,0.25,22.5,810.5,962.6,677.04
2016,4,17,14,30,885.0,117.0,0.2,22.0,779.0,952.55,672.42
2016,4,17,14,45,875.5,113.5,0.2,22.0,742.0,937.33,664.47
2016,4,17,15,0,866.0,110.0,0.2,22.0,705.0,926.7,659.54
2016,4,17,15,15,851.0,107.0,0.2,22.0,662.0,901.25,645.36
2016,4,17,15,30,836.0,104.0,0.2,22.0,619.0,873.21,629.73
2016,4,17,15,45,820.0,99.5,0.2,22.0,572.0,840.15,610.82
2016,4,17,16,0,804.0,95.0,0.2,22.0,525.0,804.94,590.36
2016,4,17,16,15,778.0,91.0,0.2,21.5,474.0,760.23,564.4
2016,4,17,16,30,752.0,87.0,0.2,21.0,423.0,714.37,537.11
2016,4,17,16,45,721.5,80.5,0.2,21.0,371.0,665.35,505.81
2016,4,17,17,0,691.0,74.0,0.2,21.0,319.0,612.37,470.75
2016,4,17,17,15,641.5,67.5,0.25,20.5,266.5,546.6,425.93
2016,4,17,17,30,592.0,61.0,0.3,20.0,214.0,482.88,379.6
2016,4,17,17,45,519.5,52.5,0.4,19.5,164.5,405.22,320.29
2016,4,17,18,0,447.0,44.0,0.5,19.0,115.0,332.54,261.46
2016,4,17,18,15,330.5,32.0,0.4,18.5,73.5,238.76,181.5
2016,4,17,18,30,214.0,20.0,0.3,18.0,32.0,146.67,66.13
2016,4,17,18,45,107.0,10.0,0.25,18.0,16.0,55.17,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,14.0,0.6,13.5,25.0,13.34,0.0
2016,4,18,6,0,273.0,28.0,0.6,14.0,50.0,22.43,12.37
2016,4,18,6,15,380.5,39.5,0.5,15.0,95.0,30.73,21.15
2016,4,18,6,30,488.0,51.0,0.4,16.0,140.0,38.6,28.48
2016,4,18,6,45,557.0,59.0,0.3,17.0,191.5,42.95,32.48
2016,4,18,7,0,626.0,67.0,0.2,18.0,243.0,47.1,36.09
2016,4,18,7,15,672.0,73.0,0.2,19.0,296.5,49.39,37.9
2016,4,18,7,30,718.0,79.0,0.2,20.0,350.0,51.55,39.51
2016,4,18,7,45,749.0,84.5,0.2,21.0,403.0,66.0,51.61
2016,4,18,8,0,780.0,90.0,0.2,22.0,456.0,113.51,60.95
2016,4,18,8,15,804.0,93.5,0.15,22.5,506.5,162.12,90.85
2016,4,18,8,30,828.0,97.0,0.1,23.0,557.0,213.36,129.02
2016,4,18,8,45,843.0,101.5,0.1,23.5,603.5,265.81,171.4
2016,4,18,9,0,858.0,106.0,0.1,24.0,650.0,319.53,215.5
2016,4,18,9,15,871.5,108.5,0.1,24.0,691.5,372.18,258.92
2016,4,18,9,30,885.0,111.0,0.1,24.0,733.0,430.65,305.54
2016,4,18,9,45,899.0,111.0,0.15,24.0,770.5,482.04,346.26
2016,4,18,10,0,913.0,111.0,0.2,24.0,808.0,533.55,386.06
2016,4,18,10,15,920.0,112.5,0.2,24.0,837.0,582.55,422.54
2016,4,18,10,30,927.0,114.0,0.2,24.0,866.0,630.63,457.26
2016,4,18,10,45,933.0,114.0,0.2,24.0,888.5,675.66,488.96
2016,4,18,11,0,939.0,114.0,0.2,24.0,911.0,719.24,518.87
2016,4,18,11,15,941.5,115.0,0.2,24.0,925.5,759.66,545.96
2016,4,18,11,30,944.0,116.0,0.2,24.0,940.0,798.04,569.86
2016,4,18,11,45,944.0,117.0,0.2,24.5,946.5,832.31,589.57
2016,4,18,12,0,944.0,118.0,0.2,25.0,953.0,864.07,607.55
2016,4,18,12,15,943.0,118.0,0.2,24.5,951.5,891.44,625.11
2016,4,18,12,30,942.0,118.0,0.2,24.0,950.0,915.98,641.04
2016,4,18,12,45,931.5,122.5,0.2,24.0,938.5,933.75,651.67
2016,4,18,13,0,921.0,127.0,0.2,24.0,927.0,948.27,660.51
2016,4,18,13,15,917.0,126.0,0.2,23.5,910.5,959.91,669.04
2016,4,18,13,30,913.0,125.0,0.2,23.0,894.0,968.36,675.81
2016,4,18,13,45,900.0,127.5,0.2,23.0,867.5,968.91,676.7
2016,4,18,14,0,887.0,130.0,0.2,23.0,841.0,966.24,675.9
2016,4,18,14,15,878.0,128.0,0.2,22.5,810.0,967.05,678.7
2016,4,18,14,30,869.0,126.0,0.2,22.0,779.0,957.3,675.15
2016,4,18,14,45,849.5,127.5,0.2,22.0,740.0,938.69,665.12
2016,4,18,15,0,830.0,129.0,0.2,22.0,701.0,917.3,653.55
2016,4,18,15,15,762.0,136.0,0.2,21.5,636.5,860.56,620.89
2016,4,18,15,30,694.0,143.0,0.2,21.0,572.0,799.05,584.86
2016,4,18,15,45,565.0,168.0,0.2,21.0,499.5,698.52,520.2
2016,4,18,16,0,436.0,193.0,0.2,21.0,427.0,608.73,458.73
2016,4,18,16,15,411.5,177.0,0.2,21.0,381.5,561.67,428.12
2016,4,18,16,30,387.0,161.0,0.2,21.0,336.0,514.34,395.98
2016,4,18,16,45,351.5,150.0,0.2,21.0,294.0,451.54,351.65
2016,4,18,17,0,316.0,139.0,0.2,21.0,252.0,404.13,317.25
2016,4,18,17,15,291.5,119.0,0.3,20.0,210.5,354.29,281.79
2016,4,18,17,30,267.0,99.0,0.4,19.0,169.0,305.27,245.1
2016,4,18,17,45,228.5,79.5,0.5,18.0,130.0,249.46,200.83
2016,4,18,18,0,190.0,60.0,0.6,17.0,91.0,196.02,156.41
2016,4,18,18,15,124.5,41.0,0.65,16.5,58.5,131.69,100.71
2016,4,18,18,30,59.0,22.0,0.7,16.0,26.0,65.74,31.25
2016,4,18,18,45,29.5,11.0,0.8,16.0,13.0,23.13,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,16.0,1.0,14.0,25.5,12.63,0.0
2016,4,19,6,0,217.0,32.0,1.0,14.0,51.0,25.02,14.82
2016,4,19,6,15,321.0,46.0,0.85,14.0,95.0,35.32,25.29
2016,4,19,6,30,425.0,60.0,0.7,14.0,139.0,46.52,35.74
2016,4,19,6,45,503.5,68.0,0.55,14.5,190.5,50.44,39.46
2016,4,19,7,0,582.0,76.0,0.4,15.0,242.0,54.24,42.86
2016,4,19,7,15,629.5,83.0,0.35,16.0,295.0,56.96,45.03
2016,4,19,7,30,677.0,90.0,0.3,17.0,348.0,59.52,46.97
2016,4,19,7,45,717.5,93.5,0.25,18.5,401.5,69.62,45.24
2016,4,19,8,0,758.0,97.0,0.2,20.0,455.0,115.05,62.48
2016,4,19,8,15,782.5,101.0,0.15,20.5,505.5,168.96,97.68
2016,4,19,8,30,807.0,105.0,0.1,21.0,556.0,219.59,135.85
2016,4,19,8,45,830.0,106.0,0.1,22.0,603.5,269.91,176.28
2016,4,19,9,0,853.0,107.0,0.1,23.0,651.0,322.34,218.95
2016,4,19,9,15,866.5,109.5,0.1,23.0,692.5,374.72,262.27
2016,4,19,9,30,880.0,112.0,0.1,23.0,734.0,432.88,308.73
2016,4,19,9,45,889.0,114.5,0.1,23.5,770.0,483.88,348.24
2016,4,19,10,0,898.0,117.0,0.1,24.0,806.0,534.59,386.19
2016,4,19,10,15,905.5,119.0,0.1,23.5,835.5,583.58,423.24
2016,4,19,10,30,913.0,121.0,0.1,23.0,865.0,631.73,458.73
2016,4,19,10,45,912.0,125.5,0.1,23.0,885.5,675.74,489.58
2016,4,19,11,0,911.0,130.0,0.1,23.0,906.0,717.86,518.36
2016,4,19,11,15,914.0,131.0,0.1,23.0,921.0,757.67,545.02
2016,4,19,11,30,917.0,132.0,0.1,23.0,936.0,795.54,569.04
2016,4,19,11,45,913.5,135.5,0.15,23.5,941.5,828.62,588.72
2016,4,19,12,0,910.0,139.0,0.2,24.0,947.0,859.12,606.8
2016,4,19,12,15,722.5,244.5,0.2,23.5,886.0,838.63,593.4
2016,4,19,12,30,535.0,350.0,0.2,23.0,825.0,802.36,567.54
2016,4,19,12,45,517.5,350.5,0.2,23.0,806.0,805.37,570.14
2016,4,19,13,0,500.0,351.0,0.2,23.0,787.0,805.88,570.59
2016,4,19,13,15,518.0,336.0,0.2,22.5,780.5,820.79,582.25
2016,4,19,13,30,536.0,321.0,0.2,22.0,774.0,833.8,592.59
2016,4,19,13,45,494.5,320.5,0.2,22.0,729.5,804.53,573.82
2016,4,19,14,0,453.0,320.0,0.2,22.0,685.0,772.74,553.9
2016,4,19,14,15,356.5,338.5,0.2,21.5,619.0,697.21,504.89
2016,4,19,14,30,260.0,357.0,0.2,21.0,553.0,631.68,461.41
2016,4,19,14,45,215.0,343.0,0.2,21.0,500.0,565.15,417.21
2016,4,19,15,0,170.0,329.0,0.2,21.0,447.0,510.91,380.26
2016,4,19,15,15,261.5,293.0,0.2,20.5,461.5,568.23,425.23
2016,4,19,15,30,353.0,257.0,0.2,20.0,476.0,607.81,456.49
2016,4,19,15,45,241.5,248.5,0.2,19.5,393.0,498.51,378.86
2016,4,19,16,0,130.0,240.0,0.2,19.0,310.0,379.61,292.66
2016,4,19,16,15,122.0,216.5,0.2,18.5,277.0,345.92,270.09
2016,4,19,16,30,114.0,193.0,0.2,18.0,244.0,311.93,245.89
2016,4,19,16,45,88.5,167.5,0.25,17.5,204.5,249.92,199.08
2016,4,19,17,0,63.0,142.0,0.3,17.0,165.0,201.31,161.39
2016,4,19,17,15,51.5,121.0,0.3,16.0,138.0,169.47,136.54
2016,4,19,17,30,40.0,100.0,0.3,15.0,111.0,138.07,111.13
2016,4,19,17,45,29.0,78.5,0.3,14.5,85.5,106.61,84.72
2016,4,19,18,0,18.0,57.0,0.3,14.0,60.0,75.17,57.76
2016,4,19,18,15,9.0,37.5,0.35,13.5,39.0,43.29,30.08
2016,4,19,18,30,0.0,18.0,0.4,13.0,18.0,16.71,4.68
2016,4,19,18,45,0.0,9.0,0.45,13.0,9.0,8.58,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,14.5,0.6,10.5,27.5,11.31,0.0
2016,4,20,6,0,285.0,29.0,0.6,11.0,55.0,22.94,13.63
2016,4,20,6,15,388.5,39.5,0.5,11.5,99.5,30.28,21.22
2016,4,20,6,30,492.0,50.0,0.4,12.0,144.0,37.25,27.85
2016,4,20,6,45,549.5,58.5,0.35,13.0,193.5,42.06,32.28
2016,4,20,7,0,607.0,67.0,0.3,14.0,243.0,46.6,36.27
2016,4,20,7,15,651.0,73.0,0.3,14.0,295.0,48.89,38.26
2016,4,20,7,30,695.0,79.0,0.3,14.0,347.0,51.04,40.05
2016,4,20,7,45,535.5,128.0,0.3,14.5,351.5,96.25,68.49
2016,4,20,8,0,376.0,177.0,0.3,15.0,356.0,158.58,112.27
2016,4,20,8,15,582.5,139.0,0.3,15.5,450.5,170.84,109.55
2016,4,20,8,30,789.0,101.0,0.3,16.0,545.0,216.36,137.32
2016,4,20,8,45,547.5,190.0,0.3,16.5,510.5,270.05,190.93
2016,4,20,9,0,306.0,279.0,0.3,17.0,476.0,307.45,228.56
2016,4,20,9,15,295.0,302.0,0.3,17.0,501.5,341.3,255.57
2016,4,20,9,30,284.0,325.0,0.3,17.0,527.0,374.25,281.32
2016,4,20,9,45,276.5,344.5,0.3,17.5,549.5,405.1,304.32
2016,4,20,10,0,269.0,364.0,0.3,18.0,572.0,435.32,326.21
2016,4,20,10,15,358.0,347.0,0.3,18.0,634.0,486.5,363.77
2016,4,20,10,30,447.0,330.0,0.3,18.0,696.0,541.22,403.52
2016,4,20,10,45,450.0,339.5,0.3,18.0,716.0,575.69,427.77
2016,4,20,11,0,453.0,349.0,0.3,18.0,736.0,609.84,451.55
2016,4,20,11,15,249.5,369.5,0.3,18.0,583.5,509.99,379.64
2016,4,20,11,30,46.0,390.0,0.3,18.0,431.0,393.19,293.61
2016,4,20,11,45,98.0,421.5,0.3,18.5,509.5,466.83,347.71
2016,4,20,12,0,150.0,453.0,0.3,19.0,588.0,546.75,402.88
2016,4,20,12,15,215.0,445.0,0.3,19.0,637.5,602.65,441.91
2016,4,20,12,30,280.0,437.0,0.3,19.0,687.0,665.75,485.39
2016,4,20,12,45,581.0,287.5,0.3,19.0,798.0,801.9,582.92
2016,4,20,13,0,882.0,138.0,0.3,19.0,909.0,929.02,665.35
2016,4,20,13,15,877.5,137.5,0.3,18.5,892.5,940.16,671.86
2016,4,20,13,30,873.0,137.0,0.3,18.0,876.0,948.24,678.54
2016,4,20,13,45,860.5,138.5,0.35,18.0,850.5,955.28,684.56
2016,4,20,14,0,848.0,140.0,0.4,18.0,825.0,952.26,684.48
2016,4,20,14,15,718.0,194.0,0.4,18.0,759.0,897.76,651.05
2016,4,20,14,30,588.0,248.0,0.4,18.0,693.0,831.7,608.59
2016,4,20,14,45,572.5,236.5,0.4,18.0,652.5,805.15,593.37
2016,4,20,15,0,557.0,225.0,0.4,18.0,612.0,776.44,575.99
2016,4,20,15,15,542.5,213.5,0.35,17.5,571.0,746.68,558.03
2016,4,20,15,30,528.0,202.0,0.3,17.0,530.0,715.17,538.71
2016,4,20,15,45,433.5,210.0,0.3,17.0,466.0,634.77,483.19
2016,4,20,16,0,339.0,218.0,0.3,17.0,402.0,543.78,419.34
2016,4,20,16,15,189.5,198.0,0.3,16.5,299.5,378.76,298.09
2016,4,20,16,30,40.0,178.0,0.3,16.0,197.0,222.19,175.98
2016,4,20,16,45,204.5,151.0,0.3,15.5,227.5,341.88,276.42
2016,4,20,17,0,369.0,124.0,0.3,15.0,258.0,437.78,353.06
2016,4,20,17,15,324.0,111.5,0.25,14.5,216.0,380.21,307.61
2016,4,20,17,30,279.0,99.0,0.2,14.0,174.0,313.55,255.39
2016,4,20,17,45,314.0,77.5,0.2,14.0,144.0,310.68,252.36
2016,4,20,18,0,349.0,56.0,0.2,14.0,114.0,291.92,234.43
2016,4,20,18,15,246.0,40.5,0.2,13.5,74.5,205.15,160.18
2016,4,20,18,30,143.0,25.0,0.2,13.0,35.0,121.79,73.1
2016,4,20,18,45,71.5,12.5,0.2,12.5,17.5,42.84,0.0
2016,4,20,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,19.0,16.5,0.3,10.5,18.5,14.64,0.0
2016,4,21,6,0,38.0,33.0,0.3,11.0,37.0,28.35,18.46
2016,4,21,6,15,69.0,54.5,0.3,11.0,66.0,45.38,34.7
2016,4,21,6,30,100.0,76.0,0.3,11.0,95.0,61.92,50.03
2016,4,21,6,45,120.5,98.0,0.3,11.5,128.5,78.31,64.83
2016,4,21,7,0,141.0,120.0,0.3,12.0,162.0,94.24,78.83
2016,4,21,7,15,164.5,139.0,0.3,12.0,197.0,107.82,90.59
2016,4,21,7,30,188.0,158.0,0.3,12.0,232.0,120.99,101.76
2016,4,21,7,45,166.5,183.0,0.3,12.0,255.0,142.61,111.83
2016,4,21,8,0,145.0,208.0,0.3,12.0,278.0,170.98,131.66
2016,4,21,8,15,135.0,231.0,0.3,12.5,301.5,197.71,151.76
2016,4,21,8,30,125.0,254.0,0.3,13.0,325.0,223.69,172.05
2016,4,21,8,45,86.0,262.0,0.3,13.5,312.5,238.76,184.94
2016,4,21,9,0,47.0,270.0,0.3,14.0,300.0,241.83,188.08
2016,4,21,9,15,103.0,306.0,0.3,14.0,378.0,294.14,227.04
2016,4,21,9,30,159.0,342.0,0.3,14.0,456.0,346.09,265.37
2016,4,21,9,45,135.5,357.5,0.3,14.5,458.0,360.4,275.67
2016,4,21,10,0,112.0,373.0,0.3,15.0,460.0,378.03,288.25
2016,4,21,10,15,95.0,380.5,0.3,15.0,456.5,384.29,292.68
2016,4,21,10,30,78.0,388.0,0.3,15.0,453.0,388.8,295.73
2016,4,21,10,45,225.0,387.5,0.35,15.5,580.0,483.89,366.28
2016,4,21,11,0,372.0,387.0,0.4,16.0,707.0,592.21,443.55
2016,4,21,11,15,353.5,402.0,0.4,16.0,710.0,612.25,456.09
2016,4,21,11,30,335.0,417.0,0.4,16.0,713.0,630.58,468.29
2016,4,21,11,45,346.5,410.5,0.4,16.5,718.5,650.89,481.69
2016,4,21,12,0,358.0,404.0,0.4,17.0,724.0,670.78,494.64
2016,4,21,12,15,270.0,429.5,0.4,17.0,670.5,637.8,470.17
2016,4,21,12,30,182.0,455.0,0.4,17.0,617.0,595.44,439.55
2016,4,21,12,45,187.5,450.0,0.45,17.0,615.5,604.84,447.56
2016,4,21,13,0,193.0,445.0,0.5,17.0,614.0,613.65,454.59
2016,4,21,13,15,96.5,242.0,0.5,16.5,326.5,329.92,252.91
2016,4,21,13,30,0.0,39.0,0.5,16.0,39.0,36.4,24.08
2016,4,21,13,45,127.0,216.0,0.5,16.0,319.0,337.83,266.0
2016,4,21,14,0,254.0,393.0,0.5,16.0,599.0,655.84,493.03
2016,4,21,14,15,155.0,364.5,0.5,15.5,489.0,526.45,398.04
2016,4,21,14,30,56.0,336.0,0.5,15.0,379.0,394.52,302.34
2016,4,21,14,45,215.0,315.0,0.5,15.0,467.0,534.89,411.71
2016,4,21,15,0,374.0,294.0,0.5,15.0,555.0,672.67,512.04
2016,4,21,15,15,201.5,268.5,0.5,14.5,408.0,473.28,366.75
2016,4,21,15,30,29.0,243.0,0.5,14.0,261.0,277.8,217.71
2016,4,21,15,45,82.5,243.0,0.5,14.0,289.5,327.28,259.92
2016,4,21,16,0,136.0,243.0,0.5,14.0,318.0,388.44,308.51
2016,4,21,16,15,92.0,213.0,0.5,13.5,261.5,304.09,243.52
2016,4,21,16,30,48.0,183.0,0.5,13.0,205.0,234.53,189.11
2016,4,21,16,45,120.5,164.5,0.5,13.0,211.0,282.28,230.49
2016,4,21,17,0,193.0,146.0,0.5,13.0,217.0,312.47,256.48
2016,4,21,17,15,171.0,126.0,0.45,12.5,181.5,269.42,221.93
2016,4,21,17,30,149.0,106.0,0.4,12.0,146.0,227.39,187.77
2016,4,21,17,45,130.0,84.5,0.4,12.0,114.0,186.12,153.03
2016,4,21,18,0,111.0,63.0,0.4,12.0,82.0,145.45,117.77
2016,4,21,18,15,69.0,43.5,0.4,11.5,54.0,96.24,74.51
2016,4,21,18,30,27.0,24.0,0.4,11.0,26.0,46.78,26.76
2016,4,21,18,45,13.5,12.0,0.4,11.0,13.0,17.3,0.0
2016,4,21,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,0.6,9.0,15.5,14.39,0.0
2016,4,22,6,0,0.0,31.0,0.6,9.0,31.0,28.32,18.78
2016,4,22,6,15,14.0,51.5,0.6,9.0,54.5,44.95,34.64
2016,4,22,6,30,28.0,72.0,0.6,9.0,78.0,61.57,50.14
2016,4,22,6,45,39.0,94.0,0.6,9.0,104.5,78.87,66.0
2016,4,22,7,0,50.0,116.0,0.6,9.0,131.0,95.81,81.21
2016,4,22,7,15,59.5,137.5,0.6,9.0,158.5,112.06,95.48
2016,4,22,7,30,69.0,159.0,0.6,9.0,186.0,127.95,109.17
2016,4,22,7,45,72.0,181.5,0.6,9.5,213.0,147.5,118.5
2016,4,22,8,0,75.0,204.0,0.6,10.0,240.0,171.18,135.71
2016,4,22,8,15,81.0,227.5,0.6,10.0,270.0,196.53,155.07
2016,4,22,8,30,87.0,251.0,0.6,10.0,300.0,222.82,175.51
2016,4,22,8,45,43.5,144.0,0.6,10.0,168.5,137.99,108.37
2016,4,22,9,0,0.0,37.0,0.6,10.0,37.0,34.43,23.68
2016,4,22,9,15,7.5,140.0,0.6,10.0,145.5,131.52,104.65
2016,4,22,9,30,15.0,243.0,0.6,10.0,254.0,224.78,179.09
2016,4,22,9,45,18.5,265.0,0.65,10.0,279.5,247.18,196.0
2016,4,22,10,0,22.0,287.0,0.7,10.0,305.0,270.09,213.66
2016,4,22,10,15,15.5,249.0,0.7,10.0,262.0,235.73,186.43
2016,4,22,10,30,9.0,211.0,0.7,10.0,219.0,199.54,157.82
2016,4,22,10,45,4.5,125.0,0.7,10.0,129.0,119.17,93.22
2016,4,22,11,0,0.0,39.0,0.7,10.0,39.0,36.4,24.97
2016,4,22,11,15,53.0,240.0,0.7,10.0,287.0,258.96,206.69
2016,4,22,11,30,106.0,441.0,0.7,10.0,535.0,483.93,375.64
2016,4,22,11,45,65.5,392.0,0.75,10.0,450.5,415.38,322.45
2016,4,22,12,0,25.0,343.0,0.8,10.0,366.0,342.39,267.41
2016,4,22,12,15,23.5,336.0,0.8,10.0,357.5,334.27,261.79
2016,4,22,12,30,22.0,329.0,0.8,10.0,349.0,328.18,257.24
2016,4,22,12,45,114.0,387.0,0.8,10.5,487.5,479.5,373.08
2016,4,22,13,0,206.0,445.0,0.8,11.0,626.0,625.8,478.43
2016,4,22,13,15,226.0,433.0,0.8,11.0,628.5,640.29,488.04
2016,4,22,13,30,246.0,421.0,0.8,11.0,631.0,654.14,498.8
2016,4,22,13,45,237.0,409.5,0.8,11.0,607.5,640.73,489.7
2016,4,22,14,0,228.0,398.0,0.8,11.0,584.0,626.08,480.04
2016,4,22,14,15,338.5,348.0,0.8,11.0,612.0,692.9,531.66
2016,4,22,14,30,449.0,298.0,0.8,11.0,640.0,757.66,580.05
2016,4,22,14,45,249.0,298.5,0.8,11.0,486.5,561.77,437.04
2016,4,22,15,0,49.0,299.0,0.8,11.0,333.0,353.37,278.21
2016,4,22,15,15,48.0,280.5,0.75,10.5,312.5,334.55,266.33
2016,4,22,15,30,47.0,262.0,0.7,10.0,292.0,315.42,252.63
2016,4,22,15,45,238.5,230.5,0.7,10.0,363.5,475.9,383.34
2016,4,22,16,0,430.0,199.0,0.7,10.0,435.0,613.85,490.07
2016,4,22,16,15,215.0,124.0,0.7,10.0,242.0,324.56,266.76
2016,4,22,16,30,0.0,49.0,0.7,10.0,49.0,45.55,33.38
2016,4,22,16,45,18.5,94.5,0.7,10.0,101.5,109.24,88.94
2016,4,22,17,0,37.0,140.0,0.7,10.0,154.0,179.13,148.04
2016,4,22,17,15,28.0,119.5,0.65,9.5,129.0,150.38,123.9
2016,4,22,17,30,19.0,99.0,0.6,9.0,104.0,113.97,93.18
2016,4,22,17,45,217.5,76.5,0.6,9.0,115.0,238.71,200.89
2016,4,22,18,0,416.0,54.0,0.6,9.0,126.0,330.56,273.0
2016,4,22,18,15,296.5,41.5,0.6,8.5,84.0,233.55,187.86
2016,4,22,18,30,177.0,29.0,0.6,8.0,42.0,146.85,99.36
2016,4,22,18,45,88.5,14.5,0.6,8.0,21.0,52.46,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,17.0,0.4,7.5,32.5,13.19,0.75
2016,4,23,6,0,290.0,34.0,0.4,8.0,65.0,27.03,17.94
2016,4,23,6,15,388.5,45.0,0.35,8.5,110.0,34.64,25.59
2016,4,23,6,30,487.0,56.0,0.3,9.0,155.0,41.85,32.47
2016,4,23,6,45,534.5,66.5,0.3,9.5,203.5,48.13,38.3
2016,4,23,7,0,582.0,77.0,0.3,10.0,252.0,54.02,43.57
2016,4,23,7,15,626.5,83.0,0.3,10.0,304.0,55.94,45.21
2016,4,23,7,30,671.0,89.0,0.3,10.0,356.0,57.74,46.69
2016,4,23,7,45,697.0,96.0,0.3,10.5,406.0,83.02,50.92
2016,4,23,8,0,723.0,103.0,0.3,11.0,456.0,129.18,74.92
2016,4,23,8,15,747.5,107.0,0.3,11.5,505.0,175.87,107.98
2016,4,23,8,30,772.0,111.0,0.3,12.0,554.0,230.57,152.07
2016,4,23,8,45,787.0,116.0,0.3,12.5,598.5,280.49,194.55
2016,4,23,9,0,802.0,121.0,0.3,13.0,643.0,331.72,238.37
2016,4,23,9,15,816.0,123.5,0.3,13.5,683.5,381.63,280.6
2016,4,23,9,30,830.0,126.0,0.3,14.0,724.0,432.32,322.35
2016,4,23,9,45,851.0,123.0,0.3,14.5,761.5,482.05,362.09
2016,4,23,10,0,872.0,120.0,0.3,15.0,799.0,536.47,403.87
2016,4,23,10,15,536.0,265.0,0.3,15.0,687.0,515.1,388.94
2016,4,23,10,30,200.0,410.0,0.3,15.0,575.0,475.14,357.93
2016,4,23,10,45,208.0,421.0,0.3,15.0,596.5,503.01,378.55
2016,4,23,11,0,216.0,432.0,0.3,15.0,618.0,531.37,398.53
2016,4,23,11,15,322.5,403.0,0.3,15.0,686.5,593.51,443.96
2016,4,23,11,30,429.0,374.0,0.3,15.0,755.0,664.03,494.07
2016,4,23,11,45,401.0,391.0,0.35,15.5,749.0,677.52,501.68
2016,4,23,12,0,373.0,408.0,0.4,16.0,743.0,688.67,508.33
2016,4,23,12,15,422.0,389.5,0.4,16.0,768.5,731.25,538.23
2016,4,23,12,30,471.0,371.0,0.4,16.0,794.0,773.14,566.97
2016,4,23,12,45,242.0,312.0,0.45,16.0,529.0,524.86,395.03
2016,4,23,13,0,13.0,253.0,0.5,16.0,264.0,250.42,191.0
2016,4,23,13,15,83.0,341.0,0.5,15.5,411.5,408.95,313.92
2016,4,23,13,30,153.0,429.0,0.5,15.0,559.0,576.98,434.68
2016,4,23,13,45,193.5,413.5,0.5,15.0,573.5,604.87,453.94
2016,4,23,14,0,234.0,398.0,0.5,15.0,588.0,632.16,474.43
2016,4,23,14,15,125.5,331.0,0.5,14.5,432.5,463.44,354.04
2016,4,23,14,30,17.0,264.0,0.5,14.0,277.0,270.32,209.55
2016,4,23,14,45,17.0,255.0,0.55,14.0,268.0,262.32,205.3
2016,4,23,15,0,17.0,246.0,0.6,14.0,259.0,254.29,199.73
2016,4,23,15,15,112.5,267.0,0.6,13.5,339.0,391.28,309.09
2016,4,23,15,30,208.0,288.0,0.6,13.0,419.0,502.77,394.85
2016,4,23,15,45,193.0,266.0,0.6,13.0,381.0,464.33,366.07
2016,4,23,16,0,178.0,244.0,0.6,13.0,343.0,425.56,338.21
2016,4,23,16,15,422.5,178.0,0.55,12.5,381.5,575.78,458.38
2016,4,23,16,30,667.0,112.0,0.5,12.0,420.0,689.79,544.63
2016,4,23,16,45,627.5,106.0,0.5,12.0,369.0,632.86,503.52
2016,4,23,17,0,588.0,100.0,0.5,12.0,318.0,576.46,463.35
2016,4,23,17,15,536.5,91.5,0.5,11.5,267.0,509.71,414.31
2016,4,23,17,30,485.0,83.0,0.5,11.0,216.0,445.12,364.83
2016,4,23,17,45,402.5,73.0,0.5,11.0,168.0,360.77,296.65
2016,4,23,18,0,320.0,63.0,0.5,11.0,120.0,286.21,233.81
2016,4,23,18,15,219.5,47.0,0.5,10.5,80.0,201.05,160.61
2016,4,23,18,30,119.0,31.0,0.5,10.0,40.0,113.18,77.4
2016,4,23,18,45,59.5,15.5,0.5,10.0,20.0,40.87,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,20.0,0.6,7.5,34.0,15.65,3.49
2016,4,24,6,0,261.0,40.0,0.6,8.0,68.0,31.12,21.61
2016,4,24,6,15,359.0,52.5,0.6,8.5,113.5,40.01,30.42
2016,4,24,6,30,457.0,65.0,0.6,9.0,159.0,49.73,39.57
2016,4,24,6,45,520.5,74.5,0.6,9.5,210.5,54.83,44.31
2016,4,24,7,0,584.0,84.0,0.6,10.0,262.0,59.66,48.61
2016,4,24,7,15,629.5,90.5,0.6,10.5,315.0,61.7,50.26
2016,4,24,7,30,675.0,97.0,0.6,11.0,368.0,63.62,51.72
2016,4,24,7,45,712.0,101.0,0.6,11.5,421.0,90.16,54.93
2016,4,24,8,0,749.0,105.0,0.6,12.0,474.0,135.9,78.69
2016,4,24,8,15,698.5,123.5,0.6,12.5,495.0,184.47,116.93
2016,4,24,8,30,648.0,142.0,0.6,13.0,516.0,228.14,155.28
2016,4,24,8,45,746.0,128.5,0.6,13.5,592.0,277.98,194.44
2016,4,24,9,0,844.0,115.0,0.6,14.0,668.0,342.21,246.04
