Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,9,15,709.5,174.0,0.6,14.0,658.5,383.65,285.13
2016,4,24,9,30,575.0,233.0,0.6,14.0,649.0,417.67,315.89
2016,4,24,9,45,539.5,261.0,0.6,14.5,666.0,456.32,346.58
2016,4,24,10,0,504.0,289.0,0.6,15.0,683.0,491.47,373.31
2016,4,24,10,15,697.0,212.5,0.6,15.0,779.0,558.94,424.79
2016,4,24,10,30,890.0,136.0,0.6,15.0,875.0,645.39,489.06
2016,4,24,10,45,686.0,242.0,0.65,15.5,820.5,645.97,487.11
2016,4,24,11,0,482.0,348.0,0.7,16.0,766.0,634.3,476.09
2016,4,24,11,15,489.0,355.5,0.7,15.5,785.5,670.09,502.51
2016,4,24,11,30,496.0,363.0,0.7,15.0,805.0,705.53,527.82
2016,4,24,11,45,480.5,369.5,0.75,15.0,800.5,722.06,539.43
2016,4,24,12,0,465.0,376.0,0.8,15.0,796.0,736.54,549.76
2016,4,24,12,15,512.5,360.5,0.8,14.5,822.5,781.33,582.34
2016,4,24,12,30,560.0,345.0,0.8,14.0,849.0,826.49,614.54
2016,4,24,12,45,546.0,346.5,0.85,14.0,834.0,833.59,619.64
2016,4,24,13,0,532.0,348.0,0.9,14.0,819.0,838.3,623.68
2016,4,24,13,15,464.0,360.5,0.9,13.5,765.5,802.03,599.49
2016,4,24,13,30,396.0,373.0,0.9,13.0,712.0,754.55,567.95
2016,4,24,13,45,447.5,342.5,0.9,13.0,715.5,788.77,594.05
2016,4,24,14,0,499.0,312.0,0.9,13.0,719.0,813.01,612.47
2016,4,24,14,15,536.0,285.0,0.9,13.0,708.0,824.66,622.23
2016,4,24,14,30,573.0,258.0,0.9,13.0,697.0,833.38,630.3
2016,4,24,14,45,434.0,288.0,0.9,13.0,611.0,736.24,561.41
2016,4,24,15,0,295.0,318.0,0.9,13.0,525.0,628.67,484.44
2016,4,24,15,15,440.5,251.5,0.9,12.5,540.5,700.09,542.92
2016,4,24,15,30,586.0,185.0,0.9,12.0,556.0,757.33,588.88
2016,4,24,15,45,646.0,162.5,0.9,12.0,543.0,776.12,603.45
2016,4,24,16,0,706.0,140.0,0.9,12.0,530.0,789.51,614.4
2016,4,24,16,15,678.0,133.5,0.9,11.5,480.0,742.51,584.05
2016,4,24,16,30,650.0,127.0,0.9,11.0,430.0,694.66,553.15
2016,4,24,16,45,614.5,119.0,0.9,10.5,378.5,638.8,515.13
2016,4,24,17,0,579.0,111.0,0.9,10.0,327.0,583.16,475.49
2016,4,24,17,15,528.5,101.5,0.9,9.5,275.5,512.87,422.92
2016,4,24,17,30,478.0,92.0,0.9,9.0,224.0,449.54,373.55
2016,4,24,17,45,439.5,75.5,0.9,9.0,177.5,387.63,322.67
2016,4,24,18,0,401.0,59.0,0.9,9.0,131.0,327.88,271.18
2016,4,24,18,15,294.0,45.0,0.9,8.5,88.5,237.88,192.87
2016,4,24,18,30,187.0,31.0,0.9,8.0,46.0,157.21,112.75
2016,4,24,18,45,93.5,15.5,0.9,8.0,23.0,55.96,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,207.5,16.5,0.7,4.5,40.0,12.54,2.68
2016,4,25,6,0,415.0,33.0,0.7,5.0,80.0,25.8,17.31
2016,4,25,6,15,509.5,41.5,0.7,5.5,128.5,31.26,22.9
2016,4,25,6,30,604.0,50.0,0.7,6.0,177.0,36.48,27.97
2016,4,25,6,45,664.5,55.5,0.7,6.5,231.0,42.7,33.77
2016,4,25,7,0,725.0,61.0,0.7,7.0,285.0,45.37,36.17
2016,4,25,7,15,763.5,65.5,0.7,7.5,339.5,47.05,37.56
2016,4,25,7,30,802.0,70.0,0.7,8.0,394.0,48.67,38.83
2016,4,25,7,45,829.5,73.5,0.7,9.0,448.0,82.34,44.48
2016,4,25,8,0,857.0,77.0,0.7,10.0,502.0,132.65,71.69
2016,4,25,8,15,877.0,80.0,0.7,10.5,552.5,191.65,115.94
2016,4,25,8,30,897.0,83.0,0.7,11.0,603.0,245.49,160.71
2016,4,25,8,45,911.0,85.5,0.7,11.5,649.5,299.23,207.64
2016,4,25,9,0,925.0,88.0,0.7,12.0,696.0,353.95,255.53
2016,4,25,9,15,935.5,90.0,0.7,12.0,737.5,407.78,302.57
2016,4,25,9,30,946.0,92.0,0.7,12.0,779.0,461.8,348.59
2016,4,25,9,45,954.0,93.5,0.7,12.5,814.5,514.24,391.38
2016,4,25,10,0,962.0,95.0,0.7,13.0,850.0,566.17,432.26
2016,4,25,10,15,967.5,96.5,0.7,13.0,879.0,616.02,471.04
2016,4,25,10,30,973.0,98.0,0.7,13.0,908.0,664.71,507.82
2016,4,25,10,45,974.0,100.0,0.7,13.5,928.5,709.63,539.9
2016,4,25,11,0,975.0,102.0,0.7,14.0,949.0,752.66,569.69
2016,4,25,11,15,977.0,103.0,0.7,14.0,963.0,793.43,597.04
2016,4,25,11,30,979.0,104.0,0.7,14.0,977.0,832.04,621.99
2016,4,25,11,45,976.0,106.0,0.7,14.5,982.0,865.35,642.07
2016,4,25,12,0,973.0,108.0,0.7,15.0,987.0,895.92,660.23
2016,4,25,12,15,972.0,108.0,0.65,15.0,985.0,923.42,676.53
2016,4,25,12,30,971.0,108.0,0.6,15.0,983.0,948.03,690.89
2016,4,25,12,45,965.0,109.5,0.6,15.0,972.0,966.69,702.55
2016,4,25,13,0,959.0,111.0,0.6,15.0,961.0,982.13,712.34
2016,4,25,13,15,954.5,110.5,0.6,15.0,943.5,993.67,719.8
2016,4,25,13,30,950.0,110.0,0.6,15.0,926.0,1001.9,725.38
2016,4,25,13,45,941.0,110.5,0.65,15.0,900.0,1003.66,728.24
2016,4,25,14,0,932.0,111.0,0.7,15.0,874.0,1002.1,729.25
2016,4,25,14,15,923.5,109.5,0.7,15.0,842.0,995.61,726.18
2016,4,25,14,30,915.0,108.0,0.7,15.0,810.0,985.89,721.28
2016,4,25,14,45,902.5,106.5,0.7,15.0,771.5,969.31,712.16
2016,4,25,15,0,890.0,105.0,0.7,15.0,733.0,949.79,701.32
2016,4,25,15,15,875.5,102.5,0.7,14.5,690.0,924.53,688.09
2016,4,25,15,30,861.0,100.0,0.7,14.0,647.0,904.34,678.2
2016,4,25,15,45,840.5,97.5,0.7,14.0,599.0,868.79,656.73
2016,4,25,16,0,820.0,95.0,0.7,14.0,551.0,831.29,633.91
2016,4,25,16,15,795.5,91.5,0.7,13.5,500.0,787.56,607.6
2016,4,25,16,30,771.0,88.0,0.7,13.0,449.0,742.6,579.86
2016,4,25,16,45,736.0,83.5,0.7,13.0,396.0,687.41,542.97
2016,4,25,17,0,701.0,79.0,0.7,13.0,343.0,636.64,508.34
2016,4,25,17,15,653.5,73.0,0.7,12.0,290.0,571.78,463.4
2016,4,25,17,30,606.0,67.0,0.7,11.0,237.0,508.76,416.52
2016,4,25,17,45,535.0,59.5,0.7,10.5,186.5,431.5,355.09
2016,4,25,18,0,464.0,52.0,0.7,10.0,136.0,358.84,294.45
2016,4,25,18,15,353.0,40.5,0.7,9.5,92.5,265.51,214.36
2016,4,25,18,30,242.0,29.0,0.7,9.0,49.0,182.39,133.1
2016,4,25,18,45,121.0,14.5,0.7,8.5,24.5,67.36,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,6.0,11.0,10.48,0.0
2016,4,26,5,45,157.0,25.0,0.55,6.5,43.0,19.63,8.34
2016,4,26,6,0,314.0,39.0,0.5,7.0,75.0,31.16,21.99
2016,4,26,6,15,408.0,49.0,0.45,7.5,121.0,37.65,28.53
2016,4,26,6,30,502.0,59.0,0.4,8.0,167.0,43.84,34.47
2016,4,26,6,45,546.0,70.0,0.4,9.0,216.5,50.44,40.48
2016,4,26,7,0,590.0,81.0,0.4,10.0,266.0,56.63,45.9
2016,4,26,7,15,474.5,113.0,0.4,10.0,279.0,78.35,65.25
2016,4,26,7,30,359.0,145.0,0.4,10.0,292.0,98.1,82.49
2016,4,26,7,45,529.0,131.5,0.4,10.5,379.0,112.3,75.89
2016,4,26,8,0,699.0,118.0,0.4,11.0,466.0,146.8,88.98
2016,4,26,8,15,657.5,136.0,0.4,11.0,490.0,193.47,126.44
2016,4,26,8,30,616.0,154.0,0.4,11.0,514.0,236.11,164.05
2016,4,26,8,45,439.0,226.0,0.4,11.0,493.0,282.89,209.99
2016,4,26,9,0,262.0,298.0,0.4,11.0,472.0,316.05,242.39
2016,4,26,9,15,189.0,322.0,0.35,11.5,452.0,332.99,257.01
2016,4,26,9,30,116.0,346.0,0.3,12.0,432.0,335.57,259.53
2016,4,26,9,45,287.0,326.5,0.3,13.0,550.0,402.39,308.35
2016,4,26,10,0,458.0,307.0,0.3,14.0,668.0,486.32,369.14
2016,4,26,10,15,409.5,343.0,0.3,14.5,674.5,515.19,389.1
2016,4,26,10,30,361.0,379.0,0.3,15.0,681.0,543.27,408.11
2016,4,26,10,45,405.0,368.5,0.3,15.5,715.5,582.99,436.12
2016,4,26,11,0,449.0,358.0,0.3,16.0,750.0,623.39,464.09
2016,4,26,11,15,383.5,393.0,0.35,16.0,732.0,631.29,468.69
2016,4,26,11,30,318.0,428.0,0.4,16.0,714.0,632.69,468.96
2016,4,26,11,45,346.5,419.0,0.45,16.0,732.0,663.66,491.64
2016,4,26,12,0,375.0,410.0,0.5,16.0,750.0,695.19,514.25
2016,4,26,12,15,609.5,290.5,0.5,16.0,842.0,799.66,590.21
2016,4,26,12,30,844.0,171.0,0.5,16.0,934.0,905.92,661.3
2016,4,26,12,45,868.0,153.5,0.5,16.0,931.5,931.37,676.02
2016,4,26,13,0,892.0,136.0,0.5,16.0,929.0,948.27,686.64
2016,4,26,13,15,888.0,135.5,0.5,16.0,912.5,959.62,693.97
2016,4,26,13,30,884.0,135.0,0.5,16.0,896.0,967.91,699.57
2016,4,26,13,45,869.0,138.5,0.55,16.0,870.0,966.87,700.6
2016,4,26,14,0,854.0,142.0,0.6,16.0,844.0,970.85,705.09
2016,4,26,14,15,845.0,140.0,0.6,15.5,813.0,963.92,702.92
2016,4,26,14,30,836.0,138.0,0.6,15.0,782.0,953.92,699.08
2016,4,26,14,45,694.5,185.0,0.6,15.0,703.0,875.78,649.84
2016,4,26,15,0,553.0,232.0,0.6,15.0,624.0,787.03,591.32
2016,4,26,15,15,656.5,183.5,0.6,14.5,621.5,829.63,625.71
2016,4,26,15,30,760.0,135.0,0.6,14.0,619.0,859.99,648.17
2016,4,26,15,45,633.5,157.0,0.65,13.5,540.5,761.42,584.48
2016,4,26,16,0,507.0,179.0,0.7,13.0,462.0,659.98,516.02
2016,4,26,16,15,403.5,182.5,0.7,12.5,394.5,567.33,450.23
2016,4,26,16,30,300.0,186.0,0.7,12.0,327.0,466.02,375.37
2016,4,26,16,45,221.0,170.0,0.7,12.0,267.5,379.69,309.23
2016,4,26,17,0,142.0,154.0,0.7,12.0,208.0,285.56,234.52
2016,4,26,17,15,123.5,134.0,0.65,11.5,176.0,246.73,204.01
2016,4,26,17,30,105.0,114.0,0.6,11.0,144.0,208.8,173.0
2016,4,26,17,45,84.5,91.5,0.6,10.5,112.5,166.98,137.88
2016,4,26,18,0,64.0,69.0,0.6,10.0,81.0,125.93,102.46
2016,4,26,18,15,37.5,48.5,0.6,9.5,55.0,77.01,59.73
2016,4,26,18,30,11.0,28.0,0.6,9.0,29.0,37.41,23.8
2016,4,26,18,45,5.5,14.0,0.6,9.0,14.5,16.68,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.5,8.0,4.0,3.81,0.0
2016,4,27,5,45,0.0,14.5,0.5,8.5,14.5,13.44,4.4
2016,4,27,6,0,0.0,25.0,0.5,9.0,25.0,23.2,14.88
2016,4,27,6,15,0.0,40.5,0.5,9.0,40.5,37.58,28.32
2016,4,27,6,30,0.0,56.0,0.5,9.0,56.0,51.37,41.14
2016,4,27,6,45,0.0,73.0,0.55,9.5,73.0,66.24,54.63
2016,4,27,7,0,0.0,90.0,0.6,10.0,90.0,80.97,67.69
2016,4,27,7,15,0.0,107.5,0.6,10.0,107.5,95.95,80.84
2016,4,27,7,30,0.0,125.0,0.6,10.0,125.0,110.78,93.64
2016,4,27,7,45,12.5,156.0,0.65,10.0,162.5,137.21,110.7
2016,4,27,8,0,25.0,187.0,0.7,10.0,200.0,165.29,132.71
2016,4,27,8,15,139.5,222.0,0.7,9.5,303.0,197.35,153.41
2016,4,27,8,30,254.0,257.0,0.7,9.0,406.0,249.3,190.85
2016,4,27,8,45,127.0,189.5,0.7,9.0,264.0,191.38,149.53
2016,4,27,9,0,0.0,122.0,0.7,9.0,122.0,112.8,89.34
2016,4,27,9,15,8.5,188.0,0.7,9.0,194.5,174.16,139.5
2016,4,27,9,30,17.0,254.0,0.7,9.0,267.0,235.61,188.11
2016,4,27,9,45,15.0,251.0,0.7,9.5,263.0,234.25,186.08
2016,4,27,10,0,13.0,248.0,0.7,10.0,259.0,232.41,184.08
2016,4,27,10,15,18.5,282.5,0.7,10.0,298.5,267.32,211.24
2016,4,27,10,30,24.0,317.0,0.7,10.0,338.0,303.0,238.46
2016,4,27,10,45,16.0,254.5,0.7,10.0,268.5,244.42,192.63
2016,4,27,11,0,8.0,192.0,0.7,10.0,199.0,183.49,144.67
2016,4,27,11,15,24.0,289.5,0.7,10.0,311.0,283.86,224.01
2016,4,27,11,30,40.0,387.0,0.7,10.0,423.0,387.39,302.17
2016,4,27,11,45,28.0,336.5,0.7,10.5,361.5,335.95,261.85
2016,4,27,12,0,16.0,286.0,0.7,11.0,300.0,280.11,218.93
2016,4,27,12,15,58.0,368.0,0.7,11.0,420.5,397.7,309.58
2016,4,27,12,30,100.0,450.0,0.7,11.0,541.0,517.46,397.2
2016,4,27,12,45,156.0,450.0,0.7,11.0,590.0,579.81,442.41
2016,4,27,13,0,212.0,450.0,0.7,11.0,639.0,638.7,485.12
2016,4,27,13,15,348.0,398.5,0.7,11.0,702.0,728.99,551.67
2016,4,27,13,30,484.0,347.0,0.7,11.0,765.0,821.39,617.55
2016,4,27,13,45,415.5,361.5,0.7,11.5,713.5,780.63,586.55
2016,4,27,14,0,347.0,376.0,0.7,12.0,662.0,728.9,549.86
2016,4,27,14,15,333.0,364.5,0.7,12.0,630.5,708.68,537.28
2016,4,27,14,30,319.0,353.0,0.7,12.0,599.0,686.96,523.19
2016,4,27,14,45,336.0,330.0,0.7,12.5,578.5,680.33,519.69
2016,4,27,15,0,353.0,307.0,0.7,13.0,558.0,671.66,514.64
2016,4,27,15,15,366.0,283.5,0.7,12.5,530.0,656.61,506.95
2016,4,27,15,30,379.0,260.0,0.7,12.0,502.0,639.39,497.76
2016,4,27,15,45,311.0,251.5,0.7,12.0,441.0,566.04,444.77
2016,4,27,16,0,243.0,243.0,0.7,12.0,380.0,494.53,392.35
2016,4,27,16,15,137.0,212.0,0.7,12.0,288.0,353.11,284.19
2016,4,27,16,30,31.0,181.0,0.7,12.0,196.0,217.56,175.6
2016,4,27,16,45,17.0,154.0,0.7,12.0,162.0,166.83,135.14
2016,4,27,17,0,3.0,127.0,0.7,12.0,128.0,128.2,103.29
2016,4,27,17,15,293.5,99.0,0.7,11.5,183.0,346.5,289.75
2016,4,27,17,30,584.0,71.0,0.7,11.0,238.0,501.19,413.12
2016,4,27,17,45,517.5,62.5,0.7,10.5,188.5,426.11,351.11
2016,4,27,18,0,451.0,54.0,0.7,10.0,139.0,355.31,292.16
2016,4,27,18,15,343.0,43.0,0.7,9.5,95.5,264.2,214.13
2016,4,27,18,30,235.0,32.0,0.7,9.0,52.0,182.71,137.23
2016,4,27,18,45,117.5,16.0,0.7,9.0,26.0,85.28,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,15,46.5,6.0,0.65,6.5,7.0,0.0,0.0
2016,4,28,5,30,93.0,12.0,0.6,7.0,14.0,11.44,0.0
2016,4,28,5,45,237.0,24.0,0.6,8.0,48.5,18.98,9.12
2016,4,28,6,0,381.0,36.0,0.6,9.0,83.0,27.96,19.13
2016,4,28,6,15,470.0,44.5,0.55,9.5,130.5,33.29,24.44
2016,4,28,6,30,559.0,53.0,0.5,10.0,178.0,38.38,29.29
2016,4,28,6,45,617.5,59.0,0.5,10.5,230.0,41.13,31.83
2016,4,28,7,0,676.0,65.0,0.5,11.0,282.0,43.75,34.12
2016,4,28,7,15,715.5,69.5,0.5,11.5,335.0,49.67,39.29
2016,4,28,7,30,755.0,74.0,0.5,12.0,388.0,51.14,40.38
2016,4,28,7,45,783.5,78.0,0.5,13.0,440.0,92.89,49.88
2016,4,28,8,0,812.0,82.0,0.5,14.0,492.0,141.41,78.21
2016,4,28,8,15,832.5,85.0,0.45,14.5,541.5,191.07,115.5
2016,4,28,8,30,853.0,88.0,0.4,15.0,591.0,249.71,163.66
2016,4,28,8,45,867.0,91.5,0.4,15.5,636.5,301.91,208.29
2016,4,28,9,0,881.0,95.0,0.4,16.0,682.0,355.12,253.64
2016,4,28,9,15,893.0,97.0,0.35,16.0,723.0,407.19,297.56
2016,4,28,9,30,905.0,99.0,0.3,16.0,764.0,459.63,340.47
2016,4,28,9,45,916.5,99.5,0.3,16.5,800.0,510.74,380.76
2016,4,28,10,0,928.0,100.0,0.3,17.0,836.0,561.71,419.53
2016,4,28,10,15,934.5,101.5,0.3,17.5,864.5,610.39,455.31
2016,4,28,10,30,941.0,103.0,0.3,18.0,893.0,658.07,489.16
2016,4,28,10,45,939.5,107.0,0.3,18.5,913.5,701.59,519.02
2016,4,28,11,0,938.0,111.0,0.3,19.0,934.0,743.13,546.64
2016,4,28,11,15,941.0,111.5,0.3,19.0,948.0,782.66,572.24
2016,4,28,11,30,944.0,112.0,0.3,19.0,962.0,820.18,595.69
2016,4,28,11,45,944.0,113.5,0.3,19.0,968.0,854.1,616.65
2016,4,28,12,0,944.0,115.0,0.3,19.0,974.0,885.56,635.96
2016,4,28,12,15,943.5,115.0,0.3,19.0,972.5,912.59,652.43
2016,4,28,12,30,943.0,115.0,0.3,19.0,971.0,936.86,667.21
2016,4,28,12,45,943.0,113.0,0.35,19.0,962.5,956.74,680.39
2016,4,28,13,0,943.0,111.0,0.4,19.0,954.0,973.59,691.9
2016,4,28,13,15,939.5,110.5,0.4,19.0,937.0,985.64,699.49
2016,4,28,13,30,936.0,110.0,0.4,19.0,920.0,994.47,705.28
2016,4,28,13,45,925.5,111.5,0.4,19.0,894.5,995.57,706.51
2016,4,28,14,0,915.0,113.0,0.4,19.0,869.0,993.42,706.02
2016,4,28,14,15,907.0,111.5,0.4,19.0,837.5,987.27,703.24
2016,4,28,14,30,899.0,110.0,0.4,19.0,806.0,977.96,698.7
2016,4,28,14,45,884.5,110.0,0.45,19.0,768.0,961.14,690.77
2016,4,28,15,0,870.0,110.0,0.5,19.0,730.0,941.53,681.22
2016,4,28,15,15,856.0,107.5,0.5,18.5,687.5,924.77,673.71
2016,4,28,15,30,842.0,105.0,0.5,18.0,645.0,897.61,659.47
2016,4,28,15,45,822.5,102.0,0.55,17.5,597.5,862.62,641.1
2016,4,28,16,0,803.0,99.0,0.6,17.0,550.0,825.67,621.12
2016,4,28,16,15,778.5,95.0,0.6,16.5,500.0,781.67,594.97
2016,4,28,16,30,754.0,91.0,0.6,16.0,450.0,736.47,567.46
2016,4,28,16,45,720.0,86.5,0.6,16.0,398.0,686.55,534.82
2016,4,28,17,0,686.0,82.0,0.6,16.0,346.0,632.94,498.65
2016,4,28,17,15,639.5,76.5,0.6,15.0,294.0,569.71,455.64
2016,4,28,17,30,593.0,71.0,0.6,14.0,242.0,508.24,410.77
2016,4,28,17,45,517.0,64.0,0.6,13.5,191.0,428.51,348.51
2016,4,28,18,0,441.0,57.0,0.6,13.0,140.0,353.62,287.28
2016,4,28,18,15,335.0,45.0,0.6,12.5,97.0,262.63,210.58
2016,4,28,18,30,229.0,33.0,0.6,12.0,54.0,181.26,135.93
2016,4,28,18,45,114.5,16.5,0.6,11.5,27.0,85.39,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,8.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,8.0,12.0,11.44,0.0
2016,4,29,5,45,109.5,31.0,0.6,8.5,45.0,25.45,14.69
2016,4,29,6,0,219.0,50.0,0.5,9.0,78.0,38.68,28.67
2016,4,29,6,15,307.0,64.5,0.5,9.0,123.0,48.87,38.52
2016,4,29,6,30,395.0,79.0,0.5,9.0,168.0,58.63,47.71
2016,4,29,6,45,467.0,87.5,0.5,9.5,219.0,63.39,52.06
2016,4,29,7,0,539.0,96.0,0.5,10.0,270.0,68.44,56.47
2016,4,29,7,15,583.0,103.5,0.5,10.0,321.5,70.83,58.47
2016,4,29,7,30,627.0,111.0,0.5,10.0,373.0,73.07,60.28
2016,4,29,7,45,659.5,117.0,0.5,10.5,424.0,113.26,70.27
2016,4,29,8,0,692.0,123.0,0.5,11.0,475.0,157.68,97.29
2016,4,29,8,15,717.0,128.0,0.45,11.0,523.5,203.8,132.37
2016,4,29,8,30,742.0,133.0,0.4,11.0,572.0,252.66,172.89
2016,4,29,8,45,628.5,179.0,0.4,11.5,571.0,300.49,217.88
2016,4,29,9,0,515.0,225.0,0.4,12.0,570.0,337.04,252.08
2016,4,29,9,15,440.5,271.5,0.4,12.5,579.0,375.96,285.08
2016,4,29,9,30,366.0,318.0,0.4,13.0,588.0,413.17,314.78
2016,4,29,9,45,426.0,309.5,0.4,14.0,638.0,451.44,342.97
2016,4,29,10,0,486.0,301.0,0.4,15.0,688.0,500.12,378.32
2016,4,29,10,15,685.0,217.5,0.4,15.5,783.5,566.86,428.01
2016,4,29,10,30,884.0,134.0,0.4,16.0,879.0,652.64,490.32
2016,4,29,10,45,890.0,134.5,0.45,16.5,900.5,695.81,520.47
2016,4,29,11,0,896.0,135.0,0.5,17.0,922.0,737.64,549.52
2016,4,29,11,15,899.5,136.0,0.5,17.0,936.5,776.6,575.91
2016,4,29,11,30,903.0,137.0,0.5,17.0,951.0,813.72,599.55
2016,4,29,11,45,905.0,137.0,0.55,17.5,957.5,846.77,620.12
2016,4,29,12,0,907.0,137.0,0.6,18.0,964.0,877.56,639.17
2016,4,29,12,15,907.0,136.5,0.6,18.0,963.0,903.81,655.5
2016,4,29,12,30,907.0,136.0,0.6,18.0,962.0,927.43,670.2
2016,4,29,12,45,892.0,144.0,0.65,18.0,949.5,943.04,680.95
2016,4,29,13,0,877.0,152.0,0.7,18.0,937.0,955.46,689.91
2016,4,29,13,15,873.5,151.0,0.7,18.0,921.0,973.99,701.82
2016,4,29,13,30,870.0,150.0,0.7,18.0,905.0,982.62,707.53
2016,4,29,13,45,873.0,143.5,0.7,18.0,883.5,988.5,711.78
2016,4,29,14,0,876.0,137.0,0.7,18.0,862.0,983.16,709.18
2016,4,29,14,15,868.5,135.0,0.7,17.5,832.0,985.46,713.02
2016,4,29,14,30,861.0,133.0,0.7,17.0,802.0,976.65,709.88
2016,4,29,14,45,853.5,129.5,0.75,17.0,766.5,963.14,703.78
2016,4,29,15,0,846.0,126.0,0.8,17.0,731.0,946.65,695.87
2016,4,29,15,15,832.5,123.0,0.8,16.5,689.0,922.34,683.23
2016,4,29,15,30,819.0,120.0,0.8,16.0,647.0,895.48,668.93
2016,4,29,15,45,806.5,114.5,0.8,16.0,602.0,864.29,650.44
2016,4,29,16,0,794.0,109.0,0.8,16.0,557.0,830.85,630.32
2016,4,29,16,15,735.0,104.0,0.8,15.5,489.5,761.26,586.14
2016,4,29,16,30,676.0,99.0,0.8,15.0,422.0,688.38,538.64
2016,4,29,16,45,521.5,116.5,0.8,14.5,349.0,569.14,454.39
2016,4,29,17,0,367.0,134.0,0.8,14.0,276.0,453.7,367.39
2016,4,29,17,15,329.5,121.5,0.8,13.5,235.0,387.93,318.2
2016,4,29,17,30,292.0,109.0,0.8,13.0,194.0,338.05,279.02
2016,4,29,17,45,388.0,82.5,0.8,12.5,171.5,367.58,303.33
2016,4,29,18,0,484.0,56.0,0.8,12.0,149.0,378.66,310.03
2016,4,29,18,15,378.5,44.5,0.8,11.5,104.0,286.45,231.25
2016,4,29,18,30,273.0,33.0,0.8,11.0,59.0,203.54,155.09
2016,4,29,18,45,136.5,16.5,0.8,10.5,29.5,95.92,0.0
2016,4,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,76.0,7.0,0.6,7.5,9.5,6.67,0.0
2016,4,30,5,30,152.0,14.0,0.6,8.0,19.0,13.34,0.0
2016,4,30,5,45,297.0,25.0,0.6,8.5,56.5,19.63,10.4
2016,4,30,6,0,442.0,36.0,0.6,9.0,94.0,27.68,19.0
2016,4,30,6,15,526.0,44.0,0.55,9.5,143.0,32.62,23.89
2016,4,30,6,30,610.0,52.0,0.5,10.0,192.0,37.34,28.37
2016,4,30,6,45,663.0,57.5,0.5,10.5,244.5,43.61,34.08
2016,4,30,7,0,716.0,63.0,0.5,11.0,297.0,46.23,36.34
2016,4,30,7,15,752.5,67.5,0.5,11.5,350.5,47.86,37.64
2016,4,30,7,30,789.0,72.0,0.5,12.0,404.0,51.96,41.1
2016,4,30,7,45,815.0,75.5,0.5,13.0,456.5,98.45,51.42
2016,4,30,8,0,841.0,79.0,0.5,14.0,509.0,148.0,81.74
2016,4,30,8,15,860.0,81.5,0.5,14.0,558.5,205.6,126.44
2016,4,30,8,30,879.0,84.0,0.5,14.0,608.0,257.9,170.45
2016,4,30,8,45,893.5,86.5,0.5,14.5,653.5,310.68,216.03
2016,4,30,9,0,908.0,89.0,0.5,15.0,699.0,364.48,262.2
2016,4,30,9,15,918.5,90.5,0.5,15.5,739.5,416.8,306.37
2016,4,30,9,30,929.0,92.0,0.5,16.0,780.0,469.31,349.34
2016,4,30,9,45,940.5,91.5,0.5,16.5,815.5,520.57,389.94
2016,4,30,10,0,952.0,91.0,0.5,17.0,851.0,571.63,428.97
2016,4,30,10,15,957.5,92.0,0.5,17.0,879.0,620.2,465.71
2016,4,30,10,30,963.0,93.0,0.5,17.0,907.0,667.63,500.56
2016,4,30,10,45,965.5,94.5,0.5,17.5,928.0,712.21,531.47
2016,4,30,11,0,968.0,96.0,0.5,18.0,949.0,755.03,560.11
2016,4,30,11,15,970.0,96.5,0.5,18.0,962.5,794.64,585.35
2016,4,30,11,30,972.0,97.0,0.5,18.0,976.0,832.11,608.96
2016,4,30,11,45,971.5,97.5,0.5,18.5,981.5,865.29,628.45
2016,4,30,12,0,971.0,98.0,0.5,19.0,987.0,895.87,646.14
2016,4,30,12,15,970.0,98.0,0.45,19.0,985.0,922.83,661.63
2016,4,30,12,30,969.0,98.0,0.4,19.0,983.0,946.92,675.27
2016,4,30,12,45,962.0,101.0,0.4,19.5,971.5,965.64,685.39
2016,4,30,13,0,955.0,104.0,0.4,20.0,960.0,981.17,693.65
2016,4,30,13,15,951.0,103.0,0.4,20.0,943.0,992.19,700.58
2016,4,30,13,30,947.0,102.0,0.4,20.0,926.0,999.94,705.7
2016,4,30,13,45,942.5,100.5,0.4,20.0,901.5,1003.41,708.38
2016,4,30,14,0,938.0,99.0,0.4,20.0,877.0,1003.57,709.26
2016,4,30,14,15,930.0,97.5,0.4,20.0,845.5,997.11,706.29
2016,4,30,14,30,922.0,96.0,0.4,20.0,814.0,987.44,701.57
2016,4,30,14,45,912.5,94.0,0.4,20.0,777.0,972.66,693.86
2016,4,30,15,0,903.0,92.0,0.4,20.0,740.0,954.88,684.45
2016,4,30,15,15,890.0,90.0,0.35,19.5,697.5,930.99,671.49
2016,4,30,15,30,877.0,88.0,0.3,19.0,655.0,904.5,656.98
2016,4,30,15,45,859.0,86.0,0.3,19.0,607.5,871.17,637.82
2016,4,30,16,0,841.0,84.0,0.3,19.0,560.0,843.13,622.02
2016,4,30,16,15,819.0,81.0,0.3,18.5,510.0,801.36,598.02
2016,4,30,16,30,797.0,78.0,0.3,18.0,460.0,758.24,572.74
2016,4,30,16,45,764.5,74.5,0.3,18.0,407.5,705.24,538.92
2016,4,30,17,0,732.0,71.0,0.3,18.0,355.0,652.12,504.17
2016,4,30,17,15,689.5,66.0,0.3,17.0,303.0,590.29,463.64
2016,4,30,17,30,647.0,61.0,0.3,16.0,251.0,533.82,424.43
2016,4,30,17,45,581.5,55.0,0.35,15.5,200.5,459.85,368.55
2016,4,30,18,0,516.0,49.0,0.4,15.0,150.0,390.09,312.99
2016,4,30,18,15,415.0,39.5,0.4,14.0,105.5,301.35,239.83
2016,4,30,18,30,314.0,30.0,0.4,13.0,61.0,221.53,168.11
2016,4,30,18,45,157.0,15.0,0.4,12.5,30.5,106.67,13.56
2016,4,30,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,7.5,0.5,11.5,10.0,7.15,0.0
2016,5,1,5,30,131.0,15.0,0.5,12.0,20.0,11.93,0.0
2016,5,1,5,45,269.5,26.5,0.5,12.5,56.5,20.85,11.44
2016,5,1,6,0,408.0,38.0,0.5,13.0,93.0,29.28,20.11
2016,5,1,6,15,492.5,46.5,0.45,13.5,141.0,34.57,25.23
2016,5,1,6,30,577.0,55.0,0.4,14.0,189.0,39.59,29.91
2016,5,1,6,45,631.0,61.0,0.4,14.5,241.0,42.28,32.33
2016,5,1,7,0,685.0,67.0,0.4,15.0,293.0,44.83,34.5
2016,5,1,7,15,722.5,71.5,0.4,15.5,346.0,50.85,39.66
2016,5,1,7,30,760.0,76.0,0.4,16.0,399.0,57.59,45.34
2016,5,1,7,45,786.0,80.0,0.4,16.5,450.5,102.99,54.42
2016,5,1,8,0,812.0,84.0,0.4,17.0,502.0,151.46,84.47
2016,5,1,8,15,832.5,87.0,0.4,17.5,551.5,201.13,122.32
2016,5,1,8,30,853.0,90.0,0.4,18.0,601.0,252.94,165.09
2016,5,1,8,45,866.5,93.5,0.4,18.5,646.0,311.71,214.4
2016,5,1,9,0,880.0,97.0,0.4,19.0,691.0,364.65,258.86
2016,5,1,9,15,891.5,99.0,0.35,19.5,731.5,416.37,301.23
2016,5,1,9,30,903.0,101.0,0.3,20.0,772.0,468.4,342.4
2016,5,1,9,45,911.5,103.0,0.3,20.5,807.0,519.13,381.54
2016,5,1,10,0,920.0,105.0,0.3,21.0,842.0,569.46,418.99
2016,5,1,10,15,926.5,106.0,0.3,21.0,870.0,617.22,454.22
2016,5,1,10,30,933.0,107.0,0.3,21.0,898.0,663.97,487.74
2016,5,1,10,45,935.5,109.0,0.3,21.5,918.5,707.8,517.35
2016,5,1,11,0,938.0,111.0,0.3,22.0,939.0,749.94,544.96
2016,5,1,11,15,940.0,111.5,0.25,22.0,952.5,788.54,568.44
2016,5,1,11,30,942.0,112.0,0.2,22.0,966.0,825.07,590.08
2016,5,1,11,45,941.5,113.0,0.2,22.0,971.5,857.86,609.99
2016,5,1,12,0,941.0,114.0,0.2,22.0,977.0,888.17,628.27
2016,5,1,12,15,940.0,114.0,0.2,22.0,975.0,914.49,644.05
2016,5,1,12,30,939.0,114.0,0.2,22.0,973.0,938.05,658.16
2016,5,1,12,45,937.5,113.0,0.2,22.5,963.5,957.31,668.43
2016,5,1,13,0,936.0,112.0,0.2,23.0,954.0,973.56,676.94
2016,5,1,13,15,686.0,237.0,0.15,23.0,848.0,894.35,627.94
2016,5,1,13,30,436.0,362.0,0.1,23.0,742.0,794.99,560.11
2016,5,1,13,45,220.5,264.5,0.1,23.0,456.5,488.45,357.69
2016,5,1,14,0,5.0,167.0,0.1,23.0,171.0,162.38,119.77
2016,5,1,14,15,6.5,184.5,0.1,22.5,189.5,181.0,136.11
2016,5,1,14,30,8.0,202.0,0.1,22.0,208.0,199.95,150.91
2016,5,1,14,45,4.0,117.5,0.1,22.0,120.5,114.03,85.06
2016,5,1,15,0,0.0,33.0,0.1,22.0,33.0,30.73,19.3
2016,5,1,15,15,216.5,140.5,0.1,21.5,281.0,372.46,290.63
2016,5,1,15,30,433.0,248.0,0.1,21.0,529.0,690.58,513.61
2016,5,1,15,45,623.0,169.5,0.1,21.0,541.5,771.25,568.27
2016,5,1,16,0,813.0,91.0,0.1,21.0,554.0,828.74,606.26
2016,5,1,16,15,789.5,87.5,0.1,20.5,504.0,785.81,580.27
2016,5,1,16,30,766.0,84.0,0.1,20.0,454.0,741.66,554.51
2016,5,1,16,45,735.0,80.0,0.1,20.0,402.5,690.11,521.97
2016,5,1,17,0,704.0,76.0,0.1,20.0,351.0,642.11,491.06
2016,5,1,17,15,660.5,70.5,0.15,19.5,299.5,580.21,450.46
2016,5,1,17,30,617.0,65.0,0.2,19.0,248.0,519.89,408.34
2016,5,1,17,45,555.0,58.0,0.25,18.5,198.0,447.91,354.72
2016,5,1,18,0,493.0,51.0,0.3,18.0,148.0,379.87,301.29
2016,5,1,18,15,394.5,41.0,0.3,17.5,104.5,292.67,229.96
2016,5,1,18,30,296.0,31.0,0.3,17.0,61.0,214.15,160.89
2016,5,1,18,45,148.0,15.5,0.35,17.0,30.5,104.27,25.04
2016,5,1,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,8.0,0.45,11.0,10.0,7.63,0.0
2016,5,2,5,30,90.0,16.0,0.4,11.0,20.0,12.59,0.0
2016,5,2,5,45,206.5,31.5,0.35,11.5,55.5,24.57,14.83
2016,5,2,6,0,323.0,47.0,0.3,12.0,91.0,36.1,26.27
2016,5,2,6,15,407.0,58.0,0.25,12.5,138.0,44.59,34.31
2016,5,2,6,30,491.0,69.0,0.2,13.0,185.0,51.34,40.55
2016,5,2,6,45,518.0,75.5,0.2,14.0,224.5,53.7,42.58
2016,5,2,7,0,545.0,82.0,0.2,15.0,264.0,55.96,44.35
2016,5,2,7,15,648.5,74.5,0.2,15.5,326.5,47.84,36.99
2016,5,2,7,30,752.0,67.0,0.2,16.0,389.0,53.2,33.32
2016,5,2,7,45,692.0,95.0,0.2,16.5,420.0,105.69,58.96
2016,5,2,8,0,632.0,123.0,0.2,17.0,451.0,157.8,96.84
2016,5,2,8,15,615.0,144.5,0.2,17.0,488.5,206.78,135.85
2016,5,2,8,30,598.0,166.0,0.2,17.0,526.0,254.4,175.77
2016,5,2,8,45,710.5,144.0,0.2,17.5,602.5,300.71,210.91
2016,5,2,9,0,823.0,122.0,0.2,18.0,679.0,363.13,259.28
2016,5,2,9,15,836.0,124.5,0.2,18.0,719.0,413.51,300.91
2016,5,2,9,30,849.0,127.0,0.2,18.0,759.0,464.51,342.03
2016,5,2,9,45,864.0,126.0,0.25,18.5,795.0,513.93,380.57
2016,5,2,10,0,879.0,125.0,0.3,19.0,831.0,567.16,420.56
2016,5,2,10,15,886.0,126.5,0.3,19.0,859.0,613.89,455.14
2016,5,2,10,30,893.0,128.0,0.3,19.0,887.0,659.75,488.18
2016,5,2,10,45,896.5,130.0,0.3,19.5,908.0,702.69,517.37
2016,5,2,11,0,900.0,132.0,0.3,20.0,929.0,744.11,544.7
2016,5,2,11,15,903.0,132.5,0.3,20.0,942.5,782.2,569.51
2016,5,2,11,30,906.0,133.0,0.3,20.0,956.0,818.39,592.04
2016,5,2,11,45,901.0,137.5,0.3,20.0,960.5,849.77,611.34
2016,5,2,12,0,896.0,142.0,0.3,20.0,965.0,878.59,628.97
2016,5,2,12,15,895.5,142.0,0.3,20.0,963.5,904.48,644.75
2016,5,2,12,30,895.0,142.0,0.3,20.0,962.0,927.79,658.93
2016,5,2,12,45,887.5,144.5,0.3,20.0,951.0,944.48,669.08
2016,5,2,13,0,880.0,147.0,0.3,20.0,940.0,958.2,677.56
2016,5,2,13,15,876.0,146.0,0.3,20.0,923.0,968.76,684.25
2016,5,2,13,30,872.0,145.0,0.3,20.0,906.0,976.31,689.25
2016,5,2,13,45,732.0,216.0,0.3,20.0,843.5,939.62,667.21
2016,5,2,14,0,592.0,287.0,0.3,20.0,781.0,883.39,630.91
2016,5,2,14,15,571.0,280.5,0.3,19.5,742.5,861.24,619.64
2016,5,2,14,30,550.0,274.0,0.3,19.0,704.0,836.82,606.28
2016,5,2,14,45,552.5,255.5,0.3,19.0,671.0,819.65,597.13
2016,5,2,15,0,555.0,237.0,0.3,19.0,638.0,799.94,586.21
2016,5,2,15,15,472.0,249.5,0.3,18.5,576.5,732.99,542.7
2016,5,2,15,30,389.0,262.0,0.3,18.0,515.0,653.44,490.31
2016,5,2,15,45,469.0,216.0,0.3,18.0,499.0,682.05,514.55
2016,5,2,16,0,549.0,170.0,0.3,18.0,483.0,690.74,523.98
2016,5,2,16,15,531.0,158.5,0.25,17.5,439.5,650.47,497.57
2016,5,2,16,30,513.0,147.0,0.2,17.0,396.0,609.37,470.75
2016,5,2,16,45,360.5,152.5,0.2,17.0,318.0,482.58,378.2
2016,5,2,17,0,208.0,158.0,0.2,17.0,240.0,340.08,270.66
2016,5,2,17,15,177.0,141.0,0.2,16.5,204.0,293.65,236.36
2016,5,2,17,30,146.0,124.0,0.2,16.0,168.0,249.23,201.6
2016,5,2,17,45,119.5,102.0,0.25,15.5,133.5,202.72,164.29
2016,5,2,18,0,93.0,80.0,0.3,15.0,99.0,157.64,126.88
2016,5,2,18,15,62.0,58.0,0.35,14.5,69.5,111.29,87.36
2016,5,2,18,30,31.0,36.0,0.4,14.0,40.0,57.97,41.36
2016,5,2,18,45,15.5,18.0,0.45,13.5,20.0,25.91,4.78
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,11.13,0.0
2016,5,3,5,45,15.0,31.0,0.65,12.5,33.0,27.74,17.59
2016,5,3,6,0,30.0,50.0,0.6,13.0,54.0,43.56,32.7
2016,5,3,6,15,48.0,71.5,0.5,13.5,81.5,60.85,48.52
2016,5,3,6,30,66.0,93.0,0.4,14.0,109.0,77.8,63.72
2016,5,3,6,45,85.5,113.5,0.35,14.5,139.0,89.71,74.12
2016,5,3,7,0,105.0,134.0,0.3,15.0,169.0,104.3,86.53
2016,5,3,7,15,227.5,145.5,0.25,15.5,238.5,106.11,87.62
2016,5,3,7,30,350.0,157.0,0.2,16.0,308.0,119.06,90.0
2016,5,3,7,45,203.0,185.5,0.15,16.5,276.0,158.18,117.53
2016,5,3,8,0,56.0,214.0,0.1,17.0,244.0,182.05,140.05
2016,5,3,8,15,169.5,237.5,0.1,17.5,338.0,217.54,162.11
2016,5,3,8,30,283.0,261.0,0.1,18.0,432.0,264.97,194.11
2016,5,3,8,45,272.5,285.0,0.1,18.5,459.5,298.54,220.35
2016,5,3,9,0,262.0,309.0,0.1,19.0,487.0,331.35,245.65
2016,5,3,9,15,361.0,296.5,0.1,19.0,557.5,376.95,278.83
2016,5,3,9,30,460.0,284.0,0.1,19.0,628.0,425.67,314.79
2016,5,3,9,45,402.5,323.5,0.1,19.5,635.0,461.68,341.13
2016,5,3,10,0,345.0,363.0,0.1,20.0,642.0,486.8,358.67
2016,5,3,10,15,188.0,352.5,0.1,20.0,505.5,414.67,307.55
2016,5,3,10,30,31.0,342.0,0.1,20.0,369.0,325.19,242.23
2016,5,3,10,45,123.5,394.0,0.1,20.0,503.5,431.78,320.68
2016,5,3,11,0,216.0,446.0,0.1,20.0,638.0,550.13,402.81
2016,5,3,11,15,190.5,455.0,0.05,20.0,626.0,552.81,402.41
2016,5,3,11,30,165.0,464.0,0.0,20.0,614.0,553.46,402.11
2016,5,3,11,45,125.5,457.5,0.0,20.0,572.5,527.03,383.36
2016,5,3,12,0,86.0,451.0,0.0,20.0,531.0,494.98,360.84
2016,5,3,12,15,100.0,456.5,0.0,20.0,549.0,518.57,377.84
2016,5,3,12,30,114.0,462.0,0.0,20.0,567.0,547.86,397.93
2016,5,3,12,45,76.0,423.5,0.0,20.0,493.5,477.34,348.77
2016,5,3,13,0,38.0,385.0,0.0,20.0,420.0,409.16,301.17
2016,5,3,13,15,69.0,407.5,0.0,20.0,468.5,464.37,341.74
2016,5,3,13,30,100.0,430.0,0.0,20.0,517.0,520.98,381.33
2016,5,3,13,45,155.5,421.5,0.0,20.0,553.5,580.49,423.25
2016,5,3,14,0,211.0,413.0,0.0,20.0,590.0,630.0,457.93
2016,5,3,14,15,219.5,396.0,0.0,20.0,574.0,624.81,454.89
2016,5,3,14,30,228.0,379.0,0.0,20.0,558.0,618.46,451.89
2016,5,3,14,45,308.5,341.5,0.05,20.0,572.0,669.92,489.96
2016,5,3,15,0,389.0,304.0,0.1,20.0,586.0,705.18,516.62
2016,5,3,15,15,381.5,285.5,0.1,19.5,548.5,676.33,499.11
2016,5,3,15,30,374.0,267.0,0.1,19.0,511.0,646.02,481.3
2016,5,3,15,45,397.0,240.0,0.1,19.0,482.5,631.69,474.16
2016,5,3,16,0,420.0,213.0,0.1,19.0,454.0,628.71,474.24
2016,5,3,16,15,459.0,182.5,0.1,18.5,424.5,618.49,470.73
2016,5,3,16,30,498.0,152.0,0.1,18.0,395.0,603.83,464.06
2016,5,3,16,45,435.0,144.5,0.15,17.5,340.0,532.1,414.52
2016,5,3,17,0,372.0,137.0,0.2,17.0,285.0,463.16,365.89
2016,5,3,17,15,319.0,128.0,0.25,16.5,242.5,390.26,312.69
2016,5,3,17,30,266.0,119.0,0.3,16.0,200.0,334.83,270.54
2016,5,3,17,45,224.5,100.0,0.35,16.0,159.5,277.13,224.68
2016,5,3,18,0,183.0,81.0,0.4,16.0,119.0,222.24,179.44
2016,5,3,18,15,130.5,60.5,0.4,15.5,83.5,161.96,128.57
2016,5,3,18,30,78.0,40.0,0.4,15.0,48.0,96.2,72.02
2016,5,3,18,45,39.0,20.0,0.45,15.0,24.0,44.99,15.78
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,26.5,0.4,12.0,26.5,24.54,15.15
2016,5,4,6,0,0.0,44.0,0.3,12.0,44.0,39.92,29.74
2016,5,4,6,15,6.0,65.5,0.25,12.0,67.0,58.25,46.58
2016,5,4,6,30,12.0,87.0,0.2,12.0,90.0,76.33,62.94
2016,5,4,6,45,25.5,107.5,0.2,12.5,116.0,89.81,74.76
2016,5,4,7,0,39.0,128.0,0.2,13.0,142.0,105.53,88.23
2016,5,4,7,15,21.5,135.0,0.2,13.0,143.0,117.6,98.39
2016,5,4,7,30,4.0,142.0,0.2,13.0,144.0,124.76,99.35
2016,5,4,7,45,73.0,185.5,0.2,13.0,224.0,157.22,122.84
2016,5,4,8,0,142.0,229.0,0.2,13.0,304.0,195.52,149.38
2016,5,4,8,15,86.5,232.0,0.15,13.0,279.0,207.44,160.44
2016,5,4,8,30,31.0,235.0,0.1,13.0,254.0,205.15,160.43
2016,5,4,8,45,29.5,249.0,0.1,13.5,268.5,219.99,171.56
2016,5,4,9,0,28.0,263.0,0.1,14.0,283.0,234.71,182.34
2016,5,4,9,15,37.0,291.5,0.1,14.0,319.0,264.71,204.88
2016,5,4,9,30,46.0,320.0,0.1,14.0,355.0,296.02,228.1
2016,5,4,9,45,41.0,327.0,0.1,14.5,359.5,304.68,233.74
