Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,10,0,36.0,334.0,0.1,15.0,364.0,312.75,239.04
2016,5,4,10,15,82.5,379.5,0.1,15.0,449.5,381.79,290.05
2016,5,4,10,30,129.0,425.0,0.1,15.0,535.0,451.42,339.95
2016,5,4,10,45,177.0,435.5,0.1,15.5,590.5,502.28,375.28
2016,5,4,11,0,225.0,446.0,0.1,16.0,646.0,556.96,412.88
2016,5,4,11,15,268.0,443.0,0.1,16.0,685.0,598.17,441.51
2016,5,4,11,30,311.0,440.0,0.1,16.0,724.0,644.36,473.36
2016,5,4,11,45,368.5,418.0,0.15,16.5,756.5,686.96,502.56
2016,5,4,12,0,426.0,396.0,0.2,17.0,789.0,733.19,533.93
2016,5,4,12,15,253.5,422.0,0.2,17.0,655.5,625.26,457.78
2016,5,4,12,30,81.0,448.0,0.2,17.0,522.0,500.35,368.86
2016,5,4,12,45,156.0,451.5,0.2,17.5,593.5,583.6,429.34
2016,5,4,13,0,231.0,455.0,0.2,18.0,665.0,664.06,483.87
2016,5,4,13,15,273.0,436.0,0.2,18.0,679.5,701.3,509.06
2016,5,4,13,30,315.0,417.0,0.2,18.0,694.0,730.61,529.6
2016,5,4,13,45,182.5,394.0,0.25,18.0,553.5,577.8,425.2
2016,5,4,14,0,50.0,371.0,0.3,18.0,413.0,420.11,313.67
2016,5,4,14,15,290.0,327.0,0.3,17.5,556.5,630.97,472.13
2016,5,4,14,30,530.0,283.0,0.3,17.0,700.0,828.98,608.76
2016,5,4,14,45,427.0,302.5,0.3,17.0,628.5,752.43,553.91
2016,5,4,15,0,324.0,322.0,0.3,17.0,557.0,664.65,494.58
2016,5,4,15,15,295.0,307.5,0.3,16.5,512.5,621.45,467.62
2016,5,4,15,30,266.0,293.0,0.3,16.0,468.0,577.81,439.15
2016,5,4,15,45,295.5,264.5,0.3,16.0,446.0,570.04,436.55
2016,5,4,16,0,325.0,236.0,0.3,16.0,424.0,559.45,431.49
2016,5,4,16,15,213.5,222.5,0.3,16.0,342.0,430.78,336.91
2016,5,4,16,30,102.0,209.0,0.3,16.0,260.0,308.62,244.04
2016,5,4,16,45,147.5,185.5,0.3,16.0,249.5,329.62,263.37
2016,5,4,17,0,193.0,162.0,0.3,16.0,239.0,334.08,268.62
2016,5,4,17,15,163.5,144.5,0.3,15.5,203.5,288.58,233.42
2016,5,4,17,30,134.0,127.0,0.3,15.0,168.0,244.96,199.09
2016,5,4,17,45,117.5,104.0,0.3,14.5,135.0,203.87,166.03
2016,5,4,18,0,101.0,81.0,0.3,14.0,102.0,163.24,132.22
2016,5,4,18,15,70.0,60.0,0.3,13.5,72.5,118.01,93.46
2016,5,4,18,30,39.0,39.0,0.3,13.0,43.0,74.03,54.93
2016,5,4,18,45,19.5,19.5,0.3,12.5,21.5,29.63,10.52
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,0.3,10.0,10.0,9.53,0.0
2016,5,5,5,30,0.0,20.0,0.3,10.0,20.0,18.24,0.92
2016,5,5,5,45,78.0,39.5,0.3,10.5,51.5,33.26,22.85
2016,5,5,6,0,156.0,59.0,0.3,11.0,83.0,46.92,36.09
2016,5,5,6,15,216.0,77.5,0.3,11.5,123.5,60.62,48.79
2016,5,5,6,30,276.0,96.0,0.3,12.0,164.0,73.87,60.78
2016,5,5,6,45,352.5,100.5,0.3,12.5,208.0,72.0,59.06
2016,5,5,7,0,429.0,105.0,0.3,13.0,252.0,73.32,60.04
2016,5,5,7,15,220.5,128.5,0.25,13.0,204.5,94.68,78.62
2016,5,5,7,30,12.0,152.0,0.2,13.0,157.0,132.62,105.79
2016,5,5,7,45,6.0,87.5,0.2,13.5,90.0,81.74,63.1
2016,5,5,8,0,0.0,23.0,0.2,14.0,23.0,21.36,12.54
2016,5,5,8,15,14.0,128.5,0.2,14.0,137.0,120.06,94.08
2016,5,5,8,30,28.0,234.0,0.2,14.0,251.0,203.99,159.88
2016,5,5,8,45,120.5,276.5,0.2,14.5,358.0,259.12,198.88
2016,5,5,9,0,213.0,319.0,0.2,15.0,465.0,331.52,251.41
2016,5,5,9,15,108.5,243.5,0.2,15.0,318.0,248.43,190.52
2016,5,5,9,30,4.0,168.0,0.2,15.0,171.0,156.11,120.46
2016,5,5,9,45,8.0,206.5,0.25,15.5,213.0,192.77,149.29
2016,5,5,10,0,12.0,245.0,0.3,16.0,255.0,229.88,177.27
2016,5,5,10,15,11.0,233.0,0.3,16.0,243.0,220.02,169.28
2016,5,5,10,30,10.0,221.0,0.3,16.0,231.0,209.77,161.31
2016,5,5,10,45,5.0,144.0,0.3,16.0,149.0,137.18,104.82
2016,5,5,11,0,0.0,67.0,0.3,16.0,67.0,62.62,45.51
2016,5,5,11,15,0.0,58.5,0.3,15.5,58.5,54.68,39.3
2016,5,5,11,30,0.0,50.0,0.3,15.0,50.0,46.74,32.89
2016,5,5,11,45,0.0,60.5,0.3,15.0,60.5,56.57,40.93
2016,5,5,12,0,0.0,71.0,0.3,15.0,71.0,66.41,48.89
2016,5,5,12,15,0.0,85.0,0.3,14.5,85.0,79.52,59.59
2016,5,5,12,30,0.0,99.0,0.3,14.0,99.0,92.66,70.29
2016,5,5,12,45,9.0,201.5,0.3,14.0,210.0,197.5,153.58
2016,5,5,13,0,18.0,304.0,0.3,14.0,321.0,304.28,234.64
2016,5,5,13,15,9.5,220.0,0.3,14.0,229.0,216.59,167.15
2016,5,5,13,30,1.0,136.0,0.3,14.0,137.0,128.69,98.77
2016,5,5,13,45,5.5,176.5,0.3,14.0,181.5,171.81,133.58
2016,5,5,14,0,10.0,217.0,0.3,14.0,226.0,215.66,167.87
2016,5,5,14,15,86.5,301.5,0.3,14.0,370.5,396.81,307.48
2016,5,5,14,30,163.0,386.0,0.3,14.0,515.0,564.39,428.19
2016,5,5,14,45,158.5,367.0,0.3,14.0,488.0,542.73,411.59
2016,5,5,15,0,154.0,348.0,0.3,14.0,461.0,520.23,396.74
2016,5,5,15,15,132.0,325.0,0.25,13.5,418.0,476.14,365.94
2016,5,5,15,30,110.0,302.0,0.2,13.0,375.0,417.97,324.61
2016,5,5,15,45,124.5,281.0,0.2,13.0,357.5,422.53,330.03
2016,5,5,16,0,139.0,260.0,0.2,13.0,340.0,411.97,323.69
2016,5,5,16,15,202.0,231.0,0.2,12.5,336.0,431.44,342.13
2016,5,5,16,30,265.0,202.0,0.2,12.0,332.0,459.87,366.62
2016,5,5,16,45,259.0,179.5,0.2,12.0,295.0,423.1,339.68
2016,5,5,17,0,253.0,157.0,0.2,12.0,258.0,385.63,312.33
2016,5,5,17,15,212.0,143.0,0.15,12.0,220.0,333.37,271.49
2016,5,5,17,30,171.0,129.0,0.1,12.0,182.0,272.78,223.25
2016,5,5,17,45,228.0,105.0,0.1,12.0,161.5,286.44,235.09
2016,5,5,18,0,285.0,81.0,0.1,12.0,141.0,293.39,239.32
2016,5,5,18,15,205.5,63.0,0.1,11.5,100.0,206.91,166.79
2016,5,5,18,30,126.0,45.0,0.1,11.0,59.0,137.38,106.54
2016,5,5,18,45,63.0,22.5,0.15,11.0,29.5,67.31,34.38
2016,5,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,26.0,10.0,0.5,9.0,11.5,9.53,0.0
2016,5,6,5,30,52.0,20.0,0.4,9.0,23.0,16.72,2.18
2016,5,6,5,45,116.5,39.5,0.35,9.5,55.0,32.1,22.11
2016,5,6,6,0,181.0,59.0,0.3,10.0,87.0,46.98,36.35
2016,5,6,6,15,241.0,76.5,0.25,10.0,128.0,59.97,48.54
2016,5,6,6,30,301.0,94.0,0.2,10.0,169.0,69.06,56.98
2016,5,6,6,45,334.0,111.5,0.2,10.5,212.5,80.1,66.75
2016,5,6,7,0,367.0,129.0,0.2,11.0,256.0,90.54,75.74
2016,5,6,7,15,394.0,146.0,0.2,11.0,302.0,100.02,83.82
2016,5,6,7,30,421.0,163.0,0.2,11.0,348.0,121.29,90.1
2016,5,6,7,45,479.0,159.5,0.2,11.5,394.0,147.87,100.44
2016,5,6,8,0,537.0,156.0,0.2,12.0,440.0,180.46,120.6
2016,5,6,8,15,438.0,204.5,0.15,12.5,450.0,229.26,163.49
2016,5,6,8,30,339.0,253.0,0.1,13.0,460.0,275.26,203.92
2016,5,6,8,45,355.0,270.0,0.1,14.0,501.0,313.79,233.6
2016,5,6,9,0,371.0,287.0,0.1,15.0,542.0,354.06,264.32
2016,5,6,9,15,277.5,325.5,0.1,15.5,523.0,370.2,278.52
2016,5,6,9,30,184.0,364.0,0.1,16.0,504.0,384.15,289.67
2016,5,6,9,45,200.0,380.5,0.1,16.5,538.5,418.36,314.26
2016,5,6,10,0,216.0,397.0,0.1,17.0,573.0,454.12,339.36
2016,5,6,10,15,234.5,409.0,0.1,17.0,605.5,489.17,364.25
2016,5,6,10,30,253.0,421.0,0.1,17.0,638.0,521.35,386.92
2016,5,6,10,45,178.0,431.5,0.1,17.5,586.5,500.54,370.45
2016,5,6,11,0,103.0,442.0,0.1,18.0,535.0,471.56,348.38
2016,5,6,11,15,143.0,455.0,0.1,18.0,585.0,519.18,382.62
2016,5,6,11,30,183.0,468.0,0.1,18.0,635.0,572.1,419.14
2016,5,6,11,45,190.5,470.5,0.1,18.0,646.0,592.01,432.22
2016,5,6,12,0,198.0,473.0,0.1,18.0,657.0,611.93,445.68
2016,5,6,12,15,195.5,472.5,0.1,18.0,654.0,620.35,451.19
2016,5,6,12,30,193.0,472.0,0.1,18.0,651.0,628.0,456.34
2016,5,6,12,45,148.5,462.0,0.1,18.0,599.0,587.6,428.21
2016,5,6,13,0,104.0,452.0,0.1,18.0,547.0,536.91,393.32
2016,5,6,13,15,90.5,436.5,0.1,18.0,518.5,514.11,378.26
2016,5,6,13,30,77.0,421.0,0.1,18.0,490.0,490.27,362.02
2016,5,6,13,45,86.0,414.0,0.1,18.0,489.0,495.93,366.99
2016,5,6,14,0,95.0,407.0,0.1,18.0,488.0,501.35,371.52
2016,5,6,14,15,120.5,397.0,0.1,17.5,495.5,531.51,394.49
2016,5,6,14,30,146.0,387.0,0.1,17.0,503.0,549.33,408.75
2016,5,6,14,45,188.0,365.5,0.1,17.0,507.5,569.3,424.64
2016,5,6,15,0,230.0,344.0,0.1,17.0,512.0,587.54,439.32
2016,5,6,15,15,288.0,310.5,0.1,16.5,509.0,618.98,464.39
2016,5,6,15,30,346.0,277.0,0.1,16.0,506.0,633.21,477.74
2016,5,6,15,45,328.5,259.0,0.1,16.0,464.0,593.83,451.24
2016,5,6,16,0,311.0,241.0,0.1,16.0,422.0,553.81,424.61
2016,5,6,16,15,247.0,226.5,0.1,15.5,362.5,478.09,371.19
2016,5,6,16,30,183.0,212.0,0.1,15.0,303.0,391.58,308.43
2016,5,6,16,45,286.0,174.5,0.1,15.0,298.5,438.45,348.23
2016,5,6,17,0,389.0,137.0,0.1,15.0,294.0,477.52,379.93
2016,5,6,17,15,339.5,127.5,0.1,14.5,251.0,405.33,325.72
2016,5,6,17,30,290.0,118.0,0.1,14.0,208.0,350.39,283.91
2016,5,6,17,45,247.0,100.0,0.15,14.0,167.0,291.74,237.48
2016,5,6,18,0,204.0,82.0,0.2,14.0,126.0,236.03,191.75
2016,5,6,18,15,149.5,62.5,0.25,13.5,90.0,174.82,140.28
2016,5,6,18,30,95.0,43.0,0.3,13.0,54.0,117.56,90.56
2016,5,6,18,45,47.5,24.5,0.4,13.0,30.0,56.75,30.27
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,10.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,0.2,10.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,22.5,0.2,10.5,22.5,20.88,12.49
2016,5,7,6,0,0.0,36.0,0.2,11.0,36.0,33.45,24.28
2016,5,7,6,15,0.0,52.5,0.2,11.0,52.5,48.17,37.88
2016,5,7,6,30,0.0,69.0,0.2,11.0,69.0,62.64,51.07
2016,5,7,6,45,0.0,87.5,0.2,11.5,87.5,78.57,65.17
2016,5,7,7,0,0.0,106.0,0.2,12.0,106.0,94.33,78.77
2016,5,7,7,15,0.0,83.0,0.2,12.0,83.0,76.61,62.91
2016,5,7,7,30,0.0,60.0,0.2,12.0,60.0,55.8,42.22
2016,5,7,7,45,0.0,68.5,0.2,12.5,68.5,63.75,48.74
2016,5,7,8,0,0.0,77.0,0.2,13.0,77.0,71.7,55.09
2016,5,7,8,15,1.0,123.0,0.2,13.0,124.0,113.08,88.98
2016,5,7,8,30,2.0,169.0,0.2,13.0,171.0,153.28,121.03
2016,5,7,8,45,1.0,151.5,0.2,13.0,152.5,138.86,108.91
2016,5,7,9,0,0.0,134.0,0.2,13.0,134.0,123.6,96.44
2016,5,7,9,15,4.0,169.0,0.2,13.0,172.5,156.42,122.55
2016,5,7,9,30,8.0,204.0,0.2,13.0,211.0,189.62,148.34
2016,5,7,9,45,4.0,137.0,0.2,13.5,140.5,128.85,99.61
2016,5,7,10,0,0.0,70.0,0.2,14.0,70.0,65.35,48.32
2016,5,7,10,15,0.0,65.5,0.2,14.0,65.5,61.16,45.02
2016,5,7,10,30,0.0,61.0,0.2,14.0,61.0,56.97,41.55
2016,5,7,10,45,9.0,183.0,0.25,14.0,191.0,175.57,136.73
2016,5,7,11,0,18.0,305.0,0.3,14.0,321.0,293.54,226.61
2016,5,7,11,15,22.5,333.0,0.3,14.0,353.5,324.05,248.37
2016,5,7,11,30,27.0,361.0,0.3,14.0,386.0,355.06,271.01
2016,5,7,11,45,18.0,280.0,0.3,14.0,297.0,275.34,211.29
2016,5,7,12,0,9.0,199.0,0.3,14.0,208.0,193.54,149.21
2016,5,7,12,15,9.5,204.0,0.3,14.0,213.5,199.25,154.17
2016,5,7,12,30,10.0,209.0,0.3,14.0,219.0,204.98,158.62
2016,5,7,12,45,16.0,271.5,0.3,14.0,287.0,270.33,208.8
2016,5,7,13,0,22.0,334.0,0.3,14.0,355.0,336.91,258.35
2016,5,7,13,15,30.0,354.0,0.25,14.0,381.5,374.33,285.44
2016,5,7,13,30,38.0,374.0,0.2,14.0,408.0,405.22,307.74
2016,5,7,13,45,45.5,375.5,0.2,14.0,415.0,417.23,316.7
2016,5,7,14,0,53.0,377.0,0.2,14.0,422.0,429.35,326.0
2016,5,7,14,15,26.5,248.5,0.2,14.0,271.0,272.26,209.83
2016,5,7,14,30,0.0,120.0,0.2,14.0,120.0,112.63,86.05
2016,5,7,14,45,0.0,117.0,0.2,14.0,117.0,109.77,84.61
2016,5,7,15,0,0.0,114.0,0.2,14.0,114.0,106.91,82.5
2016,5,7,15,15,0.0,96.0,0.2,13.5,96.0,89.61,68.79
2016,5,7,15,30,0.0,78.0,0.2,13.0,78.0,72.7,55.25
2016,5,7,15,45,0.0,104.5,0.2,13.0,104.5,97.86,76.23
2016,5,7,16,0,0.0,131.0,0.2,13.0,131.0,124.34,98.05
2016,5,7,16,15,0.0,94.0,0.2,13.0,94.0,87.83,68.23
2016,5,7,16,30,0.0,57.0,0.2,13.0,57.0,53.02,39.48
2016,5,7,16,45,0.0,35.5,0.2,13.0,35.5,32.97,22.67
2016,5,7,17,0,0.0,14.0,0.2,13.0,14.0,12.98,5.58
2016,5,7,17,15,0.0,12.0,0.2,12.5,12.0,11.12,4.03
2016,5,7,17,30,0.0,10.0,0.2,12.0,10.0,9.26,2.44
2016,5,7,17,45,0.0,8.0,0.2,12.0,8.0,7.41,0.81
2016,5,7,18,0,0.0,6.0,0.2,12.0,6.0,5.55,0.0
2016,5,7,18,15,0.0,4.0,0.2,12.0,4.0,3.7,0.0
2016,5,7,18,30,0.0,2.0,0.2,12.0,2.0,1.85,0.0
2016,5,7,18,45,0.0,1.0,0.2,12.0,1.0,0.92,0.0
2016,5,7,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,78.0,11.0,0.3,10.0,16.0,10.48,0.0
2016,5,8,5,30,156.0,22.0,0.3,10.0,32.0,17.27,4.9
2016,5,8,5,45,267.5,34.5,0.3,10.5,69.5,27.24,18.06
2016,5,8,6,0,379.0,47.0,0.3,11.0,107.0,36.28,26.81
2016,5,8,6,15,454.5,55.5,0.25,11.0,153.5,41.21,31.64
2016,5,8,6,30,530.0,64.0,0.2,11.0,200.0,45.9,36.07
2016,5,8,6,45,265.0,71.0,0.2,11.5,139.0,49.75,39.49
2016,5,8,7,0,0.0,78.0,0.2,12.0,78.0,71.83,59.02
2016,5,8,7,15,0.0,82.0,0.2,12.5,82.0,75.79,62.15
2016,5,8,7,30,0.0,86.0,0.2,13.0,86.0,79.69,62.14
2016,5,8,7,45,0.0,106.0,0.2,13.5,106.0,97.28,76.37
2016,5,8,8,0,0.0,126.0,0.2,14.0,126.0,114.89,90.32
2016,5,8,8,15,11.5,177.0,0.15,14.5,184.0,160.47,125.95
2016,5,8,8,30,23.0,228.0,0.1,15.0,242.0,206.8,161.1
2016,5,8,8,45,59.5,273.0,0.1,16.0,313.5,247.65,190.33
2016,5,8,9,0,96.0,318.0,0.1,17.0,385.0,300.5,228.38
2016,5,8,9,15,76.0,326.0,0.1,17.0,381.5,307.58,233.58
2016,5,8,9,30,56.0,334.0,0.1,17.0,378.0,312.44,237.23
2016,5,8,9,45,50.5,343.0,0.1,17.5,384.0,323.06,244.45
2016,5,8,10,0,45.0,352.0,0.1,18.0,390.0,333.09,251.06
2016,5,8,10,15,60.0,380.0,0.1,18.5,431.5,370.31,277.43
2016,5,8,10,30,75.0,408.0,0.1,19.0,473.0,409.33,304.44
2016,5,8,10,45,51.0,378.5,0.1,19.5,423.0,374.8,278.5
2016,5,8,11,0,27.0,349.0,0.1,20.0,373.0,337.02,250.67
2016,5,8,11,15,35.0,376.0,0.1,20.0,408.0,370.79,275.27
2016,5,8,11,30,43.0,403.0,0.1,20.0,443.0,405.71,299.77
2016,5,8,11,45,34.0,378.5,0.15,20.0,410.0,380.57,281.7
2016,5,8,12,0,25.0,354.0,0.2,20.0,377.0,354.07,263.09
2016,5,8,12,15,16.5,267.5,0.2,20.0,282.5,264.92,198.48
2016,5,8,12,30,8.0,181.0,0.2,20.0,188.0,176.84,133.02
2016,5,8,12,45,8.5,191.5,0.2,20.5,199.5,187.64,141.53
2016,5,8,13,0,9.0,202.0,0.2,21.0,211.0,198.51,149.49
2016,5,8,13,15,9.5,207.0,0.2,20.5,216.0,204.2,154.12
2016,5,8,13,30,10.0,212.0,0.2,20.0,221.0,209.92,158.86
2016,5,8,13,45,10.5,220.0,0.25,20.0,229.5,218.6,165.67
2016,5,8,14,0,11.0,228.0,0.3,20.0,238.0,227.38,172.58
2016,5,8,14,15,10.5,227.0,0.3,19.5,236.5,226.47,172.38
2016,5,8,14,30,10.0,226.0,0.3,19.0,235.0,225.58,172.3
2016,5,8,14,45,7.0,199.5,0.3,19.0,205.5,196.96,150.67
2016,5,8,15,0,4.0,173.0,0.3,19.0,176.0,168.27,128.87
2016,5,8,15,15,2.0,159.5,0.3,18.5,161.0,153.37,117.83
2016,5,8,15,30,0.0,146.0,0.3,18.0,146.0,138.48,106.59
2016,5,8,15,45,2.0,159.5,0.35,18.0,161.0,154.32,119.66
2016,5,8,16,0,4.0,173.0,0.4,18.0,176.0,170.8,133.12
2016,5,8,16,15,3.0,163.0,0.4,17.5,165.0,160.66,125.63
2016,5,8,16,30,2.0,153.0,0.4,17.0,154.0,150.64,118.29
2016,5,8,16,45,39.0,159.0,0.45,16.5,175.0,198.67,158.94
2016,5,8,17,0,76.0,165.0,0.5,16.0,196.0,237.21,191.37
2016,5,8,17,15,67.5,143.5,0.5,15.5,168.5,206.22,166.9
2016,5,8,17,30,59.0,122.0,0.5,15.0,141.0,175.43,142.39
2016,5,8,17,45,253.0,93.0,0.5,14.5,151.0,286.19,235.94
2016,5,8,18,0,447.0,64.0,0.5,14.0,161.0,373.12,304.25
2016,5,8,18,15,357.0,53.0,0.45,13.5,117.5,288.0,232.24
2016,5,8,18,30,267.0,42.0,0.4,13.0,74.0,214.45,168.44
2016,5,8,18,45,148.0,26.5,0.4,12.5,43.0,124.99,80.0
2016,5,8,19,0,29.0,11.0,0.4,12.0,12.0,22.71,0.0
2016,5,8,19,15,14.5,5.5,0.4,11.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,11.44,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,18.85,6.79
2016,5,9,5,45,259.5,37.0,0.25,10.5,72.5,28.62,19.34
2016,5,9,6,0,377.0,50.0,0.2,11.0,111.0,38.9,29.2
2016,5,9,6,15,453.0,59.0,0.2,11.5,158.0,44.15,34.23
2016,5,9,6,30,529.0,68.0,0.2,12.0,205.0,49.14,38.83
2016,5,9,6,45,276.5,98.5,0.2,12.5,171.5,75.35,62.11
2016,5,9,7,0,24.0,129.0,0.2,13.0,138.0,106.72,89.28
2016,5,9,7,15,23.0,146.0,0.15,13.5,155.5,126.18,105.46
2016,5,9,7,30,22.0,163.0,0.1,14.0,173.0,141.92,112.29
2016,5,9,7,45,48.0,195.5,0.1,15.0,220.5,164.04,127.73
2016,5,9,8,0,74.0,228.0,0.1,16.0,268.0,196.5,150.95
2016,5,9,8,15,89.0,253.5,0.1,16.5,305.5,225.26,171.88
2016,5,9,8,30,104.0,279.0,0.1,17.0,343.0,255.92,194.32
2016,5,9,8,45,253.0,280.5,0.1,17.5,452.0,294.95,219.54
2016,5,9,9,0,402.0,282.0,0.1,18.0,561.0,364.05,268.61
2016,5,9,9,15,632.0,200.5,0.1,18.0,668.0,406.07,298.7
2016,5,9,9,30,862.0,119.0,0.1,18.0,775.0,483.01,356.03
2016,5,9,9,45,875.0,119.0,0.1,18.5,810.0,532.05,393.04
2016,5,9,10,0,888.0,119.0,0.1,19.0,845.0,581.14,429.11
2016,5,9,10,15,894.5,120.5,0.1,19.0,873.0,627.52,462.95
2016,5,9,10,30,901.0,122.0,0.1,19.0,901.0,672.98,495.21
2016,5,9,10,45,902.5,125.0,0.15,19.5,921.0,715.28,524.04
2016,5,9,11,0,904.0,128.0,0.2,20.0,941.0,755.92,551.13
2016,5,9,11,15,907.0,128.5,0.2,20.0,954.5,793.69,574.8
2016,5,9,11,30,910.0,129.0,0.2,20.0,968.0,829.58,596.95
2016,5,9,11,45,907.5,132.0,0.2,20.5,973.0,861.25,615.11
2016,5,9,12,0,905.0,135.0,0.2,21.0,978.0,890.5,631.62
2016,5,9,12,15,904.5,135.0,0.2,21.0,976.0,916.19,647.06
2016,5,9,12,30,904.0,135.0,0.2,21.0,974.0,939.3,660.95
2016,5,9,12,45,901.0,134.5,0.2,21.0,964.5,956.95,671.56
2016,5,9,13,0,898.0,134.0,0.2,21.0,955.0,971.71,680.55
2016,5,9,13,15,894.0,133.5,0.2,21.0,938.0,982.56,687.3
2016,5,9,13,30,890.0,133.0,0.2,21.0,921.0,990.38,692.4
2016,5,9,13,45,884.0,131.5,0.2,21.0,897.5,992.21,694.04
2016,5,9,14,0,878.0,130.0,0.2,21.0,874.0,990.94,694.03
2016,5,9,14,15,870.0,128.0,0.2,21.0,843.5,984.16,690.87
2016,5,9,14,30,862.0,126.0,0.2,21.0,813.0,974.36,686.08
2016,5,9,14,45,849.5,124.5,0.2,21.0,776.0,966.26,682.49
2016,5,9,15,0,837.0,123.0,0.2,21.0,739.0,947.12,672.18
2016,5,9,15,15,823.0,120.5,0.2,20.5,697.5,922.8,660.12
2016,5,9,15,30,809.0,118.0,0.2,20.0,656.0,896.02,646.51
2016,5,9,15,45,786.5,116.0,0.2,20.0,609.0,859.9,625.61
2016,5,9,16,0,764.0,114.0,0.2,20.0,562.0,822.05,603.49
2016,5,9,16,15,739.5,110.0,0.2,19.5,513.0,783.29,581.56
2016,5,9,16,30,715.0,106.0,0.2,19.0,464.0,739.23,555.59
2016,5,9,16,45,682.5,100.5,0.25,19.0,413.0,686.25,522.55
2016,5,9,17,0,650.0,95.0,0.3,19.0,362.0,633.35,488.65
2016,5,9,17,15,606.5,88.5,0.3,18.5,311.0,571.66,447.1
2016,5,9,17,30,563.0,82.0,0.3,18.0,260.0,511.51,404.22
2016,5,9,17,45,506.5,73.0,0.3,17.5,211.5,441.92,352.18
2016,5,9,18,0,450.0,64.0,0.3,17.0,163.0,375.72,300.34
2016,5,9,18,15,361.5,53.0,0.35,16.0,119.0,290.89,232.17
2016,5,9,18,30,273.0,42.0,0.4,15.0,75.0,217.65,170.12
2016,5,9,18,45,157.0,26.5,0.5,14.5,43.5,130.05,85.66
2016,5,9,19,0,41.0,11.0,0.6,14.0,12.0,27.84,0.0
2016,5,9,19,15,20.5,5.5,0.6,13.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,87.0,12.0,0.9,12.5,18.0,11.44,0.0
2016,5,10,5,30,174.0,24.0,0.7,13.0,36.0,18.83,7.33
2016,5,10,5,45,289.5,36.0,0.5,14.0,75.0,28.36,18.85
2016,5,10,6,0,405.0,48.0,0.3,15.0,114.0,36.91,26.95
2016,5,10,6,15,480.0,56.5,0.25,15.5,161.5,41.82,31.6
2016,5,10,6,30,555.0,65.0,0.2,16.0,209.0,46.5,35.84
2016,5,10,6,45,607.5,71.0,0.15,17.0,260.5,48.84,37.78
2016,5,10,7,0,660.0,77.0,0.1,18.0,312.0,51.06,39.49
2016,5,10,7,15,696.0,82.0,0.1,18.5,364.0,52.34,40.39
2016,5,10,7,30,732.0,87.0,0.1,19.0,416.0,86.86,49.74
2016,5,10,7,45,760.0,90.5,0.1,19.5,467.0,130.73,71.64
2016,5,10,8,0,788.0,94.0,0.1,20.0,518.0,177.85,104.0
2016,5,10,8,15,808.0,97.0,0.05,20.0,566.5,226.12,142.09
2016,5,10,8,30,828.0,100.0,0.0,20.0,615.0,276.48,183.78
2016,5,10,8,45,843.5,102.5,0.0,20.5,659.5,327.0,225.86
2016,5,10,9,0,859.0,105.0,0.0,21.0,704.0,384.64,272.47
2016,5,10,9,15,870.5,107.5,0.0,21.5,743.5,435.37,312.94
2016,5,10,9,30,882.0,110.0,0.0,22.0,783.0,486.43,352.38
2016,5,10,9,45,887.5,113.5,0.0,22.5,816.5,535.49,389.08
2016,5,10,10,0,893.0,117.0,0.0,23.0,850.0,583.93,424.02
2016,5,10,10,15,899.5,118.5,0.0,23.0,877.5,630.46,457.36
2016,5,10,10,30,906.0,120.0,0.0,23.0,905.0,676.06,489.14
2016,5,10,10,45,909.5,121.5,0.0,23.0,925.5,718.53,518.01
2016,5,10,11,0,913.0,123.0,0.0,23.0,946.0,759.47,545.07
2016,5,10,11,15,915.5,124.0,0.0,23.0,959.5,797.53,568.38
2016,5,10,11,30,918.0,125.0,0.0,23.0,973.0,833.66,590.29
2016,5,10,11,45,918.0,126.0,0.05,23.5,978.5,865.71,608.64
2016,5,10,12,0,918.0,127.0,0.1,24.0,984.0,895.42,625.7
2016,5,10,12,15,917.5,127.0,0.1,24.0,982.0,921.3,640.99
2016,5,10,12,30,917.0,127.0,0.1,24.0,980.0,944.55,654.73
2016,5,10,12,45,919.5,123.0,0.1,24.0,972.0,963.94,666.19
2016,5,10,13,0,922.0,119.0,0.1,24.0,964.0,980.46,676.05
2016,5,10,13,15,918.5,118.5,0.1,24.0,947.0,991.85,682.98
2016,5,10,13,30,915.0,118.0,0.1,24.0,930.0,1000.15,688.25
2016,5,10,13,45,909.5,116.5,0.15,24.0,906.0,1002.37,690.94
2016,5,10,14,0,904.0,115.0,0.2,24.0,882.0,1001.43,692.09
2016,5,10,14,15,649.0,226.5,0.2,23.5,767.5,890.23,626.74
2016,5,10,14,30,394.0,338.0,0.2,23.0,653.0,748.59,534.22
2016,5,10,14,45,631.5,222.5,0.2,23.0,700.5,870.37,621.44
2016,5,10,15,0,869.0,107.0,0.2,23.0,748.0,952.33,671.77
2016,5,10,15,15,856.0,104.5,0.2,22.5,706.5,928.35,658.36
2016,5,10,15,30,843.0,102.0,0.2,22.0,665.0,909.76,650.03
2016,5,10,15,45,828.0,98.5,0.2,22.0,619.0,877.93,632.01
2016,5,10,16,0,813.0,95.0,0.2,22.0,573.0,844.0,612.68
2016,5,10,16,15,791.0,91.5,0.2,22.0,524.0,802.21,588.02
2016,5,10,16,30,769.0,88.0,0.2,22.0,475.0,759.13,562.19
2016,5,10,16,45,742.0,83.5,0.2,22.0,424.5,709.86,531.62
2016,5,10,17,0,715.0,79.0,0.2,22.0,374.0,660.17,500.03
2016,5,10,17,15,676.0,74.0,0.25,21.0,322.5,605.01,465.97
2016,5,10,17,30,637.0,69.0,0.3,20.0,271.0,547.41,427.96
2016,5,10,17,45,582.5,62.0,0.35,19.0,221.5,478.73,378.65
2016,5,10,18,0,528.0,55.0,0.4,18.0,172.0,413.29,328.97
2016,5,10,18,15,442.5,46.0,0.45,17.0,127.0,331.58,263.68
2016,5,10,18,30,357.0,37.0,0.5,16.0,82.0,256.92,200.67
2016,5,10,18,45,225.5,25.0,0.6,15.5,48.5,163.33,110.99
2016,5,10,19,0,94.0,13.0,0.7,15.0,15.0,52.34,0.0
2016,5,10,19,15,47.0,6.5,0.7,14.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,12.5,0.4,12.5,20.0,11.91,0.0
2016,5,11,5,30,222.0,25.0,0.3,13.0,40.0,20.19,8.91
2016,5,11,5,45,336.5,36.0,0.25,13.5,81.0,28.26,18.9
2016,5,11,6,0,451.0,47.0,0.2,14.0,122.0,35.9,26.23
2016,5,11,6,15,524.5,55.0,0.15,14.5,171.5,40.46,30.56
2016,5,11,6,30,598.0,63.0,0.1,15.0,221.0,44.79,34.51
2016,5,11,6,45,646.0,69.5,0.1,15.5,273.0,47.63,36.96
2016,5,11,7,0,694.0,76.0,0.1,16.0,325.0,50.28,39.15
2016,5,11,7,15,728.5,80.5,0.1,16.5,377.5,56.79,44.64
2016,5,11,7,30,763.0,85.0,0.1,17.0,430.0,88.49,49.78
2016,5,11,7,45,786.5,89.5,0.1,17.5,481.0,134.36,73.75
2016,5,11,8,0,810.0,94.0,0.1,18.0,532.0,183.01,107.94
2016,5,11,8,15,829.0,97.5,0.1,18.5,581.0,232.6,147.32
2016,5,11,8,30,848.0,101.0,0.1,19.0,630.0,284.17,190.05
2016,5,11,8,45,859.0,105.5,0.1,19.5,673.5,335.97,233.42
2016,5,11,9,0,870.0,110.0,0.1,20.0,717.0,388.56,276.64
2016,5,11,9,15,881.0,112.0,0.05,20.5,756.5,445.02,321.14
2016,5,11,9,30,892.0,114.0,0.0,21.0,796.0,495.96,360.34
2016,5,11,9,45,907.5,111.5,0.0,21.5,832.0,545.47,397.42
2016,5,11,10,0,923.0,109.0,0.0,22.0,868.0,595.16,433.36
2016,5,11,10,15,929.0,110.5,0.0,22.0,895.5,642.62,467.38
2016,5,11,10,30,935.0,112.0,0.0,22.0,923.0,689.05,499.74
2016,5,11,10,45,941.0,111.5,0.05,22.5,944.0,732.52,528.59
2016,5,11,11,0,947.0,111.0,0.1,23.0,965.0,774.55,555.28
2016,5,11,11,15,949.0,111.5,0.1,23.0,978.5,812.86,578.64
2016,5,11,11,30,951.0,112.0,0.1,23.0,992.0,849.12,600.54
2016,5,11,11,45,953.0,111.0,0.1,23.5,998.0,881.81,618.87
2016,5,11,12,0,955.0,110.0,0.1,24.0,1004.0,912.11,635.59
2016,5,11,12,15,954.5,110.0,0.1,24.0,1002.0,938.68,651.2
2016,5,11,12,30,954.0,110.0,0.1,24.0,1000.0,962.51,665.18
2016,5,11,12,45,947.0,112.5,0.15,24.0,989.0,980.01,676.26
2016,5,11,13,0,940.0,115.0,0.2,24.0,978.0,994.4,685.8
2016,5,11,13,15,936.0,114.5,0.2,24.0,960.5,1005.48,692.57
2016,5,11,13,30,932.0,114.0,0.2,24.0,943.0,1013.4,697.63
2016,5,11,13,45,925.0,114.0,0.2,24.0,918.5,1015.78,699.58
2016,5,11,14,0,918.0,114.0,0.2,24.0,894.0,1014.98,699.86
2016,5,11,14,15,910.0,112.5,0.2,23.5,863.0,1008.47,698.28
2016,5,11,14,30,902.0,111.0,0.2,23.0,832.0,998.84,695.04
2016,5,11,14,45,890.0,110.0,0.2,23.0,795.0,982.91,686.8
2016,5,11,15,0,878.0,109.0,0.2,23.0,758.0,964.15,677.02
2016,5,11,15,15,865.0,106.5,0.2,23.0,716.0,940.09,664.06
2016,5,11,15,30,852.0,104.0,0.2,23.0,674.0,921.45,654.53
2016,5,11,15,45,834.0,101.5,0.2,23.0,627.5,887.94,635.61
2016,5,11,16,0,816.0,99.0,0.2,23.0,581.0,852.44,615.48
2016,5,11,16,15,794.5,95.5,0.2,22.5,531.5,811.01,592.4
2016,5,11,16,30,773.0,92.0,0.2,22.0,482.0,768.24,568.0
2016,5,11,16,45,743.5,87.5,0.2,22.0,430.5,716.83,536.11
2016,5,11,17,0,714.0,83.0,0.2,22.0,379.0,669.17,506.06
2016,5,11,17,15,674.0,77.5,0.25,21.0,327.5,609.0,468.61
2016,5,11,17,30,634.0,72.0,0.3,20.0,276.0,550.07,429.74
2016,5,11,17,45,577.0,65.0,0.35,19.5,225.5,479.8,378.66
2016,5,11,18,0,520.0,58.0,0.4,19.0,175.0,412.92,327.48
2016,5,11,18,15,433.5,49.0,0.45,18.0,129.5,330.77,262.22
2016,5,11,18,30,347.0,40.0,0.5,17.0,84.0,255.58,199.27
2016,5,11,18,45,218.5,26.5,0.6,16.0,50.0,163.11,113.03
2016,5,11,19,0,90.0,13.0,0.7,15.0,16.0,50.8,0.0
2016,5,11,19,15,45.0,6.5,0.7,14.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,14.0,0.7,11.5,19.0,13.34,0.0
2016,5,12,5,30,132.0,28.0,0.6,12.0,38.0,21.98,10.77
2016,5,12,5,45,228.0,43.5,0.5,12.5,76.0,33.63,23.68
2016,5,12,6,0,324.0,59.0,0.4,13.0,114.0,44.82,34.22
2016,5,12,6,15,398.0,70.5,0.35,13.5,161.0,52.4,41.29
2016,5,12,6,30,472.0,82.0,0.3,14.0,208.0,59.65,47.82
2016,5,12,6,45,526.5,90.5,0.3,15.0,258.5,64.52,51.92
2016,5,12,7,0,581.0,99.0,0.3,16.0,309.0,68.0,54.65
2016,5,12,7,15,619.5,105.5,0.25,16.5,360.0,69.59,55.74
2016,5,12,7,30,658.0,112.0,0.2,17.0,411.0,100.82,61.65
2016,5,12,7,45,688.5,117.0,0.2,17.5,461.5,142.69,84.07
2016,5,12,8,0,719.0,122.0,0.2,18.0,512.0,188.09,115.92
2016,5,12,8,15,741.0,126.5,0.2,18.5,560.0,234.8,152.79
2016,5,12,8,30,763.0,131.0,0.2,19.0,608.0,283.86,193.06
2016,5,12,8,45,608.0,196.0,0.2,19.5,593.5,330.94,236.34
2016,5,12,9,0,453.0,261.0,0.2,20.0,579.0,362.26,264.94
2016,5,12,9,15,638.0,202.5,0.2,20.0,677.0,414.26,303.29
2016,5,12,9,30,823.0,144.0,0.2,20.0,775.0,487.12,357.42
2016,5,12,9,45,838.5,142.5,0.2,20.5,810.0,534.86,393.05
2016,5,12,10,0,854.0,141.0,0.2,21.0,845.0,583.02,428.06
2016,5,12,10,15,861.0,142.5,0.2,21.5,872.0,628.94,460.33
2016,5,12,10,30,868.0,144.0,0.2,22.0,899.0,675.39,491.88
2016,5,12,10,45,877.5,142.0,0.2,22.5,920.5,717.5,519.75
2016,5,12,11,0,887.0,140.0,0.2,23.0,942.0,758.55,546.19
2016,5,12,11,15,890.0,141.0,0.2,23.0,955.5,796.1,569.6
2016,5,12,11,30,893.0,142.0,0.2,23.0,969.0,831.84,591.39
2016,5,12,11,45,894.5,141.5,0.2,23.0,974.5,863.09,610.21
2016,5,12,12,0,896.0,141.0,0.2,23.0,980.0,892.12,627.62
2016,5,12,12,15,895.5,141.0,0.2,23.0,978.5,917.54,642.77
2016,5,12,12,30,895.0,141.0,0.2,23.0,977.0,940.43,656.41
2016,5,12,12,45,887.5,143.5,0.25,23.5,966.0,956.63,665.74
2016,5,12,13,0,880.0,146.0,0.3,24.0,955.0,969.91,673.54
2016,5,12,13,15,876.0,145.0,0.3,23.5,938.0,980.13,681.2
2016,5,12,13,30,872.0,144.0,0.3,23.0,921.0,987.38,687.25
2016,5,12,13,45,861.0,145.5,0.3,23.0,896.0,987.4,687.8
2016,5,12,14,0,850.0,147.0,0.3,23.0,871.0,993.13,692.04
2016,5,12,14,15,841.5,145.0,0.3,22.5,840.5,986.23,690.02
2016,5,12,14,30,833.0,143.0,0.3,22.0,810.0,976.34,686.5
2016,5,12,14,45,814.5,144.0,0.3,22.0,772.0,957.23,676.15
2016,5,12,15,0,796.0,145.0,0.3,22.0,734.0,935.51,664.38
2016,5,12,15,15,781.0,141.5,0.3,21.5,693.0,909.75,651.36
2016,5,12,15,30,766.0,138.0,0.3,21.0,652.0,886.73,640.04
2016,5,12,15,45,740.0,136.5,0.3,21.0,605.5,849.14,618.04
2016,5,12,16,0,714.0,135.0,0.3,21.0,559.0,810.11,595.06
2016,5,12,16,15,689.0,130.0,0.3,20.5,510.5,766.69,569.9
2016,5,12,16,30,664.0,125.0,0.3,20.0,462.0,722.34,543.58
2016,5,12,16,45,655.0,105.5,0.35,19.5,409.0,673.08,513.89
2016,5,12,17,0,646.0,86.0,0.4,19.0,356.0,621.82,481.76
2016,5,12,17,15,578.5,91.0,0.4,18.0,308.5,556.81,438.1
2016,5,12,17,30,511.0,96.0,0.4,17.0,261.0,489.8,390.05
2016,5,12,17,45,460.5,84.5,0.4,16.5,213.5,423.98,340.54
2016,5,12,18,0,410.0,73.0,0.4,16.0,166.0,361.43,291.25
2016,5,12,18,15,326.0,60.0,0.4,15.5,122.5,281.65,226.02
2016,5,12,18,30,242.0,47.0,0.4,15.0,79.0,209.21,164.5
2016,5,12,18,45,121.0,31.5,0.4,14.5,47.5,113.1,79.05
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,15.25,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,0.4,10.5,9.0,8.58,0.0
2016,5,13,5,30,0.0,18.0,0.4,11.0,18.0,16.7,7.22
2016,5,13,5,45,0.0,36.0,0.4,11.5,36.0,32.92,23.24
2016,5,13,6,0,0.0,54.0,0.4,12.0,54.0,48.57,37.72
2016,5,13,6,15,6.0,74.0,0.4,12.5,75.5,65.63,53.22
2016,5,13,6,30,12.0,94.0,0.4,13.0,97.0,82.53,68.24
2016,5,13,6,45,19.5,114.0,0.4,13.5,120.5,99.29,82.78
2016,5,13,7,0,27.0,134.0,0.4,14.0,144.0,110.41,92.08
2016,5,13,7,15,67.0,163.0,0.35,14.5,192.5,131.18,109.43
2016,5,13,7,30,107.0,192.0,0.3,15.0,241.0,151.1,117.02
2016,5,13,7,45,216.5,205.0,0.3,15.5,318.5,180.39,133.81
2016,5,13,8,0,326.0,218.0,0.3,16.0,396.0,212.63,153.03
2016,5,13,8,15,571.5,164.5,0.3,16.5,510.0,233.07,159.46
2016,5,13,8,30,817.0,111.0,0.3,17.0,624.0,288.38,196.82
2016,5,13,8,45,838.5,111.5,0.3,17.5,669.5,338.45,238.88
2016,5,13,9,0,860.0,112.0,0.3,18.0,715.0,390.35,281.79
2016,5,13,9,15,871.0,114.0,0.3,18.0,754.5,446.17,327.14
2016,5,13,9,30,882.0,116.0,0.3,18.0,794.0,496.54,367.33
2016,5,13,9,45,902.5,111.0,0.35,18.5,831.0,545.95,405.48
2016,5,13,10,0,923.0,106.0,0.4,19.0,868.0,595.94,442.94
2016,5,13,10,15,929.0,107.0,0.4,19.0,895.5,642.83,477.34
2016,5,13,10,30,935.0,108.0,0.4,19.0,923.0,688.69,510.07
2016,5,13,10,45,938.0,109.5,0.4,19.0,943.5,731.73,540.03
2016,5,13,11,0,941.0,111.0,0.4,19.0,964.0,773.15,567.39
2016,5,13,11,15,943.5,111.5,0.4,19.0,977.5,811.51,591.45
2016,5,13,11,30,946.0,112.0,0.4,19.0,991.0,847.87,614.02
2016,5,13,11,45,946.0,113.0,0.45,19.0,996.5,880.51,635.05
2016,5,13,12,0,946.0,114.0,0.5,19.0,1002.0,910.73,654.57
2016,5,13,12,15,946.0,114.0,0.5,19.0,1000.5,937.48,670.88
2016,5,13,12,30,946.0,114.0,0.5,19.0,999.0,961.55,685.55
2016,5,13,12,45,946.0,112.5,0.5,19.0,990.0,981.37,697.62
2016,5,13,13,0,946.0,111.0,0.5,19.0,981.0,998.23,708.0
2016,5,13,13,15,943.0,110.0,0.5,18.5,965.0,1009.73,716.56
2016,5,13,13,30,940.0,109.0,0.5,18.0,949.0,1018.06,723.39
2016,5,13,13,45,938.5,106.5,0.5,18.0,926.0,1023.07,727.02
2016,5,13,14,0,937.0,104.0,0.5,18.0,903.0,1024.85,728.85
2016,5,13,14,15,931.0,102.5,0.5,18.0,873.0,1020.1,726.86
2016,5,13,14,30,925.0,101.0,0.5,18.0,843.0,1012.18,723.16
2016,5,13,14,45,920.0,97.5,0.5,18.0,808.0,999.88,716.92
2016,5,13,15,0,915.0,94.0,0.5,18.0,773.0,984.49,708.92
2016,5,13,15,15,904.5,92.0,0.5,17.5,732.0,962.64,698.28
2016,5,13,15,30,894.0,90.0,0.5,17.0,691.0,938.11,686.01
2016,5,13,15,45,883.5,86.0,0.5,16.5,646.0,908.7,670.52
2016,5,13,16,0,873.0,82.0,0.5,16.0,601.0,876.9,653.36
2016,5,13,16,15,854.0,79.0,0.5,15.5,551.5,836.81,630.43
2016,5,13,16,30,835.0,76.0,0.5,15.0,502.0,802.27,610.91
2016,5,13,16,45,813.5,72.0,0.5,15.0,451.0,755.97,581.65
2016,5,13,17,0,792.0,68.0,0.5,15.0,400.0,708.79,551.21
2016,5,13,17,15,757.0,64.0,0.5,14.0,347.5,651.12,514.21
2016,5,13,17,30,722.0,60.0,0.5,13.0,295.0,594.13,476.11
2016,5,13,17,45,673.5,54.5,0.5,12.5,243.5,527.45,426.91
2016,5,13,18,0,625.0,49.0,0.5,12.0,192.0,463.22,376.41
2016,5,13,18,15,545.0,42.0,0.45,11.5,144.5,386.72,313.03
2016,5,13,18,30,465.0,35.0,0.4,11.0,97.0,312.66,248.85
2016,5,13,18,45,321.0,25.0,0.4,10.5,59.5,211.64,154.68
2016,5,13,19,0,177.0,15.0,0.4,10.0,22.0,108.57,0.0
2016,5,13,19,15,88.5,7.5,0.4,9.5,11.0,41.31,0.0
2016,5,13,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,15,145.0,12.0,0.3,10.0,23.5,11.44,0.0
2016,5,14,5,30,290.0,24.0,0.3,10.0,47.0,18.91,9.29
2016,5,14,5,45,397.0,33.0,0.3,10.5,88.5,25.2,16.63
2016,5,14,6,0,504.0,42.0,0.3,11.0,130.0,31.18,22.42
2016,5,14,6,15,570.0,48.5,0.3,11.5,178.5,34.73,25.83
2016,5,14,6,30,636.0,55.0,0.3,12.0,227.0,41.76,32.22
2016,5,14,6,45,318.0,83.0,0.3,12.5,169.0,58.08,46.75
2016,5,14,7,0,0.0,111.0,0.3,13.0,111.0,98.68,82.32
2016,5,14,7,15,23.5,146.0,0.3,13.0,157.0,126.64,106.15
2016,5,14,7,30,47.0,181.0,0.3,13.0,203.0,149.19,117.94
2016,5,14,7,45,48.5,201.5,0.3,13.5,226.5,169.77,133.11
2016,5,14,8,0,50.0,222.0,0.3,14.0,250.0,190.71,148.8
2016,5,14,8,15,46.5,239.5,0.3,14.0,267.5,208.86,162.84
2016,5,14,8,30,43.0,257.0,0.3,14.0,285.0,226.75,176.65
2016,5,14,8,45,65.5,289.0,0.3,14.5,334.0,263.07,203.53
2016,5,14,9,0,88.0,321.0,0.3,15.0,383.0,302.14,232.15
2016,5,14,9,15,86.0,339.5,0.3,15.0,403.0,323.76,248.19
2016,5,14,9,30,84.0,358.0,0.3,15.0,423.0,345.32,264.1
2016,5,14,9,45,127.5,383.0,0.3,15.5,486.5,388.44,295.24
2016,5,14,10,0,171.0,408.0,0.3,16.0,550.0,442.66,333.87
2016,5,14,10,15,143.5,419.5,0.3,16.0,541.5,448.33,337.24
2016,5,14,10,30,116.0,431.0,0.3,16.0,533.0,451.57,339.12
2016,5,14,10,45,512.5,276.0,0.3,16.5,739.5,590.52,444.05
