Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,0,909.0,121.0,0.3,17.0,946.0,760.4,563.71
2016,5,14,11,15,462.5,209.5,0.3,17.0,630.0,540.57,406.85
2016,5,14,11,30,16.0,298.0,0.3,17.0,314.0,289.21,217.63
2016,5,14,11,45,38.0,367.5,0.35,17.0,404.0,374.1,282.59
2016,5,14,12,0,60.0,437.0,0.4,17.0,494.0,461.67,345.2
2016,5,14,12,15,64.0,441.0,0.4,17.0,501.5,474.3,353.36
2016,5,14,12,30,68.0,445.0,0.4,17.0,509.0,487.04,362.4
2016,5,14,12,45,40.5,347.5,0.4,17.5,385.5,371.74,279.32
2016,5,14,13,0,13.0,250.0,0.4,18.0,262.0,248.09,188.09
2016,5,14,13,15,6.5,192.0,0.4,17.5,198.0,187.11,142.78
2016,5,14,13,30,0.0,134.0,0.4,17.0,134.0,125.87,95.51
2016,5,14,13,45,218.5,241.0,0.4,17.0,428.0,465.64,359.83
2016,5,14,14,0,437.0,348.0,0.4,17.0,722.0,805.36,592.2
2016,5,14,14,15,643.5,240.5,0.4,17.0,769.5,902.29,656.63
2016,5,14,14,30,850.0,133.0,0.4,17.0,817.0,983.68,707.76
2016,5,14,14,45,840.0,130.5,0.45,17.0,781.5,968.7,699.35
2016,5,14,15,0,830.0,128.0,0.5,17.0,746.0,950.92,690.85
2016,5,14,15,15,816.5,125.0,0.5,16.5,704.5,926.6,678.39
2016,5,14,15,30,803.0,122.0,0.5,16.0,663.0,899.85,664.37
2016,5,14,15,45,787.0,118.0,0.5,16.0,618.0,867.42,645.33
2016,5,14,16,0,771.0,114.0,0.5,16.0,573.0,833.02,624.87
2016,5,14,16,15,730.0,108.5,0.5,15.5,514.5,777.88,591.22
2016,5,14,16,30,689.0,103.0,0.5,15.0,456.0,718.47,553.97
2016,5,14,16,45,615.0,108.0,0.5,15.0,399.0,645.67,505.1
2016,5,14,17,0,541.0,113.0,0.5,15.0,342.0,575.12,455.73
2016,5,14,17,15,493.5,108.0,0.5,14.5,295.5,510.57,409.75
2016,5,14,17,30,446.0,103.0,0.5,14.0,249.0,454.71,368.32
2016,5,14,17,45,468.0,83.5,0.5,14.0,213.5,428.74,348.74
2016,5,14,18,0,490.0,64.0,0.5,14.0,178.0,404.0,328.1
2016,5,14,18,15,405.5,54.0,0.45,13.5,133.0,322.59,260.82
2016,5,14,18,30,321.0,44.0,0.4,13.0,88.0,247.9,197.03
2016,5,14,18,45,204.0,30.0,0.4,12.5,54.0,160.27,117.43
2016,5,14,19,0,87.0,16.0,0.4,12.0,20.0,69.84,0.0
2016,5,14,19,15,43.5,8.0,0.4,11.5,10.0,24.48,0.0
2016,5,14,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.5,13.5,0.5,9.5,23.5,12.87,0.0
2016,5,15,5,30,245.0,27.0,0.5,10.0,47.0,21.6,11.67
2016,5,15,5,45,362.0,36.5,0.5,10.5,89.0,28.22,19.29
2016,5,15,6,0,479.0,46.0,0.5,11.0,131.0,34.52,25.4
2016,5,15,6,15,547.5,53.0,0.5,11.5,179.5,38.31,29.03
2016,5,15,6,30,616.0,60.0,0.5,12.0,228.0,41.92,32.33
2016,5,15,6,45,666.0,64.5,0.5,13.0,280.0,43.36,33.48
2016,5,15,7,0,716.0,69.0,0.5,14.0,332.0,49.31,38.56
2016,5,15,7,15,747.5,73.0,0.5,14.5,384.0,50.4,39.31
2016,5,15,7,30,779.0,77.0,0.5,15.0,436.0,90.61,48.22
2016,5,15,7,45,804.5,79.5,0.5,16.0,487.0,135.92,73.77
2016,5,15,8,0,830.0,82.0,0.5,17.0,538.0,184.15,108.95
2016,5,15,8,15,847.5,85.0,0.45,17.0,585.5,240.92,155.37
2016,5,15,8,30,865.0,88.0,0.4,17.0,633.0,292.24,198.98
2016,5,15,8,45,879.0,89.5,0.4,17.5,677.5,342.8,242.08
2016,5,15,9,0,893.0,91.0,0.4,18.0,722.0,394.31,285.18
2016,5,15,9,15,903.5,93.0,0.4,18.5,761.0,445.54,326.95
2016,5,15,9,30,914.0,95.0,0.4,19.0,800.0,496.97,367.48
2016,5,15,9,45,924.0,95.0,0.4,19.5,834.5,546.47,405.24
2016,5,15,10,0,934.0,95.0,0.4,20.0,869.0,595.67,441.48
2016,5,15,10,15,939.5,96.5,0.4,20.0,896.5,642.97,476.03
2016,5,15,10,30,945.0,98.0,0.4,20.0,924.0,689.19,508.86
2016,5,15,10,45,945.5,100.5,0.45,20.0,943.5,731.63,539.01
2016,5,15,11,0,946.0,103.0,0.5,20.0,963.0,772.25,566.21
2016,5,15,11,15,948.5,104.0,0.5,20.0,976.5,811.05,590.6
2016,5,15,11,30,951.0,105.0,0.5,20.0,990.0,847.86,613.48
2016,5,15,11,45,948.5,107.5,0.5,20.5,994.5,879.82,631.91
2016,5,15,12,0,946.0,110.0,0.5,21.0,999.0,909.24,648.62
2016,5,15,12,15,945.5,110.0,0.5,21.0,997.5,935.43,664.47
2016,5,15,12,30,945.0,110.0,0.5,21.0,996.0,958.92,678.69
2016,5,15,12,45,941.5,110.0,0.5,21.0,986.0,976.86,689.54
2016,5,15,13,0,938.0,110.0,0.5,21.0,976.0,991.79,698.69
2016,5,15,13,15,934.5,109.5,0.5,21.0,959.5,1003.15,705.8
2016,5,15,13,30,931.0,109.0,0.5,21.0,943.0,1011.39,711.18
2016,5,15,13,45,927.0,107.5,0.55,21.0,919.5,1014.95,715.05
2016,5,15,14,0,923.0,106.0,0.6,21.0,896.0,1015.32,717.2
2016,5,15,14,15,916.0,104.5,0.6,20.5,866.0,1009.61,716.0
2016,5,15,14,30,909.0,103.0,0.6,20.0,836.0,1000.79,713.1
2016,5,15,14,45,899.5,101.0,0.6,20.0,799.5,985.97,705.27
2016,5,15,15,0,890.0,99.0,0.6,20.0,763.0,968.24,695.8
2016,5,15,15,15,878.0,97.0,0.6,19.5,721.5,945.37,684.48
2016,5,15,15,30,866.0,95.0,0.6,19.0,680.0,919.96,671.56
2016,5,15,15,45,848.5,93.0,0.65,19.0,634.0,887.19,653.54
2016,5,15,16,0,831.0,91.0,0.7,19.0,588.0,860.05,639.05
2016,5,15,16,15,810.5,88.0,0.7,18.5,539.5,819.68,615.72
2016,5,15,16,30,790.0,85.0,0.7,18.0,491.0,777.94,591.14
2016,5,15,16,45,759.5,82.0,0.7,17.5,439.5,727.02,559.58
2016,5,15,17,0,729.0,79.0,0.7,17.0,388.0,675.87,527.01
2016,5,15,17,15,691.5,74.0,0.65,16.5,336.5,620.99,490.01
2016,5,15,17,30,654.0,69.0,0.6,16.0,285.0,563.71,449.84
2016,5,15,17,45,592.5,64.0,0.6,15.5,234.5,492.06,396.19
2016,5,15,18,0,531.0,59.0,0.6,15.0,184.0,424.06,342.93
2016,5,15,18,15,449.5,50.0,0.6,14.5,138.0,343.85,277.56
2016,5,15,18,30,368.0,41.0,0.6,14.0,92.0,270.14,214.75
2016,5,15,18,45,242.5,29.0,0.65,13.5,57.0,179.43,132.93
2016,5,15,19,0,117.0,17.0,0.7,13.0,22.0,85.02,0.0
2016,5,15,19,15,58.5,8.5,0.65,12.5,11.0,30.86,0.0
2016,5,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,14.5,0.5,10.5,22.5,11.42,0.0
2016,5,16,5,30,185.0,29.0,0.5,11.0,45.0,22.65,12.7
2016,5,16,5,45,291.5,41.0,0.5,12.0,85.0,31.47,22.04
2016,5,16,6,0,398.0,53.0,0.5,13.0,125.0,40.58,30.56
2016,5,16,6,15,468.0,62.0,0.45,13.5,172.0,45.76,35.43
2016,5,16,6,30,538.0,71.0,0.4,14.0,219.0,50.67,39.86
2016,5,16,6,45,593.5,76.5,0.4,15.0,270.5,52.42,41.22
2016,5,16,7,0,649.0,82.0,0.4,16.0,322.0,54.09,42.43
2016,5,16,7,15,684.5,87.0,0.4,16.5,373.5,55.2,43.18
2016,5,16,7,30,720.0,92.0,0.4,17.0,425.0,95.47,52.84
2016,5,16,7,45,749.5,95.0,0.4,17.5,476.0,144.33,82.12
2016,5,16,8,0,779.0,98.0,0.4,18.0,527.0,190.76,115.82
2016,5,16,8,15,798.5,101.5,0.35,18.5,574.5,238.76,154.58
2016,5,16,8,30,818.0,105.0,0.3,19.0,622.0,288.79,196.21
2016,5,16,8,45,835.5,107.0,0.3,19.5,666.5,338.83,238.1
2016,5,16,9,0,853.0,109.0,0.3,20.0,711.0,396.07,284.53
2016,5,16,9,15,864.5,111.0,0.3,20.0,750.5,445.86,325.03
2016,5,16,9,30,876.0,113.0,0.3,20.0,790.0,495.97,364.69
2016,5,16,9,45,891.0,111.0,0.3,20.5,825.5,544.68,401.45
2016,5,16,10,0,906.0,109.0,0.3,21.0,861.0,593.54,437.08
2016,5,16,10,15,912.0,110.5,0.3,21.0,888.0,639.97,470.69
2016,5,16,10,30,918.0,112.0,0.3,21.0,915.0,685.4,502.69
2016,5,16,10,45,921.5,113.0,0.3,21.5,935.5,727.54,530.66
2016,5,16,11,0,925.0,114.0,0.3,22.0,956.0,768.11,556.01
2016,5,16,11,15,927.5,114.5,0.3,22.0,969.5,805.77,579.3
2016,5,16,11,30,930.0,115.0,0.3,22.0,983.0,841.49,601.16
2016,5,16,11,45,932.0,114.5,0.35,22.5,989.0,873.79,620.49
2016,5,16,12,0,934.0,114.0,0.4,23.0,995.0,903.82,638.34
2016,5,16,12,15,933.5,114.5,0.4,23.0,993.0,930.19,654.13
2016,5,16,12,30,933.0,115.0,0.4,23.0,991.0,953.92,668.33
2016,5,16,12,45,929.0,115.5,0.4,23.0,981.5,971.7,678.95
2016,5,16,13,0,925.0,116.0,0.4,23.0,972.0,986.51,687.94
2016,5,16,13,15,921.5,115.5,0.4,23.0,955.5,997.77,694.91
2016,5,16,13,30,918.0,115.0,0.4,23.0,939.0,1005.95,700.18
2016,5,16,13,45,910.5,115.0,0.4,23.0,914.5,1007.68,701.75
2016,5,16,14,0,903.0,115.0,0.4,23.0,890.0,1006.29,701.67
2016,5,16,14,15,895.5,113.5,0.4,23.0,860.0,1000.23,698.95
2016,5,16,14,30,888.0,112.0,0.4,23.0,830.0,991.11,694.58
2016,5,16,14,45,873.5,112.5,0.45,23.0,792.5,974.49,686.91
2016,5,16,15,0,859.0,113.0,0.5,23.0,755.0,955.18,677.73
2016,5,16,15,15,846.0,110.5,0.5,22.5,714.0,939.56,671.07
2016,5,16,15,30,833.0,108.0,0.5,22.0,673.0,913.3,657.69
2016,5,16,15,45,813.0,106.0,0.5,22.0,626.5,878.94,637.94
2016,5,16,16,0,793.0,104.0,0.5,22.0,580.0,842.75,616.91
2016,5,16,16,15,771.0,100.5,0.5,21.5,531.5,801.47,593.41
2016,5,16,16,30,749.0,97.0,0.5,21.0,483.0,758.94,568.62
2016,5,16,16,45,721.5,92.0,0.5,21.0,433.0,713.23,540.0
2016,5,16,17,0,694.0,87.0,0.5,21.0,383.0,663.45,507.89
2016,5,16,17,15,654.5,81.5,0.5,20.0,332.0,604.23,469.91
2016,5,16,17,30,615.0,76.0,0.5,19.0,281.0,546.23,430.65
2016,5,16,17,45,561.0,69.0,0.5,18.5,231.5,478.38,380.57
2016,5,16,18,0,507.0,62.0,0.5,18.0,182.0,413.65,330.56
2016,5,16,18,15,425.5,53.0,0.55,17.0,137.0,334.27,267.45
2016,5,16,18,30,344.0,44.0,0.6,16.0,92.0,261.27,206.52
2016,5,16,18,45,229.0,31.0,0.7,15.5,57.5,173.7,128.84
2016,5,16,19,0,114.0,18.0,0.8,15.0,23.0,85.93,0.0
2016,5,16,19,15,57.0,9.0,0.8,14.5,11.5,30.84,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,0.45,13.5,25.5,10.99,0.0
2016,5,17,5,30,273.0,28.0,0.4,14.0,51.0,22.34,12.46
2016,5,17,5,45,376.0,37.5,0.4,14.5,92.5,28.93,19.63
2016,5,17,6,0,479.0,47.0,0.4,15.0,134.0,35.18,25.57
2016,5,17,6,15,546.0,54.0,0.4,15.5,182.5,38.94,29.11
2016,5,17,6,30,613.0,61.0,0.4,16.0,231.0,42.51,32.32
2016,5,17,6,45,657.5,67.0,0.4,17.0,282.5,45.06,34.41
2016,5,17,7,0,702.0,73.0,0.4,18.0,334.0,52.37,40.58
2016,5,17,7,15,734.5,77.0,0.4,18.5,386.0,53.77,41.56
2016,5,17,7,30,767.0,81.0,0.4,19.0,438.0,96.57,51.32
2016,5,17,7,45,791.0,85.0,0.4,19.5,488.5,142.27,77.91
2016,5,17,8,0,815.0,89.0,0.4,20.0,539.0,190.76,113.44
2016,5,17,8,15,833.5,92.0,0.4,20.5,587.0,239.96,153.24
2016,5,17,8,30,852.0,95.0,0.4,21.0,635.0,297.68,200.84
2016,5,17,8,45,866.0,97.5,0.4,21.5,679.0,348.38,243.17
2016,5,17,9,0,880.0,100.0,0.4,22.0,723.0,400.04,285.49
2016,5,17,9,15,891.0,101.5,0.4,22.0,762.5,450.42,326.42
2016,5,17,9,30,902.0,103.0,0.4,22.0,802.0,501.05,366.36
2016,5,17,9,45,911.5,104.0,0.4,22.5,836.0,550.55,403.51
2016,5,17,10,0,921.0,105.0,0.4,23.0,870.0,599.73,439.15
2016,5,17,10,15,927.0,106.5,0.35,23.0,897.5,646.75,472.35
2016,5,17,10,30,933.0,108.0,0.3,23.0,925.0,692.74,503.79
2016,5,17,10,45,936.0,109.0,0.3,23.5,945.5,735.06,531.58
2016,5,17,11,0,939.0,110.0,0.3,24.0,966.0,775.76,556.52
2016,5,17,11,15,941.5,110.5,0.3,24.0,979.5,813.85,579.82
2016,5,17,11,30,944.0,111.0,0.3,24.0,993.0,849.95,601.69
2016,5,17,11,45,944.0,112.0,0.3,24.5,998.5,882.34,619.9
2016,5,17,12,0,944.0,113.0,0.3,25.0,1004.0,912.35,636.49
2016,5,17,12,15,943.5,113.0,0.25,25.0,1002.0,938.47,650.88
2016,5,17,12,30,943.0,113.0,0.2,25.0,1000.0,961.91,663.68
2016,5,17,12,45,938.5,113.5,0.2,25.0,989.5,979.37,673.92
2016,5,17,13,0,934.0,114.0,0.2,25.0,979.0,993.83,682.52
2016,5,17,13,15,930.5,113.5,0.2,25.0,962.5,1005.17,689.41
2016,5,17,13,30,927.0,113.0,0.2,25.0,946.0,1013.41,694.62
2016,5,17,13,45,921.5,111.5,0.2,25.5,922.0,1015.55,695.03
2016,5,17,14,0,916.0,110.0,0.2,26.0,898.0,1014.5,693.8
2016,5,17,14,15,908.5,108.5,0.2,25.5,867.5,1008.37,692.45
2016,5,17,14,30,901.0,107.0,0.2,25.0,837.0,999.14,689.47
2016,5,17,14,45,891.0,105.5,0.2,25.0,800.5,984.51,682.05
2016,5,17,15,0,881.0,104.0,0.2,25.0,764.0,967.02,673.07
2016,5,17,15,15,868.0,102.0,0.2,24.5,722.5,943.42,661.75
2016,5,17,15,30,855.0,100.0,0.2,24.0,681.0,917.33,648.93
2016,5,17,15,45,837.5,98.0,0.25,24.0,635.0,892.65,636.61
2016,5,17,16,0,820.0,96.0,0.3,24.0,589.0,858.14,617.95
2016,5,17,16,15,799.0,92.5,0.3,23.5,540.0,817.05,595.14
2016,5,17,16,30,778.0,89.0,0.3,23.0,491.0,774.61,571.03
2016,5,17,16,45,747.0,86.0,0.3,23.0,440.0,723.63,539.54
2016,5,17,17,0,716.0,83.0,0.3,23.0,389.0,676.23,509.8
2016,5,17,17,15,678.0,77.5,0.35,22.0,338.0,617.32,473.52
2016,5,17,17,30,640.0,72.0,0.4,21.0,287.0,559.5,436.12
2016,5,17,17,45,584.0,66.0,0.45,20.5,237.0,490.61,386.5
2016,5,17,18,0,528.0,60.0,0.5,20.0,187.0,424.96,336.8
2016,5,17,18,15,449.0,51.0,0.55,19.0,141.0,346.1,274.81
2016,5,17,18,30,370.0,42.0,0.6,18.0,95.0,273.5,214.79
2016,5,17,18,45,251.0,30.0,0.7,17.5,59.5,185.32,137.54
2016,5,17,19,0,132.0,18.0,0.8,17.0,24.0,94.35,9.73
2016,5,17,19,15,66.0,9.0,0.8,16.5,12.0,34.46,0.0
2016,5,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,15,113.5,14.5,1.0,17.5,24.5,11.39,0.0
2016,5,18,5,30,227.0,29.0,0.8,18.0,49.0,22.61,12.54
2016,5,18,5,45,324.0,40.5,0.65,18.5,89.0,31.52,21.49
2016,5,18,6,0,421.0,52.0,0.5,19.0,129.0,39.44,28.81
2016,5,18,6,15,487.5,60.5,0.4,20.0,176.5,44.24,33.15
2016,5,18,6,30,554.0,69.0,0.3,21.0,224.0,48.79,37.06
2016,5,18,6,45,599.0,75.5,0.25,22.5,273.5,51.41,39.05
2016,5,18,7,0,644.0,82.0,0.2,24.0,323.0,53.85,40.78
2016,5,18,7,15,678.0,87.0,0.15,24.5,373.5,57.0,43.23
2016,5,18,7,30,712.0,92.0,0.1,25.0,424.0,98.15,52.28
2016,5,18,7,45,734.0,97.5,0.1,25.5,473.0,147.79,82.23
2016,5,18,8,0,756.0,103.0,0.1,26.0,522.0,194.27,115.42
2016,5,18,8,15,775.5,106.5,0.1,26.0,568.5,241.06,152.31
2016,5,18,8,30,795.0,110.0,0.1,26.0,615.0,289.88,192.06
2016,5,18,8,45,809.0,113.5,0.1,26.0,658.0,338.85,232.23
2016,5,18,9,0,823.0,117.0,0.1,26.0,701.0,388.93,272.63
2016,5,18,9,15,834.5,119.0,0.1,26.0,739.5,437.65,311.18
2016,5,18,9,30,846.0,121.0,0.1,26.0,778.0,491.41,352.05
2016,5,18,9,45,859.5,120.5,0.15,26.5,812.0,539.18,387.31
2016,5,18,10,0,873.0,120.0,0.2,27.0,846.0,587.05,421.66
2016,5,18,10,15,879.0,121.5,0.2,27.0,873.0,632.01,453.36
2016,5,18,10,30,885.0,123.0,0.2,27.0,900.0,676.04,483.59
2016,5,18,10,45,891.5,122.5,0.2,27.5,921.0,717.59,510.49
2016,5,18,11,0,898.0,122.0,0.2,28.0,942.0,757.86,535.26
2016,5,18,11,15,901.0,123.0,0.2,28.0,955.0,795.35,557.9
2016,5,18,11,30,904.0,124.0,0.2,28.0,968.0,831.02,579.22
2016,5,18,11,45,903.5,125.0,0.2,28.0,973.5,861.85,597.43
2016,5,18,12,0,903.0,126.0,0.2,28.0,979.0,890.39,614.2
2016,5,18,12,15,902.5,126.0,0.2,27.5,977.5,915.59,630.18
2016,5,18,12,30,902.0,126.0,0.2,27.0,976.0,938.26,644.72
2016,5,18,12,45,898.5,127.0,0.2,27.0,967.0,956.47,655.42
2016,5,18,13,0,895.0,128.0,0.2,27.0,958.0,971.86,664.55
2016,5,18,13,15,892.0,127.0,0.2,26.5,942.0,982.86,672.53
2016,5,18,13,30,889.0,126.0,0.2,26.0,926.0,990.87,678.93
2016,5,18,13,45,888.5,122.0,0.25,26.0,904.0,995.22,683.03
2016,5,18,14,0,888.0,118.0,0.3,26.0,882.0,996.46,685.54
2016,5,18,14,15,881.5,116.5,0.3,25.5,853.0,991.41,684.74
2016,5,18,14,30,875.0,115.0,0.3,25.0,824.0,983.36,682.35
2016,5,18,14,45,871.0,110.0,0.35,25.0,790.5,970.96,677.26
2016,5,18,15,0,867.0,105.0,0.4,25.0,757.0,955.56,670.48
2016,5,18,15,15,856.0,103.0,0.4,24.5,716.5,934.05,660.23
2016,5,18,15,30,845.0,101.0,0.4,24.0,676.0,910.03,648.47
2016,5,18,15,45,828.5,99.0,0.45,24.0,631.5,886.5,636.74
2016,5,18,16,0,812.0,97.0,0.5,24.0,587.0,853.09,618.56
2016,5,18,16,15,792.0,93.5,0.5,23.5,539.0,813.07,596.16
2016,5,18,16,30,772.0,90.0,0.5,23.0,491.0,771.68,572.45
2016,5,18,16,45,744.0,86.5,0.55,22.5,441.0,722.7,543.79
2016,5,18,17,0,716.0,83.0,0.6,22.0,391.0,677.09,516.54
2016,5,18,17,15,679.0,78.0,0.6,21.0,340.0,619.55,479.99
2016,5,18,17,30,642.0,73.0,0.6,20.0,289.0,563.01,442.48
2016,5,18,17,45,584.0,67.5,0.6,19.5,239.0,493.28,391.26
2016,5,18,18,0,526.0,62.0,0.6,19.0,189.0,426.91,340.27
2016,5,18,18,15,446.0,53.0,0.6,18.0,143.5,347.4,277.23
2016,5,18,18,30,366.0,44.0,0.6,17.0,98.0,274.17,216.37
2016,5,18,18,45,239.5,32.0,0.65,16.5,62.0,180.31,135.08
2016,5,18,19,0,113.0,20.0,0.7,16.0,26.0,89.92,18.81
2016,5,18,19,15,56.5,10.0,0.7,15.5,13.0,31.77,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,9.5,21.5,13.49,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,26.31,16.31
2016,5,19,5,45,181.5,49.0,0.8,10.5,77.0,39.53,29.38
2016,5,19,6,0,241.0,66.0,0.8,11.0,111.0,49.7,39.0
2016,5,19,6,15,278.0,83.0,0.8,11.5,150.0,61.24,49.59
2016,5,19,6,30,315.0,100.0,0.8,12.0,189.0,72.22,59.41
2016,5,19,6,45,357.5,111.0,0.8,12.5,231.0,78.21,64.56
2016,5,19,7,0,400.0,122.0,0.8,13.0,273.0,83.86,69.27
2016,5,19,7,15,613.5,91.5,0.75,13.5,360.5,61.21,48.95
2016,5,19,7,30,827.0,61.0,0.7,14.0,448.0,95.35,48.33
2016,5,19,7,45,844.0,73.5,0.7,14.5,506.0,149.52,82.98
2016,5,19,8,0,861.0,86.0,0.7,15.0,564.0,198.83,120.54
2016,5,19,8,15,877.0,88.5,0.7,15.0,612.0,256.29,168.51
2016,5,19,8,30,893.0,91.0,0.7,15.0,660.0,308.23,213.5
2016,5,19,8,45,906.5,92.5,0.7,15.5,704.5,359.92,258.1
2016,5,19,9,0,920.0,94.0,0.7,16.0,749.0,412.48,302.55
2016,5,19,9,15,929.5,96.0,0.7,16.0,788.5,464.48,346.04
2016,5,19,9,30,939.0,98.0,0.7,16.0,828.0,516.56,388.31
2016,5,19,9,45,707.5,210.5,0.7,16.0,774.0,530.96,401.34
2016,5,19,10,0,476.0,323.0,0.7,16.0,720.0,533.63,403.4
2016,5,19,10,15,508.0,329.5,0.7,16.5,765.0,584.02,439.66
2016,5,19,10,30,540.0,336.0,0.7,17.0,810.0,636.65,476.14
2016,5,19,10,45,556.0,339.0,0.7,17.5,837.5,677.39,503.57
2016,5,19,11,0,572.0,342.0,0.7,18.0,865.0,718.5,530.79
2016,5,19,11,15,503.0,372.0,0.7,18.5,836.5,719.07,528.79
2016,5,19,11,30,434.0,402.0,0.7,19.0,808.0,714.35,523.45
2016,5,19,11,45,446.5,392.5,0.7,19.5,812.5,736.72,538.09
2016,5,19,12,0,459.0,383.0,0.7,20.0,817.0,758.48,551.84
2016,5,19,12,15,299.0,432.0,0.7,20.0,715.0,679.78,495.67
2016,5,19,12,30,139.0,481.0,0.7,20.0,613.0,591.12,432.18
2016,5,19,12,45,549.0,295.0,0.75,20.0,806.0,808.44,591.86
2016,5,19,13,0,959.0,109.0,0.8,20.0,999.0,1013.96,724.12
2016,5,19,13,15,954.5,108.5,0.8,19.5,981.5,1024.6,729.32
2016,5,19,13,30,950.0,108.0,0.8,19.0,964.0,1032.04,735.69
2016,5,19,13,45,782.5,198.0,0.85,18.5,891.5,979.12,705.73
2016,5,19,14,0,615.0,288.0,0.9,18.0,819.0,920.68,670.26
2016,5,19,14,15,556.0,297.0,0.9,17.5,764.0,875.52,642.74
2016,5,19,14,30,497.0,306.0,0.9,17.0,709.0,830.14,614.28
2016,5,19,14,45,409.5,321.0,0.9,16.5,643.5,762.11,569.25
2016,5,19,15,0,322.0,336.0,0.9,16.0,578.0,682.77,515.66
2016,5,19,15,15,433.5,277.0,0.9,15.5,584.5,735.78,558.86
2016,5,19,15,30,545.0,218.0,0.9,15.0,591.0,770.62,588.09
2016,5,19,15,45,588.5,186.5,0.95,14.5,564.0,772.6,593.58
2016,5,19,16,0,632.0,155.0,1.0,14.0,537.0,765.55,592.37
2016,5,19,16,15,472.0,181.5,0.95,13.5,454.0,637.24,500.93
2016,5,19,16,30,312.0,208.0,0.9,13.0,371.0,509.31,406.13
2016,5,19,16,45,487.0,147.0,0.9,12.5,371.5,585.52,470.69
2016,5,19,17,0,662.0,86.0,0.9,12.0,372.0,639.88,514.34
2016,5,19,17,15,592.0,92.5,0.9,11.5,324.0,573.95,466.61
2016,5,19,17,30,522.0,99.0,0.9,11.0,276.0,510.14,418.5
2016,5,19,17,45,474.0,88.0,0.9,11.0,228.5,441.33,364.76
2016,5,19,18,0,426.0,77.0,0.9,11.0,181.0,379.96,314.74
2016,5,19,18,15,359.0,64.5,0.9,10.5,138.0,309.06,255.38
2016,5,19,18,30,292.0,52.0,0.9,10.0,95.0,243.76,198.54
2016,5,19,18,45,191.0,36.5,0.9,10.0,60.5,163.81,126.5
2016,5,19,19,0,90.0,21.0,0.9,10.0,26.0,74.4,21.97
2016,5,19,19,15,45.0,10.5,0.9,9.5,13.0,27.8,0.0
2016,5,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,131.5,16.0,0.7,7.0,28.0,12.57,0.0
2016,5,20,5,30,263.0,32.0,0.7,7.0,56.0,25.86,16.33
2016,5,20,5,45,368.5,41.5,0.7,7.5,98.5,32.28,23.33
2016,5,20,6,0,474.0,51.0,0.7,8.0,141.0,38.4,29.31
2016,5,20,6,15,541.0,58.5,0.7,8.5,189.5,42.43,33.17
2016,5,20,6,30,608.0,66.0,0.7,9.0,238.0,46.26,36.67
2016,5,20,6,45,419.0,106.5,0.7,9.5,236.0,75.0,62.51
2016,5,20,7,0,230.0,147.0,0.7,10.0,234.0,107.23,90.82
2016,5,20,7,15,121.5,155.0,0.7,10.0,201.5,120.74,102.3
2016,5,20,7,30,13.0,163.0,0.7,10.0,169.0,143.29,115.57
2016,5,20,7,45,6.5,137.5,0.7,10.5,140.5,124.77,99.7
2016,5,20,8,0,0.0,112.0,0.7,11.0,112.0,103.18,81.62
2016,5,20,8,15,66.5,202.0,0.7,11.5,244.5,186.63,146.87
2016,5,20,8,30,133.0,292.0,0.7,12.0,377.0,269.29,209.56
2016,5,20,8,45,75.5,271.0,0.7,12.5,320.5,254.07,198.65
2016,5,20,9,0,18.0,250.0,0.7,13.0,264.0,230.36,180.88
2016,5,20,9,15,170.0,300.5,0.7,13.0,433.0,323.01,251.14
2016,5,20,9,30,322.0,351.0,0.7,13.0,602.0,437.43,336.36
2016,5,20,9,45,289.0,376.5,0.7,13.5,609.5,460.68,352.72
2016,5,20,10,0,256.0,402.0,0.7,14.0,617.0,481.08,367.11
2016,5,20,10,15,168.0,411.0,0.65,14.0,554.0,457.69,349.06
2016,5,20,10,30,80.0,420.0,0.6,14.0,491.0,424.82,323.7
2016,5,20,10,45,508.5,267.5,0.6,14.0,731.5,584.37,447.58
2016,5,20,11,0,937.0,115.0,0.6,14.0,972.0,781.73,589.04
2016,5,20,11,15,692.0,259.5,0.6,14.0,898.0,761.96,569.2
2016,5,20,11,30,447.0,404.0,0.6,14.0,824.0,726.79,539.87
2016,5,20,11,45,692.0,262.5,0.6,14.0,916.5,820.2,609.94
2016,5,20,12,0,937.0,121.0,0.6,14.0,1009.0,916.37,673.25
2016,5,20,12,15,696.0,266.0,0.6,14.0,925.5,875.81,644.38
2016,5,20,12,30,455.0,411.0,0.6,14.0,842.0,817.5,599.86
2016,5,20,12,45,291.0,440.5,0.6,14.5,715.5,706.47,522.06
2016,5,20,13,0,127.0,470.0,0.6,15.0,589.0,585.51,435.26
2016,5,20,13,15,521.0,297.5,0.6,14.5,770.0,812.01,604.6
2016,5,20,13,30,915.0,125.0,0.6,14.0,951.0,1016.37,738.59
2016,5,20,13,45,676.5,239.0,0.65,14.0,841.0,925.13,678.97
2016,5,20,14,0,438.0,353.0,0.7,14.0,731.0,813.7,602.22
2016,5,20,14,15,661.5,237.0,0.7,14.0,786.0,919.78,681.31
2016,5,20,14,30,885.0,121.0,0.7,14.0,841.0,1001.05,732.91
2016,5,20,14,45,874.0,119.5,0.7,14.0,805.0,985.78,723.08
2016,5,20,15,0,863.0,118.0,0.7,14.0,769.0,967.72,713.12
2016,5,20,15,15,850.0,115.5,0.7,13.5,727.5,952.36,706.29
2016,5,20,15,30,837.0,113.0,0.7,13.0,686.0,926.13,692.33
2016,5,20,15,45,821.0,109.5,0.7,13.0,640.5,893.66,673.04
2016,5,20,16,0,805.0,106.0,0.7,13.0,595.0,859.15,652.31
2016,5,20,16,15,783.5,102.5,0.65,12.5,546.5,818.05,627.11
2016,5,20,16,30,762.0,99.0,0.6,12.0,498.0,775.64,600.68
2016,5,20,16,45,737.0,93.5,0.6,12.0,448.0,731.01,571.94
2016,5,20,17,0,712.0,88.0,0.6,12.0,398.0,682.04,539.43
2016,5,20,17,15,673.5,83.0,0.6,11.5,346.5,623.49,499.91
2016,5,20,17,30,635.0,78.0,0.6,11.0,295.0,566.02,459.42
2016,5,20,17,45,581.0,71.5,0.6,11.0,245.0,497.81,407.12
2016,5,20,18,0,527.0,65.0,0.6,11.0,195.0,432.61,355.05
2016,5,20,18,15,448.0,56.0,0.55,10.5,149.0,353.36,289.77
2016,5,20,18,30,369.0,47.0,0.5,10.0,103.0,280.16,227.0
2016,5,20,18,45,248.5,34.5,0.5,9.5,66.0,188.71,146.49
2016,5,20,19,0,128.0,22.0,0.5,9.0,29.0,101.05,39.15
2016,5,20,19,15,64.0,11.0,0.5,9.0,14.5,35.89,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,25.0,16.0,0.3,8.0,18.5,14.24,0.0
2016,5,21,5,30,50.0,32.0,0.3,8.0,37.0,27.54,17.84
2016,5,21,5,45,80.5,51.0,0.3,8.0,64.0,42.74,32.68
2016,5,21,6,0,111.0,70.0,0.3,8.0,91.0,57.57,46.65
2016,5,21,6,15,130.5,91.0,0.3,8.0,123.0,73.38,61.26
2016,5,21,6,30,150.0,112.0,0.3,8.0,155.0,88.76,75.17
2016,5,21,6,45,166.5,131.5,0.3,8.0,188.0,102.75,87.54
2016,5,21,7,0,183.0,151.0,0.3,8.0,221.0,116.32,99.3
2016,5,21,7,15,103.0,161.5,0.3,8.0,202.0,125.04,106.59
2016,5,21,7,30,23.0,172.0,0.3,8.0,183.0,150.8,121.98
2016,5,21,7,45,31.0,196.5,0.3,8.5,213.0,166.12,133.2
2016,5,21,8,0,39.0,221.0,0.3,9.0,243.0,189.89,151.35
2016,5,21,8,15,54.5,249.5,0.3,9.0,283.0,219.27,173.86
2016,5,21,8,30,70.0,278.0,0.3,9.0,323.0,250.62,197.85
2016,5,21,8,45,40.5,250.5,0.35,9.0,277.5,227.55,180.31
2016,5,21,9,0,11.0,223.0,0.4,9.0,232.0,205.15,163.17
2016,5,21,9,15,52.5,295.0,0.4,9.0,336.0,276.83,219.09
2016,5,21,9,30,94.0,367.0,0.4,9.0,440.0,358.54,280.91
2016,5,21,9,45,81.5,376.5,0.4,9.5,442.0,368.01,286.74
2016,5,21,10,0,69.0,386.0,0.4,10.0,444.0,376.2,292.08
2016,5,21,10,15,82.5,407.5,0.4,10.0,479.0,408.77,316.24
2016,5,21,10,30,96.0,429.0,0.4,10.0,514.0,442.81,341.04
2016,5,21,10,45,62.0,395.5,0.4,10.5,451.5,398.53,307.0
2016,5,21,11,0,28.0,362.0,0.4,11.0,389.0,350.08,270.12
2016,5,21,11,15,48.0,403.5,0.4,11.0,449.0,406.18,312.45
2016,5,21,11,30,68.0,445.0,0.4,11.0,509.0,464.56,354.73
2016,5,21,11,45,55.0,429.5,0.4,11.0,481.5,445.6,340.06
2016,5,21,12,0,42.0,414.0,0.4,11.0,454.0,425.23,325.1
2016,5,21,12,15,28.5,347.5,0.4,11.0,374.5,354.69,273.22
2016,5,21,12,30,15.0,281.0,0.4,11.0,295.0,277.69,215.59
2016,5,21,12,45,11.5,234.5,0.45,11.5,245.5,231.31,180.35
2016,5,21,13,0,8.0,188.0,0.5,12.0,196.0,184.42,143.86
2016,5,21,13,15,13.0,246.5,0.5,12.0,259.0,245.52,192.0
2016,5,21,13,30,18.0,305.0,0.5,12.0,322.0,307.78,239.46
2016,5,21,13,45,18.0,301.5,0.5,12.0,318.0,305.42,237.43
2016,5,21,14,0,18.0,298.0,0.5,12.0,314.0,303.03,235.91
2016,5,21,14,15,16.5,282.0,0.5,12.0,296.0,286.67,223.75
2016,5,21,14,30,15.0,266.0,0.5,12.0,278.0,270.15,211.5
2016,5,21,14,45,7.5,185.5,0.5,12.5,191.5,183.55,143.87
2016,5,21,15,0,0.0,105.0,0.5,13.0,105.0,98.28,75.58
2016,5,21,15,15,0.0,104.5,0.5,13.0,104.5,97.78,75.62
2016,5,21,15,30,0.0,104.0,0.5,13.0,104.0,97.3,75.42
2016,5,21,15,45,76.0,189.5,0.5,13.0,236.0,273.93,220.24
2016,5,21,16,0,152.0,275.0,0.5,13.0,368.0,441.32,348.93
2016,5,21,16,15,137.0,251.5,0.5,12.5,330.0,400.84,318.07
2016,5,21,16,30,122.0,228.0,0.5,12.0,292.0,360.39,288.77
2016,5,21,16,45,252.5,190.0,0.5,12.0,305.5,433.64,350.12
2016,5,21,17,0,383.0,152.0,0.5,12.0,319.0,497.42,401.71
2016,5,21,17,15,353.5,138.5,0.45,11.5,278.0,447.73,363.82
2016,5,21,17,30,324.0,125.0,0.4,11.0,237.0,386.67,317.52
2016,5,21,17,45,413.0,96.5,0.4,10.5,215.0,412.6,340.05
2016,5,21,18,0,502.0,68.0,0.4,10.0,193.0,421.21,346.74
2016,5,21,18,15,425.5,58.5,0.35,9.5,147.5,343.73,282.17
2016,5,21,18,30,349.0,49.0,0.3,9.0,102.0,272.06,220.83
2016,5,21,18,45,240.0,35.5,0.3,9.0,66.0,186.13,144.98
2016,5,21,19,0,131.0,22.0,0.3,9.0,30.0,103.01,46.06
2016,5,21,19,15,65.5,11.0,0.3,9.0,15.0,36.59,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.5,16.5,0.35,7.5,29.0,12.94,0.0
2016,5,22,5,30,261.0,33.0,0.3,8.0,58.0,26.61,17.16
2016,5,22,5,45,355.5,43.5,0.3,8.5,99.5,33.92,24.79
2016,5,22,6,0,450.0,54.0,0.3,9.0,141.0,40.85,31.46
2016,5,22,6,15,515.0,62.0,0.3,9.5,188.5,45.17,35.57
2016,5,22,6,30,580.0,70.0,0.3,10.0,236.0,49.28,39.29
2016,5,22,6,45,318.0,109.0,0.3,10.5,203.0,76.37,63.47
2016,5,22,7,0,56.0,148.0,0.3,11.0,170.0,120.28,101.76
2016,5,22,7,15,68.5,172.0,0.3,11.5,202.5,138.84,111.15
2016,5,22,7,30,81.0,196.0,0.3,12.0,235.0,163.3,128.29
2016,5,22,7,45,74.5,216.0,0.3,12.5,255.0,184.55,144.1
2016,5,22,8,0,68.0,236.0,0.3,13.0,275.0,205.32,160.0
2016,5,22,8,15,174.0,257.5,0.3,13.0,367.0,243.2,185.42
2016,5,22,8,30,280.0,279.0,0.3,13.0,459.0,291.89,220.22
2016,5,22,8,45,189.5,304.5,0.3,13.5,430.0,308.04,235.32
2016,5,22,9,0,99.0,330.0,0.3,14.0,401.0,314.97,242.16
2016,5,22,9,15,149.5,353.0,0.3,14.0,466.5,355.21,272.0
2016,5,22,9,30,200.0,376.0,0.3,14.0,532.0,408.01,310.84
2016,5,22,9,45,178.0,394.5,0.3,14.5,538.0,425.35,322.76
2016,5,22,10,0,156.0,413.0,0.3,15.0,544.0,440.77,333.19
2016,5,22,10,15,333.5,380.0,0.3,15.0,671.0,526.85,396.9
2016,5,22,10,30,511.0,347.0,0.3,15.0,798.0,628.93,469.96
2016,5,22,10,45,259.0,260.5,0.3,15.0,489.5,410.38,313.18
2016,5,22,11,0,7.0,174.0,0.3,15.0,181.0,166.78,127.2
2016,5,22,11,15,54.0,320.0,0.3,15.0,371.5,335.77,258.07
2016,5,22,11,30,101.0,466.0,0.3,15.0,562.0,509.78,382.34
2016,5,22,11,45,68.5,433.0,0.35,15.0,498.0,460.01,344.89
2016,5,22,12,0,36.0,400.0,0.4,15.0,434.0,407.03,306.97
2016,5,22,12,15,24.0,313.0,0.4,15.0,336.0,317.99,242.28
2016,5,22,12,30,12.0,226.0,0.4,15.0,238.0,223.05,171.27
2016,5,22,12,45,17.5,286.5,0.45,15.0,303.5,286.27,220.21
2016,5,22,13,0,23.0,347.0,0.5,15.0,369.0,350.65,268.07
2016,5,22,13,15,241.5,360.5,0.5,15.0,580.0,600.3,454.07
2016,5,22,13,30,460.0,374.0,0.5,15.0,791.0,841.12,618.03
2016,5,22,13,45,261.0,385.5,0.5,15.0,621.0,659.01,489.09
2016,5,22,14,0,62.0,397.0,0.5,15.0,451.0,459.04,345.73
2016,5,22,14,15,38.0,328.5,0.5,14.5,361.5,366.55,280.88
2016,5,22,14,30,14.0,260.0,0.5,14.0,272.0,263.17,204.0
2016,5,22,14,45,48.0,304.0,0.5,14.0,341.5,354.78,275.8
2016,5,22,15,0,82.0,348.0,0.5,14.0,411.0,438.1,338.21
2016,5,22,15,15,182.5,327.0,0.5,13.5,456.0,526.74,406.72
2016,5,22,15,30,283.0,306.0,0.5,13.0,501.0,612.11,471.32
2016,5,22,15,45,327.0,274.0,0.5,13.0,485.0,614.14,474.48
2016,5,22,16,0,371.0,242.0,0.5,13.0,469.0,612.65,476.24
2016,5,22,16,15,353.5,224.0,0.5,13.0,426.0,570.39,447.01
2016,5,22,16,30,336.0,206.0,0.5,13.0,383.0,527.76,417.47
2016,5,22,16,45,363.0,178.5,0.5,13.0,352.5,509.5,406.62
2016,5,22,17,0,390.0,151.0,0.5,13.0,322.0,502.07,402.97
2016,5,22,17,15,357.5,139.0,0.5,12.5,280.5,451.66,365.88
2016,5,22,17,30,325.0,127.0,0.5,12.0,239.0,390.22,319.72
2016,5,22,17,45,301.0,108.5,0.5,11.5,199.0,341.15,281.76
2016,5,22,18,0,277.0,90.0,0.5,11.0,159.0,293.17,243.03
2016,5,22,18,15,234.0,72.5,0.45,10.5,122.0,236.75,195.48
2016,5,22,18,30,191.0,55.0,0.4,10.0,85.0,183.42,149.14
2016,5,22,18,45,126.0,38.5,0.4,10.0,55.5,124.01,96.0
2016,5,22,19,0,61.0,22.0,0.4,10.0,26.0,63.83,29.72
2016,5,22,19,15,30.5,11.0,0.4,9.5,13.0,22.69,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,0.35,9.5,19.0,14.69,0.0
2016,5,23,5,30,45.0,33.0,0.3,10.0,38.0,28.37,18.58
2016,5,23,5,45,77.0,52.0,0.3,10.5,65.0,43.55,33.11
2016,5,23,6,0,109.0,71.0,0.3,11.0,92.0,58.36,46.82
2016,5,23,6,15,128.5,92.0,0.25,11.5,124.0,74.15,61.11
2016,5,23,6,30,148.0,113.0,0.2,12.0,156.0,89.5,74.64
2016,5,23,6,45,165.5,133.0,0.2,13.0,189.5,103.78,86.72
2016,5,23,7,0,183.0,153.0,0.2,14.0,223.0,117.64,98.1
2016,5,23,7,15,263.0,165.0,0.15,14.5,281.5,122.44,94.38
2016,5,23,7,30,343.0,177.0,0.1,15.0,340.0,152.55,109.09
2016,5,23,7,45,373.0,192.5,0.1,15.5,387.0,187.45,131.82
2016,5,23,8,0,403.0,208.0,0.1,16.0,434.0,218.21,153.7
2016,5,23,8,15,375.0,236.5,0.1,16.0,461.0,264.0,191.23
2016,5,23,8,30,347.0,265.0,0.1,16.0,488.0,300.01,221.03
2016,5,23,8,45,243.0,301.5,0.15,16.5,463.0,315.47,236.39
2016,5,23,9,0,139.0,338.0,0.2,17.0,438.0,328.4,248.32
2016,5,23,9,15,218.0,348.5,0.2,17.0,515.0,380.57,286.38
2016,5,23,9,30,297.0,359.0,0.2,17.0,592.0,433.39,324.71
2016,5,23,9,45,215.5,385.5,0.2,17.0,558.0,437.74,327.86
2016,5,23,10,0,134.0,412.0,0.2,17.0,524.0,427.92,320.48
2016,5,23,10,15,179.0,425.0,0.2,17.0,580.0,476.34,355.57
2016,5,23,10,30,224.0,438.0,0.2,17.0,636.0,528.66,392.37
2016,5,23,10,45,304.5,421.0,0.2,17.0,697.0,579.84,428.83
2016,5,23,11,0,385.0,404.0,0.2,17.0,758.0,640.86,471.53
2016,5,23,11,15,199.5,337.0,0.2,17.0,521.0,460.04,343.89
2016,5,23,11,30,14.0,270.0,0.2,17.0,284.0,262.07,197.58
2016,5,23,11,45,15.5,287.5,0.25,17.0,303.0,280.7,213.13
2016,5,23,12,0,17.0,305.0,0.3,17.0,322.0,299.57,227.19
2016,5,23,12,15,14.0,258.5,0.3,16.5,272.5,254.61,193.94
2016,5,23,12,30,11.0,212.0,0.3,16.0,223.0,208.95,159.99
2016,5,23,12,45,14.5,262.5,0.3,16.0,276.5,260.68,199.69
2016,5,23,13,0,18.0,313.0,0.3,16.0,330.0,313.23,238.67
2016,5,23,13,15,10.5,230.0,0.3,15.5,240.0,227.32,174.14
2016,5,23,13,30,3.0,147.0,0.3,15.0,150.0,141.14,108.11
2016,5,23,13,45,20.5,255.5,0.3,15.0,274.0,270.72,209.49
2016,5,23,14,0,38.0,364.0,0.3,15.0,398.0,401.01,305.63
2016,5,23,14,15,109.5,382.5,0.3,15.0,473.5,506.11,382.61
2016,5,23,14,30,181.0,401.0,0.3,15.0,549.0,599.77,449.53
2016,5,23,14,45,97.5,324.5,0.3,15.0,404.0,438.25,333.15
2016,5,23,15,0,14.0,248.0,0.3,15.0,259.0,252.77,194.84
2016,5,23,15,15,16.5,246.5,0.3,15.0,259.0,254.59,198.12
2016,5,23,15,30,19.0,245.0,0.3,15.0,259.0,256.52,200.17
2016,5,23,15,45,9.5,172.5,0.3,15.0,179.5,173.97,136.05
2016,5,23,16,0,0.0,100.0,0.3,15.0,100.0,93.5,71.8
2016,5,23,16,15,3.0,133.5,0.3,14.5,135.5,129.63,102.08
2016,5,23,16,30,6.0,167.0,0.3,14.0,171.0,167.9,133.52
2016,5,23,16,45,3.0,130.5,0.35,14.0,132.5,128.01,101.35
2016,5,23,17,0,0.0,94.0,0.4,14.0,94.0,88.61,69.23
2016,5,23,17,15,0.0,82.0,0.4,13.5,82.0,76.95,59.93
2016,5,23,17,30,0.0,70.0,0.4,13.0,70.0,65.27,50.36
2016,5,23,17,45,0.0,58.0,0.4,13.0,58.0,53.93,40.8
2016,5,23,18,0,0.0,46.0,0.4,13.0,46.0,42.74,31.2
2016,5,23,18,15,0.0,35.5,0.4,12.5,35.5,32.96,22.72
2016,5,23,18,30,0.0,25.0,0.4,12.0,25.0,23.19,14.14
2016,5,23,18,45,0.0,16.0,0.4,12.0,16.0,14.83,6.63
2016,5,23,19,0,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,23,19,15,0.0,3.5,0.4,11.5,3.5,3.34,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,17.0,0.35,10.0,29.0,13.3,0.0
2016,5,24,5,30,241.0,34.0,0.3,10.0,58.0,26.46,17.03
2016,5,24,5,45,331.0,45.5,0.3,10.5,98.5,35.57,26.08
2016,5,24,6,0,421.0,57.0,0.3,11.0,139.0,43.33,33.44
2016,5,24,6,15,485.0,65.0,0.3,11.5,185.5,47.52,37.39
2016,5,24,6,30,549.0,73.0,0.3,12.0,232.0,51.51,40.96
2016,5,24,6,45,591.0,80.0,0.3,12.5,281.5,54.39,43.41
2016,5,24,7,0,633.0,87.0,0.3,13.0,331.0,57.07,45.58
2016,5,24,7,15,666.5,92.5,0.25,13.5,380.5,68.55,45.53
2016,5,24,7,30,700.0,98.0,0.2,14.0,430.0,109.52,62.11
2016,5,24,7,45,719.5,104.5,0.2,14.5,478.0,153.44,90.52
2016,5,24,8,0,739.0,111.0,0.2,15.0,526.0,199.7,126.0
2016,5,24,8,15,758.5,114.5,0.15,15.5,572.5,251.17,168.01
2016,5,24,8,30,778.0,118.0,0.1,16.0,619.0,298.99,207.93
2016,5,24,8,45,786.5,124.5,0.1,16.5,660.0,347.64,248.77
