Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,0,795.0,131.0,0.1,17.0,701.0,396.89,289.18
2016,5,24,9,15,807.0,134.0,0.1,17.0,739.5,445.11,328.28
2016,5,24,9,30,819.0,137.0,0.1,17.0,778.0,493.89,366.7
2016,5,24,9,45,632.5,235.5,0.1,17.5,743.5,517.39,384.43
2016,5,24,10,0,446.0,334.0,0.1,18.0,709.0,528.54,391.35
2016,5,24,10,15,263.0,378.0,0.1,17.5,601.0,483.39,359.38
2016,5,24,10,30,80.0,422.0,0.1,17.0,493.0,426.95,317.87
2016,5,24,10,45,187.5,433.0,0.1,17.0,604.0,513.79,381.54
2016,5,24,11,0,295.0,444.0,0.1,17.0,715.0,610.45,448.82
2016,5,24,11,15,244.5,461.5,0.1,17.0,688.5,604.21,442.33
2016,5,24,11,30,194.0,479.0,0.1,17.0,662.0,595.22,435.14
2016,5,24,11,45,244.5,472.0,0.1,17.0,704.0,642.97,468.79
2016,5,24,12,0,295.0,465.0,0.1,17.0,746.0,693.72,503.23
2016,5,24,12,15,235.5,475.0,0.1,16.5,699.0,662.0,481.09
2016,5,24,12,30,176.0,485.0,0.1,16.0,652.0,628.81,458.7
2016,5,24,12,45,91.5,328.0,0.15,16.0,415.0,406.79,304.96
2016,5,24,13,0,7.0,171.0,0.2,16.0,178.0,167.37,126.95
2016,5,24,13,15,5.5,161.0,0.2,16.0,166.5,156.7,120.01
2016,5,24,13,30,4.0,151.0,0.2,16.0,155.0,145.92,111.7
2016,5,24,13,45,46.0,284.0,0.2,16.0,324.0,324.32,249.45
2016,5,24,14,0,88.0,417.0,0.2,16.0,493.0,505.49,379.3
2016,5,24,14,15,44.0,271.0,0.2,15.5,309.0,312.57,238.49
2016,5,24,14,30,0.0,125.0,0.2,15.0,125.0,117.44,89.23
2016,5,24,14,45,0.0,94.0,0.25,15.0,94.0,87.83,66.49
2016,5,24,15,0,0.0,63.0,0.3,15.0,63.0,58.75,43.04
2016,5,24,15,15,0.0,71.5,0.3,15.0,71.5,66.67,49.72
2016,5,24,15,30,0.0,80.0,0.3,15.0,80.0,74.59,56.32
2016,5,24,15,45,26.5,168.0,0.3,15.0,184.0,193.26,153.17
2016,5,24,16,0,53.0,256.0,0.3,15.0,288.0,316.47,248.99
2016,5,24,16,15,275.0,211.5,0.3,14.5,359.5,487.64,384.51
2016,5,24,16,30,497.0,167.0,0.3,14.0,431.0,632.73,494.31
2016,5,24,16,45,540.5,137.5,0.35,14.0,398.5,620.09,486.5
2016,5,24,17,0,584.0,108.0,0.4,14.0,366.0,609.5,481.75
2016,5,24,17,15,535.5,105.5,0.4,13.5,319.5,550.52,439.82
2016,5,24,17,30,487.0,103.0,0.4,13.0,273.0,488.82,394.87
2016,5,24,17,45,494.5,85.0,0.4,13.0,234.0,458.63,372.46
2016,5,24,18,0,502.0,67.0,0.4,13.0,195.0,422.12,343.52
2016,5,24,18,15,429.5,58.0,0.4,12.5,150.5,347.41,282.81
2016,5,24,18,30,357.0,49.0,0.4,12.0,106.0,278.17,224.41
2016,5,24,18,45,264.0,36.0,0.4,12.0,70.5,198.88,155.12
2016,5,24,19,0,171.0,23.0,0.4,12.0,35.0,124.49,71.1
2016,5,24,19,15,85.5,11.5,0.4,11.5,17.5,45.43,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,139.0,16.0,0.35,10.0,30.0,12.34,0.0
2016,5,25,5,30,278.0,32.0,0.3,10.0,60.0,25.38,16.18
2016,5,25,5,45,373.5,41.5,0.3,10.5,101.5,31.82,22.77
2016,5,25,6,0,469.0,51.0,0.3,11.0,143.0,37.94,28.63
2016,5,25,6,15,530.5,58.0,0.3,11.5,190.0,41.57,32.05
2016,5,25,6,30,592.0,65.0,0.3,12.0,237.0,45.01,35.14
2016,5,25,6,45,296.0,85.5,0.3,12.5,171.5,59.13,47.65
2016,5,25,7,0,0.0,106.0,0.3,13.0,106.0,95.22,79.21
2016,5,25,7,15,5.5,133.5,0.25,13.5,136.5,118.14,93.88
2016,5,25,7,30,11.0,161.0,0.2,14.0,167.0,142.1,112.45
2016,5,25,7,45,14.5,181.0,0.2,15.0,189.0,160.79,126.28
2016,5,25,8,0,18.0,201.0,0.2,16.0,211.0,179.98,140.32
2016,5,25,8,15,20.0,218.5,0.2,16.5,231.0,197.33,153.08
2016,5,25,8,30,22.0,236.0,0.2,17.0,251.0,214.96,165.96
2016,5,25,8,45,33.0,268.0,0.2,18.0,291.5,239.06,183.09
2016,5,25,9,0,44.0,300.0,0.2,19.0,332.0,272.45,206.97
2016,5,25,9,15,54.5,326.5,0.2,19.0,368.0,302.88,229.07
2016,5,25,9,30,65.0,353.0,0.2,19.0,404.0,334.7,252.03
2016,5,25,9,45,98.0,382.5,0.2,19.5,463.0,381.83,285.4
2016,5,25,10,0,131.0,412.0,0.2,20.0,522.0,426.58,316.48
2016,5,25,10,15,531.5,253.5,0.2,20.0,721.0,536.02,398.58
2016,5,25,10,30,932.0,95.0,0.2,20.0,920.0,688.34,507.5
2016,5,25,10,45,935.5,96.0,0.25,20.5,940.5,730.51,534.55
2016,5,25,11,0,939.0,97.0,0.3,21.0,961.0,771.12,559.79
2016,5,25,11,15,942.0,97.5,0.3,21.0,974.5,809.16,583.38
2016,5,25,11,30,945.0,98.0,0.3,21.0,988.0,845.29,605.55
2016,5,25,11,45,945.5,99.0,0.3,21.0,994.0,877.74,625.24
2016,5,25,12,0,946.0,100.0,0.3,21.0,1000.0,907.85,643.4
2016,5,25,12,15,946.0,100.0,0.3,21.0,999.5,934.11,659.14
2016,5,25,12,30,946.0,100.0,0.3,21.0,999.0,957.75,673.29
2016,5,25,12,45,933.5,107.0,0.35,21.0,987.5,973.94,684.04
2016,5,25,13,0,921.0,114.0,0.4,21.0,976.0,987.03,693.16
2016,5,25,13,15,918.0,113.5,0.4,21.0,960.5,998.65,700.41
2016,5,25,13,30,915.0,113.0,0.4,21.0,945.0,1007.24,705.95
2016,5,25,13,45,910.0,112.5,0.45,21.0,922.0,1010.83,709.8
2016,5,25,14,0,905.0,112.0,0.5,21.0,899.0,1011.36,712.01
2016,5,25,14,15,898.5,110.5,0.5,21.0,870.0,1006.29,709.81
2016,5,25,14,30,892.0,109.0,0.5,21.0,841.0,998.19,705.98
2016,5,25,14,45,882.0,107.5,0.5,21.0,805.5,983.74,698.39
2016,5,25,15,0,872.0,106.0,0.5,21.0,770.0,966.48,689.25
2016,5,25,15,15,860.5,104.0,0.5,20.5,730.0,944.56,678.57
2016,5,25,15,30,849.0,102.0,0.5,20.0,690.0,920.15,666.35
2016,5,25,15,45,830.0,100.5,0.55,19.5,644.5,895.03,654.63
2016,5,25,16,0,811.0,99.0,0.6,19.0,599.0,860.07,636.29
2016,5,25,16,15,790.5,96.0,0.6,18.5,551.0,820.36,613.61
2016,5,25,16,30,770.0,93.0,0.6,18.0,503.0,779.3,589.6
2016,5,25,16,45,736.0,91.0,0.6,18.0,451.5,727.31,556.44
2016,5,25,17,0,702.0,89.0,0.6,18.0,400.0,679.4,525.48
2016,5,25,17,15,664.5,84.0,0.6,17.5,349.5,621.9,487.61
2016,5,25,17,30,627.0,79.0,0.6,17.0,299.0,565.42,448.95
2016,5,25,17,45,567.0,73.5,0.6,16.5,249.0,494.54,396.63
2016,5,25,18,0,507.0,68.0,0.6,16.0,199.0,427.11,344.72
2016,5,25,18,15,431.5,59.0,0.6,15.0,153.5,350.32,283.65
2016,5,25,18,30,356.0,50.0,0.6,14.0,108.0,279.23,224.5
2016,5,25,18,45,248.0,37.5,0.6,13.5,71.5,193.33,150.66
2016,5,25,19,0,140.0,25.0,0.6,13.0,35.0,114.52,68.1
2016,5,25,19,15,70.0,12.5,0.6,12.5,17.5,40.24,0.0
2016,5,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,122.5,17.5,0.45,11.5,30.0,13.67,0.76
2016,5,26,5,30,245.0,35.0,0.4,12.0,60.0,27.21,17.62
2016,5,26,5,45,340.5,45.5,0.35,13.0,101.5,35.4,25.67
2016,5,26,6,0,436.0,56.0,0.3,14.0,143.0,42.26,32.09
2016,5,26,6,15,500.5,64.0,0.3,14.5,190.0,46.52,36.04
2016,5,26,6,30,565.0,72.0,0.3,15.0,237.0,50.56,39.62
2016,5,26,6,45,609.0,78.5,0.3,16.0,287.0,53.11,41.64
2016,5,26,7,0,653.0,85.0,0.3,17.0,337.0,55.47,43.43
2016,5,26,7,15,686.0,90.0,0.25,17.5,387.5,69.1,43.59
2016,5,26,7,30,719.0,95.0,0.2,18.0,438.0,110.63,60.78
2016,5,26,7,45,743.0,99.5,0.2,18.5,487.5,159.97,93.18
2016,5,26,8,0,767.0,104.0,0.2,19.0,537.0,206.29,128.1
2016,5,26,8,15,786.5,107.5,0.2,19.5,584.0,253.44,166.46
2016,5,26,8,30,806.0,111.0,0.2,20.0,631.0,302.62,207.25
2016,5,26,8,45,820.5,114.0,0.2,20.5,674.5,351.62,247.87
2016,5,26,9,0,835.0,117.0,0.2,21.0,718.0,401.77,288.52
2016,5,26,9,15,847.0,119.5,0.2,21.0,757.0,451.4,328.32
2016,5,26,9,30,859.0,122.0,0.2,21.0,796.0,506.04,370.41
2016,5,26,9,45,864.0,126.0,0.2,21.5,828.5,553.46,405.49
2016,5,26,10,0,869.0,130.0,0.2,22.0,861.0,600.27,438.98
2016,5,26,10,15,876.5,132.0,0.2,22.0,889.0,646.15,471.64
2016,5,26,10,30,884.0,134.0,0.2,22.0,917.0,691.26,502.9
2016,5,26,10,45,890.0,134.0,0.25,22.5,938.0,732.69,530.7
2016,5,26,11,0,896.0,134.0,0.3,23.0,959.0,772.84,556.57
2016,5,26,11,15,899.5,135.0,0.3,23.0,973.0,810.51,579.73
2016,5,26,11,30,903.0,136.0,0.3,23.0,987.0,846.42,601.59
2016,5,26,11,45,906.0,135.5,0.3,23.0,994.0,878.71,621.03
2016,5,26,12,0,909.0,135.0,0.3,23.0,1001.0,908.91,639.1
2016,5,26,12,15,909.0,134.5,0.3,23.0,1000.0,934.25,654.14
2016,5,26,12,30,909.0,134.0,0.3,23.0,999.0,957.08,667.71
2016,5,26,12,45,913.0,130.0,0.35,23.0,992.0,977.66,681.04
2016,5,26,13,0,917.0,126.0,0.4,23.0,985.0,995.52,692.88
2016,5,26,13,15,914.0,125.0,0.4,23.0,969.0,1006.78,699.77
2016,5,26,13,30,911.0,124.0,0.4,23.0,953.0,1015.03,705.05
2016,5,26,13,45,906.0,123.0,0.45,23.0,930.0,1018.27,708.68
2016,5,26,14,0,901.0,122.0,0.5,23.0,907.0,1018.44,710.67
2016,5,26,14,15,894.0,120.5,0.5,22.5,877.5,1013.06,709.69
2016,5,26,14,30,887.0,119.0,0.5,22.0,848.0,1004.66,707.06
2016,5,26,14,45,877.5,117.5,0.5,22.0,812.5,990.89,699.96
2016,5,26,15,0,868.0,116.0,0.5,22.0,777.0,974.33,691.3
2016,5,26,15,15,855.5,113.5,0.5,21.5,736.5,951.12,679.9
2016,5,26,15,30,843.0,111.0,0.5,21.0,696.0,933.68,672.19
2016,5,26,15,45,826.0,108.5,0.5,20.5,651.0,901.45,654.97
2016,5,26,16,0,809.0,106.0,0.5,20.0,606.0,867.24,636.45
2016,5,26,16,15,788.5,102.5,0.5,19.5,557.5,827.02,613.71
2016,5,26,16,30,768.0,99.0,0.5,19.0,509.0,785.43,589.65
2016,5,26,16,45,739.0,95.5,0.55,19.0,458.5,739.78,562.0
2016,5,26,17,0,710.0,92.0,0.6,19.0,408.0,690.17,530.83
2016,5,26,17,15,673.0,86.5,0.6,18.0,357.0,632.13,493.86
2016,5,26,17,30,636.0,81.0,0.6,17.0,306.0,575.04,455.88
2016,5,26,17,45,580.5,75.0,0.6,16.5,255.5,506.15,405.32
2016,5,26,18,0,525.0,69.0,0.6,16.0,205.0,440.31,354.89
2016,5,26,18,15,450.0,60.0,0.6,15.0,159.0,362.95,293.61
2016,5,26,18,30,375.0,51.0,0.6,14.0,113.0,291.17,234.1
2016,5,26,18,45,262.0,38.5,0.6,13.5,75.0,201.92,157.76
2016,5,26,19,0,149.0,26.0,0.6,13.0,37.0,120.9,74.95
2016,5,26,19,15,74.5,13.0,0.6,12.5,18.5,42.65,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.5,17.5,0.6,11.5,31.0,13.66,1.28
2016,5,27,5,30,259.0,35.0,0.5,12.0,62.0,27.2,17.65
2016,5,27,5,45,364.5,44.5,0.45,13.0,105.0,34.42,24.82
2016,5,27,6,0,470.0,54.0,0.4,14.0,148.0,40.45,30.48
2016,5,27,6,15,533.5,61.5,0.35,14.5,196.0,44.39,34.14
2016,5,27,6,30,597.0,69.0,0.3,15.0,244.0,48.12,37.45
2016,5,27,6,45,645.5,73.5,0.3,16.0,295.5,49.26,38.25
2016,5,27,7,0,694.0,78.0,0.3,17.0,347.0,50.34,38.94
2016,5,27,7,15,726.0,82.5,0.25,17.5,398.5,70.89,43.9
2016,5,27,7,30,758.0,87.0,0.2,18.0,450.0,113.63,61.61
2016,5,27,7,45,782.5,90.5,0.2,19.0,500.0,158.37,89.97
2016,5,27,8,0,807.0,94.0,0.2,20.0,550.0,205.93,125.73
2016,5,27,8,15,825.0,97.0,0.15,20.5,597.5,254.33,165.08
2016,5,27,8,30,843.0,100.0,0.1,21.0,645.0,304.58,206.61
2016,5,27,8,45,856.0,103.0,0.1,21.5,688.5,361.05,252.67
2016,5,27,9,0,869.0,106.0,0.1,22.0,732.0,411.91,293.62
2016,5,27,9,15,880.0,108.0,0.1,22.5,771.0,461.8,332.77
2016,5,27,9,30,891.0,110.0,0.1,23.0,810.0,511.96,370.81
2016,5,27,9,45,903.0,109.5,0.1,23.5,844.5,560.65,406.54
2016,5,27,10,0,915.0,109.0,0.1,24.0,879.0,609.25,440.99
2016,5,27,10,15,920.5,110.5,0.1,24.0,906.5,655.32,473.46
2016,5,27,10,30,926.0,112.0,0.1,24.0,934.0,700.36,504.36
2016,5,27,10,45,930.0,113.0,0.1,24.5,954.0,742.74,531.71
2016,5,27,11,0,934.0,114.0,0.1,25.0,974.0,783.61,556.07
2016,5,27,11,15,936.5,114.5,0.1,25.0,987.5,821.23,578.75
2016,5,27,11,30,939.0,115.0,0.1,25.0,1001.0,856.92,600.06
2016,5,27,11,45,938.5,116.5,0.15,25.0,1007.0,888.97,619.71
2016,5,27,12,0,938.0,118.0,0.2,25.0,1013.0,918.68,638.03
2016,5,27,12,15,937.5,118.0,0.2,25.0,1011.5,944.54,653.17
2016,5,27,12,30,937.0,118.0,0.2,25.0,1010.0,967.8,666.77
2016,5,27,12,45,928.0,122.5,0.2,25.0,999.0,984.8,676.7
2016,5,27,13,0,919.0,127.0,0.2,25.0,988.0,998.82,685.02
2016,5,27,13,15,915.5,126.0,0.2,25.0,972.0,1009.66,691.59
2016,5,27,13,30,912.0,125.0,0.2,25.0,956.0,1017.47,696.52
2016,5,27,13,45,901.5,127.0,0.25,25.0,931.5,1018.45,698.65
2016,5,27,14,0,891.0,129.0,0.3,25.0,907.0,1016.39,699.27
2016,5,27,14,15,883.5,127.5,0.3,25.0,877.0,1010.64,696.78
2016,5,27,14,30,876.0,126.0,0.3,25.0,847.0,1001.9,692.68
2016,5,27,14,45,861.0,126.5,0.35,25.0,810.5,985.12,685.01
2016,5,27,15,0,846.0,127.0,0.4,25.0,774.0,974.45,681.21
2016,5,27,15,15,833.0,124.5,0.4,24.5,733.0,951.14,669.88
2016,5,27,15,30,820.0,122.0,0.4,24.0,692.0,925.38,657.15
2016,5,27,15,45,801.5,119.5,0.4,23.5,647.0,892.25,639.72
2016,5,27,16,0,783.0,117.0,0.4,23.0,602.0,857.23,620.94
2016,5,27,16,15,761.5,113.0,0.4,22.5,553.5,816.21,597.95
2016,5,27,16,30,740.0,109.0,0.4,22.0,505.0,778.49,576.74
2016,5,27,16,45,712.0,104.0,0.45,22.0,455.0,728.94,546.76
2016,5,27,17,0,684.0,99.0,0.5,22.0,405.0,679.11,515.85
2016,5,27,17,15,646.0,93.0,0.5,21.0,354.0,620.57,478.95
2016,5,27,17,30,608.0,87.0,0.5,20.0,303.0,563.06,440.71
2016,5,27,17,45,556.5,80.0,0.5,19.5,253.5,496.61,392.64
2016,5,27,18,0,505.0,73.0,0.5,19.0,204.0,432.9,344.53
2016,5,27,18,15,432.0,63.0,0.5,18.0,158.5,356.24,284.68
2016,5,27,18,30,359.0,53.0,0.5,17.0,113.0,283.46,225.31
2016,5,27,18,45,255.5,40.0,0.55,16.0,75.5,201.04,155.86
2016,5,27,19,0,152.0,27.0,0.6,15.0,38.0,124.56,79.17
2016,5,27,19,15,76.0,13.5,0.65,14.5,19.0,43.84,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,19.0,0.45,11.5,31.0,14.85,2.36
2016,5,28,5,30,232.0,38.0,0.4,12.0,62.0,29.57,19.75
2016,5,28,5,45,324.0,50.0,0.35,13.0,103.5,38.18,28.15
2016,5,28,6,0,416.0,62.0,0.3,14.0,145.0,47.58,36.82
2016,5,28,6,15,480.0,71.0,0.3,14.5,192.5,52.47,41.31
2016,5,28,6,30,544.0,80.0,0.3,15.0,240.0,57.09,45.39
2016,5,28,6,45,590.0,86.5,0.3,16.0,290.5,59.33,47.11
2016,5,28,7,0,636.0,93.0,0.3,17.0,341.0,61.42,48.61
2016,5,28,7,15,658.0,94.0,0.25,17.5,381.0,73.23,46.21
2016,5,28,7,30,680.0,95.0,0.2,18.0,421.0,109.62,60.86
2016,5,28,7,45,691.0,105.5,0.2,19.0,467.0,154.39,90.64
2016,5,28,8,0,702.0,116.0,0.2,20.0,513.0,200.71,126.05
2016,5,28,8,15,748.5,118.5,0.15,20.5,574.5,255.64,168.9
2016,5,28,8,30,795.0,121.0,0.1,21.0,636.0,309.37,211.58
2016,5,28,8,45,810.0,124.0,0.1,22.0,679.0,357.94,250.9
2016,5,28,9,0,825.0,127.0,0.1,23.0,722.0,407.73,290.18
2016,5,28,9,15,837.0,130.0,0.1,23.0,761.0,457.28,329.32
2016,5,28,9,30,849.0,133.0,0.1,23.0,800.0,507.35,367.72
2016,5,28,9,45,674.0,228.0,0.1,23.5,771.5,534.54,387.51
2016,5,28,10,0,499.0,323.0,0.1,24.0,743.0,550.69,397.69
2016,5,28,10,15,499.0,339.0,0.1,24.0,770.5,590.57,425.3
2016,5,28,10,30,499.0,355.0,0.1,24.0,798.0,630.1,451.76
2016,5,28,10,45,495.0,369.0,0.1,24.5,817.0,664.78,473.55
2016,5,28,11,0,491.0,383.0,0.1,25.0,836.0,698.66,494.35
2016,5,28,11,15,691.5,264.0,0.1,25.0,912.0,769.22,544.17
2016,5,28,11,30,892.0,145.0,0.1,25.0,988.0,846.4,594.35
2016,5,28,11,45,892.5,145.5,0.1,25.5,994.0,877.24,610.75
2016,5,28,12,0,893.0,146.0,0.1,26.0,1000.0,905.92,626.39
2016,5,28,12,15,892.5,146.0,0.1,26.0,998.0,931.0,641.02
2016,5,28,12,30,892.0,146.0,0.1,26.0,996.0,953.64,654.23
2016,5,28,12,45,892.0,144.5,0.1,26.0,987.5,972.76,665.4
2016,5,28,13,0,892.0,143.0,0.1,26.0,979.0,989.18,675.06
2016,5,28,13,15,888.0,142.0,0.1,26.0,963.0,999.45,681.22
2016,5,28,13,30,884.0,141.0,0.1,26.0,947.0,1006.75,685.84
2016,5,28,13,45,879.5,139.0,0.15,26.0,924.0,1009.57,688.84
2016,5,28,14,0,875.0,137.0,0.2,26.0,901.0,1009.38,690.38
2016,5,28,14,15,867.5,135.0,0.2,26.0,871.5,1003.23,687.62
2016,5,28,14,30,860.0,133.0,0.2,26.0,842.0,994.14,683.33
2016,5,28,14,45,851.5,130.0,0.2,26.0,807.0,988.9,681.48
2016,5,28,15,0,843.0,127.0,0.2,26.0,772.0,972.1,672.78
2016,5,28,15,15,830.0,124.5,0.2,25.5,731.5,948.85,661.71
2016,5,28,15,30,817.0,122.0,0.2,25.0,691.0,923.15,649.19
2016,5,28,15,45,802.0,118.0,0.25,25.0,646.5,891.62,632.64
2016,5,28,16,0,787.0,114.0,0.3,25.0,602.0,858.05,614.72
2016,5,28,16,15,766.0,110.0,0.3,24.5,554.0,817.4,592.25
2016,5,28,16,30,745.0,106.0,0.3,24.0,506.0,779.72,571.35
2016,5,28,16,45,719.0,101.0,0.3,23.5,456.5,731.67,543.01
2016,5,28,17,0,693.0,96.0,0.3,23.0,407.0,683.2,513.71
2016,5,28,17,15,655.5,90.5,0.3,22.0,356.5,625.35,477.81
2016,5,28,17,30,618.0,85.0,0.3,21.0,306.0,568.49,440.78
2016,5,28,17,45,568.0,77.5,0.35,20.5,256.5,502.09,393.91
2016,5,28,18,0,518.0,70.0,0.4,20.0,207.0,438.38,346.77
2016,5,28,18,15,445.5,61.0,0.45,19.0,161.0,362.64,288.44
2016,5,28,18,30,373.0,52.0,0.5,18.0,115.0,292.27,231.5
2016,5,28,18,45,267.5,39.5,0.55,17.0,77.0,206.39,159.76
2016,5,28,19,0,162.0,27.0,0.6,16.0,39.0,129.78,84.47
2016,5,28,19,15,81.0,13.5,0.6,15.5,19.5,46.0,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,130.5,18.0,0.5,13.0,32.0,14.04,2.26
2016,5,29,5,30,261.0,36.0,0.4,14.0,64.0,27.96,18.23
2016,5,29,5,45,352.0,47.0,0.35,15.0,105.5,36.6,26.53
2016,5,29,6,0,443.0,58.0,0.3,16.0,147.0,43.87,33.25
2016,5,29,6,15,506.5,66.0,0.25,17.0,195.0,48.06,37.02
2016,5,29,6,30,570.0,74.0,0.2,18.0,243.0,52.04,40.41
2016,5,29,6,45,611.0,81.0,0.2,19.0,292.5,54.91,42.68
2016,5,29,7,0,652.0,88.0,0.2,20.0,342.0,57.56,44.68
2016,5,29,7,15,685.0,93.0,0.15,20.5,392.5,73.9,45.32
2016,5,29,7,30,718.0,98.0,0.1,21.0,443.0,115.35,63.14
2016,5,29,7,45,740.5,103.0,0.1,21.5,492.0,159.3,91.35
2016,5,29,8,0,763.0,108.0,0.1,22.0,541.0,211.27,130.54
2016,5,29,8,15,782.0,111.5,0.1,22.5,587.5,258.03,168.07
2016,5,29,8,30,801.0,115.0,0.1,23.0,634.0,306.77,207.93
2016,5,29,8,45,815.5,118.0,0.1,23.5,677.0,355.44,247.64
2016,5,29,9,0,830.0,121.0,0.1,24.0,720.0,405.26,287.36
2016,5,29,9,15,841.5,123.5,0.1,24.0,758.5,454.36,326.12
2016,5,29,9,30,853.0,126.0,0.1,24.0,797.0,503.92,364.1
2016,5,29,9,45,869.5,123.5,0.1,24.5,832.0,556.02,401.86
2016,5,29,10,0,886.0,121.0,0.1,25.0,867.0,604.06,435.7
2016,5,29,10,15,892.0,122.5,0.1,25.0,894.0,649.19,467.39
2016,5,29,10,30,898.0,124.0,0.1,25.0,921.0,693.4,497.62
2016,5,29,10,45,904.5,123.5,0.15,25.5,942.0,735.14,525.1
2016,5,29,11,0,911.0,123.0,0.2,26.0,963.0,775.6,550.25
2016,5,29,11,15,913.5,123.5,0.2,26.0,976.5,812.44,572.5
2016,5,29,11,30,916.0,124.0,0.2,26.0,990.0,847.42,593.43
2016,5,29,11,45,917.5,124.0,0.2,26.5,996.5,879.13,611.01
2016,5,29,12,0,919.0,124.0,0.2,27.0,1003.0,908.65,627.12
2016,5,29,12,15,919.0,124.5,0.2,27.0,1002.0,935.0,642.47
2016,5,29,12,30,919.0,125.0,0.2,27.0,1001.0,958.86,656.35
2016,5,29,12,45,912.5,127.5,0.25,27.0,991.0,975.98,667.29
2016,5,29,13,0,906.0,130.0,0.3,27.0,981.0,990.22,676.76
2016,5,29,13,15,902.5,129.0,0.3,26.5,965.0,1000.96,684.6
2016,5,29,13,30,899.0,128.0,0.3,26.0,949.0,1008.71,690.86
2016,5,29,13,45,893.5,127.5,0.3,26.0,926.0,1011.99,693.29
2016,5,29,14,0,888.0,127.0,0.3,26.0,903.0,1012.26,694.14
2016,5,29,14,15,881.0,125.0,0.3,26.0,874.0,1006.48,691.58
2016,5,29,14,30,874.0,123.0,0.3,26.0,845.0,997.72,687.46
2016,5,29,14,45,864.0,121.5,0.35,26.0,809.5,983.66,681.44
2016,5,29,15,0,854.0,120.0,0.4,26.0,774.0,966.87,673.9
2016,5,29,15,15,841.5,117.5,0.4,25.5,733.5,952.41,668.06
2016,5,29,15,30,829.0,115.0,0.4,25.0,693.0,927.0,655.48
2016,5,29,15,45,614.5,177.0,0.4,25.0,590.5,791.28,571.69
2016,5,29,16,0,400.0,239.0,0.4,25.0,488.0,650.87,477.67
2016,5,29,16,15,577.0,170.5,0.4,24.5,498.0,720.48,533.04
2016,5,29,16,30,754.0,102.0,0.4,24.0,508.0,779.16,574.03
2016,5,29,16,45,725.5,98.0,0.4,23.5,458.0,733.95,546.06
2016,5,29,17,0,697.0,94.0,0.4,23.0,408.0,684.56,516.0
2016,5,29,17,15,660.0,88.5,0.4,22.0,357.5,626.96,480.17
2016,5,29,17,30,623.0,83.0,0.4,21.0,307.0,570.32,443.34
2016,5,29,17,45,573.5,76.0,0.4,20.5,257.5,504.67,396.4
2016,5,29,18,0,524.0,69.0,0.4,20.0,208.0,441.67,349.36
2016,5,29,18,15,452.0,60.5,0.4,19.0,162.5,366.53,291.27
2016,5,29,18,30,380.0,52.0,0.4,18.0,117.0,296.67,234.7
2016,5,29,18,45,278.5,40.0,0.45,17.5,79.0,212.8,164.52
2016,5,29,19,0,177.0,28.0,0.5,17.0,41.0,138.97,92.21
2016,5,29,19,15,88.5,14.0,0.5,16.5,20.5,49.67,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,152.0,17.0,0.5,16.0,33.5,13.05,1.9
2016,5,30,5,30,304.0,34.0,0.4,17.0,67.0,26.96,17.16
2016,5,30,5,45,395.0,43.5,0.35,18.0,109.0,33.35,23.38
2016,5,30,6,0,486.0,53.0,0.3,19.0,151.0,39.41,28.94
2016,5,30,6,15,547.0,59.5,0.25,19.5,199.0,42.57,31.83
2016,5,30,6,30,608.0,66.0,0.2,20.0,247.0,45.58,34.45
2016,5,30,6,45,650.0,71.5,0.15,21.0,297.0,47.59,36.0
2016,5,30,7,0,692.0,77.0,0.1,22.0,347.0,49.46,37.36
2016,5,30,7,15,723.0,81.5,0.05,22.5,397.5,72.5,42.81
2016,5,30,7,30,754.0,86.0,0.0,23.0,448.0,114.99,60.85
2016,5,30,7,45,775.5,90.0,0.0,24.0,497.0,159.5,89.02
2016,5,30,8,0,797.0,94.0,0.0,25.0,546.0,206.52,123.91
2016,5,30,8,15,815.0,97.0,0.0,25.5,593.0,254.33,162.12
2016,5,30,8,30,833.0,100.0,0.0,26.0,640.0,303.98,202.47
2016,5,30,8,45,844.5,103.5,0.05,26.5,682.5,359.76,247.15
2016,5,30,9,0,856.0,107.0,0.1,27.0,725.0,409.79,286.86
2016,5,30,9,15,867.0,109.0,0.1,27.0,763.5,458.95,325.32
2016,5,30,9,30,878.0,111.0,0.1,27.0,802.0,508.4,362.87
2016,5,30,9,45,893.5,108.5,0.1,27.5,837.5,556.55,397.68
2016,5,30,10,0,909.0,106.0,0.1,28.0,873.0,604.91,431.46
2016,5,30,10,15,914.5,107.5,0.1,28.0,900.0,650.61,463.2
2016,5,30,10,30,920.0,109.0,0.1,28.0,927.0,695.29,493.41
2016,5,30,10,45,923.0,110.5,0.15,28.0,947.0,737.06,521.56
2016,5,30,11,0,926.0,112.0,0.2,28.0,967.0,777.29,546.95
2016,5,30,11,15,928.5,112.5,0.2,28.0,980.5,814.54,569.27
2016,5,30,11,30,931.0,113.0,0.2,28.0,994.0,849.89,590.24
2016,5,30,11,45,931.5,114.0,0.2,28.5,1000.0,882.0,607.88
2016,5,30,12,0,932.0,115.0,0.2,29.0,1006.0,911.85,624.02
2016,5,30,12,15,932.0,115.0,0.2,29.0,1005.0,937.95,639.07
2016,5,30,12,30,932.0,115.0,0.2,29.0,1004.0,961.49,652.65
2016,5,30,12,45,919.5,121.5,0.2,29.0,992.5,977.04,661.58
2016,5,30,13,0,907.0,128.0,0.2,29.0,981.0,989.55,668.92
2016,5,30,13,15,904.0,127.5,0.2,29.0,965.5,1001.26,675.93
2016,5,30,13,30,901.0,127.0,0.2,29.0,950.0,1010.0,681.32
2016,5,30,13,45,896.0,125.5,0.2,29.0,927.5,1012.77,683.4
2016,5,30,14,0,891.0,124.0,0.2,29.0,905.0,1012.49,683.92
2016,5,30,14,15,884.5,122.5,0.2,28.5,876.0,1007.71,683.35
2016,5,30,14,30,878.0,121.0,0.2,28.0,847.0,999.96,681.22
2016,5,30,14,45,869.5,119.0,0.25,28.0,812.5,986.8,675.71
2016,5,30,15,0,861.0,117.0,0.3,28.0,778.0,970.85,668.73
2016,5,30,15,15,849.5,114.5,0.3,27.5,738.5,957.15,663.45
2016,5,30,15,30,838.0,112.0,0.3,27.0,699.0,932.56,651.56
2016,5,30,15,45,824.0,109.0,0.35,26.5,655.0,902.71,637.5
2016,5,30,16,0,810.0,106.0,0.4,26.0,611.0,870.76,621.95
2016,5,30,16,15,722.5,116.5,0.4,25.5,540.5,792.48,575.34
2016,5,30,16,30,635.0,127.0,0.4,25.0,470.0,712.68,526.71
2016,5,30,16,45,678.5,108.5,0.4,24.5,443.5,708.91,528.01
2016,5,30,17,0,722.0,90.0,0.4,24.0,417.0,699.95,524.76
2016,5,30,17,15,687.0,85.0,0.4,23.0,366.5,643.63,489.71
2016,5,30,17,30,652.0,80.0,0.4,22.0,316.0,588.08,454.37
2016,5,30,17,45,605.0,73.5,0.4,21.5,266.0,523.63,408.86
2016,5,30,18,0,558.0,67.0,0.4,21.0,216.0,461.58,362.99
2016,5,30,18,15,487.0,59.0,0.4,20.0,169.5,386.2,305.25
2016,5,30,18,30,416.0,51.0,0.4,19.0,123.0,315.98,248.83
2016,5,30,18,45,309.0,39.5,0.4,18.0,83.5,229.56,177.25
2016,5,30,19,0,202.0,28.0,0.4,17.0,44.0,151.12,102.23
2016,5,30,19,15,101.0,14.0,0.4,16.5,22.0,54.95,0.0
2016,5,30,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.0,16.0,9.0,8.58,0.0
2016,5,31,5,15,159.0,22.5,0.8,17.0,38.0,17.68,4.87
2016,5,31,5,30,286.0,36.0,0.6,18.0,67.0,28.81,18.64
2016,5,31,5,45,381.5,45.5,0.45,19.0,109.5,35.12,24.79
2016,5,31,6,0,477.0,55.0,0.3,20.0,152.0,41.11,30.29
2016,5,31,6,15,539.5,62.0,0.25,21.0,200.5,44.61,33.39
2016,5,31,6,30,602.0,69.0,0.2,22.0,249.0,47.93,36.17
2016,5,31,6,45,646.5,74.5,0.2,23.0,299.5,49.84,37.6
2016,5,31,7,0,691.0,80.0,0.2,24.0,350.0,51.62,38.84
2016,5,31,7,15,722.5,84.5,0.15,24.5,401.0,70.06,40.05
2016,5,31,7,30,754.0,89.0,0.1,25.0,452.0,118.07,62.65
2016,5,31,7,45,778.5,92.0,0.05,25.5,502.0,162.12,90.35
2016,5,31,8,0,803.0,95.0,0.0,26.0,552.0,208.99,125.06
2016,5,31,8,15,821.0,98.0,0.0,26.5,599.0,257.07,163.33
2016,5,31,8,30,839.0,101.0,0.0,27.0,646.0,307.0,203.72
2016,5,31,8,45,853.5,103.5,0.0,27.5,689.5,363.21,248.36
2016,5,31,9,0,868.0,106.0,0.0,28.0,733.0,413.97,288.13
2016,5,31,9,15,878.5,108.0,0.0,28.0,772.0,463.47,326.62
2016,5,31,9,30,889.0,110.0,0.0,28.0,811.0,513.2,364.14
2016,5,31,9,45,901.5,109.5,0.05,28.5,846.0,561.93,399.28
2016,5,31,10,0,914.0,109.0,0.1,29.0,881.0,610.64,433.39
2016,5,31,10,15,920.5,110.0,0.1,29.0,908.5,656.73,465.22
2016,5,31,10,30,927.0,111.0,0.1,29.0,936.0,701.89,495.57
2016,5,31,10,45,931.0,112.0,0.1,29.5,956.5,744.21,522.28
2016,5,31,11,0,935.0,113.0,0.1,30.0,977.0,785.02,545.97
2016,5,31,11,15,937.5,114.0,0.1,30.0,991.0,823.04,568.43
2016,5,31,11,30,940.0,115.0,0.1,30.0,1005.0,859.15,589.55
2016,5,31,11,45,941.5,115.0,0.15,30.5,1011.5,891.49,607.75
2016,5,31,12,0,943.0,115.0,0.2,31.0,1018.0,921.57,624.63
2016,5,31,12,15,943.0,115.0,0.2,31.0,1016.5,947.96,639.68
2016,5,31,12,30,943.0,115.0,0.2,31.0,1015.0,971.76,653.24
2016,5,31,12,45,944.0,113.0,0.2,31.0,1007.5,991.87,664.7
2016,5,31,13,0,945.0,111.0,0.2,31.0,1000.0,1009.13,674.61
2016,5,31,13,15,942.0,110.5,0.2,31.0,984.0,1021.1,681.6
2016,5,31,13,30,939.0,110.0,0.2,31.0,968.0,1030.0,687.0
2016,5,31,13,45,933.5,109.0,0.25,31.0,945.0,1032.83,690.14
2016,5,31,14,0,928.0,108.0,0.3,31.0,922.0,1032.5,691.75
2016,5,31,14,15,922.0,107.0,0.3,30.5,893.0,1028.55,691.73
2016,5,31,14,30,916.0,106.0,0.3,30.0,864.0,1021.53,690.1
2016,5,31,14,45,907.0,104.5,0.3,30.0,828.5,1008.02,683.46
2016,5,31,15,0,898.0,103.0,0.3,30.0,793.0,991.63,675.31
2016,5,31,15,15,887.0,101.0,0.3,29.5,753.0,969.99,665.48
2016,5,31,15,30,876.0,99.0,0.3,29.0,713.0,945.78,654.14
2016,5,31,15,45,861.0,97.0,0.3,29.0,668.0,915.46,637.78
2016,5,31,16,0,846.0,95.0,0.3,29.0,623.0,890.81,624.86
2016,5,31,16,15,827.5,92.0,0.3,28.5,575.0,852.14,604.25
2016,5,31,16,30,809.0,89.0,0.3,28.0,527.0,811.93,582.44
2016,5,31,16,45,784.0,85.5,0.3,27.5,476.5,764.48,555.44
2016,5,31,17,0,759.0,82.0,0.3,27.0,426.0,716.38,527.33
2016,5,31,17,15,725.0,77.5,0.3,26.0,374.5,659.92,493.59
2016,5,31,17,30,691.0,73.0,0.3,25.0,323.0,607.89,461.59
2016,5,31,17,45,644.5,67.5,0.35,24.5,272.5,543.57,418.21
2016,5,31,18,0,598.0,62.0,0.4,24.0,222.0,481.6,373.72
2016,5,31,18,15,528.5,54.5,0.4,22.5,174.5,406.1,317.49
2016,5,31,18,30,459.0,47.0,0.4,21.0,127.0,335.73,262.18
2016,5,31,18,45,352.0,37.0,0.4,20.0,87.0,249.07,191.06
2016,5,31,19,0,245.0,27.0,0.4,19.0,47.0,171.8,117.37
2016,5,31,19,15,122.5,13.5,0.4,18.5,23.5,63.5,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.0,1.0,16.5,5.5,0.0,0.0
2016,6,1,5,0,59.0,10.0,1.0,17.0,11.0,9.53,0.0
2016,6,1,5,15,198.5,22.0,0.85,17.5,41.5,17.64,5.11
2016,6,1,5,30,338.0,34.0,0.7,18.0,72.0,26.89,17.05
2016,6,1,5,45,429.5,43.0,0.55,19.0,115.5,32.85,22.84
2016,6,1,6,0,521.0,52.0,0.4,20.0,159.0,38.51,28.03
2016,6,1,6,15,581.5,58.5,0.35,20.5,208.0,41.73,30.96
2016,6,1,6,30,642.0,65.0,0.3,21.0,257.0,44.8,33.61
2016,6,1,6,45,683.0,70.0,0.25,22.0,308.0,46.49,34.88
2016,6,1,7,0,724.0,75.0,0.2,23.0,359.0,53.13,40.31
2016,6,1,7,15,754.5,79.5,0.15,23.5,410.5,73.06,41.79
2016,6,1,7,30,785.0,84.0,0.1,24.0,462.0,117.02,60.82
2016,6,1,7,45,807.5,87.5,0.1,25.0,512.5,162.75,89.85
2016,6,1,8,0,830.0,91.0,0.1,26.0,563.0,211.09,125.72
2016,6,1,8,15,847.0,93.5,0.1,26.0,610.5,259.86,165.05
2016,6,1,8,30,864.0,96.0,0.1,26.0,658.0,316.93,211.34
2016,6,1,8,45,876.5,99.0,0.1,26.5,701.5,367.59,252.28
2016,6,1,9,0,889.0,102.0,0.1,27.0,745.0,419.07,292.93
2016,6,1,9,15,899.0,104.0,0.1,27.5,784.0,469.31,331.54
2016,6,1,9,30,909.0,106.0,0.1,28.0,823.0,519.72,368.94
2016,6,1,9,45,922.5,104.5,0.1,28.5,858.5,569.01,404.31
2016,6,1,10,0,936.0,103.0,0.1,29.0,894.0,618.31,438.46
2016,6,1,10,15,942.0,104.0,0.1,29.0,921.0,665.0,470.63
2016,6,1,10,30,948.0,105.0,0.1,29.0,948.0,710.67,501.26
2016,6,1,10,45,951.0,106.0,0.1,29.0,969.0,753.07,529.01
2016,6,1,11,0,954.0,107.0,0.1,29.0,990.0,793.86,553.51
2016,6,1,11,15,956.5,107.5,0.1,29.0,1003.5,832.05,576.09
2016,6,1,11,30,959.0,108.0,0.1,29.0,1017.0,868.28,597.29
2016,6,1,11,45,959.0,109.0,0.15,29.5,1023.0,900.79,615.61
2016,6,1,12,0,959.0,110.0,0.2,30.0,1029.0,930.93,632.53
2016,6,1,12,15,959.0,110.0,0.2,30.0,1027.5,957.67,647.79
2016,6,1,12,30,959.0,110.0,0.2,30.0,1026.0,981.78,661.54
2016,6,1,12,45,944.0,118.0,0.2,30.0,1014.0,996.96,670.15
2016,6,1,13,0,929.0,126.0,0.2,30.0,1002.0,1008.97,677.13
2016,6,1,13,15,926.0,125.5,0.2,29.5,986.0,1020.99,685.63
2016,6,1,13,30,923.0,125.0,0.2,29.0,970.0,1029.98,692.5
2016,6,1,13,45,918.5,123.5,0.25,29.0,947.0,1033.43,696.01
2016,6,1,14,0,914.0,122.0,0.3,29.0,924.0,1033.76,698.0
2016,6,1,14,15,907.5,120.5,0.3,29.0,894.5,1029.03,696.11
2016,6,1,14,30,901.0,119.0,0.3,29.0,865.0,1021.25,692.65
2016,6,1,14,45,893.5,116.0,0.3,29.0,830.0,1007.89,686.08
2016,6,1,15,0,886.0,113.0,0.3,29.0,795.0,991.61,677.96
2016,6,1,15,15,874.5,111.0,0.3,28.5,754.5,969.82,667.98
2016,6,1,15,30,863.0,109.0,0.3,28.0,714.0,945.5,656.52
2016,6,1,15,45,850.5,105.0,0.35,28.0,670.0,923.66,646.28
2016,6,1,16,0,838.0,101.0,0.4,28.0,626.0,891.37,629.48
2016,6,1,16,15,819.0,98.0,0.4,27.5,578.0,852.5,608.68
2016,6,1,16,30,800.0,95.0,0.4,27.0,530.0,812.12,586.57
2016,6,1,16,45,777.0,90.5,0.4,26.5,480.0,765.4,559.82
2016,6,1,17,0,754.0,86.0,0.4,26.0,430.0,717.91,531.88
2016,6,1,17,15,720.5,81.5,0.35,25.0,378.5,665.88,500.22
2016,6,1,17,30,687.0,77.0,0.3,24.0,327.0,610.84,465.33
2016,6,1,17,45,643.0,70.5,0.3,23.5,276.5,547.07,421.66
2016,6,1,18,0,599.0,64.0,0.3,23.0,226.0,485.43,377.01
2016,6,1,18,15,530.5,57.0,0.3,21.5,178.5,411.0,321.67
2016,6,1,18,30,462.0,50.0,0.3,20.0,131.0,341.45,267.07
2016,6,1,18,45,357.0,39.5,0.35,19.0,90.5,254.83,196.25
2016,6,1,19,0,252.0,29.0,0.4,18.0,50.0,178.06,123.75
2016,6,1,19,15,126.0,14.5,0.4,17.5,25.0,66.07,0.0
2016,6,1,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,12.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,6,2,5,15,168.5,24.0,0.75,14.0,42.5,18.89,6.3
2016,6,2,5,30,337.0,37.0,0.6,15.0,74.0,29.73,19.75
2016,6,2,5,45,430.0,46.0,0.5,16.5,118.5,35.55,25.47
2016,6,2,6,0,523.0,55.0,0.4,18.0,163.0,41.11,30.56
2016,6,2,6,15,584.0,62.0,0.35,19.0,213.0,44.63,33.7
2016,6,2,6,30,645.0,69.0,0.3,20.0,263.0,47.97,36.52
2016,6,2,6,45,686.5,74.5,0.3,21.0,314.5,49.9,37.97
2016,6,2,7,0,728.0,80.0,0.3,22.0,366.0,51.69,39.24
2016,6,2,7,15,758.0,84.5,0.25,22.5,418.0,77.76,45.42
2016,6,2,7,30,788.0,89.0,0.2,23.0,470.0,121.81,64.69
2016,6,2,7,45,810.0,93.0,0.2,24.0,520.5,167.98,94.25
2016,6,2,8,0,832.0,97.0,0.2,25.0,571.0,216.73,130.62
2016,6,2,8,15,849.0,100.0,0.2,25.5,618.5,265.99,170.15
2016,6,2,8,30,866.0,103.0,0.2,26.0,666.0,316.98,211.7
2016,6,2,8,45,880.5,105.0,0.2,27.0,710.5,374.05,256.78
2016,6,2,9,0,895.0,107.0,0.2,28.0,755.0,425.7,296.82
2016,6,2,9,15,905.0,109.0,0.15,28.5,794.0,476.25,335.14
2016,6,2,9,30,915.0,111.0,0.1,29.0,833.0,526.96,372.18
2016,6,2,9,45,918.5,115.0,0.1,29.5,865.5,575.93,407.03
2016,6,2,10,0,922.0,119.0,0.1,30.0,898.0,624.09,440.08
2016,6,2,10,15,927.5,120.0,0.1,30.0,925.0,669.98,471.51
2016,6,2,10,30,933.0,121.0,0.1,30.0,952.0,714.84,501.41
2016,6,2,10,45,937.5,122.0,0.1,30.5,973.0,757.79,528.27
2016,6,2,11,0,942.0,123.0,0.1,31.0,994.0,799.29,552.35
2016,6,2,11,15,944.0,123.5,0.1,31.0,1007.0,836.82,574.3
2016,6,2,11,30,946.0,124.0,0.1,31.0,1020.0,872.4,594.9
2016,6,2,11,45,946.5,124.0,0.1,31.5,1026.0,904.2,611.88
2016,6,2,12,0,947.0,124.0,0.1,32.0,1032.0,933.69,627.37
2016,6,2,12,15,946.0,124.0,0.1,32.0,1030.0,959.43,641.88
2016,6,2,12,30,945.0,124.0,0.1,32.0,1028.0,982.55,654.9
2016,6,2,12,45,950.5,118.5,0.15,32.0,1021.0,1003.7,667.66
2016,6,2,13,0,956.0,113.0,0.2,32.0,1014.0,1022.03,679.02
2016,6,2,13,15,952.5,112.5,0.2,31.5,998.0,1033.75,687.18
2016,6,2,13,30,949.0,112.0,0.2,31.0,982.0,1042.36,693.79
2016,6,2,13,45,944.0,111.0,0.2,31.0,958.5,1045.84,696.25
2016,6,2,14,0,939.0,110.0,0.2,31.0,935.0,1046.14,697.1
2016,6,2,14,15,932.0,108.5,0.2,30.5,905.0,1040.78,696.29
2016,6,2,14,30,925.0,107.0,0.2,30.0,875.0,1032.3,693.89
2016,6,2,14,45,916.0,105.5,0.25,30.0,839.5,1018.82,688.4
2016,6,2,15,0,907.0,104.0,0.3,30.0,804.0,1002.43,681.39
2016,6,2,15,15,896.0,102.0,0.3,29.5,763.0,980.77,671.61
2016,6,2,15,30,885.0,100.0,0.3,29.0,722.0,956.51,660.31
2016,6,2,15,45,870.5,97.5,0.3,29.0,677.0,925.98,643.9
2016,6,2,16,0,856.0,95.0,0.3,29.0,632.0,901.07,630.89
2016,6,2,16,15,837.5,92.0,0.3,28.5,583.5,862.22,610.27
2016,6,2,16,30,819.0,89.0,0.3,28.0,535.0,821.8,588.45
2016,6,2,16,45,795.0,85.0,0.35,27.5,484.5,774.32,562.4
2016,6,2,17,0,771.0,81.0,0.4,27.0,434.0,726.11,535.07
2016,6,2,17,15,738.0,77.0,0.4,26.0,382.0,670.62,502.04
2016,6,2,17,30,705.0,73.0,0.4,25.0,330.0,619.38,470.65
2016,6,2,17,45,659.5,67.5,0.4,24.0,279.5,555.17,427.87
2016,6,2,18,0,614.0,62.0,0.4,23.0,229.0,493.19,383.73
2016,6,2,18,15,546.5,55.0,0.4,22.0,181.0,418.73,327.73
2016,6,2,18,30,479.0,48.0,0.4,21.0,133.0,349.14,272.64
2016,6,2,18,45,374.0,38.0,0.4,20.0,92.0,262.31,201.65
2016,6,2,19,0,269.0,28.0,0.4,19.0,51.0,185.33,129.77
2016,6,2,19,15,134.5,14.0,0.4,18.5,25.5,86.44,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,14.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,15.0,12.0,9.53,0.0
2016,6,3,5,15,214.0,22.0,0.75,16.0,43.0,17.58,5.59
2016,6,3,5,30,356.0,34.0,0.6,17.0,74.0,26.83,17.13
