Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,45,447.5,42.0,0.5,18.5,117.5,31.9,22.09
2016,6,3,6,0,539.0,50.0,0.4,20.0,161.0,36.75,26.51
2016,6,3,6,15,597.5,56.5,0.35,21.0,210.0,40.07,29.44
2016,6,3,6,30,656.0,63.0,0.3,22.0,259.0,43.21,32.08
2016,6,3,6,45,696.0,67.5,0.3,23.0,310.5,49.13,36.99
2016,6,3,7,0,736.0,72.0,0.3,24.0,362.0,50.68,38.03
2016,6,3,7,15,765.5,76.0,0.25,24.5,413.0,71.7,39.72
2016,6,3,7,30,795.0,80.0,0.2,25.0,464.0,115.7,58.96
2016,6,3,7,45,815.0,83.5,0.2,26.0,514.0,161.55,88.3
2016,6,3,8,0,835.0,87.0,0.2,27.0,564.0,209.76,124.24
2016,6,3,8,15,852.0,90.0,0.15,27.5,611.0,265.95,168.62
2016,6,3,8,30,869.0,93.0,0.1,28.0,658.0,316.78,209.47
2016,6,3,8,45,881.5,95.5,0.1,29.0,701.5,367.19,249.5
2016,6,3,9,0,894.0,98.0,0.1,30.0,745.0,418.42,289.03
2016,6,3,9,15,903.5,99.5,0.1,30.5,783.5,468.19,326.9
2016,6,3,9,30,913.0,101.0,0.1,31.0,822.0,518.08,363.54
2016,6,3,9,45,927.5,98.5,0.1,31.5,857.0,567.13,398.38
2016,6,3,10,0,942.0,96.0,0.1,32.0,892.0,616.28,432.07
2016,6,3,10,15,947.0,97.0,0.1,32.0,919.5,662.52,463.61
2016,6,3,10,30,952.0,98.0,0.1,32.0,947.0,707.65,493.57
2016,6,3,10,45,955.0,99.0,0.1,32.5,967.0,750.12,519.84
2016,6,3,11,0,958.0,100.0,0.1,33.0,987.0,790.97,542.91
2016,6,3,11,15,960.5,100.5,0.1,33.0,1000.5,829.22,565.18
2016,6,3,11,30,963.0,101.0,0.1,33.0,1014.0,865.49,586.09
2016,6,3,11,45,962.0,102.5,0.1,33.0,1019.5,897.67,604.41
2016,6,3,12,0,961.0,104.0,0.1,33.0,1025.0,927.44,621.26
2016,6,3,12,15,960.5,104.0,0.1,33.0,1024.0,953.7,636.04
2016,6,3,12,30,960.0,104.0,0.1,33.0,1023.0,977.33,649.31
2016,6,3,12,45,951.5,108.0,0.15,33.0,1012.5,994.65,659.85
2016,6,3,13,0,943.0,112.0,0.2,33.0,1002.0,1008.94,668.94
2016,6,3,13,15,940.0,111.5,0.2,33.0,986.0,1020.97,675.94
2016,6,3,13,30,937.0,111.0,0.2,33.0,970.0,1029.94,681.33
2016,6,3,13,45,931.5,110.5,0.2,33.0,947.0,1033.36,683.73
2016,6,3,14,0,926.0,110.0,0.2,33.0,924.0,1033.66,684.56
2016,6,3,14,15,919.5,108.5,0.2,32.5,895.0,1028.8,684.03
2016,6,3,14,30,913.0,107.0,0.2,32.0,866.0,1020.87,681.93
2016,6,3,14,45,904.5,105.5,0.2,32.0,830.5,1007.98,675.73
2016,6,3,15,0,896.0,104.0,0.2,32.0,795.0,992.21,668.02
2016,6,3,15,15,885.0,101.5,0.2,31.5,755.0,970.15,658.07
2016,6,3,15,30,874.0,99.0,0.2,31.0,715.0,945.5,646.63
2016,6,3,15,45,860.5,96.5,0.2,31.0,670.5,916.12,631.02
2016,6,3,16,0,847.0,94.0,0.2,31.0,626.0,892.31,618.76
2016,6,3,16,15,828.5,91.0,0.2,30.5,578.5,853.7,598.45
2016,6,3,16,30,810.0,88.0,0.2,30.0,531.0,813.55,576.97
2016,6,3,16,45,785.5,84.5,0.2,30.0,480.5,766.55,549.52
2016,6,3,17,0,761.0,81.0,0.2,30.0,430.0,718.87,521.09
2016,6,3,17,15,728.5,77.0,0.2,29.0,379.0,664.12,489.11
2016,6,3,17,30,696.0,73.0,0.2,28.0,328.0,613.57,458.73
2016,6,3,17,45,648.5,68.0,0.25,27.0,277.5,548.97,416.92
2016,6,3,18,0,601.0,63.0,0.3,26.0,227.0,486.77,373.77
2016,6,3,18,15,534.0,56.0,0.35,24.5,179.5,413.09,320.15
2016,6,3,18,30,467.0,49.0,0.4,23.0,132.0,344.23,267.03
2016,6,3,18,45,363.0,39.0,0.5,22.0,91.5,258.29,197.66
2016,6,3,19,0,259.0,29.0,0.6,21.0,51.0,182.02,127.92
2016,6,3,19,15,129.5,14.5,0.65,20.5,25.5,85.58,0.0
2016,6,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,8.58,0.0
2016,6,4,5,15,83.0,24.0,0.85,19.0,33.0,19.93,7.13
2016,6,4,5,30,166.0,39.0,0.7,19.0,57.0,30.17,19.77
2016,6,4,5,45,212.5,55.5,0.55,19.5,91.5,42.22,30.87
2016,6,4,6,0,259.0,72.0,0.4,20.0,126.0,53.75,41.23
2016,6,4,6,15,290.5,89.0,0.35,21.0,164.5,65.1,51.08
2016,6,4,6,30,322.0,106.0,0.3,22.0,203.0,75.89,60.14
2016,6,4,6,45,353.5,118.5,0.3,23.0,243.0,82.8,65.66
2016,6,4,7,0,385.0,131.0,0.3,24.0,283.0,89.31,70.67
2016,6,4,7,15,318.0,164.0,0.25,24.5,301.0,127.76,91.91
2016,6,4,7,30,251.0,197.0,0.2,25.0,319.0,164.05,115.95
2016,6,4,7,45,245.0,223.5,0.15,26.0,353.0,197.8,139.28
2016,6,4,8,0,239.0,250.0,0.1,27.0,387.0,239.29,169.44
2016,6,4,8,15,185.0,274.0,0.1,27.0,385.0,260.19,187.03
2016,6,4,8,30,131.0,298.0,0.1,27.0,383.0,276.03,200.6
2016,6,4,8,45,110.5,315.0,0.1,27.5,390.5,300.25,218.37
2016,6,4,9,0,90.0,332.0,0.1,28.0,398.0,314.76,228.59
2016,6,4,9,15,70.0,336.5,0.1,28.0,389.5,317.88,230.91
2016,6,4,9,30,50.0,341.0,0.1,28.0,381.0,318.74,231.46
2016,6,4,9,45,238.0,342.5,0.1,28.0,542.5,410.54,296.53
2016,6,4,10,0,426.0,344.0,0.1,28.0,704.0,527.88,377.2
2016,6,4,10,15,225.5,342.0,0.1,28.0,533.5,432.19,310.36
2016,6,4,10,30,25.0,340.0,0.1,28.0,363.0,321.72,231.72
2016,6,4,10,45,114.5,403.0,0.1,28.0,509.5,438.72,315.06
2016,6,4,11,0,204.0,466.0,0.1,28.0,656.0,567.02,400.77
2016,6,4,11,15,164.5,472.5,0.1,28.0,627.0,555.24,390.74
2016,6,4,11,30,125.0,479.0,0.1,28.0,598.0,540.53,380.28
2016,6,4,11,45,75.5,424.0,0.1,28.0,496.0,457.67,324.54
2016,6,4,12,0,26.0,369.0,0.1,28.0,394.0,369.36,264.03
2016,6,4,12,15,70.5,425.5,0.1,28.0,493.0,465.77,331.73
2016,6,4,12,30,115.0,482.0,0.1,28.0,592.0,570.64,401.06
2016,6,4,12,45,127.5,480.0,0.15,28.0,601.5,588.26,412.24
2016,6,4,13,0,140.0,478.0,0.2,28.0,611.0,605.8,424.51
2016,6,4,13,15,138.5,469.5,0.2,28.0,599.0,603.17,422.92
2016,6,4,13,30,137.0,461.0,0.2,28.0,587.0,599.73,421.09
2016,6,4,13,45,149.0,450.0,0.2,28.0,584.0,606.15,426.19
2016,6,4,14,0,161.0,439.0,0.2,28.0,581.0,611.91,430.8
2016,6,4,14,15,134.5,420.0,0.2,28.0,536.0,570.42,403.57
2016,6,4,14,30,108.0,401.0,0.2,28.0,491.0,514.97,367.3
2016,6,4,14,45,62.5,332.0,0.2,28.5,384.0,398.58,287.72
2016,6,4,15,0,17.0,263.0,0.2,29.0,277.0,270.63,197.21
2016,6,4,15,15,54.5,292.5,0.2,29.0,332.0,352.07,257.91
2016,6,4,15,30,92.0,322.0,0.2,29.0,387.0,422.85,308.29
2016,6,4,15,45,219.5,289.5,0.2,29.0,431.5,520.01,379.08
2016,6,4,16,0,347.0,257.0,0.2,29.0,476.0,611.11,443.43
2016,6,4,16,15,280.0,246.5,0.2,28.5,414.5,534.82,391.57
2016,6,4,16,30,213.0,236.0,0.2,28.0,353.0,447.29,332.36
2016,6,4,16,45,153.5,213.5,0.2,27.5,293.5,368.74,277.56
2016,6,4,17,0,94.0,191.0,0.2,27.0,234.0,280.68,213.64
2016,6,4,17,15,371.5,131.0,0.2,26.0,272.0,456.78,351.68
2016,6,4,17,30,649.0,71.0,0.2,25.0,310.0,577.65,441.74
2016,6,4,17,45,574.5,74.0,0.2,24.5,262.5,506.59,389.98
2016,6,4,18,0,500.0,77.0,0.2,24.0,215.0,439.1,340.53
2016,6,4,18,15,432.5,67.5,0.3,23.0,169.5,365.98,286.22
2016,6,4,18,30,365.0,58.0,0.4,22.0,124.0,296.18,231.61
2016,6,4,18,45,276.5,44.5,0.55,21.0,86.0,219.31,169.0
2016,6,4,19,0,188.0,31.0,0.7,20.0,48.0,150.72,106.94
2016,6,4,19,15,94.0,15.5,0.7,19.5,24.0,70.25,0.0
2016,6,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.65,15.0,5.5,0.0,0.0
2016,6,5,5,0,66.0,10.0,0.6,15.0,11.0,9.53,0.0
2016,6,5,5,15,192.0,22.5,0.5,15.5,41.0,17.98,6.21
2016,6,5,5,30,318.0,35.0,0.4,16.0,71.0,27.67,17.98
2016,6,5,5,45,402.0,45.0,0.3,17.0,113.5,34.49,24.53
2016,6,5,6,0,486.0,55.0,0.2,18.0,156.0,40.94,30.45
2016,6,5,6,15,545.0,62.0,0.15,19.0,203.5,44.45,33.57
2016,6,5,6,30,604.0,69.0,0.1,20.0,251.0,47.78,36.38
2016,6,5,6,45,643.0,75.5,0.1,21.0,301.0,50.45,38.47
2016,6,5,7,0,682.0,82.0,0.1,22.0,351.0,52.92,40.32
2016,6,5,7,15,712.5,86.5,0.1,22.5,401.0,73.74,42.19
2016,6,5,7,30,743.0,91.0,0.1,23.0,451.0,121.22,65.52
2016,6,5,7,45,764.5,95.5,0.1,24.0,499.5,165.41,94.0
2016,6,5,8,0,786.0,100.0,0.1,25.0,548.0,212.13,128.86
2016,6,5,8,15,803.5,103.0,0.05,25.5,594.5,259.11,166.37
2016,6,5,8,30,821.0,106.0,0.0,26.0,641.0,307.9,205.9
2016,6,5,8,45,834.0,109.0,0.0,26.5,683.5,356.84,245.43
2016,6,5,9,0,847.0,112.0,0.0,27.0,726.0,406.78,284.8
2016,6,5,9,15,857.5,114.0,0.0,27.5,764.0,460.81,325.81
2016,6,5,9,30,868.0,116.0,0.0,28.0,802.0,509.47,361.79
2016,6,5,9,45,883.5,113.5,0.05,28.5,837.0,557.08,396.15
2016,6,5,10,0,899.0,111.0,0.1,29.0,872.0,604.93,429.72
2016,6,5,10,15,905.0,112.5,0.1,29.0,899.0,650.42,461.15
2016,6,5,10,30,911.0,114.0,0.1,29.0,926.0,694.96,491.12
2016,6,5,10,45,915.0,114.5,0.1,29.5,946.5,736.16,517.17
2016,6,5,11,0,919.0,115.0,0.1,30.0,967.0,775.9,540.36
2016,6,5,11,15,921.5,116.0,0.1,30.0,980.5,813.31,562.55
2016,6,5,11,30,924.0,117.0,0.1,30.0,994.0,848.88,583.41
2016,6,5,11,45,925.5,116.5,0.1,30.5,1000.0,880.28,600.41
2016,6,5,12,0,927.0,116.0,0.1,31.0,1006.0,909.48,615.98
2016,6,5,12,15,926.5,116.5,0.1,31.0,1005.0,935.52,630.84
2016,6,5,12,30,926.0,117.0,0.1,31.0,1004.0,959.05,644.25
2016,6,5,12,45,916.5,121.5,0.15,31.0,993.0,975.42,654.36
2016,6,5,13,0,907.0,126.0,0.2,31.0,982.0,988.86,663.07
2016,6,5,13,15,903.5,125.0,0.2,31.0,966.5,999.68,669.48
2016,6,5,13,30,900.0,124.0,0.2,31.0,951.0,1007.53,674.32
2016,6,5,13,45,897.0,122.0,0.2,31.0,929.0,1011.85,677.27
2016,6,5,14,0,894.0,120.0,0.2,31.0,907.0,1013.14,678.65
2016,6,5,14,15,886.5,118.5,0.2,31.0,878.0,1007.49,676.2
2016,6,5,14,30,879.0,117.0,0.2,31.0,849.0,998.86,672.24
2016,6,5,14,45,871.5,114.0,0.2,31.0,814.5,985.72,665.8
2016,6,5,15,0,864.0,111.0,0.2,31.0,780.0,969.74,657.85
2016,6,5,15,15,852.0,109.0,0.2,30.5,740.0,947.83,647.78
2016,6,5,15,30,840.0,107.0,0.2,30.0,700.0,923.48,636.3
2016,6,5,15,45,826.0,103.5,0.2,30.0,656.0,901.3,624.83
2016,6,5,16,0,812.0,100.0,0.2,30.0,612.0,868.89,607.02
2016,6,5,16,15,792.5,97.0,0.2,29.5,565.0,830.31,586.51
2016,6,5,16,30,773.0,94.0,0.2,29.0,518.0,790.33,564.77
2016,6,5,16,45,748.0,90.0,0.2,29.0,468.5,743.45,537.0
2016,6,5,17,0,723.0,86.0,0.2,29.0,419.0,695.98,508.3
2016,6,5,17,15,689.5,81.0,0.2,28.0,369.0,644.3,477.89
2016,6,5,17,30,656.0,76.0,0.2,27.0,319.0,589.79,444.29
2016,6,5,17,45,610.0,70.5,0.25,26.0,270.0,527.08,403.03
2016,6,5,18,0,564.0,65.0,0.3,25.0,221.0,466.69,360.76
2016,6,5,18,15,499.0,57.5,0.3,23.5,175.0,395.03,307.84
2016,6,5,18,30,434.0,50.0,0.3,22.0,129.0,328.07,255.7
2016,6,5,18,45,338.0,39.5,0.35,21.0,90.0,246.91,189.84
2016,6,5,19,0,242.0,29.0,0.4,20.0,51.0,174.73,124.87
2016,6,5,19,15,121.0,14.5,0.4,19.5,25.5,80.2,0.0
2016,6,5,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,5.0,0.65,18.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,10.0,0.6,19.0,11.0,9.53,0.0
2016,6,6,5,15,163.5,22.5,0.5,19.5,39.0,17.62,5.9
2016,6,6,5,30,272.0,35.0,0.4,20.0,67.0,27.59,17.58
2016,6,6,5,45,352.5,45.5,0.3,21.0,106.5,34.85,24.39
2016,6,6,6,0,433.0,56.0,0.2,22.0,146.0,41.7,30.56
2016,6,6,6,15,491.0,63.5,0.15,22.5,191.5,45.57,34.01
2016,6,6,6,30,549.0,71.0,0.1,23.0,237.0,49.22,37.12
2016,6,6,6,45,590.5,77.0,0.1,24.0,284.5,51.42,38.78
2016,6,6,7,0,632.0,83.0,0.1,25.0,332.0,53.47,40.23
2016,6,6,7,15,663.0,88.0,0.05,25.5,380.5,73.68,42.3
2016,6,6,7,30,694.0,93.0,0.0,26.0,429.0,113.76,60.46
2016,6,6,7,45,719.0,96.5,0.0,26.5,477.0,160.68,91.21
2016,6,6,8,0,744.0,100.0,0.0,27.0,525.0,204.92,123.96
2016,6,6,8,15,762.5,103.0,0.0,27.5,570.0,250.01,159.72
2016,6,6,8,30,781.0,106.0,0.0,28.0,615.0,297.0,197.56
2016,6,6,8,45,797.0,108.0,0.05,28.5,657.5,344.09,235.42
2016,6,6,9,0,813.0,110.0,0.1,29.0,700.0,392.48,273.56
2016,6,6,9,15,824.5,112.5,0.1,29.5,737.5,445.71,313.77
2016,6,6,9,30,836.0,115.0,0.1,30.0,775.0,493.63,349.07
2016,6,6,9,45,845.5,116.0,0.1,30.5,808.0,539.49,381.89
2016,6,6,10,0,855.0,117.0,0.1,31.0,841.0,585.16,413.47
2016,6,6,10,15,862.0,118.5,0.1,31.0,868.0,629.36,443.93
2016,6,6,10,30,869.0,120.0,0.1,31.0,895.0,672.78,473.08
2016,6,6,10,45,874.5,120.5,0.15,31.0,916.0,713.36,500.28
2016,6,6,11,0,880.0,121.0,0.2,31.0,937.0,752.69,525.35
2016,6,6,11,15,883.5,122.0,0.2,31.0,951.0,789.51,547.36
2016,6,6,11,30,887.0,123.0,0.2,31.0,965.0,824.65,568.14
2016,6,6,11,45,889.0,123.0,0.2,31.0,971.5,855.84,586.37
2016,6,6,12,0,891.0,123.0,0.2,31.0,978.0,884.97,603.3
2016,6,6,12,15,890.5,123.0,0.2,31.0,977.5,909.71,617.58
2016,6,6,12,30,890.0,123.0,0.2,31.0,977.0,932.04,630.47
2016,6,6,12,45,883.0,126.0,0.2,31.0,967.5,948.66,640.06
2016,6,6,13,0,876.0,129.0,0.2,31.0,958.0,962.5,648.15
2016,6,6,13,15,872.5,128.5,0.2,30.5,942.5,973.45,656.0
2016,6,6,13,30,869.0,128.0,0.2,30.0,927.0,981.55,662.34
2016,6,6,13,45,862.0,128.0,0.25,30.0,904.5,983.84,665.13
2016,6,6,14,0,855.0,128.0,0.3,30.0,882.0,983.22,666.47
2016,6,6,14,15,847.5,126.5,0.3,29.5,853.5,977.67,665.36
2016,6,6,14,30,840.0,125.0,0.3,29.0,825.0,969.28,662.75
2016,6,6,14,45,827.5,124.5,0.35,28.5,790.5,954.31,657.38
2016,6,6,15,0,815.0,124.0,0.4,28.0,756.0,945.42,655.81
2016,6,6,15,15,802.5,121.5,0.4,27.5,717.5,923.23,645.05
2016,6,6,15,30,790.0,119.0,0.4,27.0,679.0,898.68,632.99
2016,6,6,15,45,772.0,117.0,0.45,26.5,635.5,867.39,617.6
2016,6,6,16,0,754.0,115.0,0.5,26.0,592.0,834.31,600.85
2016,6,6,16,15,734.0,111.0,0.45,25.5,546.5,795.56,578.34
2016,6,6,16,30,714.0,107.0,0.4,25.0,501.0,759.73,557.48
2016,6,6,16,45,689.0,102.5,0.4,24.5,453.0,714.17,530.51
2016,6,6,17,0,664.0,98.0,0.4,24.0,405.0,668.21,502.66
2016,6,6,17,15,629.5,92.5,0.4,23.5,356.5,613.64,467.93
2016,6,6,17,30,595.0,87.0,0.4,23.0,308.0,559.89,432.3
2016,6,6,17,45,552.0,79.5,0.4,22.5,261.0,499.0,389.29
2016,6,6,18,0,509.0,72.0,0.4,22.0,214.0,440.25,346.02
2016,6,6,18,15,444.0,63.5,0.4,21.0,169.5,369.49,292.07
2016,6,6,18,30,379.0,55.0,0.4,20.0,125.0,303.39,239.3
2016,6,6,18,45,289.0,43.0,0.4,19.5,87.0,223.82,173.55
2016,6,6,19,0,199.0,31.0,0.4,19.0,49.0,155.72,112.22
2016,6,6,19,15,99.5,15.5,0.35,18.5,24.5,73.19,0.0
2016,6,6,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,0.2,14.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,0.2,15.0,11.0,9.53,0.0
2016,6,7,5,15,150.0,24.0,0.2,15.5,39.5,18.83,7.01
2016,6,7,5,30,260.0,38.0,0.2,16.0,68.0,29.43,19.53
2016,6,7,5,45,348.0,48.5,0.2,16.5,108.5,37.6,27.33
2016,6,7,6,0,436.0,59.0,0.2,17.0,149.0,44.38,33.6
2016,6,7,6,15,218.0,66.5,0.15,17.5,111.5,47.86,36.79
2016,6,7,6,30,0.0,74.0,0.1,18.0,74.0,67.68,54.08
2016,6,7,6,45,0.0,89.0,0.1,19.0,89.0,80.8,65.02
2016,6,7,7,0,0.0,104.0,0.1,20.0,104.0,93.81,75.61
2016,6,7,7,15,10.5,139.5,0.1,20.5,144.5,123.37,95.21
2016,6,7,7,30,21.0,175.0,0.1,21.0,185.0,154.12,118.27
2016,6,7,7,45,62.5,212.5,0.1,22.0,247.0,182.84,137.62
2016,6,7,8,0,104.0,250.0,0.1,23.0,309.0,223.36,165.68
2016,6,7,8,15,247.0,253.5,0.1,23.5,410.5,252.03,181.59
2016,6,7,8,30,390.0,257.0,0.1,24.0,512.0,310.19,221.08
2016,6,7,8,45,614.5,184.0,0.15,25.0,615.5,340.9,240.15
2016,6,7,9,0,839.0,111.0,0.2,26.0,719.0,403.13,284.57
2016,6,7,9,15,644.5,207.5,0.2,26.0,689.5,437.7,313.89
2016,6,7,9,30,450.0,304.0,0.2,26.0,660.0,459.07,331.13
2016,6,7,9,45,662.0,213.0,0.25,26.5,761.0,517.78,373.81
2016,6,7,10,0,874.0,122.0,0.3,27.0,862.0,600.02,432.21
2016,6,7,10,15,880.5,123.5,0.3,27.0,889.5,644.77,463.17
2016,6,7,10,30,887.0,125.0,0.3,27.0,917.0,688.69,493.18
2016,6,7,10,45,891.0,127.0,0.3,27.0,938.0,730.28,520.91
2016,6,7,11,0,895.0,129.0,0.3,27.0,959.0,770.5,546.36
2016,6,7,11,15,898.5,129.5,0.3,27.0,973.0,807.52,568.77
2016,6,7,11,30,902.0,130.0,0.3,27.0,987.0,842.81,589.92
2016,6,7,11,45,904.0,130.0,0.35,27.0,994.0,874.56,609.67
2016,6,7,12,0,906.0,130.0,0.4,27.0,1001.0,904.22,628.18
2016,6,7,12,15,906.5,130.0,0.4,26.5,1000.5,930.36,644.82
2016,6,7,12,30,907.0,130.0,0.4,26.0,1000.0,954.09,660.09
2016,6,7,12,45,911.0,126.0,0.4,26.0,993.5,974.74,672.27
2016,6,7,13,0,915.0,122.0,0.4,26.0,987.0,992.71,682.94
2016,6,7,13,15,912.0,121.5,0.4,26.0,972.0,1004.61,690.1
2016,6,7,13,30,909.0,121.0,0.4,26.0,957.0,1013.55,695.69
2016,6,7,13,45,907.0,118.0,0.4,26.0,935.5,1017.91,698.73
2016,6,7,14,0,905.0,115.0,0.4,26.0,914.0,1019.18,700.14
2016,6,7,14,15,730.0,206.0,0.4,26.0,837.0,960.55,665.94
2016,6,7,14,30,555.0,297.0,0.4,26.0,760.0,882.32,616.91
2016,6,7,14,45,713.5,204.0,0.4,26.0,774.0,943.71,659.85
2016,6,7,15,0,872.0,111.0,0.4,26.0,788.0,978.22,680.99
2016,6,7,15,15,861.0,109.0,0.4,25.5,748.5,957.25,670.41
2016,6,7,15,30,850.0,107.0,0.4,25.0,709.0,933.78,659.13
2016,6,7,15,45,834.0,105.0,0.4,25.0,665.0,911.41,647.24
2016,6,7,16,0,818.0,103.0,0.4,25.0,621.0,878.87,628.92
2016,6,7,16,15,799.5,99.5,0.4,24.5,574.0,840.51,608.02
2016,6,7,16,30,781.0,96.0,0.4,24.0,527.0,800.67,585.83
2016,6,7,16,45,754.5,92.5,0.4,23.5,477.5,752.94,557.91
2016,6,7,17,0,728.0,89.0,0.4,23.0,428.0,704.68,528.95
2016,6,7,17,15,695.0,84.5,0.4,22.0,377.5,654.12,498.45
2016,6,7,17,30,662.0,80.0,0.4,21.0,327.0,600.39,464.47
2016,6,7,17,45,614.5,74.5,0.4,20.5,277.5,536.35,419.77
2016,6,7,18,0,567.0,69.0,0.4,20.0,228.0,474.68,374.45
2016,6,7,18,15,501.0,61.0,0.4,19.0,181.5,401.51,318.81
2016,6,7,18,30,435.0,53.0,0.4,18.0,135.0,333.05,264.15
2016,6,7,18,45,336.0,42.5,0.4,17.5,94.5,249.97,195.27
2016,6,7,19,0,237.0,32.0,0.4,17.0,54.0,175.15,128.11
2016,6,7,19,15,118.5,16.0,0.4,16.5,27.0,82.39,0.53
2016,6,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,8,5,0,0.0,13.0,0.4,13.0,13.0,12.39,0.0
2016,6,8,5,15,168.5,24.0,0.4,13.0,43.5,18.84,7.2
2016,6,8,5,30,337.0,35.0,0.4,13.0,74.0,27.63,18.24
2016,6,8,5,45,420.5,44.0,0.4,13.5,116.0,33.55,24.1
2016,6,8,6,0,504.0,53.0,0.4,14.0,158.0,39.17,29.4
2016,6,8,6,15,364.0,83.5,0.4,14.5,170.0,61.01,48.91
2016,6,8,6,30,224.0,114.0,0.4,15.0,182.0,85.98,70.77
2016,6,8,6,45,242.0,132.0,0.45,15.5,217.5,97.76,80.73
2016,6,8,7,0,260.0,150.0,0.5,16.0,253.0,109.05,90.08
2016,6,8,7,15,239.5,175.5,0.5,16.0,280.5,133.57,101.12
2016,6,8,7,30,219.0,201.0,0.5,16.0,308.0,172.47,128.38
2016,6,8,7,45,170.0,226.5,0.5,16.5,314.5,198.46,148.91
2016,6,8,8,0,121.0,252.0,0.5,17.0,321.0,220.06,167.14
2016,6,8,8,15,118.5,274.0,0.45,17.0,346.5,245.32,186.66
2016,6,8,8,30,116.0,296.0,0.4,17.0,372.0,270.6,206.07
2016,6,8,8,45,247.0,298.5,0.4,17.5,473.5,317.48,238.49
2016,6,8,9,0,378.0,301.0,0.4,18.0,575.0,384.69,286.83
2016,6,8,9,15,355.0,327.0,0.4,18.0,595.0,417.22,311.86
2016,6,8,9,30,332.0,353.0,0.4,18.0,615.0,447.77,334.96
2016,6,8,9,45,304.0,377.5,0.4,18.5,625.5,472.59,352.59
2016,6,8,10,0,276.0,402.0,0.4,19.0,636.0,495.05,367.91
2016,6,8,10,15,586.0,261.5,0.4,19.0,778.5,577.99,430.62
2016,6,8,10,30,896.0,121.0,0.4,19.0,921.0,691.09,512.67
2016,6,8,10,45,899.5,122.5,0.4,19.0,941.5,732.24,540.15
2016,6,8,11,0,903.0,124.0,0.4,19.0,962.0,771.95,566.01
2016,6,8,11,15,906.0,125.0,0.4,19.0,976.0,809.26,589.41
2016,6,8,11,30,909.0,126.0,0.4,19.0,990.0,844.81,611.47
2016,6,8,11,45,686.0,273.0,0.4,19.0,927.5,828.78,598.44
2016,6,8,12,0,463.0,420.0,0.4,19.0,865.0,797.98,572.61
2016,6,8,12,15,458.0,420.0,0.4,18.5,860.0,812.89,583.89
2016,6,8,12,30,453.0,420.0,0.4,18.0,855.0,826.23,593.5
2016,6,8,12,45,423.0,417.0,0.4,18.0,820.5,811.83,583.86
2016,6,8,13,0,393.0,414.0,0.4,18.0,786.0,789.2,569.38
2016,6,8,13,15,370.0,418.5,0.4,18.0,764.5,782.83,565.37
2016,6,8,13,30,347.0,423.0,0.4,18.0,743.0,774.68,559.98
2016,6,8,13,45,387.5,393.5,0.45,18.0,742.5,792.13,574.34
2016,6,8,14,0,428.0,364.0,0.5,18.0,742.0,818.03,593.67
2016,6,8,14,15,481.5,334.5,0.5,18.0,747.0,845.95,613.78
2016,6,8,14,30,535.0,305.0,0.5,18.0,752.0,871.16,632.11
2016,6,8,14,45,426.0,327.0,0.5,18.0,673.5,788.44,576.32
2016,6,8,15,0,317.0,349.0,0.5,18.0,595.0,694.64,513.31
2016,6,8,15,15,319.0,328.5,0.5,18.0,565.5,674.08,502.03
2016,6,8,15,30,321.0,308.0,0.5,18.0,536.0,651.98,488.66
2016,6,8,15,45,431.0,251.0,0.5,18.0,537.0,701.22,527.16
2016,6,8,16,0,541.0,194.0,0.5,18.0,538.0,730.4,551.1
2016,6,8,16,15,660.5,144.5,0.5,17.5,532.0,775.18,584.85
2016,6,8,16,30,780.0,95.0,0.5,17.0,526.0,799.15,603.3
2016,6,8,16,45,717.0,95.5,0.5,17.0,463.5,729.66,557.43
2016,6,8,17,0,654.0,96.0,0.5,17.0,401.0,658.79,510.63
2016,6,8,17,15,651.5,84.0,0.5,16.5,358.0,620.85,486.99
2016,6,8,17,30,649.0,72.0,0.5,16.0,315.0,581.25,460.91
2016,6,8,17,45,612.0,69.5,0.55,16.0,272.0,528.87,423.34
2016,6,8,18,0,575.0,67.0,0.6,16.0,229.0,477.96,384.57
2016,6,8,18,15,511.5,59.5,0.55,15.5,182.5,406.59,328.11
2016,6,8,18,30,448.0,52.0,0.5,15.0,136.0,339.7,273.0
2016,6,8,18,45,349.0,42.0,0.5,14.5,96.0,256.55,203.16
2016,6,8,19,0,250.0,32.0,0.5,14.0,56.0,182.35,135.79
2016,6,8,19,15,125.0,16.0,0.5,13.5,28.0,85.48,7.5
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,5.5,0.5,11.0,6.0,0.0,0.0
2016,6,9,5,0,61.0,11.0,0.5,11.0,12.0,10.48,0.0
2016,6,9,5,15,182.5,24.0,0.5,11.5,42.0,18.84,7.33
2016,6,9,5,30,304.0,37.0,0.5,12.0,72.0,29.49,19.93
2016,6,9,5,45,396.0,46.0,0.5,13.0,114.5,35.32,25.71
2016,6,9,6,0,488.0,55.0,0.5,14.0,157.0,40.89,30.91
2016,6,9,6,15,547.0,62.5,0.45,14.5,205.0,44.82,34.54
2016,6,9,6,30,606.0,70.0,0.4,15.0,253.0,48.54,37.82
2016,6,9,6,45,648.5,75.0,0.4,16.0,303.0,50.04,38.93
2016,6,9,7,0,691.0,80.0,0.4,17.0,353.0,51.45,39.88
2016,6,9,7,15,406.5,143.0,0.4,17.5,309.0,108.6,77.2
2016,6,9,7,30,122.0,206.0,0.4,18.0,265.0,168.11,127.51
2016,6,9,7,45,458.5,152.0,0.4,19.0,408.5,166.61,110.0
2016,6,9,8,0,795.0,98.0,0.4,20.0,552.0,212.64,132.05
2016,6,9,8,15,812.5,101.0,0.35,20.5,598.5,259.96,170.86
2016,6,9,8,30,830.0,104.0,0.3,21.0,645.0,309.08,211.65
2016,6,9,8,45,843.0,107.0,0.3,21.5,688.0,358.37,252.51
2016,6,9,9,0,856.0,110.0,0.3,22.0,731.0,414.34,297.24
2016,6,9,9,15,867.0,112.0,0.3,22.5,769.5,463.29,335.7
2016,6,9,9,30,878.0,114.0,0.3,23.0,808.0,512.54,373.17
2016,6,9,9,45,888.0,114.5,0.3,23.5,842.0,560.16,408.25
2016,6,9,10,0,898.0,115.0,0.3,24.0,876.0,607.58,442.0
2016,6,9,10,15,904.0,116.5,0.3,24.0,903.0,653.01,474.19
2016,6,9,10,30,910.0,118.0,0.3,24.0,930.0,697.52,504.9
2016,6,9,10,45,913.5,119.5,0.3,24.5,950.5,739.21,531.95
2016,6,9,11,0,917.0,121.0,0.3,25.0,971.0,779.44,556.23
2016,6,9,11,15,919.0,121.5,0.3,25.0,984.5,816.04,578.46
2016,6,9,11,30,921.0,122.0,0.3,25.0,998.0,850.75,599.36
2016,6,9,11,45,920.0,123.5,0.35,25.0,1003.5,881.88,618.85
2016,6,9,12,0,919.0,125.0,0.4,25.0,1009.0,910.74,636.98
2016,6,9,12,15,918.5,125.0,0.4,24.5,1007.5,936.29,653.37
2016,6,9,12,30,918.0,125.0,0.4,24.0,1006.0,959.36,668.32
2016,6,9,12,45,923.0,120.0,0.45,24.0,999.5,980.16,681.79
2016,6,9,13,0,928.0,115.0,0.5,24.0,993.0,998.25,693.75
2016,6,9,13,15,924.5,114.0,0.5,24.0,977.5,1009.3,700.48
2016,6,9,13,30,921.0,113.0,0.5,24.0,962.0,1017.32,705.61
2016,6,9,13,45,917.0,111.5,0.5,24.0,939.5,1021.29,708.46
2016,6,9,14,0,913.0,110.0,0.5,24.0,917.0,1022.16,709.65
2016,6,9,14,15,906.5,108.5,0.5,23.5,888.5,1017.5,709.07
2016,6,9,14,30,900.0,107.0,0.5,23.0,860.0,1009.82,706.86
2016,6,9,14,45,891.0,106.0,0.55,23.0,825.5,997.27,701.64
2016,6,9,15,0,882.0,105.0,0.6,23.0,791.0,981.92,694.81
2016,6,9,15,15,871.0,102.5,0.6,22.5,751.5,960.25,684.36
2016,6,9,15,30,860.0,100.0,0.6,22.0,712.0,936.05,672.36
2016,6,9,15,45,844.0,98.5,0.6,22.0,668.0,905.97,655.34
2016,6,9,16,0,828.0,97.0,0.6,22.0,624.0,881.73,642.02
2016,6,9,16,15,810.0,94.0,0.6,21.5,577.0,844.22,621.1
2016,6,9,16,30,792.0,91.0,0.6,21.0,530.0,805.18,598.97
2016,6,9,16,45,766.5,88.0,0.65,20.5,480.5,758.62,572.07
2016,6,9,17,0,741.0,85.0,0.7,20.0,431.0,711.46,543.97
2016,6,9,17,15,709.5,80.5,0.7,19.0,381.0,657.6,510.44
2016,6,9,17,30,678.0,76.0,0.7,18.0,331.0,608.07,478.77
2016,6,9,17,45,631.5,71.0,0.7,17.5,281.5,544.76,433.99
2016,6,9,18,0,585.0,66.0,0.7,17.0,232.0,483.74,388.28
2016,6,9,18,15,522.5,58.5,0.7,16.0,185.0,412.54,333.14
2016,6,9,18,30,460.0,51.0,0.7,15.0,138.0,345.76,278.82
2016,6,9,18,45,368.5,41.0,0.7,14.5,98.0,265.93,211.3
2016,6,9,19,0,277.0,31.0,0.7,14.0,58.0,194.42,145.79
2016,6,9,19,15,138.5,15.5,0.65,13.5,29.0,93.9,14.82
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,0.6,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,0.6,12.0,11.0,10.48,0.0
2016,6,10,5,15,103.5,25.5,0.6,12.0,37.5,21.12,8.9
2016,6,10,5,30,207.0,40.0,0.6,12.0,64.0,30.97,21.2
2016,6,10,5,45,273.0,54.0,0.6,12.5,101.5,41.06,30.83
2016,6,10,6,0,339.0,68.0,0.6,13.0,139.0,50.73,39.79
2016,6,10,6,15,383.0,81.0,0.6,13.0,181.0,59.15,47.52
2016,6,10,6,30,427.0,94.0,0.6,13.0,223.0,67.16,54.69
2016,6,10,6,45,479.0,99.0,0.6,13.5,268.5,69.01,56.14
2016,6,10,7,0,531.0,104.0,0.6,14.0,314.0,69.33,56.15
2016,6,10,7,15,553.0,114.0,0.6,14.5,359.0,90.72,60.43
2016,6,10,7,30,575.0,124.0,0.6,15.0,404.0,128.52,80.0
2016,6,10,7,45,691.0,106.5,0.6,16.0,477.0,159.74,96.06
2016,6,10,8,0,807.0,89.0,0.6,17.0,550.0,207.57,129.42
2016,6,10,8,15,825.5,92.0,0.6,17.5,597.5,255.67,169.68
2016,6,10,8,30,844.0,95.0,0.6,18.0,645.0,312.24,217.16
2016,6,10,8,45,860.0,96.5,0.6,18.5,689.5,361.61,258.84
2016,6,10,9,0,876.0,98.0,0.6,19.0,734.0,412.13,300.61
2016,6,10,9,15,888.0,100.5,0.6,19.0,774.5,462.75,341.97
2016,6,10,9,30,900.0,103.0,0.6,19.0,815.0,513.78,382.43
2016,6,10,9,45,911.5,103.5,0.6,19.5,850.5,563.09,419.72
2016,6,10,10,0,923.0,104.0,0.6,20.0,886.0,612.31,455.69
2016,6,10,10,15,930.0,105.5,0.6,20.0,914.5,659.35,489.88
2016,6,10,10,30,937.0,107.0,0.6,20.0,943.0,705.52,522.55
2016,6,10,10,45,941.5,108.0,0.6,20.5,965.0,748.47,551.2
2016,6,10,11,0,946.0,109.0,0.6,21.0,987.0,789.96,576.52
2016,6,10,11,15,949.5,110.0,0.6,21.0,1001.5,829.09,600.95
2016,6,10,11,30,953.0,111.0,0.6,21.0,1016.0,866.37,623.98
2016,6,10,11,45,955.0,111.0,0.6,21.5,1023.5,899.53,642.99
2016,6,10,12,0,957.0,111.0,0.6,22.0,1031.0,930.47,660.47
2016,6,10,12,15,957.5,110.5,0.6,22.0,1031.0,957.26,676.54
2016,6,10,12,30,958.0,110.0,0.6,22.0,1031.0,981.49,691.07
2016,6,10,12,45,943.0,119.0,0.65,22.0,1019.0,997.76,701.9
2016,6,10,13,0,928.0,128.0,0.7,22.0,1007.0,1010.91,711.05
2016,6,10,13,15,925.0,127.5,0.7,22.0,991.5,1023.19,718.7
2016,6,10,13,30,922.0,127.0,0.7,22.0,976.0,1032.47,724.65
2016,6,10,13,45,919.5,124.0,0.7,22.0,954.5,1036.66,727.66
2016,6,10,14,0,917.0,121.0,0.7,22.0,933.0,1037.73,728.99
2016,6,10,14,15,910.5,119.5,0.7,22.0,904.0,1033.29,727.16
2016,6,10,14,30,904.0,118.0,0.7,22.0,875.0,1025.82,723.68
2016,6,10,14,45,897.0,115.5,0.7,22.0,840.5,1013.79,717.59
2016,6,10,15,0,890.0,113.0,0.7,22.0,806.0,998.85,709.86
2016,6,10,15,15,878.5,111.0,0.7,21.5,766.0,977.34,699.5
2016,6,10,15,30,867.0,109.0,0.7,21.0,726.0,953.28,687.6
2016,6,10,15,45,852.0,106.5,0.7,21.0,681.5,931.15,675.6
2016,6,10,16,0,837.0,104.0,0.7,21.0,637.0,898.67,656.91
2016,6,10,16,15,818.0,100.5,0.7,20.5,589.0,859.52,635.03
2016,6,10,16,30,799.0,97.0,0.7,20.0,541.0,818.85,611.81
2016,6,10,16,45,773.0,94.0,0.75,20.0,490.5,771.67,583.35
2016,6,10,17,0,747.0,91.0,0.8,20.0,440.0,723.86,553.74
2016,6,10,17,15,713.5,86.0,0.75,19.5,389.0,671.8,519.96
2016,6,10,17,30,680.0,81.0,0.7,19.0,338.0,616.41,482.81
2016,6,10,17,45,634.0,75.5,0.7,18.5,287.5,552.67,437.97
2016,6,10,18,0,588.0,70.0,0.7,18.0,237.0,491.13,392.22
2016,6,10,18,15,522.5,62.0,0.7,17.0,189.5,417.25,335.42
2016,6,10,18,30,457.0,54.0,0.7,16.0,142.0,347.97,279.51
2016,6,10,18,45,360.5,44.0,0.7,15.5,100.5,265.43,210.22
2016,6,10,19,0,264.0,34.0,0.7,15.0,59.0,191.4,143.46
2016,6,10,19,15,132.0,17.0,0.7,14.5,29.5,90.8,19.02
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,12.39,0.0
2016,6,11,5,15,169.5,24.5,0.4,12.5,44.0,19.24,7.61
2016,6,11,5,30,339.0,36.0,0.4,13.0,75.0,28.56,19.05
2016,6,11,5,45,438.0,44.0,0.4,13.5,119.5,33.56,24.11
2016,6,11,6,0,537.0,52.0,0.4,14.0,164.0,38.36,28.68
2016,6,11,6,15,595.5,58.5,0.35,15.0,213.5,41.61,31.62
2016,6,11,6,30,654.0,65.0,0.3,16.0,263.0,44.69,34.26
2016,6,11,6,45,701.5,68.5,0.3,17.0,315.5,49.92,38.66
2016,6,11,7,0,749.0,72.0,0.3,18.0,368.0,50.67,39.03
2016,6,11,7,15,779.0,76.0,0.3,18.5,420.0,73.87,41.36
2016,6,11,7,30,809.0,80.0,0.3,19.0,472.0,118.36,61.78
2016,6,11,7,45,834.0,82.5,0.3,20.0,524.0,164.52,92.08
2016,6,11,8,0,859.0,85.0,0.3,21.0,576.0,220.58,134.93
2016,6,11,8,15,876.0,87.5,0.25,21.5,624.0,270.33,175.49
2016,6,11,8,30,893.0,90.0,0.2,22.0,672.0,321.72,217.93
2016,6,11,8,45,907.5,91.5,0.2,23.0,717.0,372.95,259.64
2016,6,11,9,0,922.0,93.0,0.2,24.0,762.0,425.18,300.97
2016,6,11,9,15,932.0,95.0,0.2,24.0,802.0,476.72,341.77
2016,6,11,9,30,942.0,97.0,0.2,24.0,842.0,528.43,381.46
2016,6,11,9,45,939.0,105.0,0.2,24.5,873.5,578.37,417.8
2016,6,11,10,0,936.0,113.0,0.2,25.0,905.0,626.96,451.85
2016,6,11,10,15,942.0,114.0,0.2,25.5,933.0,673.61,483.56
2016,6,11,10,30,948.0,115.0,0.2,26.0,961.0,719.29,513.59
2016,6,11,10,45,951.5,116.5,0.2,26.5,982.5,762.49,541.09
2016,6,11,11,0,955.0,118.0,0.2,27.0,1004.0,804.17,565.52
2016,6,11,11,15,957.0,118.5,0.2,27.0,1017.5,842.13,588.11
2016,6,11,11,30,959.0,119.0,0.2,27.0,1031.0,878.13,609.33
2016,6,11,11,45,959.0,120.0,0.2,27.5,1037.0,910.83,627.15
2016,6,11,12,0,959.0,121.0,0.2,28.0,1043.0,941.22,643.44
2016,6,11,12,15,958.0,120.5,0.2,28.0,1041.5,966.91,658.13
2016,6,11,12,30,957.0,120.0,0.2,28.0,1040.0,989.96,671.33
2016,6,11,12,45,957.0,118.5,0.2,28.0,1032.0,1010.23,682.95
2016,6,11,13,0,957.0,117.0,0.2,28.0,1024.0,1027.64,692.99
2016,6,11,13,15,953.5,116.0,0.2,28.0,1007.5,1039.21,699.77
2016,6,11,13,30,950.0,115.0,0.2,28.0,991.0,1047.67,704.94
2016,6,11,13,45,943.0,115.0,0.2,28.0,967.5,1050.58,707.07
2016,6,11,14,0,936.0,115.0,0.2,28.0,944.0,1050.33,707.61
2016,6,11,14,15,929.0,113.5,0.2,27.5,914.5,1045.37,707.0
2016,6,11,14,30,922.0,112.0,0.2,27.0,885.0,1037.32,704.77
2016,6,11,14,45,911.5,111.0,0.25,27.0,849.0,1023.35,698.91
2016,6,11,15,0,901.0,110.0,0.3,27.0,813.0,1006.52,691.55
2016,6,11,15,15,889.5,108.0,0.3,26.5,772.5,984.87,681.64
2016,6,11,15,30,878.0,106.0,0.3,26.0,732.0,960.65,670.22
2016,6,11,15,45,862.5,103.5,0.35,26.0,687.0,929.73,654.39
2016,6,11,16,0,847.0,101.0,0.4,26.0,642.0,904.63,642.11
2016,6,11,16,15,828.0,98.0,0.4,25.5,593.5,865.86,621.2
2016,6,11,16,30,809.0,95.0,0.4,25.0,545.0,825.55,599.1
2016,6,11,16,45,783.5,91.5,0.45,24.5,494.5,777.94,572.57
2016,6,11,17,0,758.0,88.0,0.5,24.0,444.0,729.67,544.8
2016,6,11,17,15,725.5,83.5,0.5,23.0,392.5,678.33,514.18
2016,6,11,17,30,693.0,79.0,0.5,22.0,341.0,623.89,480.17
2016,6,11,17,45,648.5,73.0,0.5,21.5,290.5,560.08,436.49
2016,6,11,18,0,604.0,67.0,0.5,21.0,240.0,498.36,391.62
2016,6,11,18,15,540.0,60.0,0.55,20.0,192.0,425.98,337.43
2016,6,11,18,30,476.0,53.0,0.6,19.0,144.0,358.02,283.76
2016,6,11,18,45,381.5,42.5,0.7,18.0,102.5,275.11,215.93
2016,6,11,19,0,287.0,32.0,0.8,17.0,61.0,200.77,150.03
2016,6,11,19,15,143.5,16.0,0.8,16.5,30.5,97.63,25.13
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,61.5,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,123.0,11.0,0.7,13.0,14.0,10.48,0.0
2016,6,12,5,15,261.0,22.0,0.6,14.0,46.5,17.48,6.31
2016,6,12,5,30,399.0,33.0,0.5,15.0,79.0,25.8,16.5
2016,6,12,5,45,486.0,40.5,0.4,16.0,123.5,30.51,21.18
2016,6,12,6,0,573.0,48.0,0.3,17.0,168.0,35.02,25.38
2016,6,12,6,15,628.0,53.5,0.25,18.0,217.0,41.24,30.9
2016,6,12,6,30,683.0,59.0,0.2,19.0,266.0,44.03,33.25
2016,6,12,6,45,720.5,63.5,0.15,20.0,317.0,45.82,34.62
2016,6,12,7,0,758.0,68.0,0.1,21.0,368.0,47.52,35.84
2016,6,12,7,15,785.0,72.0,0.1,21.5,419.0,70.86,38.29
2016,6,12,7,30,812.0,76.0,0.1,22.0,470.0,115.37,58.46
2016,6,12,7,45,831.0,79.0,0.1,23.0,519.0,161.27,88.37
2016,6,12,8,0,850.0,82.0,0.1,24.0,568.0,216.52,130.22
2016,6,12,8,15,865.5,84.5,0.05,24.5,615.0,265.43,169.6
2016,6,12,8,30,881.0,87.0,0.0,25.0,662.0,315.83,210.82
2016,6,12,8,45,891.5,90.0,0.0,25.5,704.5,366.31,251.94
2016,6,12,9,0,902.0,93.0,0.0,26.0,747.0,417.44,292.57
2016,6,12,9,15,911.0,94.5,0.0,26.5,785.5,467.16,331.0
2016,6,12,9,30,920.0,96.0,0.0,27.0,824.0,516.97,368.18
2016,6,12,9,45,928.0,97.0,0.05,27.5,857.5,565.74,403.52
2016,6,12,10,0,936.0,98.0,0.1,28.0,891.0,614.09,437.54
2016,6,12,10,15,941.0,99.0,0.1,28.0,918.0,660.01,469.39
2016,6,12,10,30,946.0,100.0,0.1,28.0,945.0,704.86,499.66
2016,6,12,10,45,947.5,102.0,0.1,28.0,964.5,746.92,527.29
2016,6,12,11,0,949.0,104.0,0.1,28.0,984.0,787.31,551.64
2016,6,12,11,15,951.0,104.5,0.1,28.0,997.5,824.92,574.01
2016,6,12,11,30,953.0,105.0,0.1,28.0,1011.0,860.58,595.0
2016,6,12,11,45,952.0,106.0,0.15,28.5,1017.0,892.12,612.86
2016,6,12,12,0,951.0,107.0,0.2,29.0,1023.0,921.3,629.33
2016,6,12,12,15,950.5,107.5,0.2,28.5,1022.0,947.97,645.96
2016,6,12,12,30,950.0,108.0,0.2,28.0,1021.0,972.08,661.13
2016,6,12,12,45,942.0,111.5,0.2,28.0,1011.0,989.44,671.1
2016,6,12,13,0,934.0,115.0,0.2,28.0,1001.0,1003.82,679.48
2016,6,12,13,15,930.5,114.5,0.2,28.0,985.5,1015.56,686.45
2016,6,12,13,30,927.0,114.0,0.2,28.0,970.0,1024.28,691.8
2016,6,12,13,45,920.0,114.5,0.25,28.0,946.5,1027.53,695.19
2016,6,12,14,0,913.0,115.0,0.3,28.0,923.0,1027.72,697.07
2016,6,12,14,15,906.0,113.5,0.3,27.5,894.5,1022.77,696.38
2016,6,12,14,30,899.0,112.0,0.3,27.0,866.0,1014.79,694.11
2016,6,12,14,45,888.0,111.5,0.3,27.0,830.5,1001.03,687.19
2016,6,12,15,0,877.0,111.0,0.3,27.0,795.0,984.5,678.8
2016,6,12,15,15,865.5,109.0,0.3,26.5,755.5,963.18,668.94
2016,6,12,15,30,854.0,107.0,0.3,26.0,716.0,939.36,657.59
2016,6,12,15,45,838.0,104.5,0.35,26.0,672.0,916.51,646.55
2016,6,12,16,0,822.0,102.0,0.4,26.0,628.0,883.46,629.05
2016,6,12,16,15,803.0,99.0,0.4,25.5,580.5,845.31,608.43
2016,6,12,16,30,784.0,96.0,0.4,25.0,533.0,805.69,586.52
2016,6,12,16,45,760.0,92.0,0.4,24.5,483.5,759.48,559.78
2016,6,12,17,0,736.0,88.0,0.4,24.0,434.0,712.57,531.94
2016,6,12,17,15,703.5,83.5,0.4,23.0,384.0,661.98,501.68
2016,6,12,17,30,671.0,79.0,0.4,22.0,334.0,608.34,468.09
2016,6,12,17,45,627.0,73.5,0.4,21.5,284.5,546.35,425.52
2016,6,12,18,0,583.0,68.0,0.4,21.0,235.0,486.42,381.95
2016,6,12,18,15,521.0,60.5,0.4,20.0,188.5,415.48,328.54
2016,6,12,18,30,459.0,53.0,0.4,19.0,142.0,348.85,275.84
2016,6,12,18,45,367.5,43.0,0.4,18.5,101.0,268.75,209.83
2016,6,12,19,0,276.0,33.0,0.4,18.0,60.0,196.83,146.29
2016,6,12,19,15,138.0,16.5,0.4,17.0,30.0,96.4,28.48
2016,6,12,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
