Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,45.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,13,5,0,90.0,11.0,0.6,12.0,13.0,10.48,0.0
2016,6,13,5,15,218.5,22.5,0.55,12.5,44.0,17.93,6.67
2016,6,13,5,30,347.0,34.0,0.5,13.0,75.0,26.68,17.42
2016,6,13,5,45,439.5,42.0,0.5,14.0,118.0,31.78,22.48
2016,6,13,6,0,532.0,50.0,0.5,15.0,161.0,36.65,27.03
2016,6,13,6,15,589.0,56.0,0.45,15.5,209.0,39.56,29.73
2016,6,13,6,30,646.0,62.0,0.4,16.0,257.0,42.34,32.17
2016,6,13,6,45,688.0,66.5,0.4,17.0,308.0,48.21,37.16
2016,6,13,7,0,730.0,71.0,0.4,18.0,359.0,49.81,38.28
2016,6,13,7,15,759.0,74.5,0.4,18.5,410.0,71.89,40.22
2016,6,13,7,30,788.0,78.0,0.4,19.0,461.0,114.88,59.84
2016,6,13,7,45,811.5,81.0,0.45,20.0,510.5,160.16,89.72
2016,6,13,8,0,835.0,84.0,0.5,21.0,560.0,208.13,126.55
2016,6,13,8,15,851.5,86.5,0.45,21.5,607.5,263.58,171.8
2016,6,13,8,30,868.0,89.0,0.4,22.0,655.0,313.56,213.37
2016,6,13,8,45,882.5,91.0,0.4,22.5,699.0,363.91,255.14
2016,6,13,9,0,897.0,93.0,0.4,23.0,743.0,415.28,296.76
2016,6,13,9,15,907.0,94.5,0.4,23.0,782.0,465.17,336.84
2016,6,13,9,30,917.0,96.0,0.4,23.0,821.0,515.26,375.87
2016,6,13,9,45,923.5,98.0,0.45,23.5,854.5,563.94,412.45
2016,6,13,10,0,930.0,100.0,0.5,24.0,888.0,612.09,447.52
2016,6,13,10,15,935.5,101.5,0.5,24.0,915.5,658.5,480.67
2016,6,13,10,30,941.0,103.0,0.5,24.0,943.0,703.9,512.24
2016,6,13,10,45,939.5,107.5,0.55,24.5,962.5,745.89,540.37
2016,6,13,11,0,938.0,112.0,0.6,25.0,982.0,786.03,565.21
2016,6,13,11,15,940.5,112.5,0.6,25.0,996.0,823.72,588.41
2016,6,13,11,30,943.0,113.0,0.6,25.0,1010.0,859.52,610.21
2016,6,13,11,45,935.0,119.5,0.6,25.0,1014.5,890.02,628.55
2016,6,13,12,0,927.0,126.0,0.6,25.0,1019.0,917.88,645.23
2016,6,13,12,15,926.5,126.0,0.6,24.5,1018.0,943.75,661.95
2016,6,13,12,30,926.0,126.0,0.6,24.0,1017.0,967.12,677.2
2016,6,13,12,45,920.5,128.0,0.65,24.0,1007.5,985.14,689.05
2016,6,13,13,0,915.0,130.0,0.7,24.0,998.0,1000.32,699.34
2016,6,13,13,15,911.0,129.0,0.7,23.5,982.0,1011.1,707.37
2016,6,13,13,30,907.0,128.0,0.7,23.0,966.0,1018.88,713.79
2016,6,13,13,45,906.5,124.0,0.75,22.5,944.5,1024.03,719.9
2016,6,13,14,0,906.0,120.0,0.8,22.0,923.0,1026.09,724.3
2016,6,13,14,15,899.0,118.5,0.8,21.5,894.0,1021.24,723.55
2016,6,13,14,30,892.0,117.0,0.8,21.0,865.0,1013.4,721.17
2016,6,13,14,45,891.5,110.5,0.8,21.0,832.5,1003.56,716.33
2016,6,13,15,0,891.0,104.0,0.8,21.0,800.0,990.6,709.68
2016,6,13,15,15,880.0,102.0,0.8,20.5,760.5,969.54,699.41
2016,6,13,15,30,869.0,100.0,0.8,20.0,721.0,945.92,687.6
2016,6,13,15,45,858.5,96.0,0.8,20.0,678.0,918.05,671.74
2016,6,13,16,0,848.0,92.0,0.8,20.0,635.0,887.88,654.35
2016,6,13,16,15,831.0,89.5,0.8,19.0,588.0,859.14,640.21
2016,6,13,16,30,814.0,87.0,0.8,18.0,541.0,821.13,619.52
2016,6,13,16,45,778.5,81.0,0.8,17.5,483.5,762.03,582.82
2016,6,13,17,0,743.0,75.0,0.8,17.0,426.0,702.89,545.25
2016,6,13,17,15,573.5,98.5,0.8,16.5,351.0,581.32,460.91
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,460.18,370.25
2016,6,13,17,45,359.5,112.0,0.8,15.5,234.5,403.41,327.94
2016,6,13,18,0,315.0,102.0,0.8,15.0,193.0,349.39,285.64
2016,6,13,18,15,280.5,85.5,0.8,14.5,154.5,296.5,242.89
2016,6,13,18,30,246.0,69.0,0.8,14.0,116.0,245.99,200.46
2016,6,13,18,45,191.0,52.5,0.8,13.5,83.0,177.05,141.7
2016,6,13,19,0,136.0,36.0,0.8,13.0,50.0,123.23,93.08
2016,6,13,19,15,68.0,18.0,0.75,12.5,25.0,58.15,17.66
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.5,5.5,0.6,9.0,7.0,0.0,0.0
2016,6,14,5,0,89.0,11.0,0.6,9.0,14.0,10.48,0.0
2016,6,14,5,15,220.0,22.5,0.6,9.5,44.5,17.93,6.78
2016,6,14,5,30,351.0,34.0,0.6,10.0,75.0,26.7,17.68
2016,6,14,5,45,447.5,41.5,0.6,10.5,118.5,31.35,22.45
2016,6,14,6,0,544.0,49.0,0.6,11.0,162.0,35.83,26.76
2016,6,14,6,15,599.0,54.5,0.6,11.5,210.0,38.39,29.18
2016,6,14,6,30,654.0,60.0,0.6,12.0,258.0,44.83,34.96
2016,6,14,6,45,642.0,70.5,0.6,12.5,294.0,46.64,36.45
2016,6,14,7,0,630.0,81.0,0.6,13.0,330.0,52.0,41.05
2016,6,14,7,15,559.0,115.5,0.6,13.0,358.0,91.8,61.81
2016,6,14,7,30,488.0,150.0,0.6,13.0,386.0,142.05,95.17
2016,6,14,7,45,395.5,192.0,0.6,13.5,396.5,187.62,132.42
2016,6,14,8,0,303.0,234.0,0.6,14.0,407.0,231.6,170.83
2016,6,14,8,15,304.0,256.0,0.55,14.0,442.0,266.42,198.7
2016,6,14,8,30,305.0,278.0,0.5,14.0,477.0,301.69,227.04
2016,6,14,8,45,326.0,293.5,0.5,14.5,519.0,339.03,255.96
2016,6,14,9,0,347.0,309.0,0.5,15.0,561.0,378.54,286.2
2016,6,14,9,15,446.5,290.5,0.5,15.0,632.5,420.7,318.16
2016,6,14,9,30,546.0,272.0,0.5,15.0,704.0,477.84,361.37
2016,6,14,9,45,522.5,297.0,0.5,15.0,724.5,515.08,389.46
2016,6,14,10,0,499.0,322.0,0.5,15.0,745.0,550.09,415.24
2016,6,14,10,15,469.0,344.0,0.5,15.0,751.5,576.47,434.19
2016,6,14,10,30,439.0,366.0,0.5,15.0,758.0,600.09,450.7
2016,6,14,10,45,351.0,410.5,0.5,15.5,729.0,603.51,450.75
2016,6,14,11,0,263.0,455.0,0.5,16.0,700.0,596.55,443.37
2016,6,14,11,15,333.5,433.5,0.5,16.5,748.0,647.4,479.26
2016,6,14,11,30,404.0,412.0,0.5,17.0,796.0,701.85,516.3
2016,6,14,11,45,345.0,441.5,0.5,17.5,771.5,698.17,510.8
2016,6,14,12,0,286.0,471.0,0.5,18.0,747.0,690.97,503.56
2016,6,14,12,15,614.0,291.5,0.5,18.5,882.5,829.78,603.64
2016,6,14,12,30,942.0,112.0,0.5,19.0,1018.0,968.28,690.64
2016,6,14,12,45,946.5,108.0,0.5,19.5,1012.0,989.96,700.6
2016,6,14,13,0,951.0,104.0,0.5,20.0,1006.0,1008.9,710.75
2016,6,14,13,15,948.5,103.5,0.5,20.0,991.0,1021.73,718.62
2016,6,14,13,30,946.0,103.0,0.5,20.0,976.0,1031.52,724.83
2016,6,14,13,45,942.0,102.0,0.55,20.0,954.5,1036.22,729.34
2016,6,14,14,0,938.0,101.0,0.6,20.0,933.0,1037.79,732.16
2016,6,14,14,15,932.0,99.5,0.6,20.0,904.5,1033.72,730.53
2016,6,14,14,30,926.0,98.0,0.6,20.0,876.0,1026.54,727.21
2016,6,14,14,45,916.5,97.5,0.65,20.0,841.0,1013.99,721.93
2016,6,14,15,0,907.0,97.0,0.7,20.0,806.0,998.58,714.99
2016,6,14,15,15,896.5,95.0,0.7,19.5,766.5,977.75,704.96
2016,6,14,15,30,886.0,93.0,0.7,19.0,727.0,954.3,693.32
2016,6,14,15,45,602.5,181.0,0.7,19.0,600.0,789.75,588.06
2016,6,14,16,0,319.0,269.0,0.7,19.0,473.0,600.7,455.08
2016,6,14,16,15,572.0,176.5,0.7,18.5,509.0,728.61,555.21
2016,6,14,16,30,825.0,84.0,0.7,18.0,545.0,827.35,623.86
2016,6,14,16,45,801.5,81.0,0.75,17.5,495.5,781.63,595.38
2016,6,14,17,0,778.0,78.0,0.8,17.0,446.0,735.12,567.58
2016,6,14,17,15,747.5,74.5,0.8,16.5,395.5,682.11,533.54
2016,6,14,17,30,717.0,71.0,0.8,16.0,345.0,629.34,498.57
2016,6,14,17,45,666.5,67.5,0.8,15.5,293.5,566.97,454.96
2016,6,14,18,0,616.0,64.0,0.8,15.0,242.0,503.86,407.5
2016,6,14,18,15,554.5,57.5,0.8,14.5,195.0,433.11,351.92
2016,6,14,18,30,493.0,51.0,0.8,14.0,148.0,366.6,297.18
2016,6,14,18,45,385.0,43.0,0.8,13.5,105.5,278.59,223.05
2016,6,14,19,0,277.0,35.0,0.8,13.0,63.0,199.75,152.72
2016,6,14,19,15,138.5,17.5,0.75,12.5,31.5,95.6,35.23
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,8.0,14.0,13.34,0.0
2016,6,15,5,15,165.0,25.0,0.6,8.5,44.0,19.65,7.95
2016,6,15,5,30,330.0,36.0,0.6,9.0,74.0,28.59,19.4
2016,6,15,5,45,434.0,42.5,0.6,9.5,117.5,32.24,23.34
2016,6,15,6,0,538.0,49.0,0.6,10.0,161.0,35.83,26.88
2016,6,15,6,15,594.0,55.0,0.6,10.5,209.0,38.79,29.67
2016,6,15,6,30,650.0,61.0,0.6,11.0,257.0,41.6,32.19
2016,6,15,6,45,573.0,86.0,0.6,11.5,281.5,58.53,47.28
2016,6,15,7,0,496.0,111.0,0.6,12.0,306.0,75.58,62.18
2016,6,15,7,15,365.5,155.0,0.6,12.5,309.5,115.64,85.53
2016,6,15,7,30,235.0,199.0,0.6,13.0,313.0,164.31,122.85
2016,6,15,7,45,218.0,224.0,0.6,13.5,338.5,202.59,152.05
2016,6,15,8,0,201.0,249.0,0.6,14.0,364.0,231.83,175.17
2016,6,15,8,15,243.5,265.5,0.6,14.0,416.0,259.42,195.54
2016,6,15,8,30,286.0,282.0,0.6,14.0,468.0,299.22,226.04
2016,6,15,8,45,266.0,307.5,0.6,14.5,489.5,329.76,250.59
2016,6,15,9,0,246.0,333.0,0.6,15.0,511.0,358.69,273.25
2016,6,15,9,15,381.5,307.5,0.6,15.0,601.0,412.49,313.23
2016,6,15,9,30,517.0,282.0,0.6,15.0,691.0,471.92,357.88
2016,6,15,9,45,434.5,330.5,0.65,15.5,684.5,496.32,376.09
2016,6,15,10,0,352.0,379.0,0.7,16.0,678.0,518.41,391.66
2016,6,15,10,15,455.0,354.5,0.7,16.0,753.5,576.36,434.59
2016,6,15,10,30,558.0,330.0,0.7,16.0,829.0,647.0,485.46
2016,6,15,10,45,427.0,388.0,0.7,16.5,775.0,633.22,472.66
2016,6,15,11,0,296.0,446.0,0.7,17.0,721.0,612.68,455.34
2016,6,15,11,15,363.5,427.5,0.7,17.0,770.0,664.87,493.07
2016,6,15,11,30,431.0,409.0,0.7,17.0,819.0,719.53,531.18
2016,6,15,11,45,250.5,434.0,0.7,17.0,673.0,612.78,454.34
2016,6,15,12,0,70.0,459.0,0.7,17.0,527.0,490.68,365.41
2016,6,15,12,15,282.5,433.5,0.7,17.0,706.0,667.05,495.24
2016,6,15,12,30,495.0,408.0,0.7,17.0,885.0,852.29,620.97
2016,6,15,12,45,320.0,444.5,0.7,17.0,752.0,737.55,539.21
2016,6,15,13,0,145.0,481.0,0.7,17.0,619.0,612.7,451.5
2016,6,15,13,15,326.5,428.0,0.7,16.5,731.5,749.94,552.73
2016,6,15,13,30,508.0,375.0,0.7,16.0,844.0,890.6,649.47
2016,6,15,13,45,453.5,376.0,0.7,16.0,787.5,847.75,619.12
2016,6,15,14,0,399.0,377.0,0.7,16.0,731.0,792.73,583.28
2016,6,15,14,15,667.0,236.0,0.65,16.0,805.5,930.38,681.55
2016,6,15,14,30,935.0,95.0,0.6,16.0,880.0,1032.25,743.48
2016,6,15,14,45,931.5,91.5,0.6,16.0,847.0,1022.22,736.68
2016,6,15,15,0,928.0,88.0,0.6,16.0,814.0,1009.1,729.94
2016,6,15,15,15,723.0,164.0,0.6,15.5,712.5,901.79,664.41
2016,6,15,15,30,518.0,240.0,0.6,15.0,611.0,777.65,583.82
2016,6,15,15,45,456.5,244.5,0.6,15.0,557.0,718.86,545.44
2016,6,15,16,0,395.0,249.0,0.6,15.0,503.0,646.89,496.34
2016,6,15,16,15,622.0,162.5,0.55,14.5,527.0,763.61,585.25
2016,6,15,16,30,849.0,76.0,0.5,14.0,551.0,831.38,631.76
2016,6,15,16,45,827.0,73.0,0.5,14.0,501.0,786.34,602.05
2016,6,15,17,0,805.0,70.0,0.5,14.0,451.0,747.22,577.64
2016,6,15,17,15,775.5,66.5,0.5,13.5,400.0,694.1,543.66
2016,6,15,17,30,746.0,63.0,0.5,13.0,349.0,641.16,508.82
2016,6,15,17,45,705.0,59.0,0.5,13.0,298.0,580.08,465.69
2016,6,15,18,0,664.0,55.0,0.5,13.0,247.0,520.67,421.19
2016,6,15,18,15,606.0,49.5,0.45,12.5,199.5,451.02,366.35
2016,6,15,18,30,548.0,44.0,0.4,12.0,152.0,389.35,315.23
2016,6,15,18,45,460.5,36.5,0.4,11.5,109.5,310.49,248.61
2016,6,15,19,0,373.0,29.0,0.4,11.0,67.0,239.47,183.9
2016,6,15,19,15,186.5,14.5,0.4,10.5,33.5,115.38,46.77
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,9.5,6.5,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,13.0,10.48,0.0
2016,6,16,5,15,235.0,21.5,0.2,10.0,43.5,17.02,6.02
2016,6,16,5,30,368.0,32.0,0.2,10.0,74.0,24.89,16.13
2016,6,16,5,45,454.0,39.5,0.2,10.0,116.5,29.63,21.01
2016,6,16,6,0,540.0,47.0,0.2,10.0,159.0,34.17,25.43
2016,6,16,6,15,595.5,52.5,0.2,10.5,206.5,36.81,27.93
2016,6,16,6,30,651.0,58.0,0.2,11.0,254.0,43.13,33.63
2016,6,16,6,45,414.0,108.0,0.2,11.5,240.5,75.36,62.33
2016,6,16,7,0,177.0,158.0,0.2,12.0,227.0,120.95,101.83
2016,6,16,7,15,207.0,178.0,0.2,12.0,270.0,141.65,109.83
2016,6,16,7,30,237.0,198.0,0.2,12.0,313.0,163.66,122.16
2016,6,16,7,45,128.5,201.0,0.2,12.5,264.0,175.63,134.24
2016,6,16,8,0,20.0,204.0,0.2,13.0,215.0,183.13,144.2
2016,6,16,8,15,86.5,250.5,0.2,13.5,306.0,228.73,176.98
2016,6,16,8,30,153.0,297.0,0.2,14.0,397.0,281.06,214.79
2016,6,16,8,45,115.5,311.5,0.2,14.5,390.0,291.4,223.19
2016,6,16,9,0,78.0,326.0,0.2,15.0,383.0,305.42,234.06
2016,6,16,9,15,66.5,336.0,0.2,15.5,386.0,315.69,241.28
2016,6,16,9,30,55.0,346.0,0.2,16.0,389.0,324.76,247.4
2016,6,16,9,45,32.0,279.0,0.2,17.0,304.5,263.46,200.71
2016,6,16,10,0,9.0,212.0,0.2,18.0,220.0,199.76,151.98
2016,6,16,10,15,12.0,245.5,0.2,18.0,256.5,232.45,177.06
2016,6,16,10,30,15.0,279.0,0.2,18.0,293.0,265.57,201.52
2016,6,16,10,45,24.0,329.0,0.25,18.5,351.0,314.54,237.19
2016,6,16,11,0,33.0,379.0,0.3,19.0,409.0,368.48,275.65
2016,6,16,11,15,57.5,420.0,0.3,19.0,474.0,427.83,317.86
2016,6,16,11,30,82.0,461.0,0.3,19.0,539.0,489.75,361.0
2016,6,16,11,45,87.0,458.5,0.3,19.0,542.0,498.23,366.36
2016,6,16,12,0,92.0,456.0,0.3,19.0,545.0,506.7,372.33
2016,6,16,12,15,54.5,381.0,0.3,18.5,433.5,408.92,303.82
2016,6,16,12,30,17.0,306.0,0.3,18.0,322.0,303.05,227.78
2016,6,16,12,45,25.0,348.5,0.35,18.0,372.5,358.04,269.29
2016,6,16,13,0,33.0,391.0,0.4,18.0,423.0,410.23,306.9
2016,6,16,13,15,232.0,389.5,0.35,17.5,605.0,620.33,460.08
2016,6,16,13,30,431.0,388.0,0.3,17.0,787.0,828.34,600.03
2016,6,16,13,45,221.5,312.0,0.3,17.0,516.5,544.45,404.8
2016,6,16,14,0,12.0,236.0,0.3,17.0,246.0,236.08,178.65
2016,6,16,14,15,10.0,217.5,0.3,17.0,226.0,216.54,165.99
2016,6,16,14,30,8.0,199.0,0.3,17.0,206.0,196.86,151.19
2016,6,16,14,45,20.0,254.5,0.3,17.0,270.5,263.99,203.27
2016,6,16,15,0,32.0,310.0,0.3,17.0,335.0,346.8,265.24
2016,6,16,15,15,36.5,301.5,0.3,16.5,329.0,344.14,263.74
2016,6,16,15,30,41.0,293.0,0.3,16.0,323.0,341.31,262.95
2016,6,16,15,45,21.0,225.5,0.3,16.0,241.0,238.5,185.25
2016,6,16,16,0,1.0,158.0,0.3,16.0,159.0,151.7,117.75
2016,6,16,16,15,0.5,127.5,0.3,15.5,128.0,121.1,94.19
2016,6,16,16,30,0.0,97.0,0.3,15.0,97.0,90.71,69.99
2016,6,16,16,45,0.0,57.5,0.3,15.0,57.5,53.49,39.47
2016,6,16,17,0,0.0,18.0,0.3,15.0,18.0,16.71,8.6
2016,6,16,17,15,7.0,75.5,0.25,14.5,78.5,75.66,58.96
2016,6,16,17,30,14.0,133.0,0.2,14.0,139.0,142.82,114.97
2016,6,16,17,45,9.0,115.0,0.2,14.0,118.5,121.17,96.84
2016,6,16,18,0,4.0,97.0,0.2,14.0,98.0,99.76,79.08
2016,6,16,18,15,2.0,78.5,0.15,13.5,79.0,79.77,62.37
2016,6,16,18,30,0.0,60.0,0.1,13.0,60.0,59.62,45.17
2016,6,16,18,45,0.0,43.5,0.1,13.0,43.5,42.72,30.43
2016,6,16,19,0,0.0,27.0,0.1,13.0,27.0,25.17,14.9
2016,6,16,19,15,0.0,13.5,0.05,12.5,13.5,12.52,0.43
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.2,11.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.2,12.0,5.0,4.77,0.0
2016,6,17,5,15,0.0,17.0,0.2,12.0,17.0,15.78,5.0
2016,6,17,5,30,0.0,29.0,0.2,12.0,29.0,26.9,17.7
2016,6,17,5,45,0.0,45.5,0.2,12.5,45.5,41.43,31.2
2016,6,17,6,0,0.0,62.0,0.2,13.0,62.0,55.82,44.34
2016,6,17,6,15,0.5,80.5,0.2,13.0,80.5,71.66,58.61
2016,6,17,6,30,1.0,99.0,0.2,13.0,99.0,87.36,72.48
2016,6,17,6,45,5.5,116.5,0.2,13.5,118.5,102.2,85.15
2016,6,17,7,0,10.0,134.0,0.2,14.0,138.0,116.93,97.43
2016,6,17,7,15,36.0,165.0,0.2,14.0,182.0,135.63,107.23
2016,6,17,7,30,62.0,196.0,0.2,14.0,226.0,164.07,128.13
2016,6,17,7,45,31.0,175.0,0.25,14.5,190.0,152.01,118.63
2016,6,17,8,0,0.0,154.0,0.3,15.0,154.0,139.07,109.1
2016,6,17,8,15,4.5,177.5,0.3,15.0,180.5,160.73,125.97
2016,6,17,8,30,9.0,201.0,0.3,15.0,207.0,182.95,142.97
2016,6,17,8,45,4.5,168.5,0.3,15.5,171.5,155.2,120.49
2016,6,17,9,0,0.0,136.0,0.3,16.0,136.0,125.56,96.7
2016,6,17,9,15,8.0,200.5,0.3,16.0,207.0,186.18,144.34
2016,6,17,9,30,16.0,265.0,0.3,16.0,278.0,246.99,190.53
2016,6,17,9,45,16.5,273.0,0.35,16.5,287.0,256.07,196.51
2016,6,17,10,0,17.0,281.0,0.4,17.0,296.0,265.18,202.88
2016,6,17,10,15,32.5,336.0,0.4,17.0,365.0,318.95,242.91
2016,6,17,10,30,48.0,391.0,0.4,17.0,434.0,379.85,287.07
2016,6,17,10,45,48.5,402.0,0.4,17.5,447.0,394.8,296.6
2016,6,17,11,0,49.0,413.0,0.4,18.0,460.0,409.91,306.59
2016,6,17,11,15,40.0,398.0,0.4,18.0,436.5,394.81,295.36
2016,6,17,11,30,31.0,383.0,0.4,18.0,413.0,378.52,283.5
2016,6,17,11,45,42.5,411.0,0.4,18.5,452.5,417.69,311.34
2016,6,17,12,0,54.0,439.0,0.4,19.0,492.0,458.17,339.17
2016,6,17,12,15,105.0,464.5,0.4,19.0,566.5,532.51,391.91
2016,6,17,12,30,156.0,490.0,0.4,19.0,641.0,614.43,448.15
2016,6,17,12,45,251.5,464.0,0.4,19.0,704.0,692.45,502.27
2016,6,17,13,0,347.0,438.0,0.4,19.0,767.0,768.34,553.91
2016,6,17,13,15,256.0,452.0,0.4,19.0,692.5,705.88,509.93
2016,6,17,13,30,165.0,466.0,0.4,19.0,618.0,631.19,458.85
2016,6,17,13,45,142.5,452.0,0.4,19.0,581.0,601.05,439.35
2016,6,17,14,0,120.0,438.0,0.4,19.0,544.0,569.7,418.26
2016,6,17,14,15,82.0,398.5,0.4,18.5,470.5,482.67,358.75
2016,6,17,14,30,44.0,359.0,0.4,18.0,397.0,406.2,305.22
2016,6,17,14,45,98.5,368.0,0.4,18.0,447.0,472.31,355.79
2016,6,17,15,0,153.0,377.0,0.4,18.0,497.0,551.95,413.3
2016,6,17,15,15,215.0,349.5,0.4,17.5,509.0,583.45,438.14
2016,6,17,15,30,277.0,322.0,0.4,17.0,521.0,626.47,471.22
2016,6,17,15,45,282.0,299.0,0.4,17.0,491.0,603.9,456.57
2016,6,17,16,0,287.0,276.0,0.4,17.0,461.0,579.81,441.58
2016,6,17,16,15,151.5,235.5,0.4,16.5,332.5,394.55,306.85
2016,6,17,16,30,16.0,195.0,0.4,16.0,204.0,205.28,160.74
2016,6,17,16,45,125.5,194.0,0.4,15.5,254.5,321.88,257.55
2016,6,17,17,0,235.0,193.0,0.4,15.0,305.0,421.5,336.45
2016,6,17,17,15,117.5,146.5,0.35,14.5,202.5,256.37,206.79
2016,6,17,17,30,0.0,100.0,0.3,14.0,100.0,96.0,75.15
2016,6,17,17,45,0.0,85.5,0.3,13.5,85.5,81.79,64.15
2016,6,17,18,0,0.0,71.0,0.3,13.0,71.0,67.5,52.3
2016,6,17,18,15,0.0,57.0,0.3,12.5,57.0,53.67,40.57
2016,6,17,18,30,0.0,43.0,0.3,12.0,43.0,39.96,28.71
2016,6,17,18,45,0.0,31.0,0.3,11.5,31.0,28.78,18.87
2016,6,17,19,0,0.0,19.0,0.3,11.0,19.0,17.62,8.87
2016,6,17,19,15,0.0,9.5,0.3,11.0,9.5,8.8,0.0
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,126.0,11.0,0.4,9.0,14.0,10.48,0.0
2016,6,18,5,15,268.5,21.5,0.35,9.5,46.5,17.08,5.86
2016,6,18,5,30,411.0,32.0,0.3,10.0,79.0,24.98,16.17
2016,6,18,5,45,499.5,39.0,0.3,10.5,123.5,29.31,20.64
2016,6,18,6,0,588.0,46.0,0.3,11.0,168.0,36.6,27.49
2016,6,18,6,15,644.0,51.5,0.3,11.5,217.5,39.58,30.29
2016,6,18,6,30,700.0,57.0,0.3,12.0,267.0,42.46,32.86
2016,6,18,6,45,740.0,61.0,0.35,12.5,319.0,43.94,34.06
2016,6,18,7,0,780.0,65.0,0.4,13.0,371.0,45.35,35.14
2016,6,18,7,15,807.5,68.5,0.35,13.5,423.0,67.03,37.03
2016,6,18,7,30,835.0,72.0,0.3,14.0,475.0,112.1,57.42
2016,6,18,7,45,856.0,74.5,0.3,14.5,526.0,166.06,94.55
2016,6,18,8,0,877.0,77.0,0.3,15.0,577.0,215.15,132.92
2016,6,18,8,15,892.5,79.5,0.3,15.5,624.5,265.23,174.95
2016,6,18,8,30,908.0,82.0,0.3,16.0,672.0,316.82,218.97
2016,6,18,8,45,919.5,84.5,0.3,17.0,716.5,368.44,262.32
2016,6,18,9,0,931.0,87.0,0.3,18.0,761.0,420.81,305.07
2016,6,18,9,15,940.5,88.5,0.25,18.5,800.5,472.06,345.85
2016,6,18,9,30,950.0,90.0,0.2,19.0,840.0,523.44,385.18
2016,6,18,9,45,955.0,92.5,0.2,19.5,873.5,573.27,422.39
2016,6,18,10,0,960.0,95.0,0.2,20.0,907.0,622.43,457.79
2016,6,18,10,15,965.0,96.0,0.2,20.5,935.0,669.42,490.51
2016,6,18,10,30,970.0,97.0,0.2,21.0,963.0,715.33,521.44
2016,6,18,10,45,975.0,96.5,0.2,21.5,984.5,758.65,549.59
2016,6,18,11,0,980.0,96.0,0.2,22.0,1006.0,800.48,574.34
2016,6,18,11,15,982.5,96.5,0.2,22.0,1020.0,839.65,598.15
2016,6,18,11,30,985.0,97.0,0.2,22.0,1034.0,876.83,620.52
2016,6,18,11,45,987.0,96.0,0.2,22.5,1041.0,910.1,639.06
2016,6,18,12,0,989.0,95.0,0.2,23.0,1048.0,941.04,656.03
2016,6,18,12,15,989.0,95.0,0.2,23.0,1047.5,968.71,672.2
2016,6,18,12,30,989.0,95.0,0.2,23.0,1047.0,993.71,686.77
2016,6,18,12,45,987.0,95.0,0.2,23.5,1038.5,1014.07,697.27
2016,6,18,13,0,985.0,95.0,0.2,24.0,1030.0,1031.46,706.08
2016,6,18,13,15,982.0,94.5,0.2,24.0,1014.5,1044.32,713.69
2016,6,18,13,30,979.0,94.0,0.2,24.0,999.0,1054.02,719.63
2016,6,18,13,45,973.5,94.0,0.2,24.0,976.5,1058.59,722.73
2016,6,18,14,0,968.0,94.0,0.2,24.0,954.0,1059.93,724.17
2016,6,18,14,15,962.0,93.0,0.2,24.0,925.0,1056.51,723.0
2016,6,18,14,30,956.0,92.0,0.2,24.0,896.0,1049.91,720.16
2016,6,18,14,45,945.5,91.5,0.2,24.0,860.5,1036.32,713.38
2016,6,18,15,0,935.0,91.0,0.2,24.0,825.0,1019.78,705.05
2016,6,18,15,15,925.0,89.5,0.2,23.5,785.0,999.77,696.09
2016,6,18,15,30,915.0,88.0,0.2,23.0,745.0,977.04,685.53
2016,6,18,15,45,900.0,86.5,0.2,23.0,700.0,947.09,669.22
2016,6,18,16,0,885.0,85.0,0.2,23.0,655.0,914.95,651.56
2016,6,18,16,15,868.0,82.5,0.2,22.5,607.0,877.87,631.85
2016,6,18,16,30,851.0,80.0,0.2,22.0,559.0,839.12,610.77
2016,6,18,16,45,828.0,77.5,0.2,22.0,508.5,800.99,588.55
2016,6,18,17,0,805.0,75.0,0.2,22.0,458.0,754.77,560.51
2016,6,18,17,15,776.0,71.0,0.2,21.5,406.5,701.45,528.08
2016,6,18,17,30,747.0,67.0,0.2,21.0,355.0,648.24,494.67
2016,6,18,17,45,705.5,63.0,0.2,20.5,304.0,586.71,453.98
2016,6,18,18,0,664.0,59.0,0.2,20.0,253.0,526.82,411.67
2016,6,18,18,15,605.5,53.0,0.25,19.0,204.5,460.15,362.62
2016,6,18,18,30,547.0,47.0,0.3,18.0,156.0,393.85,311.11
2016,6,18,18,45,457.0,39.0,0.4,17.5,113.0,312.85,245.21
2016,6,18,19,0,367.0,31.0,0.5,17.0,70.0,239.78,181.17
2016,6,18,19,15,183.5,15.5,0.6,16.5,35.0,116.64,52.69
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,12.0,14.0,10.48,0.0
2016,6,19,5,15,270.5,21.5,0.8,13.0,46.5,17.11,5.57
2016,6,19,5,30,414.0,32.0,0.6,14.0,79.0,25.01,15.84
2016,6,19,5,45,501.5,39.0,0.4,15.0,123.5,29.34,20.22
2016,6,19,6,0,589.0,46.0,0.2,16.0,168.0,36.63,26.92
2016,6,19,6,15,643.5,51.5,0.15,17.0,217.5,39.61,29.61
2016,6,19,6,30,698.0,57.0,0.1,18.0,267.0,42.49,32.06
2016,6,19,6,45,737.5,61.0,0.1,19.0,318.5,43.95,33.16
2016,6,19,7,0,777.0,65.0,0.1,20.0,370.0,45.36,34.14
2016,6,19,7,15,803.5,68.5,0.05,20.5,421.5,66.38,35.78
2016,6,19,7,30,830.0,72.0,0.0,21.0,473.0,111.15,55.24
2016,6,19,7,45,850.0,75.0,0.0,22.0,522.5,165.1,91.03
2016,6,19,8,0,870.0,78.0,0.0,23.0,572.0,214.1,127.78
2016,6,19,8,15,885.0,80.0,0.0,23.0,619.5,263.33,167.99
2016,6,19,8,30,900.0,82.0,0.0,23.0,667.0,314.01,210.24
2016,6,19,8,45,912.5,84.0,0.05,23.5,711.0,365.15,252.39
2016,6,19,9,0,925.0,86.0,0.1,24.0,755.0,417.13,294.35
2016,6,19,9,15,934.0,87.5,0.1,24.0,794.0,467.87,334.68
2016,6,19,9,30,943.0,89.0,0.1,24.0,833.0,518.71,373.86
2016,6,19,9,45,951.5,89.0,0.1,24.5,867.0,567.91,409.91
2016,6,19,10,0,960.0,89.0,0.1,25.0,901.0,616.72,444.41
2016,6,19,10,15,769.0,203.5,0.1,25.0,867.5,636.76,456.96
2016,6,19,10,30,578.0,318.0,0.1,25.0,834.0,648.49,462.59
2016,6,19,10,45,775.5,207.0,0.15,25.5,916.0,714.91,509.91
2016,6,19,11,0,973.0,96.0,0.2,26.0,998.0,794.88,562.63
2016,6,19,11,15,975.0,96.5,0.2,26.0,1012.5,833.43,585.18
2016,6,19,11,30,977.0,97.0,0.2,26.0,1027.0,869.99,606.87
2016,6,19,11,45,975.5,99.0,0.2,26.5,1033.0,902.89,624.94
2016,6,19,12,0,974.0,101.0,0.2,27.0,1039.0,933.36,641.4
2016,6,19,12,15,974.0,101.0,0.2,27.0,1039.0,960.75,657.19
2016,6,19,12,30,974.0,101.0,0.2,27.0,1039.0,985.53,671.44
2016,6,19,12,45,968.5,103.5,0.25,27.0,1030.0,1004.9,683.58
2016,6,19,13,0,963.0,106.0,0.3,27.0,1021.0,1021.29,694.21
2016,6,19,13,15,960.0,105.5,0.3,26.5,1006.0,1034.06,703.14
2016,6,19,13,30,957.0,105.0,0.3,26.0,991.0,1043.73,710.44
2016,6,19,13,45,953.5,103.5,0.3,26.0,969.0,1048.75,713.8
2016,6,19,14,0,950.0,102.0,0.3,26.0,947.0,1050.59,715.5
2016,6,19,14,15,944.5,101.0,0.3,25.5,918.5,1047.8,716.08
2016,6,19,14,30,939.0,100.0,0.3,25.0,890.0,1041.89,715.02
2016,6,19,14,45,930.5,98.5,0.35,25.0,855.5,1029.41,710.02
2016,6,19,15,0,922.0,97.0,0.4,25.0,821.0,1013.96,703.44
2016,6,19,15,15,912.5,95.5,0.4,24.5,781.5,994.7,694.83
2016,6,19,15,30,903.0,94.0,0.4,24.0,742.0,972.76,684.64
2016,6,19,15,45,891.0,91.5,0.4,24.0,698.5,944.77,669.43
2016,6,19,16,0,879.0,89.0,0.4,24.0,655.0,914.48,652.78
2016,6,19,16,15,807.5,95.5,0.4,23.5,585.5,847.5,613.86
2016,6,19,16,30,736.0,102.0,0.4,23.0,516.0,773.83,569.87
2016,6,19,16,45,699.0,99.5,0.4,22.5,464.0,723.96,540.51
2016,6,19,17,0,662.0,97.0,0.4,22.0,412.0,670.73,507.65
2016,6,19,17,15,653.0,86.5,0.4,21.0,368.0,629.72,483.3
2016,6,19,17,30,644.0,76.0,0.4,20.0,324.0,587.56,457.04
2016,6,19,17,45,595.5,74.0,0.4,19.5,278.5,527.91,415.38
2016,6,19,18,0,547.0,72.0,0.4,19.0,233.0,470.52,373.07
2016,6,19,18,15,554.0,60.0,0.4,18.0,196.5,437.81,348.67
2016,6,19,18,30,561.0,48.0,0.4,17.0,160.0,403.47,320.59
2016,6,19,18,45,474.0,40.0,0.4,16.5,116.5,323.34,254.2
2016,6,19,19,0,387.0,32.0,0.4,16.0,73.0,250.79,190.02
2016,6,19,19,15,193.5,16.0,0.4,15.5,36.5,122.06,57.14
2016,6,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,0.6,12.0,14.0,10.48,0.0
2016,6,20,5,15,282.5,20.5,0.55,12.5,46.5,16.21,4.85
2016,6,20,5,30,425.0,30.0,0.5,13.0,79.0,23.22,14.37
2016,6,20,5,45,512.5,36.5,0.5,14.0,123.0,29.69,20.61
2016,6,20,6,0,600.0,43.0,0.5,15.0,167.0,33.9,24.58
2016,6,20,6,15,653.0,48.0,0.45,16.0,215.5,36.57,27.01
2016,6,20,6,30,706.0,53.0,0.4,17.0,264.0,39.15,29.22
2016,6,20,6,45,745.0,56.0,0.4,18.0,315.5,39.98,29.78
2016,6,20,7,0,784.0,59.0,0.4,19.0,367.0,40.8,30.28
2016,6,20,7,15,810.0,62.0,0.35,19.5,417.5,68.34,37.8
2016,6,20,7,30,836.0,65.0,0.3,20.0,468.0,112.99,57.01
2016,6,20,7,45,857.0,67.0,0.3,21.0,518.0,159.25,86.77
2016,6,20,8,0,878.0,69.0,0.3,22.0,568.0,207.86,123.63
2016,6,20,8,15,892.5,71.0,0.3,22.5,615.0,257.25,164.17
2016,6,20,8,30,907.0,73.0,0.3,23.0,662.0,308.05,206.62
2016,6,20,8,45,919.0,74.5,0.3,24.0,705.5,358.87,248.4
2016,6,20,9,0,931.0,76.0,0.3,25.0,749.0,410.48,289.66
2016,6,20,9,15,939.5,77.5,0.3,25.5,788.0,461.22,329.58
2016,6,20,9,30,948.0,79.0,0.3,26.0,827.0,512.0,368.15
2016,6,20,9,45,951.0,82.5,0.3,26.5,859.5,561.5,404.43
2016,6,20,10,0,954.0,86.0,0.3,27.0,892.0,610.16,438.81
2016,6,20,10,15,959.0,87.0,0.3,27.0,919.5,656.85,471.65
2016,6,20,10,30,964.0,88.0,0.3,27.0,947.0,702.46,502.85
2016,6,20,10,45,967.5,88.5,0.3,27.5,968.5,745.34,530.12
2016,6,20,11,0,971.0,89.0,0.3,28.0,990.0,786.66,554.19
2016,6,20,11,15,973.0,89.5,0.3,28.0,1004.0,825.1,577.22
2016,6,20,11,30,975.0,90.0,0.3,28.0,1018.0,861.54,598.82
2016,6,20,11,45,976.0,90.5,0.3,28.0,1024.5,895.03,618.46
2016,6,20,12,0,977.0,91.0,0.3,28.0,1031.0,926.19,636.61
2016,6,20,12,15,976.5,91.0,0.3,28.0,1030.5,953.11,652.16
2016,6,20,12,30,976.0,91.0,0.3,28.0,1030.0,977.38,666.16
2016,6,20,12,45,970.0,94.0,0.35,28.0,1021.5,996.71,678.39
2016,6,20,13,0,964.0,97.0,0.4,28.0,1013.0,1013.06,689.06
2016,6,20,13,15,961.0,96.5,0.4,27.5,998.0,1025.74,697.95
2016,6,20,13,30,958.0,96.0,0.4,27.0,983.0,1035.31,705.21
2016,6,20,13,45,955.0,94.0,0.4,27.0,961.0,1040.19,708.5
2016,6,20,14,0,952.0,92.0,0.4,27.0,939.0,1041.87,710.11
2016,6,20,14,15,946.5,91.0,0.4,26.5,911.0,1038.96,710.61
2016,6,20,14,30,941.0,90.0,0.4,26.0,883.0,1032.93,709.46
2016,6,20,14,45,932.5,89.5,0.45,26.0,848.5,1021.43,705.02
2016,6,20,15,0,924.0,89.0,0.5,26.0,814.0,1007.0,698.98
2016,6,20,15,15,914.0,87.0,0.5,25.5,774.5,986.58,689.6
2016,6,20,15,30,904.0,85.0,0.5,25.0,735.0,963.46,678.65
2016,6,20,15,45,889.0,84.0,0.55,24.5,691.0,934.31,665.0
2016,6,20,16,0,874.0,83.0,0.6,24.0,647.0,903.03,649.82
2016,6,20,16,15,858.0,80.5,0.6,23.5,600.0,867.11,630.42
2016,6,20,16,30,842.0,78.0,0.6,23.0,553.0,829.51,609.64
2016,6,20,16,45,820.0,75.5,0.6,22.5,503.5,792.47,588.82
2016,6,20,17,0,798.0,73.0,0.6,22.0,454.0,747.34,562.04
2016,6,20,17,15,769.5,69.5,0.6,21.0,403.5,695.3,530.82
2016,6,20,17,30,741.0,66.0,0.6,20.0,353.0,643.35,498.5
2016,6,20,17,45,702.0,62.0,0.6,19.5,303.0,583.82,458.36
2016,6,20,18,0,663.0,58.0,0.6,19.0,253.0,525.74,416.62
2016,6,20,18,15,606.5,52.0,0.6,18.5,205.0,460.14,366.37
2016,6,20,18,30,550.0,46.0,0.6,18.0,157.0,394.91,314.06
2016,6,20,18,45,464.0,38.5,0.6,17.5,114.5,316.46,249.06
2016,6,20,19,0,378.0,31.0,0.6,17.0,72.0,245.54,186.18
2016,6,20,19,15,189.0,21.5,0.6,16.5,42.0,127.56,61.24
2016,6,20,19,30,0.0,12.0,0.6,16.0,12.0,11.44,0.0
2016,6,20,19,45,0.0,6.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,74.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,149.0,11.0,0.8,15.0,14.0,10.48,0.0
2016,6,21,5,15,290.5,20.5,0.7,16.0,46.0,16.24,4.54
2016,6,21,5,30,432.0,30.0,0.6,17.0,78.0,23.26,14.08
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.0,29.73,20.25
2016,6,21,6,0,600.0,43.0,0.4,19.0,166.0,33.94,24.16
2016,6,21,6,15,652.5,48.0,0.35,20.0,214.5,36.6,26.55
2016,6,21,6,30,705.0,53.0,0.3,21.0,263.0,39.18,28.73
2016,6,21,6,45,741.0,56.5,0.25,22.0,313.5,40.39,29.61
2016,6,21,7,0,777.0,60.0,0.2,23.0,364.0,41.56,30.4
2016,6,21,7,15,803.0,63.0,0.2,23.5,415.0,60.99,31.63
2016,6,21,7,30,829.0,66.0,0.2,24.0,466.0,112.54,56.1
2016,6,21,7,45,848.0,69.0,0.2,24.5,515.0,158.97,85.64
2016,6,21,8,0,867.0,72.0,0.2,25.0,564.0,207.59,122.17
2016,6,21,8,15,882.0,74.0,0.2,25.5,611.0,256.56,161.74
2016,6,21,8,30,897.0,76.0,0.2,26.0,658.0,307.01,203.24
2016,6,21,8,45,909.0,78.0,0.2,27.0,701.5,357.77,244.3
2016,6,21,9,0,921.0,80.0,0.2,28.0,745.0,409.34,284.87
2016,6,21,9,15,930.0,81.5,0.2,28.5,784.0,459.84,323.99
2016,6,21,9,30,939.0,83.0,0.2,29.0,823.0,510.45,361.84
2016,6,21,9,45,941.5,86.5,0.2,29.5,855.5,559.31,397.13
2016,6,21,10,0,944.0,90.0,0.2,30.0,888.0,607.3,430.54
2016,6,21,10,15,949.5,91.0,0.2,30.0,916.0,653.91,462.83
2016,6,21,10,30,955.0,92.0,0.2,30.0,944.0,699.5,493.55
2016,6,21,10,45,956.5,94.5,0.2,30.5,964.5,742.46,520.62
2016,6,21,11,0,958.0,97.0,0.2,31.0,985.0,783.76,544.3
2016,6,21,11,15,960.5,97.5,0.2,31.0,999.5,822.21,566.99
2016,6,21,11,30,963.0,98.0,0.2,31.0,1014.0,858.74,588.33
2016,6,21,11,45,962.0,100.0,0.25,31.0,1020.5,891.69,608.23
2016,6,21,12,0,961.0,102.0,0.3,31.0,1027.0,922.28,626.76
2016,6,21,12,15,961.0,102.0,0.3,30.5,1027.0,949.41,643.57
2016,6,21,12,30,961.0,102.0,0.3,30.0,1027.0,973.97,658.93
2016,6,21,12,45,958.0,102.5,0.3,30.0,1019.0,993.54,670.12
2016,6,21,13,0,955.0,103.0,0.3,30.0,1011.0,1010.21,679.74
2016,6,21,13,15,952.5,102.5,0.3,30.0,996.0,1023.38,687.45
2016,6,21,13,30,950.0,102.0,0.3,30.0,981.0,1033.49,693.53
2016,6,21,13,45,947.5,100.0,0.3,30.0,960.0,1038.94,697.08
2016,6,21,14,0,945.0,98.0,0.3,30.0,939.0,1041.23,699.01
2016,6,21,14,15,939.5,97.0,0.3,29.5,911.0,1038.46,699.59
2016,6,21,14,30,934.0,96.0,0.3,29.0,883.0,1032.57,698.56
2016,6,21,14,45,927.5,94.0,0.35,29.0,849.5,1021.55,694.45
2016,6,21,15,0,921.0,92.0,0.4,29.0,816.0,1007.52,688.75
2016,6,21,15,15,911.5,90.5,0.4,28.5,777.0,988.28,680.26
2016,6,21,15,30,902.0,89.0,0.4,28.0,738.0,966.35,670.22
2016,6,21,15,45,890.5,86.5,0.4,28.0,694.5,938.84,655.49
2016,6,21,16,0,879.0,84.0,0.4,28.0,651.0,909.0,639.33
2016,6,21,16,15,863.0,81.5,0.4,27.5,604.0,873.02,620.45
2016,6,21,16,30,847.0,79.0,0.4,27.0,557.0,835.33,600.23
2016,6,21,16,45,827.5,76.0,0.45,26.5,508.0,799.66,581.8
2016,6,21,17,0,808.0,73.0,0.5,26.0,459.0,755.7,557.3
2016,6,21,17,15,780.5,69.5,0.5,25.0,408.5,704.11,527.17
2016,6,21,17,30,753.0,66.0,0.5,24.0,358.0,652.51,495.91
2016,6,21,17,45,716.5,61.5,0.5,23.0,307.5,593.65,458.07
2016,6,21,18,0,680.0,57.0,0.5,22.0,257.0,536.06,418.48
2016,6,21,18,15,624.5,51.5,0.5,21.0,208.5,467.11,367.44
2016,6,21,18,30,569.0,46.0,0.5,20.0,160.0,406.08,319.54
2016,6,21,18,45,482.0,38.5,0.5,19.0,117.0,326.21,254.67
2016,6,21,19,0,395.0,31.0,0.5,18.0,74.0,253.94,191.62
2016,6,21,19,15,248.5,20.5,0.5,17.5,43.0,152.66,75.1
2016,6,21,19,30,102.0,10.0,0.5,17.0,12.0,49.24,0.0
2016,6,21,19,45,51.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,6,22,5,0,112.0,11.0,0.7,13.0,13.0,10.48,0.0
2016,6,22,5,15,257.0,21.5,0.65,13.5,45.0,17.2,5.02
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,25.11,15.86
2016,6,22,5,45,489.0,39.5,0.6,15.0,121.0,29.86,20.63
2016,6,22,6,0,576.0,47.0,0.6,16.0,165.0,34.41,24.89
2016,6,22,6,15,631.5,52.5,0.6,16.5,214.0,40.58,30.48
2016,6,22,6,30,687.0,58.0,0.6,17.0,263.0,43.41,32.96
2016,6,22,6,45,723.5,62.5,0.6,18.0,313.5,45.23,34.38
2016,6,22,7,0,760.0,67.0,0.6,19.0,364.0,46.97,35.64
2016,6,22,7,15,787.5,70.5,0.6,19.5,415.0,65.59,36.65
2016,6,22,7,30,815.0,74.0,0.6,20.0,466.0,109.58,55.4
2016,6,22,7,45,835.0,77.0,0.6,21.0,515.5,155.52,85.01
2016,6,22,8,0,855.0,80.0,0.6,22.0,565.0,210.95,127.32
2016,6,22,8,15,871.0,82.5,0.55,22.5,612.5,260.04,167.44
2016,6,22,8,30,887.0,85.0,0.5,23.0,660.0,310.69,209.6
2016,6,22,8,45,900.0,87.0,0.5,23.5,704.0,361.38,251.77
2016,6,22,9,0,913.0,89.0,0.5,24.0,748.0,412.96,293.72
2016,6,22,9,15,923.0,90.5,0.45,24.5,787.5,463.58,333.48
2016,6,22,9,30,933.0,92.0,0.4,25.0,827.0,514.41,371.88
2016,6,22,9,45,940.5,93.5,0.4,25.5,861.0,563.96,408.4
2016,6,22,10,0,948.0,95.0,0.4,26.0,895.0,613.07,443.33
2016,6,22,10,15,953.5,96.0,0.4,26.0,923.0,659.91,476.48
2016,6,22,10,30,959.0,97.0,0.4,26.0,951.0,705.74,508.04
2016,6,22,10,45,962.5,98.0,0.4,26.5,972.5,748.99,536.03
2016,6,22,11,0,966.0,99.0,0.4,27.0,994.0,790.7,560.54
2016,6,22,11,15,968.5,99.5,0.4,27.0,1009.0,829.5,583.95
2016,6,22,11,30,971.0,100.0,0.4,27.0,1024.0,866.36,605.96
2016,6,22,11,45,972.5,100.5,0.4,27.5,1031.0,900.32,624.78
2016,6,22,12,0,974.0,101.0,0.4,28.0,1038.0,932.01,642.05
2016,6,22,12,15,974.0,101.0,0.4,28.0,1038.5,959.51,657.98
2016,6,22,12,30,974.0,101.0,0.4,28.0,1039.0,984.41,672.38
2016,6,22,12,45,971.5,101.5,0.45,28.0,1031.0,1004.74,685.25
2016,6,22,13,0,969.0,102.0,0.5,28.0,1023.0,1022.15,696.57
2016,6,22,13,15,967.0,101.5,0.5,27.5,1008.5,1036.04,706.19
2016,6,22,13,30,965.0,101.0,0.5,27.0,994.0,1046.83,714.17
2016,6,22,13,45,962.0,99.5,0.5,27.0,973.0,1052.47,717.89
2016,6,22,14,0,959.0,98.0,0.5,27.0,952.0,1054.91,719.94
2016,6,22,14,15,953.5,97.0,0.5,26.5,923.5,1052.22,720.58
2016,6,22,14,30,948.0,96.0,0.5,26.0,895.0,1046.36,719.55
2016,6,22,14,45,940.5,94.5,0.55,26.0,861.0,1034.89,715.15
2016,6,22,15,0,933.0,93.0,0.6,26.0,827.0,1020.4,709.09
2016,6,22,15,15,923.0,91.5,0.6,25.5,787.0,1000.6,700.13
2016,6,22,15,30,913.0,90.0,0.6,25.0,747.0,978.09,689.57
2016,6,22,15,45,900.0,88.0,0.65,25.0,703.0,949.63,675.06
2016,6,22,16,0,887.0,86.0,0.7,25.0,659.0,918.88,659.0
2016,6,22,16,15,871.0,83.5,0.7,24.0,611.5,882.77,640.86
2016,6,22,16,30,855.0,81.0,0.7,23.0,564.0,844.94,621.23
2016,6,22,16,45,832.5,78.5,0.7,22.5,513.5,807.24,600.06
2016,6,22,17,0,810.0,76.0,0.7,22.0,463.0,761.36,572.85
2016,6,22,17,15,781.0,72.5,0.7,21.0,412.0,708.55,541.19
2016,6,22,17,30,752.0,69.0,0.7,20.0,361.0,655.81,508.4
2016,6,22,17,45,710.0,64.5,0.7,19.5,309.5,593.11,466.04
2016,6,22,18,0,668.0,60.0,0.7,19.0,258.0,532.07,422.11
2016,6,22,18,15,610.5,54.5,0.7,18.0,209.0,466.51,372.55
2016,6,22,18,30,553.0,49.0,0.7,17.0,160.0,401.07,320.5
2016,6,22,18,45,457.0,41.0,0.7,16.5,116.5,316.39,250.38
2016,6,22,19,0,361.0,33.0,0.7,16.0,73.0,240.03,183.23
2016,6,22,19,15,218.0,21.5,0.7,15.5,42.5,140.76,70.81
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,38.77,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
