Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,9.53,0.0
2016,6,23,5,15,303.0,19.5,0.55,12.5,46.5,15.38,3.7
2016,6,23,5,30,448.0,29.0,0.5,13.0,79.0,24.48,15.38
2016,6,23,5,45,532.5,35.5,0.5,14.0,123.0,28.87,19.86
2016,6,23,6,0,617.0,42.0,0.5,15.0,167.0,33.12,23.87
2016,6,23,6,15,667.0,46.5,0.5,15.5,215.5,35.39,26.01
2016,6,23,6,30,717.0,51.0,0.5,16.0,264.0,37.61,27.97
2016,6,23,6,45,751.5,54.5,0.5,17.0,314.0,38.9,28.95
2016,6,23,7,0,786.0,58.0,0.5,18.0,364.0,40.13,29.83
2016,6,23,7,15,810.0,60.5,0.5,18.5,414.0,65.12,36.55
2016,6,23,7,30,834.0,63.0,0.5,19.0,464.0,109.15,54.81
2016,6,23,7,45,851.5,65.5,0.5,20.0,512.0,155.18,84.4
2016,6,23,8,0,869.0,68.0,0.5,21.0,560.0,203.25,121.08
2016,6,23,8,15,883.0,70.0,0.5,21.5,606.5,252.04,161.43
2016,6,23,8,30,897.0,72.0,0.5,22.0,653.0,302.2,203.78
2016,6,23,8,45,906.5,74.5,0.5,23.0,695.0,352.54,245.67
2016,6,23,9,0,916.0,77.0,0.5,24.0,737.0,403.44,286.93
2016,6,23,9,15,924.0,78.0,0.5,24.0,775.0,452.86,327.04
2016,6,23,9,30,932.0,79.0,0.5,24.0,813.0,502.29,365.98
2016,6,23,9,45,934.5,82.5,0.5,24.5,845.0,550.83,402.28
2016,6,23,10,0,937.0,86.0,0.5,25.0,877.0,598.52,436.68
2016,6,23,10,15,941.5,87.0,0.5,25.0,903.5,644.23,469.49
2016,6,23,10,30,946.0,88.0,0.5,25.0,930.0,688.85,500.67
2016,6,23,10,45,950.5,87.5,0.5,25.5,950.5,730.88,528.16
2016,6,23,11,0,955.0,87.0,0.5,26.0,971.0,771.45,552.33
2016,6,23,11,15,956.5,87.5,0.5,26.0,985.0,809.0,575.34
2016,6,23,11,30,958.0,88.0,0.5,26.0,999.0,844.56,596.91
2016,6,23,11,45,959.5,87.5,0.55,26.0,1005.5,877.07,617.36
2016,6,23,12,0,961.0,87.0,0.6,26.0,1012.0,907.31,636.41
2016,6,23,12,15,960.5,87.0,0.6,25.5,1011.5,933.87,653.49
2016,6,23,12,30,960.0,87.0,0.6,25.0,1011.0,957.81,669.04
2016,6,23,12,45,956.0,88.5,0.65,25.0,1002.5,977.27,681.71
2016,6,23,13,0,952.0,90.0,0.7,25.0,994.0,993.81,692.76
2016,6,23,13,15,949.0,89.5,0.7,24.5,979.5,1006.32,701.78
2016,6,23,13,30,946.0,89.0,0.7,24.0,965.0,1015.77,709.14
2016,6,23,13,45,944.5,86.5,0.7,24.0,944.0,1021.49,713.04
2016,6,23,14,0,943.0,84.0,0.7,24.0,923.0,1024.05,715.21
2016,6,23,14,15,937.5,83.0,0.7,23.5,895.5,1021.12,715.61
2016,6,23,14,30,932.0,82.0,0.7,23.0,868.0,1015.1,714.34
2016,6,23,14,45,925.5,80.5,0.7,23.0,834.5,1004.48,709.04
2016,6,23,15,0,919.0,79.0,0.7,23.0,801.0,990.89,702.09
2016,6,23,15,15,910.0,77.5,0.7,22.5,763.0,972.02,693.32
2016,6,23,15,30,901.0,76.0,0.7,22.0,725.0,950.45,682.93
2016,6,23,15,45,888.5,74.5,0.7,21.5,682.0,923.06,668.84
2016,6,23,16,0,876.0,73.0,0.7,21.0,639.0,893.42,653.24
2016,6,23,16,15,861.0,71.0,0.7,20.5,593.0,858.89,634.27
2016,6,23,16,30,846.0,69.0,0.7,20.0,547.0,822.61,613.89
2016,6,23,16,45,824.5,67.0,0.7,19.5,498.5,779.39,588.43
2016,6,23,17,0,803.0,65.0,0.7,19.0,450.0,735.31,561.83
2016,6,23,17,15,777.0,62.0,0.7,18.5,400.5,692.4,535.31
2016,6,23,17,30,751.0,59.0,0.7,18.0,351.0,642.72,503.05
2016,6,23,17,45,710.5,56.0,0.7,17.5,301.5,583.12,462.37
2016,6,23,18,0,670.0,53.0,0.7,17.0,252.0,525.14,420.53
2016,6,23,18,15,616.5,48.0,0.65,16.5,204.5,458.56,368.71
2016,6,23,18,30,563.0,43.0,0.6,16.0,157.0,395.36,317.17
2016,6,23,18,45,473.5,36.5,0.6,15.5,114.5,319.53,253.6
2016,6,23,19,0,384.0,30.0,0.6,15.0,72.0,247.8,189.76
2016,6,23,19,15,242.5,20.0,0.6,14.5,42.0,149.98,76.86
2016,6,23,19,30,101.0,10.0,0.6,14.0,12.0,48.95,0.0
2016,6,23,19,45,50.5,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,0.6,11.0,13.0,9.53,0.0
2016,6,24,5,15,263.5,20.5,0.55,11.5,45.0,16.33,4.03
2016,6,24,5,30,414.0,31.0,0.5,12.0,77.0,24.28,15.26
2016,6,24,5,45,501.0,38.5,0.5,12.5,121.0,29.08,20.18
2016,6,24,6,0,588.0,46.0,0.5,13.0,165.0,33.67,24.57
2016,6,24,6,15,644.5,51.5,0.45,14.0,215.0,39.8,30.12
2016,6,24,6,30,701.0,57.0,0.4,15.0,265.0,42.67,32.61
2016,6,24,6,45,739.5,61.0,0.4,16.0,316.5,44.13,33.72
2016,6,24,7,0,778.0,65.0,0.4,17.0,368.0,45.53,34.71
2016,6,24,7,15,805.5,68.5,0.4,18.0,419.5,62.92,35.35
2016,6,24,7,30,833.0,72.0,0.4,19.0,471.0,107.72,53.88
2016,6,24,7,45,854.0,75.0,0.4,20.0,521.5,161.85,89.6
2016,6,24,8,0,875.0,78.0,0.4,21.0,572.0,211.14,126.76
2016,6,24,8,15,890.5,80.0,0.35,21.5,620.0,260.68,167.24
2016,6,24,8,30,906.0,82.0,0.3,22.0,668.0,311.74,209.72
2016,6,24,8,45,918.0,84.5,0.3,23.0,712.5,363.42,252.18
2016,6,24,9,0,930.0,87.0,0.3,24.0,757.0,415.91,294.14
2016,6,24,9,15,939.5,88.5,0.3,24.5,797.0,467.15,334.48
2016,6,24,9,30,949.0,90.0,0.3,25.0,837.0,518.54,373.56
2016,6,24,9,45,959.0,89.5,0.3,25.5,872.0,568.44,410.25
2016,6,24,10,0,969.0,89.0,0.3,26.0,907.0,618.09,445.47
2016,6,24,10,15,974.0,90.5,0.3,26.5,935.5,665.99,478.25
2016,6,24,10,30,979.0,92.0,0.3,27.0,964.0,712.81,509.23
2016,6,24,10,45,983.5,92.0,0.3,27.5,985.5,756.7,537.26
2016,6,24,11,0,988.0,92.0,0.3,28.0,1007.0,799.07,561.84
2016,6,24,11,15,990.0,92.5,0.3,28.0,1022.0,838.3,585.24
2016,6,24,11,30,992.0,93.0,0.3,28.0,1037.0,875.5,607.19
2016,6,24,11,45,993.0,93.5,0.3,28.0,1044.0,909.71,627.15
2016,6,24,12,0,994.0,94.0,0.3,28.0,1051.0,941.57,645.6
2016,6,24,12,15,993.5,94.5,0.3,28.0,1050.5,969.62,661.72
2016,6,24,12,30,993.0,95.0,0.3,28.0,1050.0,995.0,676.27
2016,6,24,12,45,980.0,102.0,0.35,28.5,1039.5,1012.33,685.9
2016,6,24,13,0,967.0,109.0,0.4,29.0,1029.0,1026.47,693.89
2016,6,24,13,15,964.0,108.5,0.4,29.0,1013.5,1039.57,701.62
2016,6,24,13,30,961.0,108.0,0.4,29.0,998.0,1049.57,707.66
2016,6,24,13,45,956.5,107.0,0.4,29.0,976.0,1054.44,710.9
2016,6,24,14,0,952.0,106.0,0.4,29.0,954.0,1056.12,712.5
2016,6,24,14,15,946.0,105.0,0.4,28.5,925.5,1053.14,712.99
2016,6,24,14,30,940.0,104.0,0.4,28.0,897.0,1047.02,711.85
2016,6,24,14,45,931.5,102.5,0.4,28.0,862.0,1034.81,705.9
2016,6,24,15,0,923.0,101.0,0.4,28.0,827.0,1019.63,698.39
2016,6,24,15,15,913.0,99.0,0.4,27.5,787.5,999.57,689.46
2016,6,24,15,30,903.0,97.0,0.4,27.0,748.0,976.81,678.96
2016,6,24,15,45,889.5,95.0,0.4,27.0,703.5,948.22,663.59
2016,6,24,16,0,876.0,93.0,0.4,27.0,659.0,917.4,646.84
2016,6,24,16,15,858.5,90.0,0.4,26.5,611.0,879.77,626.95
2016,6,24,16,30,841.0,87.0,0.4,26.0,563.0,847.88,610.44
2016,6,24,16,45,819.0,84.0,0.45,26.0,513.0,803.19,585.0
2016,6,24,17,0,797.0,81.0,0.5,26.0,463.0,757.53,558.41
2016,6,24,17,15,767.0,77.0,0.5,25.0,411.5,703.78,526.87
2016,6,24,17,30,737.0,73.0,0.5,24.0,360.0,650.15,494.24
2016,6,24,17,45,696.5,68.0,0.5,23.5,309.0,588.4,453.47
2016,6,24,18,0,656.0,63.0,0.5,23.0,258.0,532.34,413.85
2016,6,24,18,15,596.5,57.0,0.5,21.5,209.0,461.61,362.38
2016,6,24,18,30,537.0,51.0,0.5,20.0,160.0,394.86,311.03
2016,6,24,18,45,447.0,42.5,0.5,19.0,116.5,313.31,244.97
2016,6,24,19,0,357.0,34.0,0.5,18.0,73.0,239.51,181.18
2016,6,24,19,15,214.5,22.0,0.5,17.0,42.5,140.17,71.39
2016,6,24,19,30,72.0,10.0,0.5,16.0,12.0,37.66,0.0
2016,6,24,19,45,36.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,105.0,10.0,1.1,15.0,12.0,9.53,0.0
2016,6,25,5,15,254.0,20.5,0.9,16.0,43.5,16.37,3.54
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,24.32,14.86
2016,6,25,5,45,492.5,38.5,0.5,18.0,119.5,29.11,19.67
2016,6,25,6,0,582.0,46.0,0.3,19.0,164.0,33.7,23.95
2016,6,25,6,15,638.0,51.5,0.25,19.5,213.0,39.83,29.44
2016,6,25,6,30,694.0,57.0,0.2,20.0,262.0,42.7,31.94
2016,6,25,6,45,733.0,61.0,0.2,21.0,313.5,44.15,33.02
2016,6,25,7,0,772.0,65.0,0.2,22.0,365.0,45.55,33.99
2016,6,25,7,15,799.5,68.5,0.2,23.0,416.5,61.91,34.37
2016,6,25,7,30,827.0,72.0,0.2,24.0,468.0,106.39,52.08
2016,6,25,7,45,848.0,75.0,0.2,25.0,518.0,160.2,86.65
2016,6,25,8,0,869.0,78.0,0.2,26.0,568.0,209.19,122.64
2016,6,25,8,15,884.5,80.0,0.2,26.5,615.5,258.43,162.01
2016,6,25,8,30,900.0,82.0,0.2,27.0,663.0,309.19,203.45
2016,6,25,8,45,911.5,84.0,0.2,27.5,707.0,360.01,244.86
2016,6,25,9,0,923.0,86.0,0.2,28.0,751.0,411.6,285.93
2016,6,25,9,15,932.5,88.0,0.2,28.5,790.5,462.92,325.62
2016,6,25,9,30,942.0,90.0,0.2,29.0,830.0,514.4,364.04
2016,6,25,9,45,943.0,94.5,0.2,29.5,862.5,563.61,399.55
2016,6,25,10,0,944.0,99.0,0.2,30.0,895.0,611.83,433.07
2016,6,25,10,15,949.5,100.0,0.2,30.0,923.0,658.61,465.45
2016,6,25,10,30,955.0,101.0,0.2,30.0,951.0,704.38,496.26
2016,6,25,10,45,958.0,102.5,0.2,30.5,972.5,747.69,523.62
2016,6,25,11,0,961.0,104.0,0.2,31.0,994.0,789.45,547.78
2016,6,25,11,15,963.5,104.5,0.2,31.0,1008.0,828.22,570.62
2016,6,25,11,30,966.0,105.0,0.2,31.0,1022.0,865.08,592.09
2016,6,25,11,45,966.0,105.5,0.25,31.0,1029.0,897.81,611.81
2016,6,25,12,0,966.0,106.0,0.3,31.0,1036.0,928.21,630.2
2016,6,25,12,15,965.5,106.0,0.3,31.0,1035.5,955.25,645.63
2016,6,25,12,30,965.0,106.0,0.3,31.0,1035.0,979.69,659.55
2016,6,25,12,45,965.5,104.5,0.3,31.0,1028.0,1000.89,671.61
2016,6,25,13,0,966.0,103.0,0.3,31.0,1021.0,1019.24,682.1
2016,6,25,13,15,963.0,102.5,0.3,31.0,1006.0,1032.27,689.64
2016,6,25,13,30,960.0,102.0,0.3,31.0,991.0,1042.2,695.58
2016,6,25,13,45,955.5,101.5,0.3,31.0,969.0,1047.52,699.04
2016,6,25,14,0,951.0,101.0,0.3,31.0,947.0,1049.67,700.87
2016,6,25,14,15,945.0,99.5,0.3,30.5,919.0,1046.11,701.02
2016,6,25,14,30,939.0,98.0,0.3,30.0,891.0,1039.4,699.56
2016,6,25,14,45,931.0,96.5,0.35,30.0,856.5,1027.64,695.08
2016,6,25,15,0,923.0,95.0,0.4,30.0,822.0,1012.89,689.01
2016,6,25,15,15,913.0,93.5,0.4,29.5,782.5,993.34,680.43
2016,6,25,15,30,903.0,92.0,0.4,29.0,743.0,971.11,670.29
2016,6,25,15,45,890.0,89.5,0.45,29.0,699.0,942.37,655.97
2016,6,25,16,0,877.0,87.0,0.5,29.0,655.0,911.34,640.16
2016,6,25,16,15,860.5,84.5,0.5,28.0,607.5,875.12,622.39
2016,6,25,16,30,844.0,82.0,0.5,27.0,560.0,837.21,603.18
2016,6,25,16,45,823.0,79.0,0.5,26.5,510.5,800.56,583.16
2016,6,25,17,0,802.0,76.0,0.5,26.0,461.0,755.61,557.17
2016,6,25,17,15,773.5,72.5,0.5,25.0,410.0,703.5,526.69
2016,6,25,17,30,745.0,69.0,0.5,24.0,359.0,651.42,495.11
2016,6,25,17,45,706.0,64.0,0.5,23.5,308.0,590.48,454.93
2016,6,25,18,0,667.0,59.0,0.5,23.0,257.0,531.0,413.19
2016,6,25,18,15,610.0,53.5,0.5,22.0,208.5,465.6,364.86
2016,6,25,18,30,553.0,48.0,0.5,21.0,160.0,400.47,314.2
2016,6,25,18,45,464.5,40.0,0.5,20.0,117.0,319.7,248.98
2016,6,25,19,0,376.0,32.0,0.5,19.0,74.0,246.64,185.9
2016,6,25,19,15,234.0,21.0,0.5,18.5,43.0,147.76,75.39
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,45.5,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,105.0,10.0,0.9,16.0,11.0,9.53,0.0
2016,6,26,5,15,246.0,20.0,0.8,17.0,41.5,15.94,2.89
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,23.43,14.01
2016,6,26,5,45,474.0,37.5,0.6,19.0,115.0,28.25,18.82
2016,6,26,6,0,561.0,45.0,0.5,20.0,158.0,32.86,23.08
2016,6,26,6,15,616.0,50.5,0.45,20.5,206.0,38.93,28.5
2016,6,26,6,30,671.0,56.0,0.4,21.0,254.0,41.82,31.01
2016,6,26,6,45,710.0,60.5,0.4,22.0,304.5,43.71,32.47
2016,6,26,7,0,749.0,65.0,0.4,23.0,355.0,45.51,33.79
2016,6,26,7,15,776.5,68.5,0.35,24.0,405.0,60.51,34.0
2016,6,26,7,30,804.0,72.0,0.3,25.0,455.0,103.85,50.9
2016,6,26,7,45,824.0,74.5,0.3,26.0,504.0,156.03,84.19
2016,6,26,8,0,844.0,77.0,0.3,27.0,553.0,203.26,118.79
2016,6,26,8,15,859.5,79.5,0.3,27.5,600.0,251.63,157.39
2016,6,26,8,30,875.0,82.0,0.3,28.0,647.0,301.54,198.1
2016,6,26,8,45,886.5,84.5,0.3,28.5,690.0,351.54,238.81
2016,6,26,9,0,898.0,87.0,0.3,29.0,733.0,402.31,279.25
2016,6,26,9,15,907.0,89.0,0.3,29.5,771.5,452.23,317.95
2016,6,26,9,30,916.0,91.0,0.3,30.0,810.0,502.29,355.44
2016,6,26,9,45,923.5,91.5,0.3,30.5,843.5,550.27,390.23
2016,6,26,10,0,931.0,92.0,0.3,31.0,877.0,597.83,423.52
2016,6,26,10,15,936.0,93.5,0.3,31.0,904.5,644.12,455.71
2016,6,26,10,30,941.0,95.0,0.3,31.0,932.0,689.41,486.33
2016,6,26,10,45,680.5,242.5,0.35,31.5,855.5,676.55,474.18
2016,6,26,11,0,420.0,390.0,0.4,32.0,779.0,648.47,451.44
2016,6,26,11,15,685.0,244.5,0.4,32.0,890.0,741.58,517.14
2016,6,26,11,30,950.0,99.0,0.4,32.0,1001.0,846.33,583.11
2016,6,26,11,45,950.0,99.5,0.4,32.0,1007.5,878.52,600.9
2016,6,26,12,0,950.0,100.0,0.4,32.0,1014.0,908.41,618.19
2016,6,26,12,15,950.0,100.0,0.4,32.0,1014.0,935.43,633.73
2016,6,26,12,30,950.0,100.0,0.4,32.0,1014.0,959.9,647.77
2016,6,26,12,45,934.5,109.0,0.4,32.0,1002.5,976.09,657.0
2016,6,26,13,0,919.0,118.0,0.4,32.0,991.0,989.16,664.6
2016,6,26,13,15,916.5,117.0,0.4,31.5,977.0,1001.77,673.41
2016,6,26,13,30,914.0,116.0,0.4,31.0,963.0,1011.41,680.62
2016,6,26,13,45,911.0,114.5,0.45,31.0,942.0,1017.06,685.45
2016,6,26,14,0,908.0,113.0,0.5,31.0,921.0,1019.65,688.7
2016,6,26,14,15,902.0,111.5,0.5,30.5,894.0,1016.24,688.86
2016,6,26,14,30,896.0,110.0,0.5,30.0,867.0,1009.81,687.44
2016,6,26,14,45,890.0,107.5,0.5,30.0,834.0,999.34,682.42
2016,6,26,15,0,884.0,105.0,0.5,30.0,801.0,985.95,675.83
2016,6,26,15,15,874.0,103.0,0.5,29.5,762.5,966.44,667.03
2016,6,26,15,30,864.0,101.0,0.5,29.0,724.0,944.35,656.74
2016,6,26,15,45,852.5,98.0,0.55,28.5,681.5,917.26,644.39
2016,6,26,16,0,841.0,95.0,0.6,28.0,639.0,887.93,630.48
2016,6,26,16,15,824.5,92.0,0.6,27.5,593.0,859.7,616.11
2016,6,26,16,30,808.0,89.0,0.6,27.0,547.0,822.04,595.45
2016,6,26,16,45,788.0,85.0,0.6,26.5,498.5,778.79,570.81
2016,6,26,17,0,768.0,81.0,0.6,26.0,450.0,734.52,544.95
2016,6,26,17,15,739.0,77.0,0.55,25.5,400.0,682.53,512.4
2016,6,26,17,30,710.0,73.0,0.5,25.0,350.0,630.66,479.05
2016,6,26,17,45,672.0,68.0,0.5,24.5,300.5,575.36,442.68
2016,6,26,18,0,634.0,63.0,0.5,24.0,251.0,518.25,402.12
2016,6,26,18,15,577.0,56.5,0.5,23.0,203.5,449.32,351.33
2016,6,26,18,30,520.0,50.0,0.5,22.0,156.0,384.23,300.83
2016,6,26,18,45,435.5,41.5,0.5,21.0,114.0,306.34,237.97
2016,6,26,19,0,351.0,33.0,0.5,20.0,72.0,235.8,177.18
2016,6,26,19,15,217.0,21.5,0.5,19.5,42.0,140.98,71.69
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,42.01,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,11.39,0.13
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,23.47,13.95
2016,6,27,5,45,463.5,37.5,0.5,20.0,112.5,28.29,18.75
2016,6,27,6,0,552.0,45.0,0.5,21.0,155.0,32.9,22.99
2016,6,27,6,15,608.0,50.5,0.45,21.5,203.0,38.96,28.39
2016,6,27,6,30,664.0,56.0,0.4,22.0,251.0,41.85,30.89
2016,6,27,6,45,703.5,60.0,0.4,23.0,301.0,43.33,32.0
2016,6,27,7,0,743.0,64.0,0.4,24.0,351.0,44.75,32.98
2016,6,27,7,15,771.0,67.5,0.35,25.0,401.5,58.68,33.1
2016,6,27,7,30,799.0,71.0,0.3,26.0,452.0,101.77,49.47
2016,6,27,7,45,820.5,74.0,0.3,27.0,501.0,154.25,82.68
2016,6,27,8,0,842.0,77.0,0.3,28.0,550.0,201.92,117.34
2016,6,27,8,15,858.0,79.0,0.3,28.5,597.0,249.92,155.44
2016,6,27,8,30,874.0,81.0,0.3,29.0,644.0,299.48,195.72
2016,6,27,8,45,886.5,83.0,0.3,29.5,687.5,349.34,236.18
2016,6,27,9,0,899.0,85.0,0.3,30.0,731.0,400.07,276.46
2016,6,27,9,15,908.5,87.0,0.3,30.0,770.0,450.24,315.87
2016,6,27,9,30,918.0,89.0,0.3,30.0,809.0,500.6,354.25
2016,6,27,9,45,917.0,95.0,0.35,30.5,840.5,548.98,389.77
2016,6,27,10,0,916.0,101.0,0.4,31.0,872.0,596.24,423.36
2016,6,27,10,15,922.0,102.0,0.4,31.0,900.0,642.15,455.42
2016,6,27,10,30,928.0,103.0,0.4,31.0,928.0,687.15,485.99
2016,6,27,10,45,932.5,104.0,0.4,31.5,950.0,730.04,513.38
2016,6,27,11,0,937.0,105.0,0.4,32.0,972.0,771.53,537.86
2016,6,27,11,15,939.5,105.5,0.4,32.0,986.5,809.5,560.46
2016,6,27,11,30,942.0,106.0,0.4,32.0,1001.0,845.62,581.74
2016,6,27,11,45,944.0,106.0,0.4,32.0,1008.5,878.87,601.13
2016,6,27,12,0,946.0,106.0,0.4,32.0,1016.0,909.96,619.12
2016,6,27,12,15,946.0,106.0,0.4,32.0,1016.5,936.99,634.64
2016,6,27,12,30,946.0,106.0,0.4,32.0,1017.0,961.51,648.69
2016,6,27,12,45,950.0,102.5,0.4,32.0,1011.0,983.69,661.41
2016,6,27,13,0,954.0,99.0,0.4,32.0,1005.0,1003.13,672.59
2016,6,27,13,15,951.5,98.5,0.4,31.5,991.0,1016.48,681.71
2016,6,27,13,30,949.0,98.0,0.4,31.0,977.0,1026.79,689.28
2016,6,27,13,45,946.5,96.5,0.45,31.0,956.5,1032.95,694.42
2016,6,27,14,0,944.0,95.0,0.5,31.0,936.0,1035.97,697.93
2016,6,27,14,15,939.0,94.0,0.5,30.5,908.5,1033.91,698.89
2016,6,27,14,30,934.0,93.0,0.5,30.0,881.0,1028.73,698.24
2016,6,27,14,45,928.0,91.0,0.5,30.0,848.0,1018.39,693.34
2016,6,27,15,0,922.0,89.0,0.5,30.0,815.0,1005.04,686.83
2016,6,27,15,15,913.0,87.0,0.5,29.5,776.5,985.88,678.35
2016,6,27,15,30,904.0,85.0,0.5,29.0,738.0,963.98,668.31
2016,6,27,15,45,893.5,83.0,0.55,29.0,695.0,938.1,655.57
2016,6,27,16,0,883.0,81.0,0.6,29.0,652.0,909.84,641.29
2016,6,27,16,15,868.0,78.5,0.6,28.5,605.5,874.78,622.86
2016,6,27,16,30,853.0,76.0,0.6,28.0,559.0,837.92,603.07
2016,6,27,16,45,833.5,73.0,0.6,27.5,510.0,795.12,579.02
2016,6,27,17,0,814.0,70.0,0.6,27.0,461.0,758.06,558.25
2016,6,27,17,15,787.5,66.5,0.55,26.0,410.5,707.12,527.79
2016,6,27,17,30,761.0,63.0,0.5,25.0,360.0,656.08,496.37
2016,6,27,17,45,724.0,59.0,0.5,24.5,309.5,597.24,457.9
2016,6,27,18,0,687.0,55.0,0.5,24.0,259.0,539.7,418.07
2016,6,27,18,15,633.0,49.5,0.5,23.0,210.5,471.4,368.01
2016,6,27,18,30,579.0,44.0,0.5,22.0,162.0,406.48,317.78
2016,6,27,18,45,494.0,37.0,0.5,21.5,119.0,331.71,256.72
2016,6,27,19,0,409.0,30.0,0.5,21.0,76.0,260.43,194.73
2016,6,27,19,15,267.0,20.0,0.5,20.0,44.5,161.2,82.27
2016,6,27,19,30,125.0,10.0,0.5,19.0,13.0,58.47,0.0
2016,6,27,19,45,62.5,5.0,0.5,18.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.0,15.0,0.55,17.0,36.5,11.43,0.0
2016,6,28,5,30,406.0,30.0,0.5,18.0,73.0,23.56,14.05
2016,6,28,5,45,499.5,36.5,0.5,19.0,117.0,27.51,18.16
2016,6,28,6,0,593.0,43.0,0.5,20.0,161.0,34.23,24.26
2016,6,28,6,15,648.5,48.5,0.45,21.0,210.5,37.32,27.03
2016,6,28,6,30,704.0,54.0,0.4,22.0,260.0,40.3,29.55
2016,6,28,6,45,743.5,57.5,0.4,23.0,311.0,41.46,30.39
2016,6,28,7,0,783.0,61.0,0.4,24.0,362.0,42.6,31.15
2016,6,28,7,15,810.0,64.0,0.35,24.5,413.5,55.75,31.06
2016,6,28,7,30,837.0,67.0,0.3,25.0,465.0,107.53,53.33
2016,6,28,7,45,857.0,70.0,0.3,26.0,515.5,154.4,81.71
2016,6,28,8,0,877.0,73.0,0.3,27.0,566.0,203.57,117.61
2016,6,28,8,15,892.5,75.0,0.3,27.5,613.5,253.14,157.12
2016,6,28,8,30,908.0,77.0,0.3,28.0,661.0,304.24,198.84
2016,6,28,8,45,919.0,79.0,0.3,29.0,705.0,355.28,240.01
2016,6,28,9,0,930.0,81.0,0.3,30.0,749.0,407.04,280.68
2016,6,28,9,15,939.0,82.5,0.3,30.0,788.5,458.09,320.79
2016,6,28,9,30,948.0,84.0,0.3,30.0,828.0,509.24,359.79
2016,6,28,9,45,954.0,86.0,0.3,30.5,862.0,559.21,395.95
2016,6,28,10,0,960.0,88.0,0.3,31.0,896.0,608.62,430.42
2016,6,28,10,15,965.0,89.0,0.3,31.0,924.0,655.8,463.16
2016,6,28,10,30,970.0,90.0,0.3,31.0,952.0,701.92,494.27
2016,6,28,10,45,973.0,91.5,0.3,31.5,973.5,745.86,522.1
2016,6,28,11,0,976.0,93.0,0.3,32.0,995.0,788.22,546.43
2016,6,28,11,15,978.0,93.5,0.3,32.0,1009.5,827.18,569.38
2016,6,28,11,30,980.0,94.0,0.3,32.0,1024.0,864.14,590.92
2016,6,28,11,45,980.0,95.0,0.3,32.0,1031.0,897.79,610.31
2016,6,28,12,0,980.0,96.0,0.3,32.0,1038.0,929.07,628.2
2016,6,28,12,15,980.0,96.0,0.3,32.0,1038.5,956.93,644.02
2016,6,28,12,30,980.0,96.0,0.3,32.0,1039.0,982.15,658.31
2016,6,28,12,45,972.5,100.0,0.35,32.0,1030.0,1001.59,670.37
2016,6,28,13,0,965.0,104.0,0.4,32.0,1021.0,1018.01,680.9
2016,6,28,13,15,962.5,103.5,0.4,32.0,1006.5,1031.67,688.83
2016,6,28,13,30,960.0,103.0,0.4,32.0,992.0,1042.23,695.13
2016,6,28,13,45,956.5,102.0,0.4,32.0,971.0,1048.17,698.93
2016,6,28,14,0,953.0,101.0,0.4,32.0,950.0,1050.93,701.1
2016,6,28,14,15,948.0,99.5,0.4,31.5,922.0,1048.5,701.89
2016,6,28,14,30,943.0,98.0,0.4,31.0,894.0,1042.9,701.06
2016,6,28,14,45,936.5,96.0,0.4,31.0,860.5,1032.16,696.01
2016,6,28,15,0,930.0,94.0,0.4,31.0,827.0,1018.38,689.38
2016,6,28,15,15,920.5,92.5,0.4,30.5,787.5,999.34,681.14
2016,6,28,15,30,911.0,91.0,0.4,30.0,748.0,977.57,671.36
2016,6,28,15,45,900.0,88.5,0.45,29.5,704.5,950.64,659.55
2016,6,28,16,0,889.0,86.0,0.5,29.0,661.0,921.32,646.15
2016,6,28,16,15,873.5,83.5,0.5,28.5,614.0,885.77,627.65
2016,6,28,16,30,858.0,81.0,0.5,28.0,567.0,848.45,607.78
2016,6,28,16,45,838.5,77.5,0.5,27.5,517.5,812.06,588.13
2016,6,28,17,0,819.0,74.0,0.5,27.0,468.0,767.27,562.49
2016,6,28,17,15,791.5,70.5,0.5,26.0,416.5,715.4,532.51
2016,6,28,17,30,764.0,67.0,0.5,25.0,365.0,663.46,501.35
2016,6,28,17,45,727.0,62.5,0.55,24.5,314.0,603.85,463.06
2016,6,28,18,0,690.0,58.0,0.6,24.0,263.0,545.48,423.07
2016,6,28,18,15,634.0,52.5,0.55,23.0,214.0,475.72,371.45
2016,6,28,18,30,578.0,47.0,0.5,22.0,165.0,414.0,323.16
2016,6,28,18,45,491.5,39.5,0.5,21.0,121.0,333.77,258.65
2016,6,28,19,0,405.0,32.0,0.5,20.0,77.0,261.01,195.86
2016,6,28,19,15,257.5,21.5,0.5,19.0,45.0,158.82,81.15
2016,6,28,19,30,110.0,11.0,0.5,18.0,13.0,53.57,0.0
2016,6,28,19,45,55.0,5.5,0.55,17.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,16.0,34.5,12.34,0.0
2016,6,29,5,30,354.0,32.0,0.5,17.0,69.0,25.45,15.66
2016,6,29,5,45,448.5,40.5,0.45,18.0,112.5,31.06,21.31
2016,6,29,6,0,543.0,49.0,0.4,19.0,156.0,36.42,26.27
2016,6,29,6,15,602.5,55.0,0.4,20.0,205.0,39.35,28.92
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,42.16,31.31
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,48.43,36.56
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,50.44,38.02
2016,6,29,7,15,770.5,75.0,0.35,23.5,406.5,62.43,37.81
2016,6,29,7,30,800.0,79.0,0.3,24.0,458.0,105.93,53.79
2016,6,29,7,45,820.5,82.5,0.3,25.0,508.0,151.47,81.34
2016,6,29,8,0,841.0,86.0,0.3,26.0,558.0,199.48,116.39
2016,6,29,8,15,858.0,88.5,0.3,26.5,605.5,255.17,160.41
2016,6,29,8,30,875.0,91.0,0.3,27.0,653.0,305.5,201.34
2016,6,29,8,45,887.0,93.5,0.3,28.0,697.0,355.78,241.83
2016,6,29,9,0,899.0,96.0,0.3,29.0,741.0,406.88,281.95
2016,6,29,9,15,909.0,98.0,0.3,29.0,780.5,457.4,321.66
2016,6,29,9,30,919.0,100.0,0.3,29.0,820.0,508.15,360.37
2016,6,29,9,45,926.0,102.0,0.3,29.5,854.0,557.43,396.11
2016,6,29,10,0,933.0,104.0,0.3,30.0,888.0,606.26,430.27
2016,6,29,10,15,938.5,105.0,0.3,30.0,916.5,652.72,462.63
2016,6,29,10,30,944.0,106.0,0.3,30.0,945.0,698.2,493.44
2016,6,29,10,45,947.5,107.5,0.3,30.5,966.5,741.6,521.04
2016,6,29,11,0,951.0,109.0,0.3,31.0,988.0,783.5,545.78
2016,6,29,11,15,953.0,109.5,0.3,31.0,1002.5,821.74,568.43
2016,6,29,11,30,955.0,110.0,0.3,31.0,1017.0,858.06,589.71
2016,6,29,11,45,955.5,111.0,0.3,31.5,1024.0,891.54,607.91
2016,6,29,12,0,956.0,112.0,0.3,32.0,1031.0,922.76,624.58
2016,6,29,12,15,956.0,112.0,0.3,32.0,1031.0,950.23,640.21
2016,6,29,12,30,956.0,112.0,0.3,32.0,1031.0,975.17,654.37
2016,6,29,12,45,954.0,111.5,0.35,32.0,1023.5,995.11,666.74
2016,6,29,13,0,952.0,111.0,0.4,32.0,1016.0,1012.17,677.64
2016,6,29,13,15,949.0,110.5,0.4,31.5,1001.0,1025.31,686.67
2016,6,29,13,30,946.0,110.0,0.4,31.0,986.0,1035.39,694.11
2016,6,29,13,45,942.0,109.0,0.4,31.0,964.5,1040.88,697.68
2016,6,29,14,0,938.0,108.0,0.4,31.0,943.0,1043.23,699.63
2016,6,29,14,15,932.5,106.5,0.4,31.0,915.0,1040.43,698.79
2016,6,29,14,30,927.0,105.0,0.4,31.0,887.0,1034.51,696.35
2016,6,29,14,45,920.0,103.0,0.4,31.0,853.5,1023.5,691.13
2016,6,29,15,0,913.0,101.0,0.4,31.0,820.0,1009.51,684.34
2016,6,29,15,15,903.0,99.0,0.4,30.5,781.0,989.75,675.62
2016,6,29,15,30,893.0,97.0,0.4,30.0,742.0,967.29,665.39
2016,6,29,15,45,881.0,94.5,0.45,30.0,698.5,939.86,651.88
2016,6,29,16,0,869.0,92.0,0.5,30.0,655.0,910.12,636.88
2016,6,29,16,15,852.5,89.0,0.5,29.5,607.5,873.66,617.79
2016,6,29,16,30,836.0,86.0,0.5,29.0,560.0,842.88,602.03
2016,6,29,16,45,815.5,82.5,0.5,28.5,510.5,799.06,577.53
2016,6,29,17,0,795.0,79.0,0.5,28.0,461.0,754.19,551.88
2016,6,29,17,15,765.5,75.0,0.5,27.0,410.0,700.96,520.89
2016,6,29,17,30,736.0,71.0,0.5,26.0,359.0,647.82,488.82
2016,6,29,17,45,696.0,66.5,0.5,25.5,308.0,587.11,449.07
2016,6,29,18,0,656.0,62.0,0.5,25.0,257.0,531.86,410.42
2016,6,29,18,15,597.5,56.0,0.5,24.0,208.5,461.72,359.11
2016,6,29,18,30,539.0,50.0,0.5,23.0,160.0,395.5,308.08
2016,6,29,18,45,447.5,42.0,0.5,22.0,116.5,313.61,242.49
2016,6,29,19,0,356.0,34.0,0.5,21.0,73.0,239.55,179.22
2016,6,29,19,15,215.0,22.0,0.5,20.0,42.5,140.71,70.83
2016,6,29,19,30,74.0,10.0,0.5,19.0,12.0,38.53,0.0
2016,6,29,19,45,37.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,18.0,32.0,12.82,0.0
2016,6,30,5,30,304.0,33.0,0.4,19.0,64.0,26.44,16.27
2016,6,30,5,45,396.5,42.0,0.35,20.0,105.5,32.43,22.27
2016,6,30,6,0,489.0,51.0,0.3,21.0,147.0,38.14,27.52
2016,6,30,6,15,549.5,58.0,0.3,21.5,194.5,41.8,30.85
2016,6,30,6,30,610.0,65.0,0.3,22.0,242.0,45.27,33.86
2016,6,30,6,45,654.0,70.0,0.3,23.0,292.0,46.95,35.13
2016,6,30,7,0,698.0,75.0,0.3,24.0,342.0,48.53,36.23
2016,6,30,7,15,729.0,79.5,0.25,25.0,392.5,64.27,40.18
2016,6,30,7,30,760.0,84.0,0.2,26.0,443.0,106.2,55.13
2016,6,30,7,45,784.0,87.0,0.2,27.0,493.0,149.76,80.83
2016,6,30,8,0,808.0,90.0,0.2,28.0,543.0,196.13,114.05
2016,6,30,8,15,826.0,93.0,0.2,28.5,590.0,243.88,151.56
2016,6,30,8,30,844.0,96.0,0.2,29.0,637.0,293.53,191.54
2016,6,30,8,45,857.5,98.5,0.2,29.5,681.0,349.42,235.99
2016,6,30,9,0,871.0,101.0,0.2,30.0,725.0,399.68,275.55
2016,6,30,9,15,881.5,103.0,0.2,30.5,764.0,449.1,313.54
2016,6,30,9,30,892.0,105.0,0.2,31.0,803.0,498.83,350.48
2016,6,30,9,45,901.0,106.5,0.2,31.5,837.5,547.51,385.44
2016,6,30,10,0,910.0,108.0,0.2,32.0,872.0,595.95,419.01
2016,6,30,10,15,916.0,109.0,0.2,32.0,900.0,641.76,450.63
2016,6,30,10,30,922.0,110.0,0.2,32.0,928.0,686.67,480.8
2016,6,30,10,45,925.5,112.0,0.25,32.0,949.5,729.66,509.62
2016,6,30,11,0,929.0,114.0,0.3,32.0,971.0,771.22,536.14
2016,6,30,11,15,931.5,114.5,0.3,32.0,986.0,809.12,558.6
2016,6,30,11,30,934.0,115.0,0.3,32.0,1001.0,845.18,579.75
2016,6,30,11,45,935.0,115.5,0.3,32.0,1008.5,878.05,598.81
2016,6,30,12,0,936.0,116.0,0.3,32.0,1016.0,908.72,616.48
2016,6,30,12,15,936.0,116.0,0.3,32.0,1016.0,935.76,631.94
2016,6,30,12,30,936.0,116.0,0.3,32.0,1016.0,960.32,645.95
2016,6,30,12,45,936.0,115.0,0.3,32.0,1009.5,981.31,657.92
2016,6,30,13,0,936.0,114.0,0.3,32.0,1003.0,999.54,668.37
2016,6,30,13,15,933.5,113.0,0.3,32.0,988.5,1012.52,675.89
2016,6,30,13,30,931.0,112.0,0.3,32.0,974.0,1022.48,681.84
2016,6,30,13,45,926.5,111.0,0.35,32.0,952.5,1027.42,686.21
2016,6,30,14,0,922.0,110.0,0.4,32.0,931.0,1029.27,689.02
2016,6,30,14,15,916.0,109.0,0.4,31.5,903.5,1026.54,689.61
2016,6,30,14,30,910.0,108.0,0.4,31.0,876.0,1020.76,688.61
2016,6,30,14,45,901.5,106.5,0.4,31.0,842.0,1008.98,682.9
2016,6,30,15,0,893.0,105.0,0.4,31.0,808.0,994.31,675.66
2016,6,30,15,15,882.5,103.0,0.4,30.5,769.0,974.37,666.77
2016,6,30,15,30,872.0,101.0,0.4,30.0,730.0,951.81,656.36
2016,6,30,15,45,858.5,98.5,0.45,29.5,686.5,923.42,643.43
2016,6,30,16,0,845.0,96.0,0.5,29.0,643.0,892.84,628.99
2016,6,30,16,15,827.5,93.0,0.5,28.5,596.0,863.76,614.29
2016,6,30,16,30,810.0,90.0,0.5,28.0,549.0,825.24,593.33
2016,6,30,16,45,786.0,87.0,0.5,28.0,499.5,779.86,566.47
2016,6,30,17,0,762.0,84.0,0.5,28.0,450.0,733.69,538.61
2016,6,30,17,15,731.5,80.0,0.5,27.0,399.5,680.77,507.51
2016,6,30,17,30,701.0,76.0,0.5,26.0,349.0,631.73,477.95
2016,6,30,17,45,657.5,71.0,0.55,25.5,299.0,569.57,437.31
2016,6,30,18,0,614.0,66.0,0.6,25.0,249.0,509.36,394.91
2016,6,30,18,15,554.0,59.5,0.6,24.0,201.0,439.34,343.24
2016,6,30,18,30,494.0,53.0,0.6,23.0,153.0,373.35,292.0
2016,6,30,18,45,401.5,44.0,0.6,22.0,111.0,291.6,226.21
2016,6,30,19,0,309.0,35.0,0.6,21.0,69.0,217.83,163.23
2016,6,30,19,15,181.0,22.5,0.6,20.5,40.0,124.86,61.81
2016,6,30,19,30,53.0,10.0,0.6,20.0,11.0,30.3,0.0
2016,6,30,19,45,26.5,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,12.41,0.0
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,25.55,15.39
2016,7,1,5,45,390.0,41.0,0.35,21.0,103.0,31.58,21.42
2016,7,1,6,0,481.0,50.0,0.3,22.0,144.0,37.32,26.68
2016,7,1,6,15,541.0,57.0,0.25,22.5,190.5,41.01,30.03
2016,7,1,6,30,601.0,64.0,0.2,23.0,237.0,44.51,33.06
2016,7,1,6,45,643.0,69.0,0.2,24.0,286.5,46.22,34.35
2016,7,1,7,0,685.0,74.0,0.2,25.0,336.0,47.81,35.46
2016,7,1,7,15,716.0,78.5,0.15,25.5,386.0,62.2,39.28
2016,7,1,7,30,747.0,83.0,0.1,26.0,436.0,103.48,53.7
2016,7,1,7,45,769.5,86.5,0.1,27.0,484.5,146.62,79.0
2016,7,1,8,0,792.0,90.0,0.1,28.0,533.0,192.41,111.7
2016,7,1,8,15,810.0,93.0,0.1,28.5,580.0,239.36,148.47
2016,7,1,8,30,828.0,96.0,0.1,29.0,627.0,288.21,187.73
2016,7,1,8,45,841.0,99.0,0.1,29.5,670.0,343.57,231.68
2016,7,1,9,0,854.0,102.0,0.1,30.0,713.0,393.25,270.74
2016,7,1,9,15,864.5,104.5,0.1,30.0,752.0,442.28,308.97
2016,7,1,9,30,875.0,107.0,0.1,30.0,791.0,491.64,346.36
2016,7,1,9,45,882.5,109.5,0.1,30.5,824.5,539.63,380.93
2016,7,1,10,0,890.0,112.0,0.1,31.0,858.0,587.29,414.07
2016,7,1,10,15,896.5,113.0,0.1,31.0,886.5,632.58,445.44
2016,7,1,10,30,903.0,114.0,0.1,31.0,915.0,677.04,475.42
2016,7,1,10,45,906.0,116.0,0.1,31.5,936.0,718.99,501.98
2016,7,1,11,0,909.0,118.0,0.1,32.0,957.0,759.5,526.24
2016,7,1,11,15,912.0,118.5,0.1,32.0,972.0,797.12,548.47
2016,7,1,11,30,915.0,119.0,0.1,32.0,987.0,832.99,569.44
2016,7,1,11,45,915.5,120.5,0.15,32.0,994.0,865.82,589.13
2016,7,1,12,0,916.0,122.0,0.2,32.0,1001.0,896.51,607.6
2016,7,1,12,15,916.0,122.0,0.2,32.0,1001.5,923.13,622.81
2016,7,1,12,30,916.0,122.0,0.2,32.0,1002.0,947.33,636.63
2016,7,1,12,45,905.5,127.5,0.2,32.0,992.0,964.53,646.39
2016,7,1,13,0,895.0,133.0,0.2,32.0,982.0,978.82,654.63
2016,7,1,13,15,891.5,132.0,0.2,32.0,968.0,990.58,661.53
2016,7,1,13,30,888.0,131.0,0.2,32.0,954.0,999.43,666.87
2016,7,1,13,45,883.0,130.5,0.25,32.0,933.0,1004.36,671.13
2016,7,1,14,0,878.0,130.0,0.3,32.0,912.0,1006.34,673.92
2016,7,1,14,15,871.5,128.5,0.3,31.5,884.5,1002.84,674.01
2016,7,1,14,30,865.0,127.0,0.3,31.0,857.0,996.41,672.59
2016,7,1,14,45,856.0,125.0,0.3,31.0,823.5,984.12,666.53
2016,7,1,15,0,847.0,123.0,0.3,31.0,790.0,969.06,659.02
2016,7,1,15,15,835.0,120.5,0.3,30.5,751.0,956.47,654.39
2016,7,1,15,30,823.0,118.0,0.3,30.0,712.0,932.79,643.12
2016,7,1,15,45,808.5,115.0,0.35,30.0,669.5,903.84,628.48
2016,7,1,16,0,794.0,112.0,0.4,30.0,627.0,872.79,612.46
2016,7,1,16,15,775.5,108.5,0.4,29.5,580.5,835.69,592.69
2016,7,1,16,30,757.0,105.0,0.4,29.0,534.0,797.08,571.66
2016,7,1,16,45,733.0,100.5,0.4,28.5,485.5,755.41,548.2
2016,7,1,17,0,709.0,96.0,0.4,28.0,437.0,709.26,521.22
2016,7,1,17,15,677.0,91.0,0.4,27.5,387.5,655.94,488.62
2016,7,1,17,30,645.0,86.0,0.4,27.0,338.0,603.08,455.3
2016,7,1,17,45,602.5,80.0,0.45,26.5,289.0,542.4,414.9
2016,7,1,18,0,560.0,74.0,0.5,26.0,240.0,483.61,373.53
2016,7,1,18,15,499.0,66.0,0.5,25.0,193.5,413.2,321.62
2016,7,1,18,30,438.0,58.0,0.5,24.0,147.0,346.91,270.33
2016,7,1,18,45,350.5,47.5,0.5,23.0,106.5,268.37,207.29
2016,7,1,19,0,263.0,37.0,0.5,22.0,66.0,197.03,146.79
2016,7,1,19,15,148.5,23.0,0.5,21.5,38.0,111.39,53.75
2016,7,1,19,30,34.0,9.0,0.5,21.0,10.0,21.9,0.0
2016,7,1,19,45,17.0,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,5,15,130.0,16.5,0.65,18.5,30.0,12.92,0.0
2016,7,2,5,30,260.0,33.0,0.5,19.0,60.0,26.57,16.23
2016,7,2,5,45,352.0,43.5,0.35,20.0,100.0,33.94,23.52
2016,7,2,6,0,444.0,54.0,0.2,21.0,140.0,40.91,29.9
2016,7,2,6,15,507.5,62.0,0.15,22.0,187.0,45.28,33.79
2016,7,2,6,30,571.0,70.0,0.1,23.0,234.0,49.41,37.29
2016,7,2,6,45,614.5,76.0,0.1,24.0,283.0,51.65,39.0
2016,7,2,7,0,658.0,82.0,0.1,25.0,332.0,53.74,40.5
2016,7,2,7,15,690.5,87.0,0.1,25.5,382.0,61.7,46.98
2016,7,2,7,30,723.0,92.0,0.1,26.0,432.0,102.45,53.98
2016,7,2,7,45,747.5,96.0,0.1,26.5,481.0,150.66,83.3
2016,7,2,8,0,772.0,100.0,0.1,27.0,530.0,196.06,115.69
2016,7,2,8,15,790.5,103.5,0.1,27.5,577.0,242.53,151.99
2016,7,2,8,30,809.0,107.0,0.1,28.0,624.0,290.97,190.87
2016,7,2,8,45,823.5,109.5,0.1,28.5,667.5,339.17,229.69
2016,7,2,9,0,838.0,112.0,0.1,29.0,711.0,388.57,268.69
2016,7,2,9,15,849.0,114.5,0.1,29.0,749.5,442.9,310.64
2016,7,2,9,30,860.0,117.0,0.1,29.0,788.0,491.85,347.75
2016,7,2,9,45,862.5,122.5,0.15,29.5,820.5,539.18,382.33
2016,7,2,10,0,865.0,128.0,0.2,30.0,853.0,585.77,415.33
2016,7,2,10,15,871.5,129.5,0.2,30.0,880.5,630.53,446.53
2016,7,2,10,30,878.0,131.0,0.2,30.0,908.0,674.53,476.37
2016,7,2,10,45,882.0,132.0,0.2,30.0,929.5,715.46,503.51
2016,7,2,11,0,886.0,133.0,0.2,30.0,951.0,755.08,529.08
2016,7,2,11,15,889.0,134.0,0.2,30.0,965.5,792.47,551.47
2016,7,2,11,30,892.0,135.0,0.2,30.0,980.0,828.18,572.63
2016,7,2,11,45,892.5,136.0,0.25,30.5,987.0,860.04,590.94
2016,7,2,12,0,893.0,137.0,0.3,31.0,994.0,889.82,607.97
2016,7,2,12,15,893.0,137.0,0.3,31.0,994.0,916.07,623.14
2016,7,2,12,30,893.0,137.0,0.3,31.0,994.0,939.98,636.93
2016,7,2,12,45,894.0,134.5,0.3,31.0,987.5,959.99,648.46
2016,7,2,13,0,895.0,132.0,0.3,31.0,981.0,977.37,658.54
2016,7,2,13,15,891.5,131.5,0.3,31.0,967.0,989.64,665.75
2016,7,2,13,30,888.0,131.0,0.3,31.0,953.0,999.02,671.44
2016,7,2,13,45,882.0,130.5,0.3,31.0,931.5,1003.02,674.16
2016,7,2,14,0,876.0,130.0,0.3,31.0,910.0,1004.04,675.35
2016,7,2,14,15,869.0,128.5,0.3,30.5,882.0,1000.09,675.17
2016,7,2,14,30,862.0,127.0,0.3,30.0,854.0,993.21,673.47
2016,7,2,14,45,851.5,125.5,0.3,30.0,820.5,980.03,666.86
2016,7,2,15,0,841.0,124.0,0.3,30.0,787.0,972.73,663.91
2016,7,2,15,15,829.5,122.0,0.3,29.5,748.5,952.72,654.72
2016,7,2,15,30,818.0,120.0,0.3,29.0,710.0,930.2,644.19
2016,7,2,15,45,801.5,117.5,0.35,29.0,666.5,900.08,628.74
2016,7,2,16,0,785.0,115.0,0.4,29.0,623.0,867.95,611.95
2016,7,2,16,15,766.0,111.5,0.4,28.5,577.0,830.63,591.92
2016,7,2,16,30,747.0,108.0,0.4,28.0,531.0,791.84,570.63
2016,7,2,16,45,723.0,103.0,0.4,27.5,482.5,750.11,546.97
2016,7,2,17,0,699.0,98.0,0.4,27.0,434.0,703.67,519.61
2016,7,2,17,15,666.0,93.0,0.4,26.5,384.5,649.91,486.5
2016,7,2,17,30,633.0,88.0,0.4,26.0,335.0,596.69,452.7
2016,7,2,17,45,592.5,81.0,0.4,25.5,286.5,536.63,411.85
2016,7,2,18,0,552.0,74.0,0.4,25.0,238.0,478.34,370.29
2016,7,2,18,15,491.0,66.0,0.4,24.0,192.0,408.26,318.51
2016,7,2,18,30,430.0,58.0,0.4,23.0,146.0,342.32,267.38
2016,7,2,18,45,346.0,47.0,0.4,22.5,105.5,265.46,205.14
2016,7,2,19,0,262.0,36.0,0.4,22.0,65.0,195.06,145.07
2016,7,2,19,15,148.5,22.5,0.4,21.0,37.5,110.51,52.51
