Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,19,30,35.0,9.0,0.4,20.0,10.0,22.29,0.0
2016,7,2,19,45,17.5,4.5,0.4,19.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,15.5,0.35,16.5,30.0,12.04,0.0
2016,7,3,5,30,285.0,31.0,0.3,17.0,60.0,24.74,14.82
2016,7,3,5,45,384.0,40.0,0.25,18.0,101.0,30.81,21.05
2016,7,3,6,0,483.0,49.0,0.2,19.0,142.0,36.6,26.42
2016,7,3,6,15,543.5,55.5,0.15,20.0,188.5,39.9,29.42
2016,7,3,6,30,604.0,62.0,0.1,21.0,235.0,43.06,32.12
2016,7,3,6,45,649.5,66.5,0.1,22.0,284.5,44.46,33.17
2016,7,3,7,0,695.0,71.0,0.1,23.0,334.0,50.53,38.14
2016,7,3,7,15,725.0,75.0,0.1,23.5,384.0,57.28,43.67
2016,7,3,7,30,755.0,79.0,0.1,24.0,434.0,98.49,50.68
2016,7,3,7,45,779.0,82.0,0.1,25.0,483.0,141.77,75.73
2016,7,3,8,0,803.0,85.0,0.1,26.0,532.0,187.85,108.65
2016,7,3,8,15,820.0,88.0,0.1,26.5,578.5,235.12,145.96
2016,7,3,8,30,837.0,91.0,0.1,27.0,625.0,290.91,190.7
2016,7,3,8,45,851.0,93.0,0.15,27.5,668.5,339.58,230.37
2016,7,3,9,0,865.0,95.0,0.2,28.0,712.0,389.29,270.28
2016,7,3,9,15,875.5,96.5,0.2,28.0,750.5,438.02,308.89
2016,7,3,9,30,886.0,98.0,0.2,28.0,789.0,487.07,346.63
2016,7,3,9,45,898.5,97.0,0.2,28.5,824.0,535.16,381.86
2016,7,3,10,0,911.0,96.0,0.2,29.0,859.0,583.31,415.9
2016,7,3,10,15,916.5,97.0,0.2,29.0,887.0,628.86,447.94
2016,7,3,10,30,922.0,98.0,0.2,29.0,915.0,673.49,478.47
2016,7,3,10,45,926.0,99.0,0.25,29.0,936.5,715.98,507.49
2016,7,3,11,0,930.0,100.0,0.3,29.0,958.0,757.06,533.93
2016,7,3,11,15,932.5,100.5,0.3,29.0,972.5,794.99,556.81
2016,7,3,11,30,935.0,101.0,0.3,29.0,987.0,831.07,578.34
2016,7,3,11,45,936.5,101.5,0.3,29.0,994.5,864.35,597.99
2016,7,3,12,0,938.0,102.0,0.3,29.0,1002.0,895.46,616.21
2016,7,3,12,15,937.5,102.0,0.3,29.0,1002.0,922.06,631.66
2016,7,3,12,30,937.0,102.0,0.3,29.0,1002.0,946.13,645.63
2016,7,3,12,45,925.5,108.5,0.35,29.0,992.0,963.7,656.83
2016,7,3,13,0,914.0,115.0,0.4,29.0,982.0,978.28,666.49
2016,7,3,13,15,911.0,114.5,0.4,28.5,968.0,991.09,675.48
2016,7,3,13,30,908.0,114.0,0.4,28.0,954.0,1000.95,682.88
2016,7,3,13,45,904.5,112.0,0.4,28.0,933.0,1005.8,686.14
2016,7,3,14,0,901.0,110.0,0.4,28.0,912.0,1007.59,687.79
2016,7,3,14,15,894.5,109.0,0.4,27.5,884.5,1004.44,688.06
2016,7,3,14,30,888.0,108.0,0.4,27.0,857.0,998.3,686.74
2016,7,3,14,45,881.0,105.5,0.4,27.0,824.0,987.09,681.2
2016,7,3,15,0,874.0,103.0,0.4,27.0,791.0,973.01,674.11
2016,7,3,15,15,863.5,101.0,0.4,26.5,753.0,953.33,665.05
2016,7,3,15,30,853.0,99.0,0.4,26.0,715.0,931.08,654.49
2016,7,3,15,45,841.0,96.0,0.4,26.0,672.5,903.88,639.57
2016,7,3,16,0,829.0,93.0,0.4,26.0,630.0,874.46,623.27
2016,7,3,16,15,812.0,90.0,0.4,25.5,584.0,846.13,608.73
2016,7,3,16,30,795.0,87.0,0.4,25.0,538.0,808.48,587.96
2016,7,3,16,45,774.0,83.5,0.4,24.5,489.5,765.47,563.35
2016,7,3,17,0,753.0,80.0,0.4,24.0,441.0,721.53,537.56
2016,7,3,17,15,723.5,76.0,0.4,23.5,391.5,669.73,505.64
2016,7,3,17,30,694.0,72.0,0.4,23.0,342.0,618.1,472.84
2016,7,3,17,45,654.5,67.0,0.4,22.5,293.0,562.3,435.76
2016,7,3,18,0,615.0,62.0,0.4,22.0,244.0,504.91,394.62
2016,7,3,18,15,557.5,55.5,0.4,21.5,197.5,436.45,343.09
2016,7,3,18,30,500.0,49.0,0.4,21.0,151.0,371.92,292.14
2016,7,3,18,45,413.5,40.5,0.4,20.5,109.5,293.85,228.47
2016,7,3,19,0,327.0,32.0,0.4,20.0,68.0,223.39,167.33
2016,7,3,19,15,198.0,20.5,0.35,19.0,39.5,131.17,62.35
2016,7,3,19,30,69.0,9.0,0.3,18.0,11.0,35.61,0.0
2016,7,3,19,45,34.5,4.5,0.3,17.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,16.0,0.25,15.5,29.5,12.55,0.0
2016,7,4,5,30,281.0,32.0,0.2,16.0,59.0,25.8,15.7
2016,7,4,5,45,380.0,40.5,0.2,16.5,100.0,31.35,21.65
2016,7,4,6,0,479.0,49.0,0.2,17.0,141.0,36.67,26.71
2016,7,4,6,15,540.5,56.0,0.2,17.5,187.5,40.39,30.17
2016,7,4,6,30,602.0,63.0,0.2,18.0,234.0,43.93,33.3
2016,7,4,6,45,473.0,96.5,0.2,19.0,247.0,68.0,54.11
2016,7,4,7,0,344.0,130.0,0.2,20.0,260.0,89.53,72.14
2016,7,4,7,15,398.0,140.0,0.2,20.5,311.0,96.91,77.95
2016,7,4,7,30,452.0,150.0,0.2,21.0,362.0,129.1,85.65
2016,7,4,7,45,630.0,116.5,0.2,22.0,447.0,145.8,86.05
2016,7,4,8,0,808.0,83.0,0.2,23.0,532.0,185.81,108.29
2016,7,4,8,15,825.0,85.5,0.2,23.0,578.5,239.91,151.6
2016,7,4,8,30,842.0,88.0,0.2,23.0,625.0,288.6,192.04
2016,7,4,8,45,856.0,90.0,0.25,23.5,668.5,337.5,232.74
2016,7,4,9,0,870.0,92.0,0.3,24.0,712.0,387.44,273.65
2016,7,4,9,15,880.5,93.5,0.3,24.5,750.5,436.42,312.61
2016,7,4,9,30,891.0,95.0,0.3,25.0,789.0,485.71,350.54
2016,7,4,9,45,890.5,101.5,0.3,25.5,820.5,533.78,386.28
2016,7,4,10,0,890.0,108.0,0.3,26.0,852.0,580.83,419.99
2016,7,4,10,15,896.0,109.0,0.3,26.0,880.0,625.89,452.17
2016,7,4,10,30,902.0,110.0,0.3,26.0,908.0,670.1,482.9
2016,7,4,10,45,906.5,111.0,0.3,26.5,929.5,712.25,510.47
2016,7,4,11,0,911.0,112.0,0.3,27.0,951.0,753.08,535.71
2016,7,4,11,15,914.0,113.0,0.3,27.0,966.0,791.29,558.98
2016,7,4,11,30,917.0,114.0,0.3,27.0,981.0,827.74,580.94
2016,7,4,11,45,918.0,114.5,0.3,27.0,988.5,860.23,600.27
2016,7,4,12,0,919.0,115.0,0.3,27.0,996.0,890.57,618.21
2016,7,4,12,15,919.0,115.0,0.3,27.0,996.5,917.32,633.91
2016,7,4,12,30,919.0,115.0,0.3,27.0,997.0,941.63,648.15
2016,7,4,12,45,923.0,111.0,0.35,27.5,992.0,963.21,660.55
2016,7,4,13,0,927.0,107.0,0.4,28.0,987.0,982.13,671.44
2016,7,4,13,15,924.5,106.5,0.4,27.5,973.0,995.52,680.73
2016,7,4,13,30,922.0,106.0,0.4,27.0,959.0,1005.94,688.47
2016,7,4,13,45,917.5,105.0,0.4,27.0,938.0,1010.88,691.78
2016,7,4,14,0,913.0,104.0,0.4,27.0,917.0,1012.73,693.48
2016,7,4,14,15,907.0,103.0,0.4,27.0,889.5,1010.04,692.66
2016,7,4,14,30,901.0,102.0,0.4,27.0,862.0,1004.32,690.23
2016,7,4,14,45,893.0,100.5,0.4,27.0,829.0,993.12,684.71
2016,7,4,15,0,885.0,99.0,0.4,27.0,796.0,979.04,677.64
2016,7,4,15,15,874.5,97.5,0.4,26.5,757.5,959.77,668.87
2016,7,4,15,30,864.0,96.0,0.4,26.0,719.0,937.93,658.59
2016,7,4,15,45,850.5,93.5,0.4,26.0,676.0,909.69,643.09
2016,7,4,16,0,837.0,91.0,0.4,26.0,633.0,879.28,626.22
2016,7,4,16,15,820.0,88.5,0.4,25.5,587.0,851.32,611.97
2016,7,4,16,30,803.0,86.0,0.4,25.0,541.0,814.09,591.52
2016,7,4,16,45,781.0,82.5,0.4,24.5,492.0,770.02,566.28
2016,7,4,17,0,759.0,79.0,0.4,24.0,443.0,725.07,539.89
2016,7,4,17,15,729.5,75.0,0.4,23.5,393.5,673.08,507.9
2016,7,4,17,30,700.0,71.0,0.4,23.0,344.0,621.26,475.02
2016,7,4,17,45,658.5,66.5,0.45,22.5,294.5,564.39,437.78
2016,7,4,18,0,617.0,62.0,0.5,22.0,245.0,506.18,396.48
2016,7,4,18,15,559.0,56.0,0.45,21.0,198.0,437.98,345.23
2016,7,4,18,30,501.0,50.0,0.4,20.0,151.0,373.71,294.53
2016,7,4,18,45,409.5,41.5,0.4,19.5,109.5,292.91,228.53
2016,7,4,19,0,318.0,33.0,0.4,19.0,68.0,220.1,165.34
2016,7,4,19,15,187.5,21.0,0.4,18.5,39.5,126.91,58.85
2016,7,4,19,30,57.0,9.0,0.4,18.0,11.0,30.89,0.0
2016,7,4,19,45,28.5,4.5,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,15.5,29.5,11.69,0.0
2016,7,5,5,30,303.0,30.0,0.4,16.0,59.0,23.98,14.07
2016,7,5,5,45,401.5,39.0,0.35,17.0,101.0,30.09,20.47
2016,7,5,6,0,500.0,48.0,0.3,18.0,143.0,35.91,25.9
2016,7,5,6,15,373.5,76.0,0.3,19.0,158.5,56.1,43.65
2016,7,5,6,30,247.0,104.0,0.3,20.0,174.0,79.28,63.59
2016,7,5,6,45,273.0,120.0,0.3,21.0,211.0,90.0,72.39
2016,7,5,7,0,299.0,136.0,0.3,22.0,248.0,100.28,80.6
2016,7,5,7,15,318.0,154.5,0.25,22.5,289.5,113.37,91.09
2016,7,5,7,30,337.0,173.0,0.2,23.0,331.0,145.86,101.84
2016,7,5,7,45,581.5,130.0,0.2,24.0,438.0,150.17,90.78
2016,7,5,8,0,826.0,87.0,0.2,25.0,545.0,190.44,110.16
2016,7,5,8,15,843.5,90.0,0.2,25.5,593.0,238.97,148.54
2016,7,5,8,30,861.0,93.0,0.2,26.0,641.0,296.08,194.5
2016,7,5,8,45,875.0,95.0,0.2,26.5,685.5,346.0,235.19
2016,7,5,9,0,889.0,97.0,0.2,27.0,730.0,396.95,275.98
2016,7,5,9,15,899.5,99.0,0.2,27.0,769.5,447.34,315.94
2016,7,5,9,30,910.0,101.0,0.2,27.0,809.0,498.04,354.98
2016,7,5,9,45,920.0,101.5,0.2,27.5,844.0,547.35,391.13
2016,7,5,10,0,930.0,102.0,0.2,28.0,879.0,596.49,425.88
2016,7,5,10,15,935.5,103.0,0.2,28.0,907.5,643.03,458.61
2016,7,5,10,30,941.0,104.0,0.2,28.0,936.0,688.61,489.78
2016,7,5,10,45,944.5,105.0,0.2,28.5,957.5,731.69,517.48
2016,7,5,11,0,948.0,106.0,0.2,29.0,979.0,773.29,542.47
2016,7,5,11,15,950.0,106.5,0.2,29.0,993.5,811.67,565.38
2016,7,5,11,30,952.0,107.0,0.2,29.0,1008.0,848.13,586.91
2016,7,5,11,45,953.0,107.5,0.25,29.0,1015.0,881.73,607.41
2016,7,5,12,0,954.0,108.0,0.3,29.0,1022.0,913.08,626.58
2016,7,5,12,15,953.0,108.0,0.3,29.0,1022.0,939.85,642.03
2016,7,5,12,30,952.0,108.0,0.3,29.0,1022.0,964.03,655.98
2016,7,5,12,45,947.5,109.5,0.3,29.0,1013.5,983.73,667.32
2016,7,5,13,0,943.0,111.0,0.3,29.0,1005.0,1000.53,677.07
2016,7,5,13,15,939.5,110.0,0.3,28.5,990.0,1012.83,685.66
2016,7,5,13,30,936.0,109.0,0.3,28.0,975.0,1022.06,692.66
2016,7,5,13,45,931.5,108.0,0.35,28.0,953.5,1027.21,697.22
2016,7,5,14,0,927.0,107.0,0.4,28.0,932.0,1029.24,700.17
2016,7,5,14,15,920.5,105.5,0.4,27.5,903.5,1025.65,700.23
2016,7,5,14,30,914.0,104.0,0.4,27.0,875.0,1018.97,698.66
2016,7,5,14,45,906.0,102.5,0.4,27.0,841.0,1007.78,693.21
2016,7,5,15,0,898.0,101.0,0.4,27.0,807.0,993.67,686.18
2016,7,5,15,15,886.5,99.0,0.4,26.5,767.5,972.8,676.53
2016,7,5,15,30,875.0,97.0,0.4,26.0,728.0,949.32,665.36
2016,7,5,15,45,861.5,94.5,0.45,26.0,684.5,920.94,650.92
2016,7,5,16,0,848.0,92.0,0.5,26.0,641.0,890.35,634.99
2016,7,5,16,15,830.0,89.5,0.5,25.5,593.5,861.3,620.08
2016,7,5,16,30,812.0,87.0,0.5,25.0,546.0,822.97,598.94
2016,7,5,16,45,788.5,83.5,0.5,24.5,496.5,777.41,572.73
2016,7,5,17,0,765.0,80.0,0.5,24.0,447.0,731.03,545.37
2016,7,5,17,15,735.0,76.0,0.5,23.5,397.0,678.45,512.95
2016,7,5,17,30,705.0,72.0,0.5,23.0,347.0,626.05,479.61
2016,7,5,17,45,661.0,68.0,0.55,22.5,296.5,568.02,441.45
2016,7,5,18,0,617.0,64.0,0.6,22.0,246.0,508.69,399.1
2016,7,5,18,15,558.0,57.5,0.6,21.0,198.5,439.21,347.14
2016,7,5,18,30,499.0,51.0,0.6,20.0,151.0,373.72,295.6
2016,7,5,18,45,407.0,42.5,0.6,19.0,109.5,292.71,229.48
2016,7,5,19,0,315.0,34.0,0.6,18.0,68.0,219.63,165.87
2016,7,5,19,15,157.5,17.0,0.6,17.5,34.0,108.5,48.41
2016,7,5,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,14.0,0.45,14.5,29.0,10.84,0.0
2016,7,6,5,30,322.0,28.0,0.4,15.0,58.0,22.17,12.56
2016,7,6,5,45,414.5,36.5,0.4,16.0,98.5,27.92,18.66
2016,7,6,6,0,507.0,45.0,0.4,17.0,139.0,33.39,23.79
2016,7,6,6,15,567.0,51.0,0.35,17.5,186.0,36.45,26.67
2016,7,6,6,30,627.0,57.0,0.3,18.0,233.0,39.37,29.28
2016,7,6,6,45,667.5,61.5,0.3,19.0,282.5,44.99,34.07
2016,7,6,7,0,708.0,66.0,0.3,20.0,332.0,46.72,35.33
2016,7,6,7,15,737.5,70.0,0.25,20.5,381.5,49.73,37.75
2016,7,6,7,30,767.0,74.0,0.2,21.0,431.0,91.45,46.63
2016,7,6,7,45,788.5,77.0,0.2,22.0,480.0,135.02,71.46
2016,7,6,8,0,810.0,80.0,0.2,23.0,529.0,181.14,104.57
2016,7,6,8,15,827.0,83.0,0.2,23.5,575.0,235.76,147.87
2016,7,6,8,30,844.0,86.0,0.2,24.0,621.0,284.94,188.21
2016,7,6,8,45,856.5,88.0,0.2,24.5,664.0,333.5,228.39
2016,7,6,9,0,869.0,90.0,0.2,25.0,707.0,382.96,268.56
2016,7,6,9,15,879.5,92.0,0.2,25.5,746.0,432.33,307.63
2016,7,6,9,30,890.0,94.0,0.2,26.0,785.0,482.03,345.65
2016,7,6,9,45,898.0,95.5,0.2,26.5,819.0,530.21,381.33
2016,7,6,10,0,906.0,97.0,0.2,27.0,853.0,578.07,415.54
2016,7,6,10,15,912.0,98.0,0.2,27.0,881.0,623.83,448.05
2016,7,6,10,30,918.0,99.0,0.2,27.0,909.0,668.72,479.07
2016,7,6,10,45,922.5,99.5,0.25,27.5,931.0,711.09,507.32
2016,7,6,11,0,927.0,100.0,0.3,28.0,953.0,752.08,533.03
2016,7,6,11,15,930.0,100.5,0.3,28.0,968.0,790.42,556.28
2016,7,6,11,30,933.0,101.0,0.3,28.0,983.0,826.95,578.21
2016,7,6,11,45,935.0,100.5,0.35,28.0,991.0,859.81,598.6
2016,7,6,12,0,937.0,100.0,0.4,28.0,999.0,890.5,617.69
2016,7,6,12,15,937.5,100.5,0.4,28.0,999.5,918.53,634.17
2016,7,6,12,30,938.0,101.0,0.4,28.0,1000.0,944.09,649.15
2016,7,6,12,45,934.5,102.0,0.45,28.0,993.0,963.87,661.77
2016,7,6,13,0,931.0,103.0,0.5,28.0,986.0,980.8,672.87
2016,7,6,13,15,929.0,102.5,0.5,27.5,972.5,994.75,682.57
2016,7,6,13,30,927.0,102.0,0.5,27.0,959.0,1005.72,690.67
2016,7,6,13,45,925.0,100.0,0.5,27.0,939.0,1012.12,694.85
2016,7,6,14,0,923.0,98.0,0.5,27.0,919.0,1015.41,697.38
2016,7,6,14,15,918.0,97.0,0.5,26.5,892.0,1013.7,698.49
2016,7,6,14,30,913.0,96.0,0.5,26.0,865.0,1008.93,697.98
2016,7,6,14,45,907.0,93.5,0.55,26.0,832.5,998.5,694.01
2016,7,6,15,0,901.0,91.0,0.6,26.0,800.0,985.09,688.38
2016,7,6,15,15,892.0,89.5,0.6,25.5,762.0,967.04,680.24
2016,7,6,15,30,883.0,88.0,0.6,25.0,724.0,946.31,670.52
2016,7,6,15,45,871.5,85.5,0.6,25.0,681.5,919.54,655.76
2016,7,6,16,0,860.0,83.0,0.6,25.0,639.0,890.46,639.55
2016,7,6,16,15,844.5,80.5,0.6,24.5,593.0,855.69,620.8
2016,7,6,16,30,829.0,78.0,0.6,24.0,547.0,819.19,600.69
2016,7,6,16,45,808.5,75.0,0.6,23.5,498.5,783.44,580.68
2016,7,6,17,0,788.0,72.0,0.6,23.0,450.0,739.48,554.67
2016,7,6,17,15,760.0,68.5,0.6,22.0,400.0,688.33,524.05
2016,7,6,17,30,732.0,65.0,0.6,21.0,350.0,637.21,492.34
2016,7,6,17,45,693.0,61.0,0.6,20.5,300.0,578.08,452.54
2016,7,6,18,0,654.0,57.0,0.6,20.0,250.0,520.4,411.27
2016,7,6,18,15,598.0,51.5,0.6,19.0,202.5,455.97,362.68
2016,7,6,18,30,542.0,46.0,0.6,18.0,155.0,391.98,311.9
2016,7,6,18,45,454.0,38.0,0.6,17.5,112.5,311.98,245.63
2016,7,6,19,0,366.0,30.0,0.6,17.0,70.0,239.78,181.5
2016,7,6,19,15,183.0,15.0,0.6,16.5,35.0,116.33,50.42
2016,7,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.5,0.45,14.5,28.0,10.43,0.0
2016,7,7,5,30,313.0,27.0,0.4,15.0,56.0,21.31,11.74
2016,7,7,5,45,408.5,35.0,0.35,16.0,96.5,26.64,17.54
2016,7,7,6,0,504.0,43.0,0.3,17.0,137.0,31.74,22.34
2016,7,7,6,15,564.0,49.0,0.25,18.0,183.5,34.88,25.24
2016,7,7,6,30,624.0,55.0,0.2,19.0,230.0,41.5,31.04
2016,7,7,6,45,666.0,59.5,0.2,20.0,279.0,43.38,32.52
2016,7,7,7,0,708.0,64.0,0.2,21.0,328.0,45.18,33.86
2016,7,7,7,15,738.0,67.5,0.15,21.5,378.0,46.47,34.79
2016,7,7,7,30,768.0,71.0,0.1,22.0,428.0,87.83,43.97
2016,7,7,7,45,790.5,74.0,0.1,23.0,477.0,131.54,68.44
2016,7,7,8,0,813.0,77.0,0.1,24.0,526.0,185.09,106.94
2016,7,7,8,15,830.0,79.5,0.1,24.0,572.5,232.29,144.46
2016,7,7,8,30,847.0,82.0,0.1,24.0,619.0,281.19,184.89
2016,7,7,8,45,860.0,84.0,0.15,24.5,662.0,330.03,225.44
2016,7,7,9,0,873.0,86.0,0.2,25.0,705.0,379.82,266.14
2016,7,7,9,15,883.0,88.0,0.2,25.0,744.0,429.18,305.9
2016,7,7,9,30,893.0,90.0,0.2,25.0,783.0,478.83,344.73
2016,7,7,9,45,900.5,91.5,0.2,25.5,816.5,526.9,380.56
2016,7,7,10,0,908.0,93.0,0.2,26.0,850.0,574.61,414.89
2016,7,7,10,15,913.5,94.5,0.2,26.0,878.5,620.6,447.73
2016,7,7,10,30,919.0,96.0,0.2,26.0,907.0,665.68,479.04
2016,7,7,10,45,923.5,96.5,0.25,26.5,928.5,708.11,507.48
2016,7,7,11,0,928.0,97.0,0.3,27.0,950.0,749.17,533.33
2016,7,7,11,15,930.5,97.5,0.3,27.0,965.0,787.18,556.5
2016,7,7,11,30,933.0,98.0,0.3,27.0,980.0,823.36,578.32
2016,7,7,11,45,935.0,98.5,0.35,27.0,988.0,857.14,599.4
2016,7,7,12,0,937.0,99.0,0.4,27.0,996.0,888.78,619.14
2016,7,7,12,15,937.0,99.0,0.4,27.0,996.5,915.94,635.15
2016,7,7,12,30,937.0,99.0,0.4,27.0,997.0,940.58,649.66
2016,7,7,12,45,930.5,102.0,0.4,27.0,988.5,959.54,660.79
2016,7,7,13,0,924.0,105.0,0.4,27.0,980.0,975.59,670.31
2016,7,7,13,15,921.0,104.5,0.4,27.0,966.5,988.56,678.1
2016,7,7,13,30,918.0,104.0,0.4,27.0,953.0,998.54,684.25
2016,7,7,13,45,916.0,102.0,0.4,27.0,932.5,1004.92,688.43
2016,7,7,14,0,914.0,100.0,0.4,27.0,912.0,1008.23,690.96
2016,7,7,14,15,908.5,98.5,0.4,26.5,885.0,1005.55,691.47
2016,7,7,14,30,903.0,97.0,0.4,26.0,858.0,999.8,690.37
2016,7,7,14,45,898.0,94.0,0.4,26.0,825.5,989.89,685.58
2016,7,7,15,0,893.0,91.0,0.4,26.0,793.0,976.98,679.16
2016,7,7,15,15,883.0,89.5,0.4,25.5,755.0,958.07,670.54
2016,7,7,15,30,873.0,88.0,0.4,25.0,717.0,936.54,660.39
2016,7,7,15,45,863.5,84.5,0.45,25.0,675.0,910.65,647.29
2016,7,7,16,0,854.0,81.0,0.5,25.0,633.0,882.35,632.61
2016,7,7,16,15,838.0,79.0,0.5,24.5,587.0,847.86,614.05
2016,7,7,16,30,822.0,77.0,0.5,24.0,541.0,811.7,594.17
2016,7,7,16,45,803.5,73.0,0.5,24.0,493.0,769.53,568.82
2016,7,7,17,0,785.0,69.0,0.5,24.0,445.0,733.05,546.88
2016,7,7,17,15,757.5,66.0,0.5,23.0,395.5,683.03,517.1
2016,7,7,17,30,730.0,63.0,0.5,22.0,346.0,633.02,486.33
2016,7,7,17,45,694.5,58.5,0.5,21.5,297.0,575.81,448.15
2016,7,7,18,0,659.0,54.0,0.5,21.0,248.0,519.84,408.5
2016,7,7,18,15,604.0,48.5,0.5,20.0,200.5,452.11,357.86
2016,7,7,18,30,549.0,43.0,0.5,19.0,153.0,391.83,310.11
2016,7,7,18,45,464.5,36.0,0.55,18.5,111.0,314.77,246.6
2016,7,7,19,0,380.0,29.0,0.6,18.0,69.0,245.22,184.6
2016,7,7,19,15,190.0,14.5,0.6,17.5,34.5,118.32,48.68
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.0,0.45,15.5,28.0,10.04,0.0
2016,7,8,5,30,330.0,26.0,0.4,16.0,56.0,20.47,10.87
2016,7,8,5,45,420.5,33.5,0.4,16.5,95.5,25.4,16.39
2016,7,8,6,0,511.0,41.0,0.4,17.0,135.0,30.12,20.9
2016,7,8,6,15,569.5,47.0,0.4,17.5,181.0,33.34,23.92
2016,7,8,6,30,628.0,53.0,0.4,18.0,227.0,39.85,29.69
2016,7,8,6,45,535.0,82.0,0.4,19.0,251.0,56.83,44.4
2016,7,8,7,0,442.0,111.0,0.4,20.0,275.0,76.53,61.1
2016,7,8,7,15,557.5,100.5,0.4,20.5,338.0,65.02,50.86
2016,7,8,7,30,673.0,90.0,0.4,21.0,401.0,90.92,49.91
2016,7,8,7,45,736.5,83.5,0.4,21.5,459.0,132.09,71.82
2016,7,8,8,0,800.0,77.0,0.4,22.0,517.0,174.53,100.44
2016,7,8,8,15,817.0,79.5,0.4,22.5,563.0,228.29,143.34
2016,7,8,8,30,834.0,82.0,0.4,23.0,609.0,276.56,183.35
2016,7,8,8,45,846.0,84.5,0.4,23.5,651.5,324.87,223.79
2016,7,8,9,0,858.0,87.0,0.4,24.0,694.0,374.05,264.25
2016,7,8,9,15,868.0,89.0,0.4,24.0,732.5,422.72,303.91
2016,7,8,9,30,878.0,91.0,0.4,24.0,771.0,471.68,342.7
2016,7,8,9,45,886.5,92.0,0.4,24.5,805.0,519.16,378.58
2016,7,8,10,0,895.0,93.0,0.4,25.0,839.0,566.39,413.04
2016,7,8,10,15,901.0,94.0,0.4,25.0,867.0,611.71,445.89
2016,7,8,10,30,907.0,95.0,0.4,25.0,895.0,656.17,477.25
2016,7,8,10,45,914.0,94.5,0.4,25.5,917.0,698.94,505.72
2016,7,8,11,0,921.0,94.0,0.4,26.0,939.0,740.54,531.55
2016,7,8,11,15,924.0,94.5,0.4,26.0,954.0,778.69,555.07
2016,7,8,11,30,927.0,95.0,0.4,26.0,969.0,815.04,577.25
2016,7,8,11,45,929.5,94.5,0.45,26.5,977.5,848.13,596.96
2016,7,8,12,0,932.0,94.0,0.5,27.0,986.0,879.1,615.26
2016,7,8,12,15,932.0,94.0,0.5,27.0,986.5,906.09,631.32
2016,7,8,12,30,932.0,94.0,0.5,27.0,987.0,930.58,645.86
2016,7,8,12,45,925.0,97.5,0.55,27.0,979.0,949.43,658.07
2016,7,8,13,0,918.0,101.0,0.6,27.0,971.0,965.4,668.7
2016,7,8,13,15,915.5,100.5,0.6,26.5,957.0,978.72,678.14
2016,7,8,13,30,913.0,100.0,0.6,26.0,943.0,989.09,685.96
2016,7,8,13,45,909.0,99.0,0.6,26.0,922.5,994.48,689.6
2016,7,8,14,0,905.0,98.0,0.6,26.0,902.0,996.82,691.6
2016,7,8,14,15,899.5,96.5,0.6,25.5,875.0,994.11,692.08
2016,7,8,14,30,894.0,95.0,0.6,25.0,848.0,988.36,690.92
2016,7,8,14,45,887.0,93.0,0.6,25.0,815.5,977.62,685.53
2016,7,8,15,0,880.0,91.0,0.6,25.0,783.0,963.99,678.53
2016,7,8,15,15,870.0,89.5,0.6,24.5,745.0,945.24,669.8
2016,7,8,15,30,860.0,88.0,0.6,24.0,707.0,923.9,659.52
2016,7,8,15,45,849.0,85.0,0.6,24.0,665.0,897.43,644.75
2016,7,8,16,0,838.0,82.0,0.6,24.0,623.0,868.67,628.51
2016,7,8,16,15,822.0,79.5,0.55,23.5,577.5,833.96,608.6
2016,7,8,16,30,806.0,77.0,0.5,23.0,532.0,797.62,587.44
2016,7,8,16,45,787.0,73.5,0.5,22.5,484.5,763.12,568.05
2016,7,8,17,0,768.0,70.0,0.5,22.0,437.0,720.4,542.61
2016,7,8,17,15,739.5,66.5,0.5,21.5,388.0,669.54,510.91
2016,7,8,17,30,711.0,63.0,0.5,21.0,339.0,618.8,478.31
2016,7,8,17,45,675.0,58.5,0.5,20.5,290.5,561.97,440.0
2016,7,8,18,0,639.0,54.0,0.5,20.0,242.0,506.45,400.22
2016,7,8,18,15,583.0,48.5,0.45,19.5,195.5,438.95,348.27
2016,7,8,18,30,527.0,43.0,0.4,19.0,149.0,379.05,299.77
2016,7,8,18,45,444.5,35.5,0.4,18.5,108.0,303.38,237.22
2016,7,8,19,0,362.0,28.0,0.4,18.0,67.0,235.15,176.3
2016,7,8,19,15,181.0,14.0,0.4,17.5,33.5,113.28,43.58
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,0.3,14.5,26.5,9.19,0.0
2016,7,9,5,30,322.0,24.0,0.3,15.0,53.0,18.69,9.38
2016,7,9,5,45,412.0,32.0,0.35,15.5,92.0,24.15,15.37
2016,7,9,6,0,502.0,40.0,0.4,16.0,131.0,29.33,20.3
2016,7,9,6,15,560.5,45.5,0.4,16.5,176.5,35.15,25.62
2016,7,9,6,30,619.0,51.0,0.4,17.0,222.0,38.17,28.34
2016,7,9,6,45,658.5,55.0,0.4,17.5,270.0,39.78,29.69
2016,7,9,7,0,698.0,59.0,0.4,18.0,318.0,41.33,30.92
2016,7,9,7,15,421.5,126.0,0.4,18.5,289.0,84.75,68.43
2016,7,9,7,30,145.0,193.0,0.4,19.0,260.0,154.43,116.94
2016,7,9,7,45,94.0,205.0,0.4,19.5,250.5,176.61,133.74
2016,7,9,8,0,43.0,217.0,0.4,20.0,241.0,186.05,142.22
2016,7,9,8,15,441.0,146.5,0.4,20.0,423.0,195.04,133.34
2016,7,9,8,30,839.0,76.0,0.4,20.0,605.0,271.66,181.68
2016,7,9,8,45,432.5,170.5,0.4,20.5,444.5,259.74,187.55
2016,7,9,9,0,26.0,265.0,0.4,21.0,284.0,236.9,179.61
2016,7,9,9,15,169.5,305.5,0.4,21.0,436.5,322.88,242.17
2016,7,9,9,30,313.0,346.0,0.4,21.0,589.0,422.94,313.84
2016,7,9,9,45,236.5,376.0,0.45,21.5,564.5,434.75,321.91
2016,7,9,10,0,160.0,406.0,0.5,22.0,540.0,432.59,319.98
2016,7,9,10,15,229.0,410.5,0.5,22.0,608.5,488.45,360.12
2016,7,9,10,30,298.0,415.0,0.5,22.0,677.0,544.96,399.86
2016,7,9,10,45,620.5,251.5,0.5,22.0,815.5,634.54,466.93
2016,7,9,11,0,943.0,88.0,0.5,22.0,954.0,749.79,548.37
2016,7,9,11,15,948.5,88.5,0.5,22.0,971.5,790.61,573.0
2016,7,9,11,30,954.0,89.0,0.5,22.0,989.0,829.76,597.29
2016,7,9,11,45,959.0,89.0,0.55,22.0,1000.0,866.21,620.57
2016,7,9,12,0,964.0,89.0,0.6,22.0,1011.0,900.61,642.51
2016,7,9,12,15,966.0,89.0,0.6,22.0,1013.5,930.21,660.42
2016,7,9,12,30,968.0,89.0,0.6,22.0,1016.0,957.3,676.77
2016,7,9,12,45,966.0,91.0,0.6,22.0,1010.5,980.04,690.45
2016,7,9,13,0,964.0,93.0,0.6,22.0,1005.0,999.93,702.47
2016,7,9,13,15,962.5,92.5,0.6,21.5,992.0,1014.83,712.92
2016,7,9,13,30,961.0,92.0,0.6,21.0,979.0,1026.65,721.69
2016,7,9,13,45,958.5,91.0,0.65,21.0,959.0,1033.85,727.63
2016,7,9,14,0,956.0,90.0,0.7,21.0,939.0,1037.86,731.83
2016,7,9,14,15,951.5,89.0,0.7,21.0,912.5,1036.71,731.91
2016,7,9,14,30,947.0,88.0,0.7,21.0,886.0,1032.38,730.27
2016,7,9,14,45,940.5,87.0,0.7,21.0,852.5,1022.96,725.68
2016,7,9,15,0,934.0,86.0,0.7,21.0,819.0,1010.49,719.4
2016,7,9,15,15,925.5,84.5,0.7,20.5,781.0,992.57,711.24
2016,7,9,15,30,917.0,83.0,0.7,20.0,743.0,971.85,701.42
2016,7,9,15,45,905.5,81.0,0.7,19.5,699.5,945.08,687.76
2016,7,9,16,0,894.0,79.0,0.7,19.0,656.0,915.9,672.52
2016,7,9,16,15,879.5,77.0,0.7,18.5,609.5,881.84,653.93
2016,7,9,16,30,865.0,75.0,0.7,18.0,563.0,845.91,633.86
2016,7,9,16,45,847.0,71.5,0.7,18.0,513.5,803.54,607.94
2016,7,9,17,0,829.0,68.0,0.7,18.0,464.0,759.96,580.75
2016,7,9,17,15,802.5,65.0,0.7,17.5,413.0,716.02,553.72
2016,7,9,17,30,776.0,62.0,0.7,17.0,362.0,665.15,520.84
2016,7,9,17,45,739.0,58.0,0.7,16.5,311.0,605.8,480.55
2016,7,9,18,0,702.0,54.0,0.7,16.0,260.0,547.69,438.81
2016,7,9,18,15,646.0,48.5,0.7,15.0,210.5,477.57,385.36
2016,7,9,18,30,590.0,43.0,0.7,14.0,161.0,410.95,331.75
2016,7,9,18,45,500.5,36.0,0.7,13.5,116.5,328.78,262.52
2016,7,9,19,0,411.0,29.0,0.7,13.0,72.0,259.96,198.75
2016,7,9,19,15,205.5,14.5,0.7,12.5,36.0,124.53,46.03
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.5,12.5,0.6,11.5,28.0,9.69,0.0
2016,7,10,5,30,365.0,25.0,0.6,12.0,56.0,19.73,10.2
2016,7,10,5,45,463.0,32.0,0.6,12.5,98.5,26.47,17.59
2016,7,10,6,0,561.0,39.0,0.6,13.0,141.0,31.26,22.26
2016,7,10,6,15,620.5,44.5,0.55,13.5,189.0,34.45,25.33
2016,7,10,6,30,680.0,50.0,0.5,14.0,237.0,37.54,28.14
2016,7,10,6,45,721.5,53.5,0.5,15.0,288.0,38.81,29.15
2016,7,10,7,0,763.0,57.0,0.5,16.0,339.0,40.06,30.07
2016,7,10,7,15,791.5,60.5,0.5,16.5,390.0,41.2,30.91
2016,7,10,7,30,820.0,64.0,0.5,17.0,441.0,88.03,45.43
2016,7,10,7,45,842.0,66.0,0.5,18.0,491.5,133.44,70.12
2016,7,10,8,0,864.0,68.0,0.5,19.0,542.0,181.33,104.39
2016,7,10,8,15,880.0,70.5,0.5,19.5,589.5,230.81,144.43
2016,7,10,8,30,896.0,73.0,0.5,20.0,637.0,281.92,187.48
2016,7,10,8,45,909.0,74.5,0.5,20.5,681.5,332.78,230.71
2016,7,10,9,0,922.0,76.0,0.5,21.0,726.0,384.58,274.0
2016,7,10,9,15,931.5,77.5,0.5,21.5,766.0,435.75,315.76
2016,7,10,9,30,941.0,79.0,0.5,22.0,806.0,487.11,356.29
2016,7,10,9,45,944.5,82.5,0.5,22.5,840.0,537.2,394.5
2016,7,10,10,0,948.0,86.0,0.5,23.0,874.0,586.56,430.79
2016,7,10,10,15,953.5,87.0,0.5,23.0,903.0,633.99,465.42
2016,7,10,10,30,959.0,88.0,0.5,23.0,932.0,680.44,498.38
2016,7,10,10,45,963.0,89.0,0.5,23.0,954.0,724.7,528.99
2016,7,10,11,0,967.0,90.0,0.5,23.0,976.0,767.48,556.6
2016,7,10,11,15,969.5,90.5,0.5,23.0,991.5,807.04,581.16
2016,7,10,11,30,972.0,91.0,0.5,23.0,1007.0,844.66,604.25
2016,7,10,11,45,972.5,92.0,0.55,23.5,1015.0,879.03,624.87
2016,7,10,12,0,973.0,93.0,0.6,24.0,1023.0,911.07,643.92
2016,7,10,12,15,973.0,93.0,0.6,24.0,1023.5,939.28,660.8
2016,7,10,12,30,973.0,93.0,0.6,24.0,1024.0,964.86,676.08
2016,7,10,12,45,962.5,99.5,0.65,24.0,1015.0,984.41,688.79
2016,7,10,13,0,952.0,106.0,0.7,24.0,1006.0,1000.88,699.81
2016,7,10,13,15,949.0,105.5,0.7,23.5,992.0,1014.42,709.47
2016,7,10,13,30,946.0,105.0,0.7,23.0,978.0,1024.89,717.44
2016,7,10,13,45,942.0,104.0,0.7,23.0,956.5,1030.76,721.41
2016,7,10,14,0,938.0,103.0,0.7,23.0,935.0,1033.45,723.65
2016,7,10,14,15,932.5,101.5,0.7,23.0,907.5,1030.99,722.95
2016,7,10,14,30,927.0,100.0,0.7,23.0,880.0,1025.38,720.55
2016,7,10,14,45,919.5,98.5,0.7,23.0,846.5,1014.72,715.25
2016,7,10,15,0,912.0,97.0,0.7,23.0,813.0,1001.07,708.3
2016,7,10,15,15,902.0,95.0,0.7,22.5,773.5,981.56,699.19
2016,7,10,15,30,892.0,93.0,0.7,22.0,734.0,959.34,688.47
2016,7,10,15,45,880.0,90.5,0.7,22.0,690.5,932.11,673.28
2016,7,10,16,0,868.0,88.0,0.7,22.0,647.0,902.55,656.59
2016,7,10,16,15,851.5,85.5,0.65,21.5,600.0,866.84,636.11
2016,7,10,16,30,835.0,83.0,0.6,21.0,553.0,836.74,619.14
2016,7,10,16,45,814.5,79.5,0.6,21.0,503.5,793.07,592.57
2016,7,10,17,0,794.0,76.0,0.6,21.0,454.0,748.33,564.93
2016,7,10,17,15,764.5,72.0,0.6,20.5,403.0,695.21,531.83
2016,7,10,17,30,735.0,68.0,0.6,20.0,352.0,642.19,497.75
2016,7,10,17,45,696.5,63.0,0.6,20.0,301.5,582.04,456.27
2016,7,10,18,0,658.0,58.0,0.6,20.0,251.0,523.29,413.27
2016,7,10,18,15,599.5,52.5,0.6,19.0,202.5,457.44,363.55
2016,7,10,18,30,541.0,47.0,0.6,18.0,154.0,391.96,311.52
2016,7,10,18,45,453.5,38.5,0.6,17.5,111.0,311.74,244.93
2016,7,10,19,0,366.0,30.0,0.6,17.0,68.0,239.31,179.73
2016,7,10,19,15,183.0,15.0,0.6,16.5,34.0,115.18,37.41
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.0,0.35,13.5,27.5,11.44,0.0
2016,7,11,5,30,365.0,24.0,0.3,14.0,55.0,18.88,9.26
2016,7,11,5,45,460.5,31.5,0.3,15.0,96.5,26.07,17.02
2016,7,11,6,0,556.0,39.0,0.3,16.0,138.0,31.33,22.04
2016,7,11,6,15,615.5,44.0,0.3,17.0,186.0,34.07,24.61
2016,7,11,6,30,675.0,49.0,0.3,18.0,234.0,36.74,26.96
2016,7,11,6,45,714.5,53.5,0.3,19.0,284.5,38.85,28.7
2016,7,11,7,0,754.0,58.0,0.3,20.0,335.0,40.86,30.26
2016,7,11,7,15,783.0,61.0,0.25,20.5,386.0,41.59,30.73
2016,7,11,7,30,812.0,64.0,0.2,21.0,437.0,86.06,43.91
2016,7,11,7,45,833.0,67.0,0.2,22.0,486.5,131.73,68.08
2016,7,11,8,0,854.0,70.0,0.2,23.0,536.0,179.83,101.65
2016,7,11,8,15,870.0,72.5,0.2,23.5,584.0,228.85,140.35
2016,7,11,8,30,886.0,75.0,0.2,24.0,632.0,279.5,182.02
2016,7,11,8,45,898.5,77.0,0.2,24.5,676.0,330.17,224.07
2016,7,11,9,0,911.0,79.0,0.2,25.0,720.0,381.74,266.15
2016,7,11,9,15,921.0,80.5,0.2,25.5,760.0,432.63,306.67
2016,7,11,9,30,931.0,82.0,0.2,26.0,800.0,483.78,346.03
2016,7,11,9,45,932.5,87.0,0.25,26.5,833.5,533.75,383.63
2016,7,11,10,0,934.0,92.0,0.3,27.0,867.0,582.83,419.35
2016,7,11,10,15,940.5,93.0,0.3,27.0,896.0,630.32,453.23
2016,7,11,10,30,947.0,94.0,0.3,27.0,925.0,676.93,485.55
2016,7,11,10,45,951.0,95.0,0.3,27.5,947.5,720.8,514.19
2016,7,11,11,0,955.0,96.0,0.3,28.0,970.0,763.22,540.07
2016,7,11,11,15,958.0,96.5,0.3,28.0,985.5,802.81,564.0
2016,7,11,11,30,961.0,97.0,0.3,28.0,1001.0,840.54,586.54
2016,7,11,11,45,962.0,97.5,0.3,28.5,1009.0,874.62,605.45
2016,7,11,12,0,963.0,98.0,0.3,29.0,1017.0,906.41,622.81
2016,7,11,12,15,962.5,98.0,0.3,29.0,1017.0,934.03,638.79
2016,7,11,12,30,962.0,98.0,0.3,29.0,1017.0,959.02,653.22
2016,7,11,12,45,960.0,97.5,0.35,29.0,1010.0,979.42,666.05
2016,7,11,13,0,958.0,97.0,0.4,29.0,1003.0,996.9,677.34
2016,7,11,13,15,955.0,96.5,0.4,28.5,988.5,1010.42,686.68
2016,7,11,13,30,952.0,96.0,0.4,28.0,974.0,1020.85,694.39
2016,7,11,13,45,947.0,95.5,0.45,28.0,952.5,1026.2,699.09
2016,7,11,14,0,942.0,95.0,0.5,28.0,931.0,1028.37,702.14
2016,7,11,14,15,936.0,94.0,0.5,27.5,903.0,1025.85,702.83
2016,7,11,14,30,930.0,93.0,0.5,27.0,875.0,1020.19,701.84
2016,7,11,14,45,922.5,91.5,0.5,27.0,841.0,1009.43,696.61
2016,7,11,15,0,915.0,90.0,0.5,27.0,807.0,995.67,689.75
2016,7,11,15,15,905.0,88.5,0.5,26.5,768.0,976.61,681.16
2016,7,11,15,30,895.0,87.0,0.5,26.0,729.0,954.84,670.99
2016,7,11,15,45,883.0,84.5,0.55,25.5,686.0,927.48,658.4
2016,7,11,16,0,871.0,82.0,0.6,25.0,643.0,897.77,644.18
2016,7,11,16,15,855.0,79.5,0.6,24.5,596.0,862.35,625.12
2016,7,11,16,30,839.0,77.0,0.6,24.0,549.0,825.19,604.65
2016,7,11,16,45,819.0,73.5,0.6,23.5,500.0,781.94,579.76
2016,7,11,17,0,799.0,70.0,0.6,23.0,451.0,744.45,558.2
2016,7,11,17,15,771.0,66.5,0.6,22.5,400.5,692.96,526.33
2016,7,11,17,30,743.0,63.0,0.6,22.0,350.0,641.47,493.53
2016,7,11,17,45,706.0,58.5,0.6,21.5,299.5,582.74,454.21
2016,7,11,18,0,669.0,54.0,0.6,21.0,249.0,525.32,413.36
2016,7,11,18,15,612.5,49.0,0.6,20.0,201.0,456.89,361.97
2016,7,11,18,30,556.0,44.0,0.6,19.0,153.0,396.33,313.7
2016,7,11,18,45,467.5,36.5,0.6,18.5,110.5,316.31,247.38
2016,7,11,19,0,379.0,29.0,0.6,18.0,68.0,244.2,182.17
2016,7,11,19,15,189.5,14.5,0.6,17.0,34.0,116.84,33.17
2016,7,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,15,174.0,12.5,0.55,12.5,27.0,11.91,0.0
2016,7,12,5,30,348.0,25.0,0.5,13.0,54.0,19.89,9.88
2016,7,12,5,45,448.0,33.0,0.5,14.0,96.0,25.31,16.4
2016,7,12,6,0,548.0,41.0,0.5,15.0,138.0,33.32,23.85
2016,7,12,6,15,610.0,46.5,0.5,16.0,186.5,36.39,26.75
2016,7,12,6,30,672.0,52.0,0.5,17.0,235.0,39.39,29.4
2016,7,12,6,45,713.5,56.5,0.5,18.0,286.0,41.39,31.03
2016,7,12,7,0,755.0,61.0,0.5,19.0,337.0,43.3,32.51
2016,7,12,7,15,784.5,64.5,0.5,19.5,388.5,44.3,33.2
2016,7,12,7,30,814.0,68.0,0.5,20.0,440.0,80.2,39.94
2016,7,12,7,45,836.0,71.0,0.5,21.0,490.5,133.4,69.99
2016,7,12,8,0,858.0,74.0,0.5,22.0,541.0,181.86,103.8
2016,7,12,8,15,874.5,76.5,0.45,22.5,589.0,231.26,142.92
2016,7,12,8,30,891.0,79.0,0.4,23.0,637.0,282.32,185.09
2016,7,12,8,45,903.5,81.0,0.4,24.0,682.0,333.32,227.29
2016,7,12,9,0,916.0,83.0,0.4,25.0,727.0,385.22,269.39
2016,7,12,9,15,926.0,84.5,0.35,25.5,767.0,436.43,310.04
2016,7,12,9,30,936.0,86.0,0.3,26.0,807.0,487.89,349.4
2016,7,12,9,45,946.5,85.5,0.3,26.5,843.0,537.97,386.76
2016,7,12,10,0,957.0,85.0,0.3,27.0,879.0,587.88,422.69
2016,7,12,10,15,962.5,86.0,0.3,27.5,908.0,635.81,455.99
2016,7,12,10,30,968.0,87.0,0.3,28.0,937.0,682.73,487.49
2016,7,12,10,45,971.5,88.0,0.3,28.5,959.0,727.14,516.34
2016,7,12,11,0,975.0,89.0,0.3,29.0,981.0,770.0,542.15
2016,7,12,11,15,977.5,90.0,0.3,29.0,996.5,810.41,566.42
2016,7,12,11,30,980.0,91.0,0.3,29.0,1012.0,848.87,589.24
2016,7,12,11,45,980.0,92.0,0.3,29.0,1019.5,883.2,609.36
2016,7,12,12,0,980.0,93.0,0.3,29.0,1027.0,915.15,627.95
2016,7,12,12,15,979.5,93.0,0.3,29.0,1027.5,943.21,644.14
2016,7,12,12,30,979.0,93.0,0.3,29.0,1028.0,968.6,658.76
2016,7,12,12,45,966.5,100.0,0.35,29.0,1018.0,987.04,670.41
2016,7,12,13,0,954.0,107.0,0.4,29.0,1008.0,1002.31,680.41
2016,7,12,13,15,951.0,106.5,0.4,29.0,993.5,1015.99,688.51
2016,7,12,13,30,948.0,106.0,0.4,29.0,979.0,1026.57,694.91
2016,7,12,13,45,943.5,105.0,0.4,29.0,957.5,1032.06,698.5
2016,7,12,14,0,939.0,104.0,0.4,29.0,936.0,1034.36,700.44
2016,7,12,14,15,932.5,103.0,0.4,28.5,908.0,1031.53,700.95
2016,7,12,14,30,926.0,102.0,0.4,28.0,880.0,1025.55,699.83
2016,7,12,14,45,918.5,100.0,0.45,28.0,846.0,1014.43,695.61
2016,7,12,15,0,911.0,98.0,0.5,28.0,812.0,1000.3,689.75
2016,7,12,15,15,901.0,96.0,0.5,27.5,773.0,980.86,681.01
2016,7,12,15,30,891.0,94.0,0.5,27.0,734.0,958.7,670.68
2016,7,12,15,45,879.5,91.5,0.5,27.0,690.5,932.0,656.27
2016,7,12,16,0,868.0,89.0,0.5,27.0,647.0,902.94,640.38
2016,7,12,16,15,851.0,86.0,0.5,26.5,599.5,866.22,620.79
2016,7,12,16,30,834.0,83.0,0.5,26.0,552.0,835.11,604.56
2016,7,12,16,45,813.5,79.5,0.5,25.5,502.5,791.48,579.77
2016,7,12,17,0,793.0,76.0,0.5,25.0,453.0,746.78,553.81
2016,7,12,17,15,764.0,72.5,0.5,24.0,402.0,694.71,523.08
2016,7,12,17,30,735.0,69.0,0.5,23.0,351.0,642.68,491.22
2016,7,12,17,45,695.0,64.0,0.5,22.5,300.0,581.49,450.46
2016,7,12,18,0,655.0,59.0,0.5,22.0,249.0,521.78,407.98
2016,7,12,18,15,595.5,53.0,0.5,21.0,200.5,455.03,358.08
2016,7,12,18,30,536.0,47.0,0.5,20.0,152.0,388.52,305.76
2016,7,12,18,45,443.0,38.5,0.5,19.5,109.0,305.72,237.77
2016,7,12,19,0,350.0,30.0,0.5,19.0,66.0,231.24,171.13
