Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,19,15,175.0,15.0,0.5,18.5,33.0,110.91,25.62
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,5,15,160.5,12.5,0.65,16.0,25.5,11.91,0.0
2016,7,13,5,30,321.0,25.0,0.5,17.0,51.0,19.96,9.46
2016,7,13,5,45,423.0,33.0,0.4,18.5,92.0,25.37,16.05
2016,7,13,6,0,525.0,41.0,0.3,20.0,133.0,30.53,20.9
2016,7,13,6,15,588.5,47.5,0.25,21.0,181.0,34.15,24.21
2016,7,13,6,30,652.0,54.0,0.2,22.0,229.0,41.18,30.32
2016,7,13,6,45,695.5,58.5,0.2,23.0,280.0,43.08,31.83
2016,7,13,7,0,739.0,63.0,0.2,24.0,331.0,44.92,33.19
2016,7,13,7,15,769.5,66.5,0.2,24.5,382.5,45.84,33.8
2016,7,13,7,30,800.0,70.0,0.2,25.0,434.0,79.47,39.53
2016,7,13,7,45,823.5,73.0,0.2,25.5,485.0,124.82,62.53
2016,7,13,8,0,847.0,76.0,0.2,26.0,536.0,180.18,101.0
2016,7,13,8,15,864.0,78.5,0.2,26.5,584.0,229.17,138.86
2016,7,13,8,30,881.0,81.0,0.2,27.0,632.0,279.88,179.9
2016,7,13,8,45,895.0,83.0,0.2,27.5,677.0,330.86,221.57
2016,7,13,9,0,909.0,85.0,0.2,28.0,722.0,382.91,263.43
2016,7,13,9,15,919.0,86.5,0.2,28.5,762.5,433.84,303.49
2016,7,13,9,30,929.0,88.0,0.2,29.0,803.0,485.02,342.43
2016,7,13,9,45,928.5,94.5,0.2,29.5,836.0,535.33,379.34
2016,7,13,10,0,928.0,101.0,0.2,30.0,869.0,584.56,414.13
2016,7,13,10,15,934.0,102.0,0.2,30.0,898.0,631.67,447.23
2016,7,13,10,30,940.0,103.0,0.2,30.0,927.0,677.87,478.78
2016,7,13,10,45,944.5,104.0,0.2,30.5,950.0,721.97,507.11
2016,7,13,11,0,949.0,105.0,0.2,31.0,973.0,764.67,533.1
2016,7,13,11,15,952.0,105.5,0.2,31.0,988.5,804.24,556.61
2016,7,13,11,30,955.0,106.0,0.2,31.0,1004.0,841.96,578.77
2016,7,13,11,45,956.5,106.5,0.25,31.5,1012.0,876.45,598.46
2016,7,13,12,0,958.0,107.0,0.3,32.0,1020.0,908.72,616.74
2016,7,13,12,15,958.0,107.0,0.3,32.0,1021.0,936.85,632.81
2016,7,13,12,30,958.0,107.0,0.3,32.0,1022.0,962.41,647.38
2016,7,13,12,45,960.0,104.5,0.3,32.0,1016.0,984.68,660.06
2016,7,13,13,0,962.0,102.0,0.3,32.0,1010.0,1004.12,671.17
2016,7,13,13,15,959.5,101.5,0.3,31.5,996.0,1018.35,680.74
2016,7,13,13,30,957.0,101.0,0.3,31.0,982.0,1029.47,688.74
2016,7,13,13,45,952.5,100.5,0.3,31.0,961.0,1035.51,692.59
2016,7,13,14,0,948.0,100.0,0.3,31.0,940.0,1038.35,694.8
2016,7,13,14,15,942.5,99.0,0.3,30.5,912.0,1036.48,695.89
2016,7,13,14,30,937.0,98.0,0.3,30.0,884.0,1031.45,695.34
2016,7,13,14,45,929.5,96.5,0.35,30.0,850.0,1020.8,691.44
2016,7,13,15,0,922.0,95.0,0.4,30.0,816.0,1007.11,685.95
2016,7,13,15,15,912.0,93.0,0.4,29.5,777.0,987.53,677.29
2016,7,13,15,30,902.0,91.0,0.4,29.0,738.0,965.19,667.06
2016,7,13,15,45,890.0,89.0,0.45,29.0,694.5,938.39,653.88
2016,7,13,16,0,878.0,87.0,0.5,29.0,651.0,909.23,639.17
2016,7,13,16,15,862.0,84.5,0.5,28.5,603.5,873.75,620.6
2016,7,13,16,30,846.0,82.0,0.5,28.0,556.0,836.5,600.66
2016,7,13,16,45,826.0,78.5,0.5,27.5,506.5,800.23,580.96
2016,7,13,17,0,806.0,75.0,0.5,27.0,457.0,755.54,555.23
2016,7,13,17,15,777.0,71.0,0.5,26.0,405.5,702.43,524.19
2016,7,13,17,30,748.0,67.0,0.5,25.0,354.0,649.34,491.99
2016,7,13,17,45,710.0,62.5,0.5,24.5,303.0,589.68,452.76
2016,7,13,18,0,672.0,58.0,0.5,24.0,252.0,531.33,411.75
2016,7,13,18,15,613.0,52.0,0.5,23.0,203.0,464.09,361.97
2016,7,13,18,30,554.0,46.0,0.5,22.0,154.0,397.16,309.77
2016,7,13,18,45,463.0,38.0,0.5,21.5,110.5,315.32,242.96
2016,7,13,19,0,372.0,30.0,0.5,21.0,67.0,241.55,176.67
2016,7,13,19,15,186.0,15.0,0.5,20.0,33.5,115.21,19.97
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.0,11.44,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,50.0,19.12,8.45
2016,7,14,5,45,437.0,32.0,0.3,20.5,92.0,24.57,15.19
2016,7,14,6,0,541.0,40.0,0.3,22.0,134.0,32.53,22.4
2016,7,14,6,15,604.0,46.0,0.25,22.5,182.5,36.1,25.71
2016,7,14,6,30,667.0,52.0,0.2,23.0,231.0,39.54,28.76
2016,7,14,6,45,710.0,56.5,0.2,24.0,282.0,41.53,30.35
2016,7,14,7,0,753.0,61.0,0.2,25.0,333.0,43.43,31.78
2016,7,14,7,15,782.5,64.5,0.15,25.5,384.5,44.43,32.45
2016,7,14,7,30,812.0,68.0,0.1,26.0,436.0,76.77,37.64
2016,7,14,7,45,834.5,70.5,0.1,27.0,486.5,129.54,65.65
2016,7,14,8,0,857.0,73.0,0.1,28.0,537.0,177.62,97.67
2016,7,14,8,15,873.5,75.5,0.1,28.5,585.5,227.0,135.43
2016,7,14,8,30,890.0,78.0,0.1,29.0,634.0,278.06,176.36
2016,7,14,8,45,903.0,80.0,0.1,29.5,678.5,329.2,217.82
2016,7,14,9,0,916.0,82.0,0.1,30.0,723.0,381.31,259.4
2016,7,14,9,15,925.5,83.5,0.1,30.5,763.5,432.4,299.25
2016,7,14,9,30,935.0,85.0,0.1,31.0,804.0,483.7,337.93
2016,7,14,9,45,940.5,87.5,0.1,31.5,838.0,533.89,374.48
2016,7,14,10,0,946.0,90.0,0.1,32.0,872.0,583.52,409.29
2016,7,14,10,15,951.5,91.0,0.1,32.0,901.0,631.1,442.43
2016,7,14,10,30,957.0,92.0,0.1,32.0,930.0,677.7,473.96
2016,7,14,10,45,960.5,93.0,0.1,32.5,952.5,721.8,502.0
2016,7,14,11,0,964.0,94.0,0.1,33.0,975.0,764.38,527.36
2016,7,14,11,15,967.0,95.0,0.1,33.0,990.5,804.9,551.18
2016,7,14,11,30,970.0,96.0,0.1,33.0,1006.0,843.54,573.62
2016,7,14,11,45,970.5,96.5,0.15,33.5,1014.0,877.66,592.67
2016,7,14,12,0,971.0,97.0,0.2,34.0,1022.0,909.43,610.33
2016,7,14,12,15,971.0,97.0,0.2,34.0,1022.5,937.83,626.36
2016,7,14,12,30,971.0,97.0,0.2,34.0,1023.0,963.6,640.86
2016,7,14,12,45,962.0,102.0,0.2,34.0,1014.0,983.27,651.89
2016,7,14,13,0,953.0,107.0,0.2,34.0,1005.0,999.88,661.29
2016,7,14,13,15,950.0,106.5,0.2,33.5,991.0,1013.61,670.53
2016,7,14,13,30,947.0,106.0,0.2,33.0,977.0,1024.26,678.18
2016,7,14,13,45,943.5,104.5,0.25,33.0,956.0,1030.25,683.01
2016,7,14,14,0,940.0,103.0,0.3,33.0,935.0,1033.05,686.29
2016,7,14,14,15,934.0,102.0,0.3,32.5,907.0,1030.76,687.13
2016,7,14,14,30,928.0,101.0,0.3,32.0,879.0,1025.31,686.36
2016,7,14,14,45,921.0,99.0,0.3,32.0,845.5,1014.69,681.38
2016,7,14,15,0,914.0,97.0,0.3,32.0,812.0,1001.05,674.82
2016,7,14,15,15,904.0,95.0,0.3,31.5,772.5,981.6,666.33
2016,7,14,15,30,894.0,93.0,0.3,31.0,733.0,959.41,656.31
2016,7,14,15,45,882.5,90.0,0.35,31.0,689.5,932.08,642.92
2016,7,14,16,0,871.0,87.0,0.4,31.0,646.0,902.36,628.01
2016,7,14,16,15,854.0,84.5,0.4,30.5,598.5,866.16,609.19
2016,7,14,16,30,837.0,82.0,0.4,30.0,551.0,835.54,593.63
2016,7,14,16,45,817.5,78.5,0.4,29.5,501.5,792.66,569.86
2016,7,14,17,0,798.0,75.0,0.4,29.0,452.0,748.64,544.89
2016,7,14,17,15,769.0,71.0,0.4,28.0,401.0,695.79,514.31
2016,7,14,17,30,740.0,67.0,0.4,27.0,350.0,642.99,482.6
2016,7,14,17,45,701.5,62.0,0.4,26.5,299.0,582.68,443.27
2016,7,14,18,0,663.0,57.0,0.4,26.0,248.0,523.76,402.18
2016,7,14,18,15,603.5,51.5,0.4,25.0,199.5,457.18,353.3
2016,7,14,18,30,544.0,46.0,0.4,24.0,151.0,391.08,302.14
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,308.34,235.72
2016,7,14,19,0,359.0,29.0,0.4,22.0,65.0,233.94,169.53
2016,7,14,19,15,179.5,14.5,0.4,21.0,32.5,111.17,11.36
2016,7,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,144.0,12.5,0.65,18.5,23.5,11.91,0.0
2016,7,15,5,30,288.0,25.0,0.5,19.0,47.0,20.15,8.85
2016,7,15,5,45,393.0,34.5,0.35,20.0,88.0,26.9,17.15
2016,7,15,6,0,498.0,44.0,0.2,21.0,129.0,33.31,23.16
2016,7,15,6,15,565.5,50.5,0.15,21.5,177.0,36.77,26.42
2016,7,15,6,30,633.0,57.0,0.1,22.0,225.0,40.1,29.39
2016,7,15,6,45,677.0,62.0,0.1,23.0,276.0,46.18,34.52
2016,7,15,7,0,721.0,67.0,0.1,24.0,327.0,48.28,36.09
2016,7,15,7,15,753.0,71.0,0.05,24.5,378.5,49.44,36.88
2016,7,15,7,30,785.0,75.0,0.0,25.0,430.0,79.4,41.32
2016,7,15,7,45,808.5,78.5,0.0,26.0,480.5,124.4,63.11
2016,7,15,8,0,832.0,82.0,0.0,27.0,531.0,172.19,94.9
2016,7,15,8,15,850.0,85.0,0.0,27.5,579.5,228.26,137.59
2016,7,15,8,30,868.0,88.0,0.0,28.0,628.0,279.02,178.09
2016,7,15,8,45,881.0,90.5,0.05,29.0,672.5,329.6,218.7
2016,7,15,9,0,894.0,93.0,0.1,30.0,717.0,381.16,259.44
2016,7,15,9,15,904.5,95.0,0.1,30.0,757.5,432.11,299.65
2016,7,15,9,30,915.0,97.0,0.1,30.0,798.0,483.39,338.96
2016,7,15,9,45,921.5,99.5,0.1,30.5,833.0,533.26,375.37
2016,7,15,10,0,928.0,102.0,0.1,31.0,868.0,582.69,410.14
2016,7,15,10,15,934.0,103.0,0.1,31.0,897.0,629.91,443.14
2016,7,15,10,30,940.0,104.0,0.1,31.0,926.0,676.22,474.59
2016,7,15,10,45,943.5,105.5,0.1,31.5,948.5,720.21,502.66
2016,7,15,11,0,947.0,107.0,0.1,32.0,971.0,762.72,528.53
2016,7,15,11,15,949.5,107.5,0.1,32.0,986.5,801.97,551.69
2016,7,15,11,30,952.0,108.0,0.1,32.0,1002.0,839.34,573.5
2016,7,15,11,45,777.0,224.5,0.15,32.5,958.0,840.51,572.62
2016,7,15,12,0,602.0,341.0,0.2,33.0,914.0,830.12,561.7
2016,7,15,12,15,511.5,376.0,0.2,33.0,863.0,806.77,546.11
2016,7,15,12,30,421.0,411.0,0.2,33.0,812.0,777.92,527.06
2016,7,15,12,45,488.5,387.0,0.2,33.0,849.5,833.35,562.8
2016,7,15,13,0,556.0,363.0,0.2,33.0,887.0,889.11,597.08
2016,7,15,13,15,558.5,354.0,0.2,33.0,874.0,897.56,601.89
2016,7,15,13,30,561.0,345.0,0.2,33.0,861.0,903.82,606.15
2016,7,15,13,45,744.5,228.5,0.2,33.0,896.5,976.89,653.35
2016,7,15,14,0,928.0,112.0,0.2,33.0,932.0,1030.11,683.35
2016,7,15,14,15,922.0,110.5,0.2,32.5,904.0,1027.42,683.15
2016,7,15,14,30,916.0,109.0,0.2,32.0,876.0,1021.6,682.17
2016,7,15,14,45,909.0,106.5,0.25,32.0,842.5,1010.64,678.04
2016,7,15,15,0,902.0,104.0,0.3,32.0,809.0,996.66,672.37
2016,7,15,15,15,891.0,102.0,0.3,31.5,769.5,976.5,663.45
2016,7,15,15,30,880.0,100.0,0.3,31.0,730.0,953.66,653.01
2016,7,15,15,45,868.0,97.0,0.3,31.0,686.0,926.22,638.5
2016,7,15,16,0,856.0,94.0,0.3,31.0,642.0,896.45,622.57
2016,7,15,16,15,838.5,91.0,0.3,30.5,594.5,867.24,608.1
2016,7,15,16,30,821.0,88.0,0.3,30.0,547.0,828.6,587.49
2016,7,15,16,45,799.5,84.0,0.35,29.5,497.0,783.92,563.54
2016,7,15,17,0,778.0,80.0,0.4,29.0,447.0,738.24,538.24
2016,7,15,17,15,747.5,76.0,0.4,28.5,396.0,684.89,506.18
2016,7,15,17,30,717.0,72.0,0.4,28.0,345.0,631.69,473.15
2016,7,15,17,45,677.5,66.5,0.4,27.5,294.5,574.67,436.07
2016,7,15,18,0,638.0,61.0,0.4,27.0,244.0,515.8,394.6
2016,7,15,18,15,576.0,54.5,0.4,26.0,195.5,443.83,341.97
2016,7,15,18,30,514.0,48.0,0.4,25.0,147.0,376.12,289.75
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,294.63,224.41
2016,7,15,19,0,331.0,30.0,0.4,23.0,63.0,221.38,159.08
2016,7,15,19,15,165.5,15.0,0.4,22.0,31.5,105.33,1.77
2016,7,15,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,15,149.0,12.0,0.65,17.0,23.0,11.44,0.0
2016,7,16,5,30,298.0,24.0,0.5,18.0,46.0,19.29,7.91
2016,7,16,5,45,407.5,32.5,0.4,19.0,87.5,25.18,15.73
2016,7,16,6,0,517.0,41.0,0.3,20.0,129.0,30.79,21.07
2016,7,16,6,15,583.0,47.5,0.25,20.5,177.0,34.39,24.45
2016,7,16,6,30,649.0,54.0,0.2,21.0,225.0,41.44,30.68
2016,7,16,6,45,694.5,58.0,0.2,22.0,276.0,42.9,31.82
2016,7,16,7,0,740.0,62.0,0.2,23.0,327.0,44.34,32.86
2016,7,16,7,15,771.0,66.0,0.2,23.5,379.0,45.68,33.83
2016,7,16,7,30,802.0,70.0,0.2,24.0,431.0,74.47,38.0
2016,7,16,7,45,825.5,73.0,0.2,24.5,482.0,119.92,59.76
2016,7,16,8,0,849.0,76.0,0.2,25.0,533.0,175.4,97.72
2016,7,16,8,15,866.5,78.5,0.15,25.5,581.5,224.65,135.46
2016,7,16,8,30,884.0,81.0,0.1,26.0,630.0,275.68,176.58
2016,7,16,8,45,897.5,83.0,0.1,26.5,675.0,326.77,218.44
2016,7,16,9,0,911.0,85.0,0.1,27.0,720.0,378.87,260.52
2016,7,16,9,15,921.5,86.5,0.1,27.5,760.5,430.22,301.05
2016,7,16,9,30,932.0,88.0,0.1,28.0,801.0,481.87,340.49
2016,7,16,9,45,938.0,90.5,0.15,28.5,836.0,532.3,378.08
2016,7,16,10,0,944.0,93.0,0.2,29.0,871.0,582.2,414.09
2016,7,16,10,15,950.0,94.0,0.2,29.0,900.5,630.12,447.99
2016,7,16,10,30,956.0,95.0,0.2,29.0,930.0,677.09,480.27
2016,7,16,10,45,959.5,96.5,0.2,29.5,952.5,721.73,509.11
2016,7,16,11,0,963.0,98.0,0.2,30.0,975.0,764.85,535.44
2016,7,16,11,15,965.5,98.5,0.2,30.0,990.5,804.66,559.19
2016,7,16,11,30,968.0,99.0,0.2,30.0,1006.0,842.55,581.54
2016,7,16,11,45,968.5,100.0,0.2,30.0,1014.0,877.2,601.73
2016,7,16,12,0,969.0,101.0,0.2,30.0,1022.0,909.52,620.42
2016,7,16,12,15,969.0,101.0,0.2,30.0,1022.5,938.01,636.76
2016,7,16,12,30,969.0,101.0,0.2,30.0,1023.0,963.89,651.56
2016,7,16,12,45,966.5,101.5,0.25,30.0,1016.0,985.22,664.73
2016,7,16,13,0,964.0,102.0,0.3,30.0,1009.0,1003.61,676.38
2016,7,16,13,15,961.0,101.5,0.3,30.0,994.5,1017.5,684.48
2016,7,16,13,30,958.0,101.0,0.3,30.0,980.0,1028.27,690.92
2016,7,16,13,45,954.0,100.0,0.3,30.0,959.0,1034.38,694.83
2016,7,16,14,0,950.0,99.0,0.3,30.0,938.0,1037.26,697.08
2016,7,16,14,15,944.5,97.5,0.3,29.5,910.0,1034.93,697.89
2016,7,16,14,30,939.0,96.0,0.3,29.0,882.0,1029.39,697.05
2016,7,16,14,45,930.5,95.0,0.35,29.0,847.5,1018.33,692.91
2016,7,16,15,0,922.0,94.0,0.4,29.0,813.0,1004.26,687.16
2016,7,16,15,15,912.0,92.5,0.4,28.5,774.0,985.27,678.81
2016,7,16,15,30,902.0,91.0,0.4,28.0,735.0,963.54,668.88
2016,7,16,15,45,888.5,89.0,0.4,28.0,690.5,935.37,653.73
2016,7,16,16,0,875.0,87.0,0.4,28.0,646.0,904.9,637.17
2016,7,16,16,15,858.5,84.5,0.4,27.5,598.5,869.06,618.37
2016,7,16,16,30,842.0,82.0,0.4,27.0,551.0,838.76,602.83
2016,7,16,16,45,819.5,78.5,0.4,27.0,501.0,793.24,575.95
2016,7,16,17,0,797.0,75.0,0.4,27.0,451.0,746.75,548.05
2016,7,16,17,15,767.5,71.5,0.4,26.0,399.5,694.18,517.39
2016,7,16,17,30,738.0,68.0,0.4,25.0,348.0,641.67,485.57
2016,7,16,17,45,697.0,63.5,0.45,24.5,297.0,580.31,445.68
2016,7,16,18,0,656.0,59.0,0.5,24.0,246.0,524.45,406.53
2016,7,16,18,15,595.0,52.5,0.5,23.0,197.0,452.39,353.06
2016,7,16,18,30,534.0,46.0,0.5,22.0,148.0,384.54,299.93
2016,7,16,18,45,437.5,37.5,0.5,21.0,105.0,300.3,231.47
2016,7,16,19,0,341.0,29.0,0.5,20.0,62.0,224.79,162.75
2016,7,16,19,15,170.5,14.5,0.5,19.0,31.0,106.25,0.0
2016,7,16,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,5,15,150.0,11.5,0.55,14.5,22.5,10.96,0.0
2016,7,17,5,30,300.0,23.0,0.5,15.0,45.0,18.44,7.02
2016,7,17,5,45,412.5,31.5,0.5,16.0,86.0,24.37,15.23
2016,7,17,6,0,525.0,40.0,0.5,17.0,127.0,30.02,20.66
2016,7,17,6,15,590.0,45.5,0.45,17.5,175.0,35.88,26.07
2016,7,17,6,30,655.0,51.0,0.4,18.0,223.0,38.89,28.82
2016,7,17,6,45,698.0,55.5,0.4,19.0,273.5,40.89,30.47
2016,7,17,7,0,741.0,60.0,0.4,20.0,324.0,42.82,31.97
2016,7,17,7,15,771.5,63.5,0.4,20.5,375.5,43.83,32.68
2016,7,17,7,30,802.0,67.0,0.4,21.0,427.0,70.45,36.11
2016,7,17,7,45,824.5,70.0,0.4,22.0,477.0,123.12,63.45
2016,7,17,8,0,847.0,73.0,0.4,23.0,527.0,171.11,95.5
2016,7,17,8,15,863.5,75.0,0.4,23.5,575.0,219.67,133.25
2016,7,17,8,30,880.0,77.0,0.4,24.0,623.0,269.9,174.53
2016,7,17,8,45,892.0,79.5,0.4,24.5,667.0,320.75,216.96
2016,7,17,9,0,904.0,82.0,0.4,25.0,711.0,372.48,259.56
2016,7,17,9,15,913.5,83.5,0.4,25.0,751.0,423.11,300.95
2016,7,17,9,30,923.0,85.0,0.4,25.0,791.0,473.95,341.36
2016,7,17,9,45,928.5,88.0,0.4,25.5,825.0,524.15,379.33
2016,7,17,10,0,934.0,91.0,0.4,26.0,859.0,573.81,415.53
2016,7,17,10,15,939.5,92.0,0.4,26.0,888.0,621.01,449.71
2016,7,17,10,30,945.0,93.0,0.4,26.0,917.0,667.26,482.24
2016,7,17,10,45,949.0,94.0,0.4,26.0,939.5,711.36,512.46
2016,7,17,11,0,953.0,95.0,0.4,26.0,962.0,754.0,540.29
2016,7,17,11,15,955.5,95.5,0.4,26.0,977.0,793.46,564.51
2016,7,17,11,30,958.0,96.0,0.4,26.0,992.0,831.0,587.3
2016,7,17,11,45,958.0,97.0,0.4,26.5,1000.0,864.94,606.46
2016,7,17,12,0,958.0,98.0,0.4,27.0,1008.0,896.53,624.0
2016,7,17,12,15,958.0,98.0,0.4,26.5,1009.0,924.72,641.86
2016,7,17,12,30,958.0,98.0,0.4,26.0,1010.0,950.31,658.2
2016,7,17,12,45,950.0,102.5,0.45,26.0,1001.5,970.28,671.01
2016,7,17,13,0,942.0,107.0,0.5,26.0,993.0,987.23,682.2
2016,7,17,13,15,939.0,106.5,0.5,26.0,979.0,1000.89,690.44
2016,7,17,13,30,936.0,106.0,0.5,26.0,965.0,1011.49,696.99
2016,7,17,13,45,932.0,105.0,0.55,26.0,944.0,1017.5,702.13
2016,7,17,14,0,928.0,104.0,0.6,26.0,923.0,1020.36,705.58
2016,7,17,14,15,922.0,103.0,0.6,25.5,895.5,1018.11,706.4
2016,7,17,14,30,916.0,102.0,0.6,25.0,868.0,1012.75,705.54
2016,7,17,14,45,659.0,210.0,0.6,25.0,750.0,892.0,632.61
2016,7,17,15,0,402.0,318.0,0.6,25.0,632.0,752.75,540.13
2016,7,17,15,15,640.5,207.0,0.6,24.5,677.0,865.49,623.17
2016,7,17,15,30,879.0,96.0,0.6,24.0,722.0,946.96,675.44
2016,7,17,15,45,865.5,93.5,0.65,23.5,678.5,918.67,660.41
2016,7,17,16,0,852.0,91.0,0.7,23.0,635.0,888.13,645.36
2016,7,17,16,15,835.0,88.5,0.7,22.5,588.0,859.95,630.66
2016,7,17,16,30,818.0,86.0,0.7,22.0,541.0,822.44,609.57
2016,7,17,16,45,795.5,82.5,0.7,21.5,491.5,777.62,583.26
2016,7,17,17,0,773.0,79.0,0.7,21.0,442.0,731.87,555.72
2016,7,17,17,15,743.0,75.0,0.7,20.0,391.5,679.09,523.43
2016,7,17,17,30,713.0,71.0,0.7,19.0,341.0,626.44,489.99
2016,7,17,17,45,669.5,66.5,0.7,18.5,290.0,568.08,449.91
2016,7,17,18,0,626.0,62.0,0.7,18.0,239.0,508.25,405.5
2016,7,17,18,15,563.0,55.0,0.65,17.0,191.0,435.58,349.36
2016,7,17,18,30,500.0,48.0,0.6,16.0,143.0,367.3,293.95
2016,7,17,18,45,399.0,39.5,0.6,15.5,101.0,282.21,222.48
2016,7,17,19,0,298.0,31.0,0.6,15.0,59.0,206.01,151.26
2016,7,17,19,15,149.0,15.5,0.6,14.5,29.5,97.78,0.0
2016,7,17,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,0.5,12.5,20.5,10.96,0.0
2016,7,18,5,30,258.0,23.0,0.5,13.0,41.0,18.51,6.65
2016,7,18,5,45,370.0,32.0,0.5,13.5,80.5,24.88,15.81
2016,7,18,6,0,482.0,41.0,0.5,14.0,120.0,30.93,21.74
2016,7,18,6,15,549.0,47.5,0.5,14.5,167.0,34.49,25.18
2016,7,18,6,30,616.0,54.0,0.5,15.0,214.0,37.91,28.33
2016,7,18,6,45,663.5,58.0,0.5,16.0,264.0,42.98,32.73
2016,7,18,7,0,711.0,62.0,0.5,17.0,314.0,44.41,33.79
2016,7,18,7,15,742.5,66.0,0.45,17.5,364.5,45.73,34.78
2016,7,18,7,30,774.0,70.0,0.4,18.0,415.0,70.07,37.77
2016,7,18,7,45,798.5,72.5,0.4,18.5,465.0,113.83,58.15
2016,7,18,8,0,823.0,75.0,0.4,19.0,515.0,167.72,95.46
2016,7,18,8,15,840.5,77.5,0.4,19.5,563.0,215.69,133.11
2016,7,18,8,30,858.0,80.0,0.4,20.0,611.0,265.44,174.48
2016,7,18,8,45,872.5,81.5,0.4,20.5,655.5,315.16,216.55
2016,7,18,9,0,887.0,83.0,0.4,21.0,700.0,366.0,259.06
2016,7,18,9,15,897.5,85.0,0.4,21.5,739.5,416.63,300.5
2016,7,18,9,30,908.0,87.0,0.4,22.0,779.0,467.6,340.89
2016,7,18,9,45,915.5,88.5,0.4,22.5,814.0,516.85,378.69
2016,7,18,10,0,923.0,90.0,0.4,23.0,849.0,565.74,414.9
2016,7,18,10,15,929.0,91.0,0.4,23.0,878.0,612.78,449.45
2016,7,18,10,30,935.0,92.0,0.4,23.0,907.0,658.91,482.37
2016,7,18,10,45,941.5,91.5,0.4,23.5,929.5,702.97,512.05
2016,7,18,11,0,948.0,91.0,0.4,24.0,952.0,745.75,539.31
2016,7,18,11,15,950.5,91.5,0.4,24.0,967.5,785.03,563.67
2016,7,18,11,30,953.0,92.0,0.4,24.0,983.0,822.4,586.6
2016,7,18,11,45,956.0,91.0,0.45,24.0,991.5,856.74,608.36
2016,7,18,12,0,959.0,90.0,0.5,24.0,1000.0,888.88,628.73
2016,7,18,12,15,959.0,90.0,0.5,24.0,1001.0,917.03,645.62
2016,7,18,12,30,959.0,90.0,0.5,24.0,1002.0,942.57,660.9
2016,7,18,12,45,957.5,90.5,0.5,24.0,995.5,964.5,674.0
2016,7,18,13,0,956.0,91.0,0.5,24.0,989.0,983.55,685.43
2016,7,18,13,15,953.5,90.5,0.5,24.0,975.0,997.66,693.99
2016,7,18,13,30,951.0,90.0,0.5,24.0,961.0,1008.68,700.84
2016,7,18,13,45,949.5,87.5,0.5,24.0,941.0,1015.42,705.28
2016,7,18,14,0,948.0,85.0,0.5,24.0,921.0,1018.94,707.98
2016,7,18,14,15,943.0,84.0,0.5,23.5,893.5,1017.42,709.21
2016,7,18,14,30,938.0,83.0,0.5,23.0,866.0,1012.73,708.73
2016,7,18,14,45,932.5,81.0,0.5,23.0,833.0,1003.29,704.19
2016,7,18,15,0,927.0,79.0,0.5,23.0,800.0,990.76,697.94
2016,7,18,15,15,918.0,77.5,0.5,22.5,761.5,972.45,689.61
2016,7,18,15,30,909.0,76.0,0.5,22.0,723.0,951.35,679.64
2016,7,18,15,45,898.5,73.5,0.5,22.0,680.0,925.01,665.11
2016,7,18,16,0,888.0,71.0,0.5,22.0,637.0,896.21,649.02
2016,7,18,16,15,872.5,69.0,0.5,21.5,590.0,861.31,630.13
2016,7,18,16,30,857.0,67.0,0.5,21.0,543.0,824.59,609.79
2016,7,18,16,45,837.5,64.5,0.5,20.5,494.0,782.34,585.37
2016,7,18,17,0,818.0,62.0,0.5,20.0,445.0,739.0,559.64
2016,7,18,17,15,791.0,59.0,0.5,19.5,394.0,688.46,528.16
2016,7,18,17,30,764.0,56.0,0.5,19.0,343.0,644.14,500.08
2016,7,18,17,45,725.0,52.0,0.5,18.5,292.5,583.96,459.23
2016,7,18,18,0,686.0,48.0,0.5,18.0,242.0,525.26,417.04
2016,7,18,18,15,629.0,43.5,0.5,17.5,194.0,456.78,364.13
2016,7,18,18,30,572.0,39.0,0.5,17.0,146.0,391.95,311.32
2016,7,18,18,45,477.0,32.0,0.5,16.5,103.0,308.44,241.32
2016,7,18,19,0,382.0,25.0,0.5,16.0,60.0,233.08,169.0
2016,7,18,19,15,191.0,12.5,0.5,15.5,30.0,110.93,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.5,10.0,0.4,12.5,21.0,9.53,0.0
2016,7,19,5,30,323.0,20.0,0.4,13.0,42.0,17.22,5.21
2016,7,19,5,45,435.0,27.5,0.4,13.5,83.0,22.84,14.02
2016,7,19,6,0,547.0,35.0,0.4,14.0,124.0,28.24,19.36
2016,7,19,6,15,610.0,40.0,0.4,15.0,171.5,31.1,22.12
2016,7,19,6,30,673.0,45.0,0.4,16.0,219.0,33.9,24.65
2016,7,19,6,45,717.5,48.5,0.4,17.0,270.0,35.33,25.84
2016,7,19,7,0,762.0,52.0,0.4,18.0,321.0,36.73,26.91
2016,7,19,7,15,791.0,55.0,0.35,18.5,372.0,44.51,33.59
2016,7,19,7,30,820.0,58.0,0.3,19.0,423.0,68.08,36.08
2016,7,19,7,45,841.0,60.5,0.3,20.0,473.0,113.74,56.52
2016,7,19,8,0,862.0,63.0,0.3,21.0,523.0,161.85,88.38
2016,7,19,8,15,878.0,65.0,0.3,21.5,571.0,210.98,126.67
2016,7,19,8,30,894.0,67.0,0.3,22.0,619.0,261.76,168.68
2016,7,19,8,45,904.0,70.5,0.3,22.5,663.0,313.53,212.27
2016,7,19,9,0,914.0,74.0,0.3,23.0,707.0,366.0,255.87
2016,7,19,9,15,923.5,75.5,0.3,23.0,747.0,417.14,298.01
2016,7,19,9,30,933.0,77.0,0.3,23.0,787.0,468.49,339.15
2016,7,19,9,45,937.5,80.0,0.3,23.5,821.5,518.73,377.51
2016,7,19,10,0,942.0,83.0,0.3,24.0,856.0,568.33,413.99
2016,7,19,10,15,947.5,84.0,0.3,24.0,885.0,615.93,448.7
2016,7,19,10,30,953.0,85.0,0.3,24.0,914.0,662.56,481.73
2016,7,19,10,45,956.5,86.0,0.35,24.0,936.0,706.7,512.89
2016,7,19,11,0,960.0,87.0,0.4,24.0,958.0,749.32,541.6
2016,7,19,11,15,962.5,87.5,0.4,24.0,973.5,789.07,566.24
2016,7,19,11,30,965.0,88.0,0.4,24.0,989.0,826.88,589.4
2016,7,19,11,45,966.5,88.0,0.4,24.0,997.5,861.33,610.27
2016,7,19,12,0,968.0,88.0,0.4,24.0,1006.0,893.48,629.59
2016,7,19,12,15,968.0,88.0,0.4,24.0,1006.5,921.9,646.53
2016,7,19,12,30,968.0,88.0,0.4,24.0,1007.0,947.67,661.85
2016,7,19,12,45,955.5,95.5,0.4,24.5,997.5,966.68,671.79
2016,7,19,13,0,943.0,103.0,0.4,25.0,988.0,982.52,679.93
2016,7,19,13,15,940.0,102.5,0.4,25.0,974.0,996.19,688.2
2016,7,19,13,30,937.0,102.0,0.4,25.0,960.0,1006.79,694.75
2016,7,19,13,45,937.5,98.0,0.45,25.0,940.0,1014.02,700.62
2016,7,19,14,0,938.0,94.0,0.5,25.0,920.0,1018.04,704.76
2016,7,19,14,15,932.5,93.0,0.5,24.5,892.5,1016.18,705.78
2016,7,19,14,30,927.0,92.0,0.5,24.0,865.0,1011.17,705.13
2016,7,19,14,45,923.0,88.5,0.5,24.0,832.0,1001.73,700.6
2016,7,19,15,0,919.0,85.0,0.5,24.0,799.0,989.15,694.35
2016,7,19,15,15,909.5,83.5,0.5,23.5,760.0,970.56,685.87
2016,7,19,15,30,900.0,82.0,0.5,23.0,721.0,949.2,675.79
2016,7,19,15,45,891.5,78.0,0.5,23.0,678.5,923.19,661.51
2016,7,19,16,0,883.0,74.0,0.5,23.0,636.0,894.6,645.61
2016,7,19,16,15,867.0,72.0,0.5,22.5,589.0,859.43,626.6
2016,7,19,16,30,851.0,70.0,0.5,22.0,542.0,822.47,606.18
2016,7,19,16,45,833.5,66.5,0.5,21.5,493.0,780.84,582.24
2016,7,19,17,0,816.0,63.0,0.5,21.0,444.0,737.97,556.91
2016,7,19,17,15,788.5,60.0,0.5,20.5,393.0,693.63,529.82
2016,7,19,17,30,761.0,57.0,0.5,20.0,342.0,642.56,497.05
2016,7,19,17,45,725.0,52.5,0.5,19.5,291.5,583.91,457.51
2016,7,19,18,0,689.0,48.0,0.5,19.0,241.0,526.53,416.36
2016,7,19,18,15,632.0,43.0,0.5,18.0,193.0,457.31,363.74
2016,7,19,18,30,575.0,38.0,0.5,17.0,145.0,391.81,311.03
2016,7,19,18,45,483.5,31.0,0.5,16.5,102.5,310.14,242.31
2016,7,19,19,0,392.0,24.0,0.5,16.0,60.0,236.44,169.88
2016,7,19,19,15,196.0,12.0,0.5,15.5,30.0,111.68,0.0
2016,7,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,5,15,152.5,10.5,0.45,12.5,20.5,10.01,0.0
2016,7,20,5,30,305.0,21.0,0.4,13.0,41.0,16.83,4.28
2016,7,20,5,45,421.5,28.5,0.4,14.0,81.5,23.92,14.85
2016,7,20,6,0,538.0,36.0,0.4,15.0,122.0,29.27,20.15
2016,7,20,6,15,603.5,41.5,0.35,16.0,170.0,32.52,23.26
2016,7,20,6,30,669.0,47.0,0.3,17.0,218.0,35.68,26.12
2016,7,20,6,45,715.0,50.5,0.3,18.0,269.5,37.02,27.22
2016,7,20,7,0,761.0,54.0,0.3,19.0,321.0,38.35,28.22
2016,7,20,7,15,791.5,57.5,0.25,20.0,373.0,46.35,34.98
2016,7,20,7,30,822.0,61.0,0.2,21.0,425.0,68.45,37.09
2016,7,20,7,45,845.0,63.0,0.2,22.0,476.0,114.07,56.56
2016,7,20,8,0,868.0,65.0,0.2,23.0,527.0,162.31,87.75
2016,7,20,8,15,884.5,67.0,0.15,23.5,575.5,211.9,125.71
2016,7,20,8,30,901.0,69.0,0.1,24.0,624.0,263.18,167.42
2016,7,20,8,45,914.5,70.5,0.1,24.5,669.0,314.73,210.21
2016,7,20,9,0,928.0,72.0,0.1,25.0,714.0,367.3,253.31
2016,7,20,9,15,938.0,74.0,0.1,25.5,755.0,419.76,295.34
2016,7,20,9,30,948.0,76.0,0.1,26.0,796.0,472.49,336.2
2016,7,20,9,45,947.0,82.0,0.1,26.5,829.5,523.42,374.35
2016,7,20,10,0,946.0,88.0,0.1,27.0,863.0,573.21,410.25
2016,7,20,10,15,952.0,89.5,0.1,27.0,893.0,621.81,444.95
2016,7,20,10,30,958.0,91.0,0.1,27.0,923.0,669.47,477.99
2016,7,20,10,45,963.5,91.0,0.15,27.5,946.0,714.37,507.9
2016,7,20,11,0,969.0,91.0,0.2,28.0,969.0,757.88,535.54
2016,7,20,11,15,972.0,91.5,0.2,28.0,985.0,798.43,560.0
2016,7,20,11,30,975.0,92.0,0.2,28.0,1001.0,837.06,583.03
2016,7,20,11,45,977.5,91.5,0.25,28.0,1010.0,872.29,604.63
2016,7,20,12,0,980.0,91.0,0.3,28.0,1019.0,905.23,624.86
2016,7,20,12,15,980.0,91.0,0.3,28.0,1019.5,934.07,641.63
2016,7,20,12,30,980.0,91.0,0.3,28.0,1020.0,960.23,656.8
2016,7,20,12,45,979.5,90.5,0.3,28.0,1013.5,982.65,669.77
2016,7,20,13,0,979.0,90.0,0.3,28.0,1007.0,1002.11,681.09
2016,7,20,13,15,976.5,89.5,0.3,28.0,993.0,1016.64,689.61
2016,7,20,13,30,974.0,89.0,0.3,28.0,979.0,1027.99,696.45
2016,7,20,13,45,971.0,87.5,0.35,28.0,958.5,1034.58,701.82
2016,7,20,14,0,968.0,86.0,0.4,28.0,938.0,1037.89,705.52
2016,7,20,14,15,963.0,85.0,0.4,27.5,910.0,1036.49,706.87
2016,7,20,14,30,958.0,84.0,0.4,27.0,882.0,1031.84,706.51
2016,7,20,14,45,952.0,82.5,0.45,27.0,848.5,1022.44,703.32
2016,7,20,15,0,946.0,81.0,0.5,27.0,815.0,1009.91,698.42
2016,7,20,15,15,937.0,79.5,0.5,26.5,775.5,991.45,690.29
2016,7,20,15,30,928.0,78.0,0.5,26.0,736.0,970.14,680.5
2016,7,20,15,45,918.5,75.0,0.5,25.5,692.5,943.85,667.67
2016,7,20,16,0,909.0,72.0,0.5,25.0,649.0,914.97,653.17
2016,7,20,16,15,893.5,70.0,0.5,24.5,601.5,879.61,634.42
2016,7,20,16,30,878.0,68.0,0.5,24.0,554.0,842.37,614.21
2016,7,20,16,45,859.5,65.0,0.5,23.5,503.5,799.74,590.06
2016,7,20,17,0,841.0,62.0,0.5,23.0,453.0,755.87,564.52
2016,7,20,17,15,814.0,59.0,0.5,22.0,401.5,704.56,534.15
2016,7,20,17,30,787.0,56.0,0.5,21.0,350.0,659.41,506.93
2016,7,20,17,45,749.5,52.0,0.5,20.5,298.5,599.41,466.75
2016,7,20,18,0,712.0,48.0,0.5,20.0,247.0,540.72,425.04
2016,7,20,18,15,654.0,43.0,0.5,19.0,197.5,469.96,371.61
2016,7,20,18,30,596.0,38.0,0.5,18.0,148.0,402.96,317.99
2016,7,20,18,45,502.0,31.0,0.5,17.5,104.0,319.11,247.76
2016,7,20,19,0,408.0,24.0,0.5,17.0,60.0,243.41,172.26
2016,7,20,19,15,204.0,12.0,0.5,16.5,30.0,112.51,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.0,0.45,13.5,20.0,9.53,0.0
2016,7,21,5,30,317.0,20.0,0.4,14.0,40.0,15.99,2.96
2016,7,21,5,45,431.5,27.5,0.4,15.0,81.0,23.04,13.96
2016,7,21,6,0,546.0,35.0,0.4,16.0,122.0,28.43,19.3
2016,7,21,6,15,611.0,40.5,0.4,16.5,169.5,31.72,22.48
2016,7,21,6,30,676.0,46.0,0.4,17.0,217.0,34.91,25.42
2016,7,21,6,45,721.0,49.5,0.4,18.0,268.5,36.29,26.56
2016,7,21,7,0,766.0,53.0,0.4,19.0,320.0,37.65,27.6
2016,7,21,7,15,796.0,56.0,0.4,19.5,371.5,45.3,34.13
2016,7,21,7,30,826.0,59.0,0.4,20.0,423.0,65.19,35.61
2016,7,21,7,45,849.0,61.0,0.4,20.5,474.0,110.99,54.8
2016,7,21,8,0,872.0,63.0,0.4,21.0,525.0,159.41,86.27
2016,7,21,8,15,888.5,65.0,0.35,21.5,574.0,209.2,124.72
2016,7,21,8,30,905.0,67.0,0.3,22.0,623.0,260.69,167.09
2016,7,21,8,45,918.0,69.0,0.3,22.5,668.0,312.73,210.83
2016,7,21,9,0,931.0,71.0,0.3,23.0,713.0,365.74,254.9
2016,7,21,9,15,941.0,72.0,0.3,23.5,754.0,417.56,297.11
2016,7,21,9,30,951.0,73.0,0.3,24.0,795.0,469.63,338.17
2016,7,21,9,45,956.0,76.5,0.3,24.5,830.5,521.48,377.6
2016,7,21,10,0,961.0,80.0,0.3,25.0,866.0,572.71,415.11
2016,7,21,10,15,967.0,81.0,0.3,25.0,896.0,621.55,450.55
2016,7,21,10,30,973.0,82.0,0.3,25.0,926.0,669.41,484.28
2016,7,21,10,45,977.0,83.0,0.35,25.5,949.0,714.81,515.14
2016,7,21,11,0,981.0,84.0,0.4,26.0,972.0,758.68,543.38
2016,7,21,11,15,984.0,84.5,0.4,26.0,988.5,799.66,568.51
2016,7,21,11,30,987.0,85.0,0.4,26.0,1005.0,838.69,592.15
2016,7,21,11,45,988.0,85.5,0.45,26.0,1013.5,874.0,614.23
2016,7,21,12,0,989.0,86.0,0.5,26.0,1022.0,906.93,634.81
2016,7,21,12,15,989.5,86.0,0.5,26.0,1023.0,936.42,652.27
2016,7,21,12,30,990.0,86.0,0.5,26.0,1024.0,963.23,668.08
2016,7,21,12,45,983.0,90.5,0.5,26.0,1016.0,984.85,680.79
2016,7,21,13,0,976.0,95.0,0.5,26.0,1008.0,1003.38,691.76
2016,7,21,13,15,973.5,94.5,0.5,25.5,994.5,1017.98,701.86
2016,7,21,13,30,971.0,94.0,0.5,25.0,981.0,1029.4,710.26
2016,7,21,13,45,970.0,91.5,0.5,25.0,960.5,1036.96,715.15
2016,7,21,14,0,969.0,89.0,0.5,25.0,940.0,1041.22,718.27
2016,7,21,14,15,964.0,88.0,0.5,24.5,912.0,1039.89,719.65
2016,7,21,14,30,959.0,87.0,0.5,24.0,884.0,1035.3,719.31
2016,7,21,14,45,954.5,84.0,0.5,24.0,850.5,1025.74,714.78
2016,7,21,15,0,950.0,81.0,0.5,24.0,817.0,1012.95,708.49
2016,7,21,15,15,940.5,79.5,0.5,23.5,777.5,993.99,699.94
2016,7,21,15,30,931.0,78.0,0.5,23.0,738.0,972.15,689.73
2016,7,21,15,45,921.0,75.5,0.5,23.0,694.0,945.95,675.5
2016,7,21,16,0,911.0,73.0,0.5,23.0,650.0,917.18,659.67
2016,7,21,16,15,895.5,70.5,0.5,22.5,602.0,881.17,640.36
2016,7,21,16,30,880.0,68.0,0.5,22.0,554.0,843.26,619.58
2016,7,21,16,45,860.5,65.5,0.5,21.5,503.5,800.37,595.08
2016,7,21,17,0,841.0,63.0,0.5,21.0,453.0,756.32,569.22
2016,7,21,17,15,813.5,59.5,0.5,20.5,400.5,704.01,536.88
2016,7,21,17,30,786.0,56.0,0.5,20.0,348.0,657.85,507.81
2016,7,21,17,45,746.5,52.5,0.5,19.5,296.5,597.18,466.95
2016,7,21,18,0,707.0,49.0,0.5,19.0,245.0,537.96,424.5
2016,7,21,18,15,648.0,44.0,0.5,18.0,195.5,466.81,370.47
2016,7,21,18,30,589.0,39.0,0.5,17.0,146.0,399.45,316.26
2016,7,21,18,45,491.0,31.5,0.5,16.5,102.0,313.29,243.86
2016,7,21,19,0,393.0,24.0,0.5,16.0,58.0,235.56,165.24
2016,7,21,19,15,196.5,12.0,0.5,15.5,29.0,94.58,0.0
2016,7,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,13.0,19.5,9.05,0.0
2016,7,22,5,30,320.0,19.0,0.4,14.0,39.0,16.5,2.26
2016,7,22,5,45,435.5,27.0,0.4,15.5,80.0,22.65,13.52
2016,7,22,6,0,551.0,35.0,0.4,17.0,121.0,28.53,19.27
2016,7,22,6,15,618.0,41.0,0.35,17.5,170.0,32.27,22.86
2016,7,22,6,30,685.0,47.0,0.3,18.0,219.0,35.88,26.17
2016,7,22,6,45,729.0,51.0,0.3,19.0,271.0,37.62,27.62
2016,7,22,7,0,773.0,55.0,0.3,20.0,323.0,39.31,28.94
2016,7,22,7,15,803.5,58.5,0.25,21.0,375.5,40.5,29.76
2016,7,22,7,30,834.0,62.0,0.2,22.0,428.0,65.62,36.7
2016,7,22,7,45,856.0,64.5,0.2,23.0,479.5,112.19,55.37
2016,7,22,8,0,878.0,67.0,0.2,24.0,531.0,161.31,86.37
2016,7,22,8,15,894.5,69.0,0.2,24.5,580.0,211.5,124.37
2016,7,22,8,30,911.0,71.0,0.2,25.0,629.0,263.38,166.42
2016,7,22,8,45,924.0,73.0,0.2,26.0,674.5,315.81,209.37
2016,7,22,9,0,937.0,75.0,0.2,27.0,720.0,369.21,252.48
2016,7,22,9,15,946.5,76.5,0.2,27.5,761.0,421.65,294.34
2016,7,22,9,30,956.0,78.0,0.2,28.0,802.0,474.29,335.0
2016,7,22,9,45,963.0,79.5,0.2,28.5,837.5,525.73,373.4
2016,7,22,10,0,970.0,81.0,0.2,29.0,873.0,576.71,410.05
2016,7,22,10,15,975.5,82.0,0.2,29.0,902.5,625.73,444.95
2016,7,22,10,30,981.0,83.0,0.2,29.0,932.0,673.73,478.11
2016,7,22,10,45,984.5,84.0,0.2,29.5,955.0,719.2,507.68
2016,7,22,11,0,988.0,85.0,0.2,30.0,978.0,763.1,534.57
2016,7,22,11,15,990.5,85.5,0.2,30.0,994.0,804.05,559.03
2016,7,22,11,30,993.0,86.0,0.2,30.0,1010.0,842.99,582.01
2016,7,22,11,45,993.0,87.0,0.25,30.5,1018.0,878.23,602.2
2016,7,22,12,0,993.0,88.0,0.3,31.0,1026.0,911.01,620.85
2016,7,22,12,15,993.0,88.0,0.3,31.0,1027.0,940.26,637.63
2016,7,22,12,30,993.0,88.0,0.3,31.0,1028.0,966.78,652.79
2016,7,22,12,45,986.0,91.5,0.3,31.0,1019.5,987.55,664.62
2016,7,22,13,0,979.0,95.0,0.3,31.0,1011.0,1005.19,674.75
2016,7,22,13,15,976.5,94.5,0.3,31.0,997.0,1019.86,683.28
2016,7,22,13,30,974.0,94.0,0.3,31.0,983.0,1031.35,690.1
2016,7,22,13,45,969.5,93.5,0.3,31.0,961.0,1037.68,694.12
2016,7,22,14,0,965.0,93.0,0.3,31.0,939.0,1040.72,696.46
2016,7,22,14,15,959.0,92.0,0.3,30.5,911.0,1038.49,697.35
2016,7,22,14,30,953.0,91.0,0.3,30.0,883.0,1033.0,696.57
2016,7,22,14,45,944.5,90.5,0.35,30.0,848.5,1022.46,692.77
2016,7,22,15,0,936.0,90.0,0.4,30.0,814.0,1008.84,687.35
2016,7,22,15,15,926.0,88.0,0.4,29.5,774.0,989.12,678.64
2016,7,22,15,30,916.0,86.0,0.4,29.0,734.0,966.56,668.32
2016,7,22,15,45,902.5,84.5,0.4,29.0,689.0,938.69,653.47
2016,7,22,16,0,889.0,83.0,0.4,29.0,644.0,908.47,637.17
