Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,16,15,872.0,80.5,0.4,28.5,596.0,871.82,617.98
2016,7,22,16,30,855.0,78.0,0.4,28.0,548.0,833.39,597.4
2016,7,22,16,45,831.5,75.0,0.45,27.5,497.0,794.46,576.93
2016,7,22,17,0,808.0,72.0,0.5,27.0,446.0,747.4,550.44
2016,7,22,17,15,778.0,68.5,0.5,26.0,393.5,694.11,519.13
2016,7,22,17,30,748.0,65.0,0.5,25.0,341.0,640.9,486.6
2016,7,22,17,45,703.5,60.5,0.5,24.5,289.0,576.86,443.92
2016,7,22,18,0,659.0,56.0,0.5,24.0,237.0,514.64,399.31
2016,7,22,18,15,595.0,50.0,0.5,23.0,188.0,445.45,347.35
2016,7,22,18,30,531.0,44.0,0.5,22.0,139.0,376.92,293.08
2016,7,22,18,45,426.0,35.0,0.5,21.0,96.0,288.51,220.67
2016,7,22,19,0,321.0,26.0,0.5,20.0,53.0,208.84,141.95
2016,7,22,19,15,160.5,13.0,0.5,19.5,26.5,80.06,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,9.5,0.45,17.0,18.0,9.05,0.0
2016,7,23,5,30,290.0,19.0,0.4,18.0,36.0,15.22,0.44
2016,7,23,5,45,409.0,27.5,0.4,19.5,76.5,21.31,12.05
2016,7,23,6,0,528.0,36.0,0.4,21.0,117.0,29.57,19.76
2016,7,23,6,15,597.0,42.0,0.35,21.5,165.5,33.24,23.25
2016,7,23,6,30,666.0,48.0,0.3,22.0,214.0,36.8,26.47
2016,7,23,6,45,712.0,52.5,0.3,23.0,266.0,38.9,28.22
2016,7,23,7,0,758.0,57.0,0.3,24.0,318.0,40.93,29.8
2016,7,23,7,15,789.5,60.5,0.25,25.0,370.5,42.04,30.53
2016,7,23,7,30,821.0,64.0,0.2,26.0,423.0,64.82,36.85
2016,7,23,7,45,844.5,66.5,0.2,27.0,474.5,110.91,54.31
2016,7,23,8,0,868.0,69.0,0.2,28.0,526.0,159.68,84.21
2016,7,23,8,15,885.0,71.5,0.2,28.5,575.0,209.9,121.43
2016,7,23,8,30,902.0,74.0,0.2,29.0,624.0,261.87,162.75
2016,7,23,8,45,915.0,76.0,0.2,29.5,669.5,313.93,205.1
2016,7,23,9,0,928.0,78.0,0.2,30.0,715.0,366.95,247.81
2016,7,23,9,15,937.5,79.5,0.2,30.5,756.0,419.02,288.93
2016,7,23,9,30,947.0,81.0,0.2,31.0,797.0,471.3,328.87
2016,7,23,9,45,951.5,84.0,0.2,31.5,832.0,522.48,366.65
2016,7,23,10,0,956.0,87.0,0.2,32.0,867.0,572.99,402.55
2016,7,23,10,15,961.5,88.5,0.2,32.0,896.5,621.92,436.98
2016,7,23,10,30,967.0,90.0,0.2,32.0,926.0,669.85,469.72
2016,7,23,10,45,970.5,91.0,0.25,32.5,948.5,714.86,499.31
2016,7,23,11,0,974.0,92.0,0.3,33.0,971.0,758.31,526.73
2016,7,23,11,15,976.5,92.5,0.3,33.0,987.0,798.85,550.79
2016,7,23,11,30,979.0,93.0,0.3,33.0,1003.0,837.42,573.41
2016,7,23,11,45,979.5,94.0,0.3,33.5,1011.0,872.72,592.66
2016,7,23,12,0,980.0,95.0,0.3,34.0,1019.0,905.64,610.29
2016,7,23,12,15,980.0,95.0,0.3,34.0,1020.0,934.66,626.76
2016,7,23,12,30,980.0,95.0,0.3,34.0,1021.0,961.0,641.66
2016,7,23,12,45,974.5,97.5,0.35,34.0,1013.0,981.99,654.56
2016,7,23,13,0,969.0,100.0,0.4,34.0,1005.0,999.92,665.88
2016,7,23,13,15,966.0,99.5,0.4,33.5,990.5,1014.07,675.44
2016,7,23,13,30,963.0,99.0,0.4,33.0,976.0,1025.05,683.35
2016,7,23,13,45,959.0,98.0,0.4,33.0,955.0,1031.34,687.34
2016,7,23,14,0,955.0,97.0,0.4,33.0,934.0,1034.36,689.67
2016,7,23,14,15,949.0,96.0,0.4,32.5,905.5,1032.18,690.59
2016,7,23,14,30,943.0,95.0,0.4,32.0,877.0,1026.78,689.85
2016,7,23,14,45,935.0,94.0,0.4,32.0,842.5,1016.26,684.93
2016,7,23,15,0,927.0,93.0,0.4,32.0,808.0,1002.69,678.41
2016,7,23,15,15,917.0,91.0,0.4,31.5,768.0,983.11,669.84
2016,7,23,15,30,907.0,89.0,0.4,31.0,728.0,960.72,659.68
2016,7,23,15,45,893.0,87.0,0.4,31.0,683.5,932.0,644.39
2016,7,23,16,0,879.0,85.0,0.4,31.0,639.0,900.95,627.68
2016,7,23,16,15,861.5,82.5,0.4,30.5,591.0,864.12,608.49
2016,7,23,16,30,844.0,80.0,0.4,30.0,543.0,825.56,587.93
2016,7,23,16,45,820.5,77.0,0.4,29.5,492.0,786.98,566.91
2016,7,23,17,0,797.0,74.0,0.4,29.0,441.0,740.27,540.03
2016,7,23,17,15,765.5,70.0,0.4,28.0,389.0,685.57,508.05
2016,7,23,17,30,734.0,66.0,0.4,27.0,337.0,631.09,474.92
2016,7,23,17,45,689.0,61.5,0.45,26.5,285.0,567.24,433.26
2016,7,23,18,0,644.0,57.0,0.5,26.0,233.0,509.33,392.19
2016,7,23,18,15,578.0,50.5,0.5,25.0,184.0,435.11,336.88
2016,7,23,18,30,512.0,44.0,0.5,24.0,135.0,365.6,282.19
2016,7,23,18,45,404.0,35.0,0.5,23.0,93.0,276.66,209.73
2016,7,23,19,0,296.0,26.0,0.5,22.0,51.0,195.72,129.39
2016,7,23,19,15,148.0,13.0,0.5,21.0,25.5,74.56,0.0
2016,7,23,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,126.5,9.5,0.75,19.0,16.5,9.05,0.0
2016,7,24,5,30,253.0,19.0,0.6,20.0,33.0,15.3,0.0
2016,7,24,5,45,371.5,28.0,0.5,21.0,72.5,21.83,12.28
2016,7,24,6,0,490.0,37.0,0.4,22.0,112.0,28.02,18.31
2016,7,24,6,15,561.5,44.0,0.35,22.5,159.5,32.15,22.19
2016,7,24,6,30,633.0,51.0,0.3,23.0,207.0,39.49,28.67
2016,7,24,6,45,680.5,55.5,0.3,24.0,258.0,41.44,30.27
2016,7,24,7,0,728.0,60.0,0.3,25.0,309.0,43.34,31.72
2016,7,24,7,15,761.0,64.0,0.25,25.5,361.0,44.72,32.74
2016,7,24,7,30,794.0,68.0,0.2,26.0,413.0,58.08,33.04
2016,7,24,7,45,818.5,71.0,0.2,27.0,464.5,103.23,49.64
2016,7,24,8,0,843.0,74.0,0.2,28.0,516.0,158.57,84.52
2016,7,24,8,15,861.0,76.5,0.2,28.5,564.5,207.79,120.71
2016,7,24,8,30,879.0,79.0,0.2,29.0,613.0,258.86,161.14
2016,7,24,8,45,893.0,81.0,0.2,29.5,658.5,310.12,202.75
2016,7,24,9,0,907.0,83.0,0.2,30.0,704.0,362.45,244.86
2016,7,24,9,15,917.5,84.5,0.2,30.5,745.0,413.95,285.51
2016,7,24,9,30,928.0,86.0,0.2,31.0,786.0,465.77,325.12
2016,7,24,9,45,936.5,87.5,0.2,31.5,822.0,516.75,362.77
2016,7,24,10,0,945.0,89.0,0.2,32.0,858.0,567.44,398.85
2016,7,24,10,15,951.0,90.0,0.2,32.0,887.5,615.79,432.97
2016,7,24,10,30,957.0,91.0,0.2,32.0,917.0,663.2,465.44
2016,7,24,10,45,961.0,92.0,0.25,32.0,940.0,708.17,496.09
2016,7,24,11,0,965.0,93.0,0.3,32.0,963.0,751.64,524.83
2016,7,24,11,15,968.0,93.5,0.3,32.0,979.0,792.27,549.1
2016,7,24,11,30,971.0,94.0,0.3,32.0,995.0,830.98,571.95
2016,7,24,11,45,972.0,94.5,0.3,32.5,1003.5,866.01,591.18
2016,7,24,12,0,973.0,95.0,0.3,33.0,1012.0,898.69,608.81
2016,7,24,12,15,973.0,95.0,0.3,33.0,1012.5,927.56,625.3
2016,7,24,12,30,973.0,95.0,0.3,33.0,1013.0,953.75,640.22
2016,7,24,12,45,966.0,98.5,0.3,33.0,1005.0,974.24,651.85
2016,7,24,13,0,959.0,102.0,0.3,33.0,997.0,991.66,661.82
2016,7,24,13,15,956.0,101.5,0.3,32.5,982.5,1005.71,671.32
2016,7,24,13,30,953.0,101.0,0.3,32.0,968.0,1016.61,679.19
2016,7,24,13,45,948.5,100.5,0.35,32.0,946.5,1022.89,684.32
2016,7,24,14,0,944.0,100.0,0.4,32.0,925.0,1025.95,687.81
2016,7,24,14,15,938.0,99.0,0.4,31.5,897.5,1023.8,688.73
2016,7,24,14,30,932.0,98.0,0.4,31.0,870.0,1018.45,688.0
2016,7,24,14,45,924.0,96.5,0.4,31.0,835.5,1007.48,682.77
2016,7,24,15,0,916.0,95.0,0.4,31.0,801.0,993.46,675.93
2016,7,24,15,15,906.0,93.0,0.4,30.5,761.5,974.02,667.36
2016,7,24,15,30,896.0,91.0,0.4,30.0,722.0,951.82,657.19
2016,7,24,15,45,883.5,88.5,0.4,29.5,678.0,924.1,643.67
2016,7,24,16,0,871.0,86.0,0.4,29.0,634.0,894.02,628.63
2016,7,24,16,15,854.0,83.5,0.4,28.5,586.0,857.81,609.58
2016,7,24,16,30,837.0,81.0,0.4,28.0,538.0,827.12,593.77
2016,7,24,16,45,815.5,77.5,0.45,28.0,488.0,782.55,568.33
2016,7,24,17,0,794.0,74.0,0.5,28.0,438.0,736.95,541.69
2016,7,24,17,15,763.5,70.0,0.5,27.0,386.0,683.12,509.93
2016,7,24,17,30,733.0,66.0,0.5,26.0,334.0,629.44,477.0
2016,7,24,17,45,691.5,61.0,0.5,25.5,283.0,567.44,435.68
2016,7,24,18,0,650.0,56.0,0.5,25.0,232.0,507.05,392.15
2016,7,24,18,15,584.5,49.5,0.5,24.0,183.0,436.95,339.45
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,367.54,284.49
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,280.52,212.99
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,200.23,129.77
2016,7,24,19,15,155.5,12.5,0.5,20.0,25.0,76.98,0.0
2016,7,24,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.0,9.5,0.85,17.5,16.0,9.05,0.0
2016,7,25,5,30,232.0,19.0,0.7,18.0,32.0,15.4,0.0
2016,7,25,5,45,363.0,28.5,0.55,19.0,71.5,22.39,12.78
2016,7,25,6,0,494.0,38.0,0.4,20.0,111.0,29.02,19.33
2016,7,25,6,15,567.0,44.5,0.35,21.0,159.0,32.67,22.79
2016,7,25,6,30,640.0,51.0,0.3,22.0,207.0,39.61,28.9
2016,7,25,6,45,689.0,55.5,0.25,23.5,259.0,41.56,30.45
2016,7,25,7,0,738.0,60.0,0.2,25.0,311.0,43.46,31.84
2016,7,25,7,15,771.0,63.5,0.15,25.5,363.5,44.45,32.52
2016,7,25,7,30,804.0,67.0,0.1,26.0,416.0,55.56,32.25
2016,7,25,7,45,828.5,70.0,0.1,27.0,467.5,101.21,48.23
2016,7,25,8,0,853.0,73.0,0.1,28.0,519.0,157.07,83.01
2016,7,25,8,15,871.0,75.5,0.1,28.5,568.0,206.82,119.32
2016,7,25,8,30,889.0,78.0,0.1,29.0,617.0,258.41,160.02
2016,7,25,8,45,903.0,79.5,0.1,30.0,662.5,309.81,201.27
2016,7,25,9,0,917.0,81.0,0.1,31.0,708.0,362.27,242.86
2016,7,25,9,15,927.0,83.0,0.05,31.0,749.0,414.53,284.21
2016,7,25,9,30,937.0,85.0,0.0,31.0,790.0,467.05,324.63
2016,7,25,9,45,942.5,87.5,0.0,31.5,825.0,517.94,362.12
2016,7,25,10,0,948.0,90.0,0.0,32.0,860.0,568.27,397.81
2016,7,25,10,15,953.5,91.5,0.0,32.5,889.5,616.97,431.14
2016,7,25,10,30,959.0,93.0,0.0,33.0,919.0,664.68,462.64
2016,7,25,10,45,963.0,94.0,0.05,33.5,942.0,709.81,491.71
2016,7,25,11,0,967.0,95.0,0.1,34.0,965.0,753.44,518.98
2016,7,25,11,15,969.5,95.5,0.1,34.0,980.5,793.85,542.73
2016,7,25,11,30,972.0,96.0,0.1,34.0,996.0,832.3,565.07
2016,7,25,11,45,972.5,96.5,0.1,34.5,1004.5,867.04,583.79
2016,7,25,12,0,973.0,97.0,0.1,35.0,1013.0,899.39,600.92
2016,7,25,12,15,973.0,97.0,0.1,35.0,1013.5,928.33,617.19
2016,7,25,12,30,973.0,97.0,0.1,35.0,1014.0,954.58,631.91
2016,7,25,12,45,969.5,98.5,0.15,35.0,1006.5,976.35,644.87
2016,7,25,13,0,966.0,100.0,0.2,35.0,999.0,995.11,656.36
2016,7,25,13,15,963.0,99.5,0.2,35.0,985.0,1009.26,664.43
2016,7,25,13,30,960.0,99.0,0.2,35.0,971.0,1020.24,670.86
2016,7,25,13,45,955.5,98.5,0.2,35.0,949.5,1026.57,674.82
2016,7,25,14,0,951.0,98.0,0.2,35.0,928.0,1029.65,677.13
2016,7,25,14,15,945.0,97.0,0.2,34.5,899.5,1027.5,678.07
2016,7,25,14,30,939.0,96.0,0.2,34.0,871.0,1022.12,677.38
2016,7,25,14,45,930.0,95.0,0.2,34.0,836.5,1010.68,672.01
2016,7,25,15,0,921.0,94.0,0.2,34.0,802.0,996.2,665.08
2016,7,25,15,15,910.5,92.0,0.2,33.5,762.0,976.22,656.43
2016,7,25,15,30,900.0,90.0,0.2,33.0,722.0,953.46,646.22
2016,7,25,15,45,885.5,88.0,0.2,33.0,677.0,924.41,630.95
2016,7,25,16,0,871.0,86.0,0.2,33.0,632.0,893.06,614.31
2016,7,25,16,15,853.0,83.5,0.2,32.5,584.0,855.98,595.23
2016,7,25,16,30,835.0,81.0,0.2,32.0,536.0,824.44,579.32
2016,7,25,16,45,811.0,78.0,0.25,31.5,485.0,778.5,554.67
2016,7,25,17,0,787.0,75.0,0.3,31.0,434.0,731.67,528.85
2016,7,25,17,15,755.0,71.0,0.3,30.0,382.0,676.94,497.1
2016,7,25,17,30,723.0,67.0,0.3,29.0,330.0,622.46,464.22
2016,7,25,17,45,677.5,62.0,0.3,28.5,278.5,558.11,421.85
2016,7,25,18,0,632.0,57.0,0.3,28.0,227.0,499.92,380.37
2016,7,25,18,15,565.0,50.5,0.3,26.5,178.5,425.74,326.27
2016,7,25,18,30,498.0,44.0,0.3,25.0,130.0,356.37,272.62
2016,7,25,18,45,390.5,34.5,0.35,24.0,88.5,268.03,201.06
2016,7,25,19,0,283.0,25.0,0.4,23.0,47.0,185.72,115.56
2016,7,25,19,15,141.5,12.5,0.4,22.0,23.5,70.89,0.0
2016,7,25,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.0,0.5,20.0,14.5,8.58,0.0
2016,7,26,5,30,219.0,18.0,0.4,21.0,29.0,14.53,0.0
2016,7,26,5,45,340.0,28.0,0.35,22.5,67.5,22.02,12.13
2016,7,26,6,0,461.0,38.0,0.3,24.0,106.0,29.09,18.98
2016,7,26,6,15,535.5,45.5,0.25,25.0,153.5,33.57,23.11
2016,7,26,6,30,610.0,53.0,0.2,26.0,201.0,37.85,26.86
2016,7,26,6,45,658.5,58.0,0.2,27.0,251.5,43.75,31.81
2016,7,26,7,0,707.0,63.0,0.2,28.0,302.0,45.94,33.49
2016,7,26,7,15,741.0,67.5,0.15,28.5,354.0,47.59,34.71
2016,7,26,7,30,775.0,72.0,0.1,29.0,406.0,57.02,34.51
2016,7,26,7,45,800.0,75.5,0.1,30.0,457.0,101.64,49.39
2016,7,26,8,0,825.0,79.0,0.1,31.0,508.0,149.24,77.24
2016,7,26,8,15,844.0,81.5,0.05,31.5,557.0,205.04,117.46
2016,7,26,8,30,863.0,84.0,0.0,32.0,606.0,255.58,156.54
2016,7,26,8,45,877.0,86.5,0.0,33.0,651.5,306.57,196.77
2016,7,26,9,0,891.0,89.0,0.0,34.0,697.0,358.64,237.38
2016,7,26,9,15,902.0,91.0,0.0,34.5,738.0,410.09,277.15
2016,7,26,9,30,913.0,93.0,0.0,35.0,779.0,461.92,315.95
2016,7,26,9,45,923.5,93.5,0.0,35.5,815.5,512.45,352.56
2016,7,26,10,0,934.0,94.0,0.0,36.0,852.0,562.87,387.77
2016,7,26,10,15,940.0,95.5,0.0,36.0,881.5,611.3,421.28
2016,7,26,10,30,946.0,97.0,0.0,36.0,911.0,658.81,453.18
2016,7,26,10,45,950.5,98.0,0.05,36.5,934.0,703.81,481.86
2016,7,26,11,0,955.0,99.0,0.1,37.0,957.0,747.36,509.0
2016,7,26,11,15,957.5,99.5,0.1,37.0,973.0,787.41,532.29
2016,7,26,11,30,960.0,100.0,0.1,37.0,989.0,825.52,554.2
2016,7,26,11,45,961.5,100.5,0.1,37.0,997.0,860.75,574.22
2016,7,26,12,0,963.0,101.0,0.1,37.0,1005.0,893.68,592.77
2016,7,26,12,15,963.0,101.0,0.1,37.0,1006.0,922.43,608.82
2016,7,26,12,30,963.0,101.0,0.1,37.0,1007.0,948.52,623.36
2016,7,26,12,45,952.5,106.5,0.15,37.0,997.5,967.73,634.79
2016,7,26,13,0,942.0,112.0,0.2,37.0,988.0,983.79,644.72
2016,7,26,13,15,939.0,111.5,0.2,37.0,973.5,997.78,652.7
2016,7,26,13,30,936.0,111.0,0.2,37.0,959.0,1008.67,659.05
2016,7,26,13,45,931.0,110.0,0.2,37.0,937.5,1013.98,662.42
2016,7,26,14,0,926.0,109.0,0.2,37.0,916.0,1016.09,664.2
2016,7,26,14,15,919.5,108.0,0.2,36.5,888.0,1013.57,664.92
2016,7,26,14,30,913.0,107.0,0.2,36.0,860.0,1007.9,664.06
2016,7,26,14,45,903.5,105.5,0.25,36.0,825.0,995.7,659.27
2016,7,26,15,0,894.0,104.0,0.3,36.0,790.0,980.52,652.98
2016,7,26,15,15,883.0,102.0,0.3,35.5,750.5,960.51,644.28
2016,7,26,15,30,872.0,100.0,0.3,35.0,711.0,937.81,634.05
2016,7,26,15,45,857.5,97.5,0.3,35.0,666.5,908.79,618.76
2016,7,26,16,0,843.0,95.0,0.3,35.0,622.0,885.23,606.75
2016,7,26,16,15,824.0,92.0,0.3,34.5,574.0,847.29,587.05
2016,7,26,16,30,805.0,89.0,0.3,34.0,526.0,807.71,566.14
2016,7,26,16,45,781.5,85.0,0.3,33.5,475.5,761.82,540.75
2016,7,26,17,0,758.0,81.0,0.3,33.0,425.0,715.05,514.15
2016,7,26,17,15,724.5,76.5,0.3,32.0,373.5,659.52,481.86
2016,7,26,17,30,691.0,72.0,0.3,31.0,322.0,608.29,451.16
2016,7,26,17,45,647.5,66.0,0.3,30.5,271.5,545.63,409.52
2016,7,26,18,0,604.0,60.0,0.3,30.0,221.0,484.97,366.57
2016,7,26,18,15,535.5,52.5,0.3,28.5,173.0,409.82,311.96
2016,7,26,18,30,467.0,45.0,0.3,27.0,125.0,339.64,257.94
2016,7,26,18,45,364.5,34.5,0.35,26.0,84.5,254.2,188.85
2016,7,26,19,0,262.0,24.0,0.4,25.0,44.0,173.48,102.85
2016,7,26,19,15,131.0,12.0,0.4,24.5,22.0,65.8,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,123.5,8.5,0.9,21.0,14.5,8.1,0.0
2016,7,27,5,30,247.0,17.0,0.7,22.0,29.0,13.69,0.0
2016,7,27,5,45,366.0,26.5,0.5,23.5,67.0,20.76,10.92
2016,7,27,6,0,485.0,36.0,0.3,25.0,105.0,27.44,17.48
2016,7,27,6,15,557.0,42.5,0.25,25.5,152.5,34.05,23.44
2016,7,27,6,30,629.0,49.0,0.2,26.0,200.0,37.99,26.97
2016,7,27,6,45,674.0,54.0,0.15,27.0,250.5,40.42,28.99
2016,7,27,7,0,719.0,59.0,0.1,28.0,301.0,42.76,30.82
2016,7,27,7,15,752.0,63.0,0.05,28.5,352.5,44.16,31.84
2016,7,27,7,30,785.0,67.0,0.0,29.0,404.0,51.39,37.69
2016,7,27,7,45,806.0,71.0,0.0,30.0,454.0,96.64,45.87
2016,7,27,8,0,827.0,75.0,0.0,31.0,504.0,144.48,73.63
2016,7,27,8,15,845.0,77.5,0.0,31.5,552.5,200.26,113.78
2016,7,27,8,30,863.0,80.0,0.0,32.0,601.0,250.61,152.78
2016,7,27,8,45,874.0,83.5,0.0,33.0,645.5,301.59,193.15
2016,7,27,9,0,885.0,87.0,0.0,34.0,690.0,353.36,233.69
2016,7,27,9,15,895.5,89.0,0.0,34.5,730.5,404.36,273.22
2016,7,27,9,30,906.0,91.0,0.0,35.0,771.0,455.69,311.77
2016,7,27,9,45,895.0,103.0,0.05,35.5,800.5,505.46,348.1
2016,7,27,10,0,884.0,115.0,0.1,36.0,830.0,553.22,381.81
2016,7,27,10,15,890.5,116.5,0.1,36.0,859.0,599.89,414.23
2016,7,27,10,30,897.0,118.0,0.1,36.0,888.0,645.76,445.17
2016,7,27,10,45,900.0,120.0,0.1,36.5,910.0,688.82,472.48
2016,7,27,11,0,903.0,122.0,0.1,37.0,932.0,730.44,498.06
2016,7,27,11,15,905.5,123.0,0.1,37.0,947.5,769.23,521.58
2016,7,27,11,30,908.0,124.0,0.1,37.0,963.0,806.22,542.99
2016,7,27,11,45,908.5,125.0,0.15,37.0,970.5,839.69,562.8
2016,7,27,12,0,909.0,126.0,0.2,37.0,978.0,870.96,581.37
2016,7,27,12,15,908.5,126.0,0.2,37.0,978.5,898.14,596.73
2016,7,27,12,30,908.0,126.0,0.2,37.0,979.0,922.82,610.64
2016,7,27,12,45,909.0,123.5,0.2,37.0,973.0,943.84,622.48
2016,7,27,13,0,910.0,121.0,0.2,37.0,967.0,962.1,632.81
2016,7,27,13,15,907.0,120.5,0.2,37.0,952.5,975.73,640.61
2016,7,27,13,30,904.0,120.0,0.2,37.0,938.0,986.37,646.87
2016,7,27,13,45,900.5,118.0,0.2,37.0,917.0,991.95,650.41
2016,7,27,14,0,897.0,116.0,0.2,37.0,896.0,994.41,652.38
2016,7,27,14,15,890.5,114.5,0.2,36.5,868.0,991.39,652.77
2016,7,27,14,30,884.0,113.0,0.2,36.0,840.0,985.3,651.61
2016,7,27,14,45,878.0,109.5,0.25,36.0,807.0,974.49,647.53
2016,7,27,15,0,872.0,106.0,0.3,36.0,774.0,960.68,641.91
2016,7,27,15,15,860.5,104.0,0.3,35.5,734.5,940.45,632.94
2016,7,27,15,30,849.0,102.0,0.3,35.0,695.0,917.61,622.5
2016,7,27,15,45,838.5,97.5,0.3,34.5,652.0,890.35,609.37
2016,7,27,16,0,828.0,93.0,0.3,34.0,609.0,868.34,599.36
2016,7,27,16,15,809.0,90.0,0.3,33.5,561.5,830.73,579.57
2016,7,27,16,30,790.0,87.0,0.3,33.0,514.0,791.52,558.61
2016,7,27,16,45,770.0,82.0,0.3,32.5,465.0,747.71,534.22
2016,7,27,17,0,750.0,77.0,0.3,32.0,416.0,702.85,508.53
2016,7,27,17,15,717.5,72.5,0.3,31.0,365.0,648.38,476.56
2016,7,27,17,30,685.0,68.0,0.3,30.0,314.0,594.29,443.55
2016,7,27,17,45,645.0,62.0,0.35,29.5,265.0,537.74,406.42
2016,7,27,18,0,605.0,56.0,0.4,29.0,216.0,479.5,365.15
2016,7,27,18,15,538.5,49.0,0.4,28.0,168.5,406.29,310.7
2016,7,27,18,30,472.0,42.0,0.4,27.0,121.0,337.97,257.05
2016,7,27,18,45,373.5,32.0,0.4,26.0,81.5,255.21,189.23
2016,7,27,19,0,275.0,22.0,0.4,25.0,42.0,175.84,99.13
2016,7,27,19,15,137.5,11.0,0.4,24.5,21.0,67.3,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,21.0,13.0,7.63,0.0
2016,7,28,5,30,216.0,16.0,0.5,22.0,26.0,12.82,0.0
2016,7,28,5,45,335.0,25.5,0.35,23.0,62.5,19.91,10.15
2016,7,28,6,0,454.0,35.0,0.2,24.0,99.0,26.62,16.86
2016,7,28,6,15,527.0,41.5,0.15,24.5,145.0,30.36,20.42
2016,7,28,6,30,600.0,48.0,0.1,25.0,191.0,37.13,26.38
2016,7,28,6,45,647.5,53.0,0.1,26.0,240.5,39.59,28.43
2016,7,28,7,0,695.0,58.0,0.1,27.0,290.0,41.96,30.28
2016,7,28,7,15,729.0,62.0,0.05,28.0,341.0,43.38,31.27
2016,7,28,7,30,763.0,66.0,0.0,29.0,392.0,48.49,35.28
2016,7,28,7,45,787.5,69.0,0.0,30.0,442.0,92.09,43.49
2016,7,28,8,0,812.0,72.0,0.0,31.0,492.0,145.91,75.53
2016,7,28,8,15,831.0,75.0,0.0,31.5,540.5,194.18,109.74
2016,7,28,8,30,850.0,78.0,0.0,32.0,589.0,244.42,148.6
2016,7,28,8,45,864.0,80.0,0.05,32.5,633.5,294.35,188.6
2016,7,28,9,0,878.0,82.0,0.1,33.0,678.0,345.37,229.37
2016,7,28,9,15,889.5,84.0,0.1,33.5,719.0,396.37,269.22
2016,7,28,9,30,901.0,86.0,0.1,34.0,760.0,447.81,308.18
2016,7,28,9,45,910.0,87.0,0.1,34.5,795.5,497.5,344.65
2016,7,28,10,0,919.0,88.0,0.1,35.0,831.0,546.97,379.66
2016,7,28,10,15,925.5,89.0,0.1,35.0,860.5,594.61,413.06
2016,7,28,10,30,932.0,90.0,0.1,35.0,890.0,641.38,444.9
2016,7,28,10,45,936.5,91.0,0.1,35.5,912.5,685.81,473.36
2016,7,28,11,0,941.0,92.0,0.1,36.0,935.0,728.83,500.04
2016,7,28,11,15,944.0,93.0,0.1,36.0,951.0,769.17,523.78
2016,7,28,11,30,947.0,94.0,0.1,36.0,967.0,807.64,546.15
2016,7,28,11,45,948.0,94.0,0.15,36.5,975.5,841.58,565.12
2016,7,28,12,0,949.0,94.0,0.2,37.0,984.0,873.21,582.7
2016,7,28,12,15,949.0,94.0,0.2,37.0,984.5,901.53,598.7
2016,7,28,12,30,949.0,94.0,0.2,37.0,985.0,927.22,613.17
2016,7,28,12,45,935.0,102.0,0.2,37.0,974.5,945.4,623.35
2016,7,28,13,0,921.0,110.0,0.2,37.0,964.0,960.4,631.87
2016,7,28,13,15,918.0,109.5,0.2,36.5,950.0,974.04,641.06
2016,7,28,13,30,915.0,109.0,0.2,36.0,936.0,984.65,648.66
2016,7,28,13,45,911.0,107.5,0.2,36.0,915.0,990.19,652.2
2016,7,28,14,0,907.0,106.0,0.2,36.0,894.0,992.59,654.14
2016,7,28,14,15,900.5,104.5,0.2,35.5,866.0,989.43,654.45
2016,7,28,14,30,894.0,103.0,0.2,35.0,838.0,983.17,653.18
2016,7,28,14,45,886.5,101.0,0.25,35.0,804.0,972.35,649.07
2016,7,28,15,0,879.0,99.0,0.3,35.0,770.0,958.57,643.44
2016,7,28,15,15,867.5,97.0,0.3,34.5,731.0,938.14,634.3
2016,7,28,15,30,856.0,95.0,0.3,34.0,692.0,915.09,623.67
2016,7,28,15,45,843.5,91.5,0.3,34.0,648.5,886.91,608.67
2016,7,28,16,0,831.0,88.0,0.3,34.0,605.0,856.45,592.26
2016,7,28,16,15,812.5,85.0,0.3,33.5,557.5,826.64,577.3
2016,7,28,16,30,794.0,82.0,0.3,33.0,510.0,787.73,556.37
2016,7,28,16,45,772.0,78.0,0.3,32.5,461.0,743.36,531.57
2016,7,28,17,0,750.0,74.0,0.3,32.0,412.0,698.08,505.55
2016,7,28,17,15,717.5,70.0,0.3,31.0,361.0,644.25,473.92
2016,7,28,17,30,685.0,66.0,0.3,30.0,310.0,590.81,441.26
2016,7,28,17,45,642.5,60.0,0.3,29.5,260.5,532.4,402.21
2016,7,28,18,0,600.0,54.0,0.3,29.0,211.0,472.71,359.41
2016,7,28,18,15,533.0,47.5,0.3,28.0,164.5,400.2,305.45
2016,7,28,18,30,466.0,41.0,0.3,27.0,118.0,332.64,252.35
2016,7,28,18,45,364.0,31.0,0.3,26.0,79.0,248.59,183.43
2016,7,28,19,0,262.0,21.0,0.3,25.0,40.0,167.26,87.89
2016,7,28,19,15,131.0,10.5,0.3,24.5,20.0,63.9,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,22.5,11.5,7.15,0.0
2016,7,29,5,30,180.0,15.0,0.5,23.0,23.0,11.95,0.0
2016,7,29,5,45,296.0,25.5,0.35,24.0,58.5,19.99,9.98
2016,7,29,6,0,412.0,36.0,0.2,25.0,94.0,27.57,17.53
2016,7,29,6,15,486.5,43.5,0.15,25.5,139.0,32.09,21.76
2016,7,29,6,30,561.0,51.0,0.1,26.0,184.0,36.4,25.62
2016,7,29,6,45,609.5,57.0,0.05,27.0,232.5,39.25,28.01
2016,7,29,7,0,658.0,63.0,0.0,28.0,281.0,46.1,33.66
2016,7,29,7,15,693.5,67.5,0.0,28.5,331.5,47.72,34.84
2016,7,29,7,30,729.0,72.0,0.0,29.0,382.0,50.94,37.32
2016,7,29,7,45,755.0,76.0,0.05,30.0,432.0,93.69,46.34
2016,7,29,8,0,781.0,80.0,0.1,31.0,482.0,139.52,72.09
2016,7,29,8,15,801.0,82.5,0.1,31.5,530.0,186.17,105.02
2016,7,29,8,30,821.0,85.0,0.1,32.0,578.0,241.93,147.83
2016,7,29,8,45,836.5,87.5,0.1,32.5,622.5,291.29,187.12
2016,7,29,9,0,852.0,90.0,0.1,33.0,667.0,341.9,227.29
2016,7,29,9,15,864.0,92.0,0.1,33.0,707.5,391.9,266.88
2016,7,29,9,30,876.0,94.0,0.1,33.0,748.0,442.42,305.84
2016,7,29,9,45,882.5,97.5,0.1,33.5,783.0,491.95,342.32
2016,7,29,10,0,889.0,101.0,0.1,34.0,818.0,541.09,377.2
2016,7,29,10,15,896.0,102.5,0.1,34.0,847.5,588.23,410.38
2016,7,29,10,30,903.0,104.0,0.1,34.0,877.0,634.61,442.08
2016,7,29,10,45,910.0,104.0,0.1,34.5,900.5,678.73,470.53
2016,7,29,11,0,917.0,104.0,0.1,35.0,924.0,721.67,497.37
2016,7,29,11,15,920.5,104.5,0.1,35.0,940.0,761.18,521.2
2016,7,29,11,30,924.0,105.0,0.1,35.0,956.0,798.9,543.29
2016,7,29,11,45,927.0,104.5,0.15,35.0,965.5,833.38,563.9
2016,7,29,12,0,930.0,104.0,0.2,35.0,975.0,865.7,583.27
2016,7,29,12,15,930.5,104.0,0.2,35.0,976.0,894.09,599.48
2016,7,29,12,30,931.0,104.0,0.2,35.0,977.0,919.92,614.19
2016,7,29,12,45,932.5,102.5,0.2,35.0,971.5,942.53,627.04
2016,7,29,13,0,934.0,101.0,0.2,35.0,966.0,962.35,638.34
2016,7,29,13,15,931.5,100.5,0.2,35.0,952.0,976.53,646.51
2016,7,29,13,30,929.0,100.0,0.2,35.0,938.0,987.65,653.08
2016,7,29,13,45,926.0,98.5,0.2,35.0,917.5,994.13,657.16
2016,7,29,14,0,923.0,97.0,0.2,35.0,897.0,997.43,659.61
2016,7,29,14,15,917.0,95.5,0.2,34.5,869.0,994.65,660.13
2016,7,29,14,30,911.0,94.0,0.2,34.0,841.0,988.71,659.04
2016,7,29,14,45,904.5,92.0,0.25,34.0,808.0,978.63,655.37
2016,7,29,15,0,898.0,90.0,0.3,34.0,775.0,965.52,650.12
2016,7,29,15,15,887.5,88.0,0.3,33.5,735.5,945.7,641.33
2016,7,29,15,30,877.0,86.0,0.3,33.0,696.0,923.15,630.99
2016,7,29,15,45,865.5,83.5,0.3,33.0,653.0,896.54,616.94
2016,7,29,16,0,854.0,81.0,0.3,33.0,610.0,867.58,601.43
2016,7,29,16,15,837.0,78.0,0.3,32.5,562.5,831.04,582.32
2016,7,29,16,30,820.0,75.0,0.3,32.0,515.0,792.81,561.87
2016,7,29,16,45,799.0,71.5,0.3,31.5,466.0,756.16,541.98
2016,7,29,17,0,778.0,68.0,0.3,31.0,417.0,711.42,516.27
2016,7,29,17,15,747.0,64.0,0.3,30.5,366.0,657.8,483.87
2016,7,29,17,30,716.0,60.0,0.3,30.0,315.0,604.43,450.5
2016,7,29,17,45,674.5,55.0,0.3,29.5,264.5,543.28,410.09
2016,7,29,18,0,633.0,50.0,0.3,29.0,214.0,483.88,367.53
2016,7,29,18,15,567.0,44.0,0.3,28.0,166.5,410.81,313.17
2016,7,29,18,30,501.0,38.0,0.3,27.0,119.0,347.15,262.7
2016,7,29,18,45,396.0,29.0,0.3,26.0,79.5,261.53,192.07
2016,7,29,19,0,291.0,20.0,0.3,25.0,40.0,177.84,85.35
2016,7,29,19,15,145.5,10.0,0.3,24.0,20.0,69.11,0.0
2016,7,29,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.5,7.5,0.5,19.5,11.5,7.15,0.0
2016,7,30,5,30,213.0,15.0,0.4,20.0,23.0,14.3,0.0
2016,7,30,5,45,340.5,24.5,0.3,21.0,60.5,19.21,9.36
2016,7,30,6,0,468.0,34.0,0.2,22.0,98.0,25.96,16.41
2016,7,30,6,15,543.0,40.5,0.15,23.0,145.0,32.47,22.34
2016,7,30,6,30,618.0,47.0,0.1,24.0,192.0,36.47,25.92
2016,7,30,6,45,668.5,52.0,0.1,25.0,243.0,38.97,28.03
2016,7,30,7,0,719.0,57.0,0.1,26.0,294.0,41.39,29.95
2016,7,30,7,15,753.0,60.5,0.1,26.5,345.5,42.46,30.71
2016,7,30,7,30,787.0,64.0,0.1,27.0,397.0,43.49,31.4
2016,7,30,7,45,812.5,67.0,0.1,28.0,448.5,95.44,47.18
2016,7,30,8,0,838.0,70.0,0.1,29.0,500.0,143.31,73.59
2016,7,30,8,15,856.5,72.5,0.1,29.5,549.0,192.48,108.37
2016,7,30,8,30,875.0,75.0,0.1,30.0,598.0,243.56,148.12
2016,7,30,8,45,890.0,76.5,0.15,30.5,643.5,294.68,189.49
2016,7,30,9,0,905.0,78.0,0.2,31.0,689.0,346.96,231.78
2016,7,30,9,15,915.5,79.5,0.2,31.0,730.0,398.6,273.26
2016,7,30,9,30,926.0,81.0,0.2,31.0,771.0,450.56,313.9
2016,7,30,9,45,935.0,82.0,0.2,31.5,807.0,501.51,351.93
2016,7,30,10,0,944.0,83.0,0.2,32.0,843.0,552.21,388.39
2016,7,30,10,15,949.5,84.0,0.2,32.0,872.5,600.5,422.79
2016,7,30,10,30,955.0,85.0,0.2,32.0,902.0,647.79,455.49
2016,7,30,10,45,958.5,86.5,0.25,32.5,924.5,693.05,485.57
2016,7,30,11,0,962.0,88.0,0.3,33.0,947.0,736.77,513.84
2016,7,30,11,15,964.5,88.5,0.3,33.0,962.5,777.16,538.0
2016,7,30,11,30,967.0,89.0,0.3,33.0,978.0,815.57,560.72
2016,7,30,11,45,967.5,90.0,0.35,33.0,986.0,850.74,582.15
2016,7,30,12,0,968.0,91.0,0.4,33.0,994.0,883.52,602.13
2016,7,30,12,15,967.5,91.0,0.4,32.5,994.5,911.97,619.81
2016,7,30,12,30,967.0,91.0,0.4,32.0,995.0,937.71,635.94
2016,7,30,12,45,960.0,94.5,0.4,32.0,986.5,958.22,647.77
2016,7,30,13,0,953.0,98.0,0.4,32.0,978.0,975.65,657.9
2016,7,30,13,15,950.0,97.5,0.4,32.0,963.5,989.64,666.13
2016,7,30,13,30,947.0,97.0,0.4,32.0,949.0,1000.48,672.67
2016,7,30,13,45,942.5,95.5,0.4,32.0,927.5,1005.66,676.08
2016,7,30,14,0,938.0,94.0,0.4,32.0,906.0,1007.57,677.81
2016,7,30,14,15,932.0,93.0,0.4,31.5,878.0,1005.33,678.67
2016,7,30,14,30,926.0,92.0,0.4,31.0,850.0,999.89,677.85
2016,7,30,14,45,919.0,90.0,0.4,30.5,816.0,989.23,674.12
2016,7,30,15,0,912.0,88.0,0.4,30.0,782.0,975.5,668.73
2016,7,30,15,15,901.5,86.5,0.4,29.5,742.0,956.06,660.02
2016,7,30,15,30,891.0,85.0,0.4,29.0,702.0,933.87,649.72
2016,7,30,15,45,879.0,82.0,0.4,29.0,658.0,905.95,634.63
2016,7,30,16,0,867.0,79.0,0.4,29.0,614.0,875.62,618.04
2016,7,30,16,15,849.5,76.5,0.4,28.5,566.5,838.92,598.5
2016,7,30,16,30,832.0,74.0,0.4,28.0,519.0,800.53,577.58
2016,7,30,16,45,810.0,70.5,0.4,27.5,469.0,762.67,556.56
2016,7,30,17,0,788.0,67.0,0.4,27.0,419.0,716.79,529.62
2016,7,30,17,15,757.0,63.5,0.35,26.5,367.5,663.47,496.15
2016,7,30,17,30,726.0,60.0,0.3,26.0,316.0,610.39,461.78
2016,7,30,17,45,682.5,55.0,0.3,25.5,265.0,547.53,419.52
2016,7,30,18,0,639.0,50.0,0.3,25.0,214.0,486.56,375.12
2016,7,30,18,15,572.0,44.0,0.3,24.0,166.5,412.7,319.25
2016,7,30,18,30,505.0,38.0,0.3,23.0,119.0,348.49,267.45
2016,7,30,18,45,395.5,29.0,0.3,22.0,78.5,260.68,193.57
2016,7,30,19,0,286.0,20.0,0.3,21.0,38.0,174.05,74.56
2016,7,30,19,15,143.0,10.0,0.3,20.5,19.0,67.82,0.0
2016,7,30,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,0.2,15.0,11.0,6.67,0.0
2016,7,31,5,30,194.0,14.0,0.2,16.0,22.0,13.34,0.0
2016,7,31,5,45,321.5,24.5,0.2,17.0,58.5,19.3,9.46
2016,7,31,6,0,449.0,35.0,0.2,18.0,95.0,26.94,17.56
2016,7,31,6,15,525.5,42.5,0.2,18.5,142.0,31.51,21.97
2016,7,31,6,30,602.0,50.0,0.2,19.0,189.0,35.88,25.99
2016,7,31,6,45,650.5,55.5,0.2,20.0,239.5,42.06,31.38
2016,7,31,7,0,699.0,61.0,0.2,21.0,290.0,44.74,33.56
2016,7,31,7,15,733.5,65.0,0.2,21.5,341.0,46.04,34.52
2016,7,31,7,30,768.0,69.0,0.2,22.0,392.0,47.28,35.39
2016,7,31,7,45,792.0,72.5,0.2,22.5,442.5,89.2,44.62
2016,7,31,8,0,816.0,76.0,0.2,23.0,493.0,136.32,71.16
2016,7,31,8,15,834.5,79.0,0.2,23.5,541.5,192.12,111.85
2016,7,31,8,30,853.0,82.0,0.2,24.0,590.0,242.57,151.91
2016,7,31,8,45,866.5,84.5,0.25,24.5,635.0,293.1,193.78
2016,7,31,9,0,880.0,87.0,0.3,25.0,680.0,344.66,236.54
2016,7,31,9,15,891.0,89.0,0.3,25.5,720.5,395.77,278.07
2016,7,31,9,30,902.0,91.0,0.3,26.0,761.0,447.28,318.66
2016,7,31,9,45,909.0,93.0,0.3,26.5,796.0,497.14,356.77
2016,7,31,10,0,916.0,95.0,0.3,27.0,831.0,546.59,393.22
2016,7,31,10,15,922.5,96.0,0.3,27.0,860.0,594.31,428.04
2016,7,31,10,30,929.0,97.0,0.3,27.0,889.0,641.17,461.24
2016,7,31,10,45,933.5,98.0,0.3,27.5,912.0,685.69,490.98
2016,7,31,11,0,938.0,99.0,0.3,28.0,935.0,728.79,518.88
2016,7,31,11,15,941.0,99.5,0.3,28.0,950.5,768.78,543.76
2016,7,31,11,30,944.0,100.0,0.3,28.0,966.0,806.89,566.82
2016,7,31,11,45,945.5,100.0,0.35,28.5,974.5,841.32,587.13
2016,7,31,12,0,947.0,100.0,0.4,29.0,983.0,873.46,605.94
2016,7,31,12,15,947.5,100.0,0.4,29.0,984.0,902.33,622.95
2016,7,31,12,30,948.0,100.0,0.4,29.0,985.0,928.59,638.37
2016,7,31,12,45,944.0,101.5,0.4,29.0,977.5,949.55,650.64
2016,7,31,13,0,940.0,103.0,0.4,29.0,970.0,967.54,661.26
2016,7,31,13,15,937.5,102.5,0.4,29.0,956.0,981.89,669.81
2016,7,31,13,30,935.0,102.0,0.4,29.0,942.0,993.13,676.68
2016,7,31,13,45,932.0,100.0,0.4,29.0,921.0,999.19,680.65
2016,7,31,14,0,929.0,98.0,0.4,29.0,900.0,1002.03,682.93
2016,7,31,14,15,923.0,97.0,0.4,28.5,872.5,999.83,683.77
2016,7,31,14,30,917.0,96.0,0.4,28.0,845.0,994.45,682.94
2016,7,31,14,45,911.0,93.5,0.4,28.0,811.0,984.29,678.09
2016,7,31,15,0,905.0,91.0,0.4,28.0,777.0,971.05,671.56
2016,7,31,15,15,894.5,89.0,0.4,27.5,737.5,951.15,662.45
2016,7,31,15,30,884.0,87.0,0.4,27.0,698.0,928.5,651.75
2016,7,31,15,45,872.0,84.5,0.4,27.0,654.5,901.31,636.97
2016,7,31,16,0,860.0,82.0,0.4,27.0,611.0,871.76,620.68
2016,7,31,16,15,842.5,79.0,0.4,26.5,563.5,834.65,600.66
2016,7,31,16,30,825.0,76.0,0.4,26.0,516.0,795.86,579.26
2016,7,31,16,45,803.5,72.5,0.4,26.0,466.0,758.66,557.36
2016,7,31,17,0,782.0,69.0,0.4,26.0,416.0,713.38,529.56
2016,7,31,17,15,750.0,65.0,0.35,25.0,364.5,658.88,496.03
2016,7,31,17,30,718.0,61.0,0.3,24.0,313.0,604.71,461.5
2016,7,31,17,45,673.5,56.0,0.3,23.5,262.0,541.5,418.38
2016,7,31,18,0,629.0,51.0,0.3,23.0,211.0,480.25,373.27
2016,7,31,18,15,560.5,44.5,0.3,22.0,163.5,409.68,319.11
2016,7,31,18,30,492.0,38.0,0.3,21.0,116.0,340.52,263.13
2016,7,31,18,45,380.0,29.0,0.3,20.5,76.0,252.31,187.52
2016,7,31,19,0,268.0,20.0,0.3,20.0,36.0,164.31,57.83
2016,7,31,19,15,134.0,10.0,0.3,19.5,18.0,63.89,0.0
2016,7,31,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.0,7.5,0.35,15.5,10.0,7.15,0.0
2016,8,1,5,30,144.0,15.0,0.3,16.0,20.0,14.3,0.0
2016,8,1,5,45,277.5,26.5,0.25,17.0,56.0,21.28,10.71
2016,8,1,6,0,411.0,38.0,0.2,18.0,92.0,29.78,19.95
2016,8,1,6,15,492.0,45.5,0.2,18.5,138.0,34.18,24.27
2016,8,1,6,30,573.0,53.0,0.2,19.0,184.0,38.42,28.2
2016,8,1,6,45,631.0,58.0,0.2,20.0,235.5,40.4,29.92
2016,8,1,7,0,689.0,63.0,0.2,21.0,287.0,46.51,35.1
2016,8,1,7,15,725.5,67.5,0.2,22.0,339.0,48.13,36.25
2016,8,1,7,30,762.0,72.0,0.2,23.0,391.0,49.68,37.29
2016,8,1,7,45,792.0,74.0,0.2,24.0,443.0,88.38,44.42
2016,8,1,8,0,822.0,76.0,0.2,25.0,495.0,134.96,69.5
2016,8,1,8,15,841.5,79.0,0.2,25.5,544.0,191.25,109.96
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,242.3,150.02
2016,8,1,8,45,877.5,83.5,0.2,26.5,639.0,293.26,191.63
2016,8,1,9,0,894.0,85.0,0.2,27.0,685.0,345.53,234.28
2016,8,1,9,15,905.5,86.5,0.2,27.0,726.5,397.15,276.36
2016,8,1,9,30,917.0,88.0,0.2,27.0,768.0,449.18,317.68
2016,8,1,9,45,924.0,90.5,0.25,27.5,803.5,500.22,356.81
2016,8,1,10,0,931.0,93.0,0.3,28.0,839.0,550.83,394.35
2016,8,1,10,15,937.5,94.0,0.3,28.0,869.5,599.28,429.54
2016,8,1,10,30,944.0,95.0,0.3,28.0,900.0,646.83,463.06
2016,8,1,10,45,948.5,96.5,0.3,28.5,923.0,692.46,493.36
2016,8,1,11,0,953.0,98.0,0.3,29.0,946.0,736.64,521.78
2016,8,1,11,15,956.0,98.5,0.3,29.0,962.0,777.24,546.87
2016,8,1,11,30,959.0,99.0,0.3,29.0,978.0,815.92,570.12
2016,8,1,11,45,959.5,100.5,0.3,29.0,986.5,851.48,591.24
2016,8,1,12,0,960.0,102.0,0.3,29.0,995.0,884.68,610.78
2016,8,1,12,15,960.0,102.0,0.3,29.0,996.0,913.55,627.64
2016,8,1,12,30,960.0,102.0,0.3,29.0,997.0,939.74,642.89
2016,8,1,12,45,957.5,102.5,0.35,29.0,990.0,961.4,656.51
2016,8,1,13,0,955.0,103.0,0.4,29.0,983.0,980.06,668.54
2016,8,1,13,15,952.5,102.5,0.4,29.0,969.0,994.66,677.2
2016,8,1,13,30,950.0,102.0,0.4,29.0,955.0,1006.11,684.17
