Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,13,45,946.5,101.0,0.4,29.0,933.5,1012.88,688.55
2016,8,1,14,0,943.0,100.0,0.4,29.0,912.0,1016.41,691.22
2016,8,1,14,15,937.0,98.5,0.4,28.5,883.5,1013.74,691.82
2016,8,1,14,30,931.0,97.0,0.4,28.0,855.0,1007.83,690.73
2016,8,1,14,45,924.0,95.0,0.4,28.0,821.0,997.23,685.65
2016,8,1,15,0,917.0,93.0,0.4,28.0,787.0,983.52,678.91
2016,8,1,15,15,906.0,91.0,0.4,27.5,746.5,963.05,669.55
2016,8,1,15,30,895.0,89.0,0.4,27.0,706.0,939.8,658.57
2016,8,1,15,45,882.0,86.5,0.4,27.0,661.5,911.53,643.22
2016,8,1,16,0,869.0,84.0,0.4,27.0,617.0,880.9,626.36
2016,8,1,16,15,851.0,81.5,0.4,26.5,568.5,843.79,606.46
2016,8,1,16,30,833.0,79.0,0.4,26.0,520.0,812.13,589.78
2016,8,1,16,45,810.0,75.5,0.4,25.5,469.0,766.41,563.43
2016,8,1,17,0,787.0,72.0,0.4,25.0,418.0,719.74,535.9
2016,8,1,17,15,754.0,68.0,0.4,24.0,366.0,664.33,502.4
2016,8,1,17,30,721.0,64.0,0.4,23.0,314.0,609.26,467.73
2016,8,1,17,45,674.0,58.5,0.4,22.5,262.5,543.62,422.37
2016,8,1,18,0,627.0,53.0,0.4,22.0,211.0,484.29,378.19
2016,8,1,18,15,555.0,46.5,0.4,21.0,162.5,408.1,319.47
2016,8,1,18,30,483.0,40.0,0.4,20.0,114.0,337.26,261.72
2016,8,1,18,45,362.0,30.0,0.4,19.5,74.0,243.93,181.17
2016,8,1,19,0,241.0,20.0,0.4,19.0,34.0,150.5,37.79
2016,8,1,19,15,120.5,10.0,0.4,18.5,17.0,58.17,0.0
2016,8,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,15.5,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,16.0,19.0,13.34,0.0
2016,8,2,5,45,300.0,24.5,0.4,17.0,56.0,19.51,9.02
2016,8,2,6,0,445.0,35.0,0.4,18.0,93.0,27.17,17.65
2016,8,2,6,15,526.5,42.0,0.35,19.0,140.0,31.3,21.68
2016,8,2,6,30,608.0,49.0,0.3,20.0,187.0,38.61,28.22
2016,8,2,6,45,662.5,54.0,0.25,21.0,239.0,40.99,30.29
2016,8,2,7,0,717.0,59.0,0.2,22.0,291.0,43.32,32.18
2016,8,2,7,15,752.5,63.0,0.2,23.0,343.5,44.7,33.14
2016,8,2,7,30,788.0,67.0,0.2,24.0,396.0,46.01,34.01
2016,8,2,7,45,815.0,70.0,0.2,25.0,448.0,84.42,41.24
2016,8,2,8,0,842.0,73.0,0.2,26.0,500.0,139.93,72.61
2016,8,2,8,15,861.0,75.5,0.2,26.5,549.5,189.54,107.34
2016,8,2,8,30,880.0,78.0,0.2,27.0,599.0,241.09,147.64
2016,8,2,8,45,895.5,79.5,0.2,28.0,645.5,292.75,189.34
2016,8,2,9,0,911.0,81.0,0.2,29.0,692.0,345.63,231.86
2016,8,2,9,15,922.0,83.0,0.2,29.5,733.5,398.34,273.96
2016,8,2,9,30,933.0,85.0,0.2,30.0,775.0,451.42,315.07
2016,8,2,9,45,940.0,87.0,0.2,30.5,811.0,502.84,353.67
2016,8,2,10,0,947.0,89.0,0.2,31.0,847.0,553.81,390.52
2016,8,2,10,15,953.0,90.5,0.2,31.0,877.0,603.16,425.8
2016,8,2,10,30,959.0,92.0,0.2,31.0,907.0,651.56,459.36
2016,8,2,10,45,963.0,93.0,0.2,31.5,930.0,697.09,489.11
2016,8,2,11,0,967.0,94.0,0.2,32.0,953.0,741.09,516.95
2016,8,2,11,15,970.0,94.5,0.2,32.0,969.5,782.23,541.88
2016,8,2,11,30,973.0,95.0,0.2,32.0,986.0,821.41,565.01
2016,8,2,11,45,974.0,96.0,0.2,32.5,994.5,857.36,584.79
2016,8,2,12,0,975.0,97.0,0.2,33.0,1003.0,890.93,602.93
2016,8,2,12,15,975.0,97.0,0.2,33.0,1004.0,920.18,619.62
2016,8,2,12,30,975.0,97.0,0.2,33.0,1005.0,946.71,634.71
2016,8,2,12,45,966.0,102.0,0.25,33.0,995.5,967.25,647.32
2016,8,2,13,0,957.0,107.0,0.3,33.0,986.0,984.62,658.32
2016,8,2,13,15,954.0,106.5,0.3,33.0,971.5,998.86,666.61
2016,8,2,13,30,951.0,106.0,0.3,33.0,957.0,1009.93,673.21
2016,8,2,13,45,946.5,105.0,0.3,33.0,935.5,1015.83,677.01
2016,8,2,14,0,942.0,104.0,0.3,33.0,914.0,1018.46,679.13
2016,8,2,14,15,936.0,102.5,0.3,33.0,885.5,1015.85,678.43
2016,8,2,14,30,930.0,101.0,0.3,33.0,857.0,1010.0,676.07
2016,8,2,14,45,921.5,99.5,0.3,33.0,822.0,998.58,670.66
2016,8,2,15,0,913.0,98.0,0.3,33.0,787.0,984.09,663.65
2016,8,2,15,15,902.0,96.0,0.3,32.5,746.5,963.72,654.65
2016,8,2,15,30,891.0,94.0,0.3,32.0,706.0,940.6,644.07
2016,8,2,15,45,877.0,91.5,0.3,32.0,661.0,911.56,628.64
2016,8,2,16,0,863.0,89.0,0.3,32.0,616.0,880.21,611.77
2016,8,2,16,15,844.0,86.0,0.3,31.5,567.5,849.19,596.18
2016,8,2,16,30,825.0,83.0,0.3,31.0,519.0,809.0,574.53
2016,8,2,16,45,800.0,79.5,0.35,30.5,467.5,761.88,548.84
2016,8,2,17,0,775.0,76.0,0.4,30.0,416.0,713.95,521.81
2016,8,2,17,15,741.0,72.0,0.4,29.0,363.5,658.18,488.67
2016,8,2,17,30,707.0,68.0,0.4,28.0,311.0,602.79,454.36
2016,8,2,17,45,657.5,62.0,0.4,27.5,259.0,539.61,411.06
2016,8,2,18,0,608.0,56.0,0.4,27.0,207.0,475.11,363.99
2016,8,2,18,15,532.0,48.5,0.4,25.5,158.5,396.14,304.82
2016,8,2,18,30,456.0,41.0,0.4,24.0,110.0,322.88,246.59
2016,8,2,18,45,331.0,30.5,0.4,22.5,70.5,228.45,166.49
2016,8,2,19,0,206.0,20.0,0.4,21.0,31.0,133.13,14.89
2016,8,2,19,15,103.0,10.0,0.4,20.5,15.5,50.88,0.0
2016,8,2,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,15,81.0,6.5,0.6,18.0,9.0,0.0,0.0
2016,8,3,5,30,162.0,13.0,0.5,19.0,18.0,12.39,0.0
2016,8,3,5,45,301.0,23.5,0.45,20.0,54.0,18.68,7.86
2016,8,3,6,0,440.0,34.0,0.4,21.0,90.0,26.38,16.67
2016,8,3,6,15,521.5,41.5,0.35,22.0,137.0,30.97,21.06
2016,8,3,6,30,603.0,49.0,0.3,23.0,184.0,35.37,25.03
2016,8,3,6,45,655.0,54.5,0.25,24.0,235.5,41.52,30.33
2016,8,3,7,0,707.0,60.0,0.2,25.0,287.0,44.24,32.52
2016,8,3,7,15,742.5,64.5,0.15,25.5,339.5,45.96,33.85
2016,8,3,7,30,778.0,69.0,0.1,26.0,392.0,47.6,35.05
2016,8,3,7,45,804.0,72.5,0.1,27.0,443.5,83.78,41.47
2016,8,3,8,0,830.0,76.0,0.1,28.0,495.0,131.75,66.3
2016,8,3,8,15,849.0,79.0,0.05,28.5,544.5,188.42,105.92
2016,8,3,8,30,868.0,82.0,0.0,29.0,594.0,239.83,145.4
2016,8,3,8,45,882.0,84.5,0.0,30.0,639.5,291.38,186.46
2016,8,3,9,0,896.0,87.0,0.0,31.0,685.0,344.02,228.25
2016,8,3,9,15,907.0,89.0,0.0,31.0,726.5,396.08,269.87
2016,8,3,9,30,918.0,91.0,0.0,31.0,768.0,448.52,310.73
2016,8,3,9,45,920.0,96.0,0.05,31.5,802.0,499.56,348.89
2016,8,3,10,0,922.0,101.0,0.1,32.0,836.0,549.73,385.21
2016,8,3,10,15,928.5,102.0,0.1,32.0,866.0,597.94,419.49
2016,8,3,10,30,935.0,103.0,0.1,32.0,896.0,645.27,452.15
2016,8,3,10,45,939.0,104.5,0.15,32.5,919.0,690.36,481.97
2016,8,3,11,0,943.0,106.0,0.2,33.0,942.0,733.99,510.1
2016,8,3,11,15,946.0,107.0,0.2,33.0,958.0,774.83,535.26
2016,8,3,11,30,949.0,108.0,0.2,33.0,974.0,813.77,558.23
2016,8,3,11,45,949.0,109.0,0.2,33.5,982.0,848.32,577.15
2016,8,3,12,0,949.0,110.0,0.2,34.0,990.0,880.49,594.47
2016,8,3,12,15,949.0,110.0,0.2,33.5,991.0,909.21,612.12
2016,8,3,12,30,949.0,110.0,0.2,33.0,992.0,935.29,628.27
2016,8,3,12,45,947.5,110.0,0.25,33.0,985.0,957.26,641.76
2016,8,3,13,0,946.0,110.0,0.3,33.0,978.0,976.29,653.72
2016,8,3,13,15,943.0,109.0,0.3,32.5,963.5,989.91,662.99
2016,8,3,13,30,940.0,108.0,0.3,32.0,949.0,1000.36,670.64
2016,8,3,13,45,935.0,107.5,0.35,32.0,927.0,1006.24,675.56
2016,8,3,14,0,930.0,107.0,0.4,32.0,905.0,1008.88,678.83
2016,8,3,14,15,923.5,105.5,0.4,31.5,876.5,1005.8,679.21
2016,8,3,14,30,917.0,104.0,0.4,31.0,848.0,999.52,677.93
2016,8,3,14,45,909.5,102.0,0.4,31.0,813.5,988.58,672.72
2016,8,3,15,0,902.0,100.0,0.4,31.0,779.0,974.59,665.87
2016,8,3,15,15,891.0,98.0,0.4,30.5,738.5,954.36,656.75
2016,8,3,15,30,880.0,96.0,0.4,30.0,698.0,931.4,646.05
2016,8,3,15,45,868.0,92.5,0.45,29.5,654.0,903.21,633.13
2016,8,3,16,0,856.0,89.0,0.5,29.0,610.0,872.63,618.57
2016,8,3,16,15,837.5,86.0,0.5,28.0,561.5,842.18,604.08
2016,8,3,16,30,819.0,83.0,0.5,27.0,513.0,802.57,583.32
2016,8,3,16,45,797.5,78.5,0.5,26.5,462.5,757.23,557.2
2016,8,3,17,0,776.0,74.0,0.5,26.0,412.0,710.87,529.7
2016,8,3,17,15,742.0,70.0,0.5,25.0,360.0,655.09,495.75
2016,8,3,17,30,708.0,66.0,0.5,24.0,308.0,599.72,460.63
2016,8,3,17,45,663.5,60.0,0.5,23.5,256.5,535.69,415.9
2016,8,3,18,0,619.0,54.0,0.5,23.0,205.0,478.19,372.79
2016,8,3,18,15,544.5,46.5,0.45,22.0,157.0,399.79,311.8
2016,8,3,18,30,470.0,39.0,0.4,21.0,109.0,327.06,252.16
2016,8,3,18,45,348.5,28.5,0.4,20.5,69.5,234.14,170.38
2016,8,3,19,0,227.0,18.0,0.4,20.0,30.0,139.0,0.0
2016,8,3,19,15,113.5,9.0,0.4,19.5,15.0,53.91,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,14.5,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,15.0,16.0,12.39,0.0
2016,8,4,5,45,244.0,25.0,0.5,16.0,51.0,20.21,8.71
2016,8,4,6,0,393.0,37.0,0.5,17.0,86.0,29.25,19.4
2016,8,4,6,15,480.5,45.5,0.45,18.0,133.0,34.55,24.55
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,39.62,29.2
2016,8,4,6,45,459.0,81.5,0.35,20.0,200.5,59.28,46.33
2016,8,4,7,0,350.0,109.0,0.3,21.0,221.0,77.48,61.77
2016,8,4,7,15,376.5,123.0,0.25,21.5,262.0,85.31,68.13
2016,8,4,7,30,403.0,137.0,0.2,22.0,303.0,92.67,73.97
2016,8,4,7,45,416.5,154.5,0.2,23.0,346.0,122.55,83.54
2016,8,4,8,0,430.0,172.0,0.2,24.0,389.0,160.92,106.12
2016,8,4,8,15,647.0,129.0,0.2,24.5,491.5,183.46,112.3
2016,8,4,8,30,864.0,86.0,0.2,25.0,594.0,240.17,148.43
2016,8,4,8,45,879.0,88.5,0.2,26.0,640.0,291.86,190.25
2016,8,4,9,0,894.0,91.0,0.2,27.0,686.0,344.74,232.98
2016,8,4,9,15,905.0,93.0,0.2,27.0,727.5,396.79,275.4
2016,8,4,9,30,916.0,95.0,0.2,27.0,769.0,449.22,317.07
2016,8,4,9,45,925.5,96.0,0.2,27.5,805.5,500.31,355.89
2016,8,4,10,0,935.0,97.0,0.2,28.0,842.0,551.18,393.16
2016,8,4,10,15,941.0,98.0,0.2,28.0,871.5,599.73,428.37
2016,8,4,10,30,947.0,99.0,0.2,28.0,901.0,647.32,461.86
2016,8,4,10,45,950.5,100.5,0.25,28.0,923.5,692.62,493.52
2016,8,4,11,0,954.0,102.0,0.3,28.0,946.0,736.39,523.49
2016,8,4,11,15,956.5,102.5,0.3,28.0,961.5,776.84,548.94
2016,8,4,11,30,959.0,103.0,0.3,28.0,977.0,815.33,572.17
2016,8,4,11,45,959.5,103.5,0.35,28.0,984.5,850.12,593.81
2016,8,4,12,0,960.0,104.0,0.4,28.0,992.0,882.52,613.97
2016,8,4,12,15,959.5,104.0,0.4,28.0,992.5,911.07,630.81
2016,8,4,12,30,959.0,104.0,0.4,28.0,993.0,936.91,646.01
2016,8,4,12,45,951.5,107.0,0.4,28.0,984.0,956.61,657.55
2016,8,4,13,0,944.0,110.0,0.4,28.0,975.0,973.19,667.37
2016,8,4,13,15,940.5,109.5,0.4,27.5,960.0,986.82,676.89
2016,8,4,13,30,937.0,109.0,0.4,27.0,945.0,997.29,684.71
2016,8,4,13,45,934.5,106.5,0.4,27.0,923.5,1003.44,688.79
2016,8,4,14,0,932.0,104.0,0.4,27.0,902.0,1006.33,691.13
2016,8,4,14,15,925.0,103.0,0.4,26.5,873.0,1003.26,691.47
2016,8,4,14,30,918.0,102.0,0.4,26.0,844.0,996.99,690.13
2016,8,4,14,45,910.5,99.0,0.4,26.0,809.0,984.89,684.11
2016,8,4,15,0,903.0,96.0,0.4,26.0,774.0,969.69,676.4
2016,8,4,15,15,891.5,94.0,0.4,25.5,733.5,948.91,666.7
2016,8,4,15,30,880.0,92.0,0.4,25.0,693.0,925.4,655.38
2016,8,4,15,45,866.5,89.0,0.4,25.0,648.0,896.35,639.32
2016,8,4,16,0,853.0,86.0,0.4,25.0,603.0,864.98,621.77
2016,8,4,16,15,834.5,83.0,0.4,24.5,554.5,834.48,605.8
2016,8,4,16,30,816.0,80.0,0.4,24.0,506.0,794.92,583.62
2016,8,4,16,45,792.5,76.0,0.4,23.5,455.5,748.65,556.56
2016,8,4,17,0,769.0,72.0,0.4,23.0,405.0,701.51,528.21
2016,8,4,17,15,734.5,68.0,0.4,22.0,353.0,645.64,493.74
2016,8,4,17,30,700.0,64.0,0.4,21.0,301.0,590.25,458.13
2016,8,4,17,45,652.0,58.0,0.4,20.5,250.0,524.29,411.35
2016,8,4,18,0,604.0,52.0,0.4,20.0,199.0,464.94,366.31
2016,8,4,18,15,529.0,45.0,0.4,19.0,151.0,387.73,305.73
2016,8,4,18,30,454.0,38.0,0.4,18.0,103.0,316.27,246.43
2016,8,4,18,45,328.5,27.5,0.4,17.5,65.0,222.51,161.99
2016,8,4,19,0,203.0,17.0,0.4,17.0,27.0,125.78,0.0
2016,8,4,19,15,101.5,8.5,0.4,16.5,13.5,48.43,0.0
2016,8,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,10.48,0.0
2016,8,5,5,45,215.5,24.5,0.4,14.5,46.5,19.84,7.96
2016,8,5,6,0,345.0,38.0,0.3,15.0,80.0,30.31,20.46
2016,8,5,6,15,431.5,48.0,0.25,15.5,125.5,36.89,26.89
2016,8,5,6,30,518.0,58.0,0.2,16.0,171.0,43.14,32.71
2016,8,5,6,45,574.0,65.0,0.2,17.0,221.0,46.45,35.65
2016,8,5,7,0,630.0,72.0,0.2,18.0,271.0,49.61,38.28
2016,8,5,7,15,315.0,89.0,0.2,18.5,188.5,60.88,47.95
2016,8,5,7,30,0.0,106.0,0.2,19.0,106.0,95.68,77.57
2016,8,5,7,45,23.0,152.0,0.2,19.5,163.5,134.1,103.82
2016,8,5,8,0,46.0,198.0,0.2,20.0,221.0,166.21,127.17
2016,8,5,8,15,39.0,211.5,0.15,20.5,232.5,180.98,137.84
2016,8,5,8,30,32.0,225.0,0.1,21.0,244.0,194.92,148.07
2016,8,5,8,45,78.5,265.0,0.1,22.0,316.0,240.78,180.36
2016,8,5,9,0,125.0,305.0,0.1,23.0,388.0,284.53,210.67
2016,8,5,9,15,499.0,207.0,0.1,23.5,569.0,336.63,242.35
2016,8,5,9,30,873.0,109.0,0.1,24.0,750.0,441.64,315.7
2016,8,5,9,45,872.5,116.0,0.15,25.0,783.5,491.23,352.82
2016,8,5,10,0,872.0,123.0,0.2,26.0,817.0,539.79,388.36
2016,8,5,10,15,879.5,125.0,0.2,26.0,846.5,587.38,423.1
2016,8,5,10,30,887.0,127.0,0.2,26.0,876.0,634.26,456.33
2016,8,5,10,45,892.5,128.5,0.2,26.5,899.0,678.58,485.98
2016,8,5,11,0,898.0,130.0,0.2,27.0,922.0,721.64,513.92
2016,8,5,11,15,901.0,130.5,0.2,27.0,938.0,760.64,539.55
2016,8,5,11,30,904.0,131.0,0.2,27.0,954.0,797.84,562.15
2016,8,5,11,45,906.0,131.5,0.25,27.5,962.5,832.32,582.52
2016,8,5,12,0,908.0,132.0,0.3,28.0,971.0,864.66,601.49
2016,8,5,12,15,907.5,132.0,0.3,28.0,971.0,892.16,617.71
2016,8,5,12,30,907.0,132.0,0.3,28.0,971.0,917.1,632.41
2016,8,5,12,45,903.5,132.5,0.3,28.0,963.5,937.18,644.22
2016,8,5,13,0,900.0,133.0,0.3,28.0,956.0,954.39,654.43
2016,8,5,13,15,896.5,132.5,0.3,27.5,941.0,967.69,663.72
2016,8,5,13,30,893.0,132.0,0.3,27.0,926.0,977.96,671.4
2016,8,5,13,45,887.5,130.5,0.3,27.0,904.0,982.27,674.39
2016,8,5,14,0,882.0,129.0,0.3,27.0,882.0,983.45,675.74
2016,8,5,14,15,874.0,127.5,0.3,27.0,853.0,979.14,674.0
2016,8,5,14,30,866.0,126.0,0.3,27.0,824.0,971.77,670.64
2016,8,5,14,45,856.5,123.5,0.35,27.0,789.0,958.91,665.21
2016,8,5,15,0,847.0,121.0,0.4,27.0,754.0,951.39,663.18
2016,8,5,15,15,834.0,118.0,0.4,26.5,714.0,929.03,652.34
2016,8,5,15,30,821.0,115.0,0.4,26.0,674.0,904.07,640.06
2016,8,5,15,45,805.5,111.5,0.4,26.0,629.0,873.83,623.18
2016,8,5,16,0,790.0,108.0,0.4,26.0,584.0,841.43,604.87
2016,8,5,16,15,768.5,104.0,0.4,25.5,536.0,801.33,582.55
2016,8,5,16,30,747.0,100.0,0.4,25.0,488.0,759.79,558.91
2016,8,5,16,45,720.0,95.0,0.4,24.5,438.0,715.8,533.04
2016,8,5,17,0,693.0,90.0,0.4,24.0,388.0,667.27,503.33
2016,8,5,17,15,654.0,84.5,0.4,23.5,336.5,609.07,465.87
2016,8,5,17,30,615.0,79.0,0.4,23.0,285.0,551.87,427.08
2016,8,5,17,45,562.5,71.5,0.45,22.5,235.5,484.63,378.95
2016,8,5,18,0,510.0,64.0,0.5,22.0,186.0,420.19,330.39
2016,8,5,18,15,429.5,54.0,0.5,21.0,140.0,339.9,267.28
2016,8,5,18,30,349.0,44.0,0.5,20.0,94.0,265.79,206.08
2016,8,5,18,45,229.5,30.5,0.5,19.0,58.0,176.01,125.56
2016,8,5,19,0,110.0,17.0,0.5,18.0,22.0,82.33,0.0
2016,8,5,19,15,55.0,8.5,0.5,17.5,11.0,29.83,0.0
2016,8,5,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,5.0,0.5,15.0,6.0,0.0,0.0
2016,8,6,5,30,63.0,10.0,0.5,16.0,12.0,9.53,0.0
2016,8,6,5,45,198.5,23.5,0.5,17.0,44.5,19.0,6.58
2016,8,6,6,0,334.0,37.0,0.5,18.0,77.0,29.5,19.39
2016,8,6,6,15,422.5,47.0,0.45,18.5,122.0,36.11,25.8
2016,8,6,6,30,511.0,57.0,0.4,19.0,167.0,42.4,31.59
2016,8,6,6,45,572.0,63.5,0.35,20.0,217.5,45.33,34.18
2016,8,6,7,0,633.0,70.0,0.3,21.0,268.0,48.15,36.51
2016,8,6,7,15,673.0,75.5,0.25,21.5,320.0,49.98,37.94
2016,8,6,7,30,713.0,81.0,0.2,22.0,372.0,51.69,39.21
2016,8,6,7,45,743.0,85.0,0.2,23.0,423.0,85.23,47.55
2016,8,6,8,0,773.0,89.0,0.2,24.0,474.0,130.8,69.93
2016,8,6,8,15,794.5,92.5,0.15,24.5,523.5,178.2,102.2
2016,8,6,8,30,816.0,96.0,0.1,25.0,573.0,227.98,140.57
2016,8,6,8,45,832.5,99.0,0.1,25.5,618.5,278.32,181.44
2016,8,6,9,0,849.0,102.0,0.1,26.0,664.0,330.13,223.68
2016,8,6,9,15,861.5,104.5,0.1,26.5,705.5,387.24,269.07
2016,8,6,9,30,874.0,107.0,0.1,27.0,747.0,438.7,309.23
2016,8,6,9,45,890.5,105.0,0.1,27.5,784.5,488.62,347.1
2016,8,6,10,0,907.0,103.0,0.1,28.0,822.0,538.96,383.99
2016,8,6,10,15,913.5,104.5,0.1,28.0,852.0,587.05,418.88
2016,8,6,10,30,920.0,106.0,0.1,28.0,882.0,634.29,452.14
2016,8,6,10,45,923.5,108.0,0.1,28.5,904.5,679.02,481.83
2016,8,6,11,0,927.0,110.0,0.1,29.0,927.0,722.28,509.63
2016,8,6,11,15,930.0,110.5,0.1,29.0,943.0,762.21,535.04
2016,8,6,11,30,933.0,111.0,0.1,29.0,959.0,800.26,557.88
2016,8,6,11,45,933.5,112.0,0.15,29.5,967.0,834.8,577.87
2016,8,6,12,0,934.0,113.0,0.2,30.0,975.0,867.01,596.41
2016,8,6,12,15,934.0,113.0,0.2,30.0,975.5,895.41,612.97
2016,8,6,12,30,934.0,113.0,0.2,30.0,976.0,921.19,627.97
2016,8,6,12,45,927.5,116.0,0.2,30.0,967.5,941.38,639.66
2016,8,6,13,0,921.0,119.0,0.2,30.0,959.0,958.54,649.71
2016,8,6,13,15,918.0,118.0,0.2,30.0,944.5,971.91,657.63
2016,8,6,13,30,915.0,117.0,0.2,30.0,930.0,982.19,663.9
2016,8,6,13,45,910.0,116.0,0.25,30.0,908.0,987.44,668.39
2016,8,6,14,0,905.0,115.0,0.3,30.0,886.0,989.52,671.29
2016,8,6,14,15,898.0,113.5,0.3,29.5,857.5,985.99,671.37
2016,8,6,14,30,891.0,112.0,0.3,29.0,829.0,979.33,669.81
2016,8,6,14,45,882.5,110.0,0.35,29.0,794.0,967.63,665.15
2016,8,6,15,0,874.0,108.0,0.4,29.0,759.0,952.96,658.87
2016,8,6,15,15,862.0,105.5,0.4,28.5,719.0,931.61,648.87
2016,8,6,15,30,850.0,103.0,0.4,28.0,679.0,915.41,642.09
2016,8,6,15,45,835.5,100.0,0.45,27.5,634.5,886.06,628.09
2016,8,6,16,0,821.0,97.0,0.5,27.0,590.0,854.45,612.58
2016,8,6,16,15,801.0,93.5,0.5,26.5,541.5,815.47,591.11
2016,8,6,16,30,781.0,90.0,0.5,26.0,493.0,774.93,568.27
2016,8,6,16,45,757.5,85.0,0.55,25.5,443.0,728.47,541.68
2016,8,6,17,0,734.0,80.0,0.6,25.0,393.0,681.19,513.64
2016,8,6,17,15,697.0,75.0,0.6,24.0,341.5,627.35,480.18
2016,8,6,17,30,660.0,70.0,0.6,23.0,290.0,570.75,443.19
2016,8,6,17,45,613.5,63.0,0.6,22.0,239.5,506.51,397.4
2016,8,6,18,0,567.0,56.0,0.6,21.0,189.0,444.64,350.81
2016,8,6,18,15,486.5,47.5,0.6,20.0,142.0,364.12,287.13
2016,8,6,18,30,406.0,39.0,0.6,19.0,95.0,289.88,225.16
2016,8,6,18,45,282.5,27.5,0.65,18.5,58.5,198.84,139.97
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,84.73,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,8,7,5,45,269.5,21.0,0.6,14.5,46.5,16.76,4.53
2016,8,7,6,0,425.0,32.0,0.6,15.0,81.0,25.01,15.77
2016,8,7,6,15,512.0,39.5,0.55,16.0,128.0,29.66,20.42
2016,8,7,6,30,599.0,47.0,0.5,17.0,175.0,37.33,27.4
2016,8,7,6,45,657.0,52.0,0.5,18.0,227.0,39.75,29.57
2016,8,7,7,0,715.0,57.0,0.5,19.0,279.0,42.14,31.56
2016,8,7,7,15,752.0,61.0,0.45,20.0,332.0,43.56,32.61
2016,8,7,7,30,789.0,65.0,0.4,21.0,385.0,44.94,33.56
2016,8,7,7,45,816.0,68.0,0.35,22.0,437.5,72.61,36.9
2016,8,7,8,0,843.0,71.0,0.3,23.0,490.0,128.22,65.96
2016,8,7,8,15,862.5,73.5,0.25,23.5,540.0,178.07,99.83
2016,8,7,8,30,882.0,76.0,0.2,24.0,590.0,229.93,140.14
2016,8,7,8,45,897.0,78.0,0.2,25.0,636.5,282.14,182.65
2016,8,7,9,0,912.0,80.0,0.2,26.0,683.0,335.53,226.2
2016,8,7,9,15,923.0,82.0,0.2,26.5,725.0,388.52,269.24
2016,8,7,9,30,934.0,84.0,0.2,27.0,767.0,441.87,311.32
2016,8,7,9,45,941.5,86.0,0.2,27.5,803.0,493.8,351.03
2016,8,7,10,0,949.0,88.0,0.2,28.0,839.0,545.33,388.99
2016,8,7,10,15,955.5,89.0,0.2,28.5,869.0,594.84,424.21
2016,8,7,10,30,962.0,90.0,0.2,29.0,899.0,643.42,457.53
2016,8,7,10,45,966.0,91.0,0.2,29.5,922.0,689.28,487.95
2016,8,7,11,0,970.0,92.0,0.2,30.0,945.0,733.59,516.4
2016,8,7,11,15,972.5,93.0,0.2,30.0,961.0,775.12,542.18
2016,8,7,11,30,975.0,94.0,0.2,30.0,977.0,814.63,565.76
2016,8,7,11,45,976.5,94.0,0.2,30.0,985.5,850.26,586.76
2016,8,7,12,0,978.0,94.0,0.2,30.0,994.0,883.47,606.18
2016,8,7,12,15,977.5,94.0,0.2,30.0,994.0,912.46,622.97
2016,8,7,12,30,977.0,94.0,0.2,30.0,994.0,938.64,638.11
2016,8,7,12,45,972.0,96.0,0.25,30.5,986.0,959.91,650.04
2016,8,7,13,0,967.0,98.0,0.3,31.0,978.0,978.05,660.29
2016,8,7,13,15,964.0,97.5,0.3,30.5,963.0,992.32,670.02
2016,8,7,13,30,961.0,97.0,0.3,30.0,948.0,1003.35,678.05
2016,8,7,13,45,955.5,96.5,0.35,30.0,925.5,1008.75,682.74
2016,8,7,14,0,950.0,96.0,0.4,30.0,903.0,1010.83,685.74
2016,8,7,14,15,943.5,95.0,0.4,30.0,874.0,1008.11,684.98
2016,8,7,14,30,937.0,94.0,0.4,30.0,845.0,1002.13,682.52
2016,8,7,14,45,928.0,92.5,0.4,30.0,809.5,990.01,676.6
2016,8,7,15,0,919.0,91.0,0.4,30.0,774.0,974.8,669.04
2016,8,7,15,15,908.0,89.0,0.4,29.5,733.0,954.17,659.68
2016,8,7,15,30,897.0,87.0,0.4,29.0,692.0,930.74,648.68
2016,8,7,15,45,882.0,85.0,0.45,28.5,646.5,901.1,634.82
2016,8,7,16,0,867.0,83.0,0.5,28.0,601.0,869.17,619.36
2016,8,7,16,15,847.5,80.0,0.5,27.5,552.0,830.13,598.12
2016,8,7,16,30,828.0,77.0,0.5,27.0,503.0,796.52,580.06
2016,8,7,16,45,801.5,74.0,0.55,26.5,451.0,748.72,552.91
2016,8,7,17,0,775.0,71.0,0.6,26.0,399.0,700.22,524.47
2016,8,7,17,15,739.5,66.5,0.6,25.0,346.5,642.85,489.01
2016,8,7,17,30,704.0,62.0,0.6,24.0,294.0,586.04,452.36
2016,8,7,17,45,651.5,57.0,0.6,23.5,242.5,518.33,404.01
2016,8,7,18,0,599.0,52.0,0.6,23.0,191.0,457.92,357.89
2016,8,7,18,15,517.5,44.5,0.55,22.0,143.0,376.98,294.04
2016,8,7,18,30,436.0,37.0,0.5,21.0,95.0,302.41,231.88
2016,8,7,18,45,218.0,29.0,0.5,20.5,58.0,167.1,113.27
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,20.02,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.5,15.5,0.55,17.0,38.5,11.79,0.82
2016,8,8,6,0,399.0,31.0,0.5,18.0,77.0,24.19,14.77
2016,8,8,6,15,487.5,39.0,0.45,18.5,123.0,29.3,19.85
2016,8,8,6,30,576.0,47.0,0.4,19.0,169.0,34.18,24.4
2016,8,8,6,45,634.0,52.0,0.4,20.0,220.0,39.81,29.36
2016,8,8,7,0,692.0,57.0,0.4,21.0,271.0,42.17,31.31
2016,8,8,7,15,729.0,61.0,0.35,21.5,322.5,43.58,32.42
2016,8,8,7,30,766.0,65.0,0.3,22.0,374.0,44.94,33.42
2016,8,8,7,45,794.5,68.0,0.3,23.0,426.0,69.82,35.97
2016,8,8,8,0,823.0,71.0,0.3,24.0,478.0,124.45,63.85
2016,8,8,8,15,842.5,73.5,0.3,24.5,527.0,173.29,96.66
2016,8,8,8,30,862.0,76.0,0.3,25.0,576.0,224.14,136.04
2016,8,8,8,45,877.5,78.0,0.3,26.0,622.0,275.47,177.74
2016,8,8,9,0,893.0,80.0,0.3,27.0,668.0,328.04,220.6
2016,8,8,9,15,904.0,81.5,0.3,27.0,709.0,379.69,263.18
2016,8,8,9,30,915.0,83.0,0.3,27.0,750.0,431.71,305.04
2016,8,8,9,45,924.5,84.5,0.3,27.5,786.5,483.21,344.66
2016,8,8,10,0,934.0,86.0,0.3,28.0,823.0,534.51,382.71
2016,8,8,10,15,940.5,87.0,0.3,28.0,853.0,583.35,418.54
2016,8,8,10,30,947.0,88.0,0.3,28.0,883.0,631.27,452.66
2016,8,8,10,45,952.0,88.5,0.3,28.5,906.5,676.68,483.18
2016,8,8,11,0,957.0,89.0,0.3,29.0,930.0,720.65,511.8
2016,8,8,11,15,960.0,90.0,0.3,29.0,946.0,762.02,537.85
2016,8,8,11,30,963.0,91.0,0.3,29.0,962.0,801.44,561.69
2016,8,8,11,45,965.0,91.0,0.35,29.5,970.5,837.03,582.66
2016,8,8,12,0,967.0,91.0,0.4,30.0,979.0,870.27,602.08
2016,8,8,12,15,967.0,91.0,0.4,29.5,979.5,899.33,620.39
2016,8,8,12,30,967.0,91.0,0.4,29.0,980.0,925.64,637.11
2016,8,8,12,45,966.0,90.5,0.45,29.0,973.0,947.71,651.13
2016,8,8,13,0,965.0,90.0,0.5,29.0,966.0,966.75,663.48
2016,8,8,13,15,962.0,89.5,0.5,29.0,951.0,980.85,671.94
2016,8,8,13,30,959.0,89.0,0.5,29.0,936.0,991.71,678.65
2016,8,8,13,45,954.0,88.5,0.55,29.0,914.0,997.41,683.59
2016,8,8,14,0,949.0,88.0,0.6,29.0,892.0,999.81,686.77
2016,8,8,14,15,942.5,87.0,0.6,28.5,863.0,996.93,687.26
2016,8,8,14,30,936.0,86.0,0.6,28.0,834.0,990.8,686.0
2016,8,8,14,45,927.5,85.0,0.6,28.0,799.0,979.56,680.48
2016,8,8,15,0,919.0,84.0,0.6,28.0,764.0,965.24,673.27
2016,8,8,15,15,908.0,82.0,0.6,27.5,723.5,944.47,663.55
2016,8,8,15,30,897.0,80.0,0.6,27.0,683.0,920.9,652.17
2016,8,8,15,45,883.0,78.0,0.6,26.5,638.0,892.02,637.42
2016,8,8,16,0,869.0,76.0,0.6,26.0,593.0,860.81,621.08
2016,8,8,16,15,850.5,73.0,0.6,25.5,544.0,822.44,599.88
2016,8,8,16,30,832.0,70.0,0.6,25.0,495.0,782.41,577.24
2016,8,8,16,45,807.5,67.0,0.6,24.5,444.0,742.96,554.45
2016,8,8,17,0,783.0,64.0,0.6,24.0,393.0,695.82,525.73
2016,8,8,17,15,749.0,60.0,0.6,23.5,341.5,639.95,489.96
2016,8,8,17,30,715.0,56.0,0.6,23.0,290.0,584.59,453.14
2016,8,8,17,45,664.5,51.5,0.6,22.5,238.5,518.61,405.91
2016,8,8,18,0,614.0,47.0,0.6,22.0,187.0,455.1,357.26
2016,8,8,18,15,534.5,40.0,0.6,21.0,140.0,374.95,293.83
2016,8,8,18,30,455.0,33.0,0.6,20.0,93.0,306.4,235.56
2016,8,8,18,45,316.5,23.0,0.6,19.5,56.0,206.05,136.63
2016,8,8,19,0,178.0,13.0,0.6,19.0,19.0,89.25,0.0
2016,8,8,19,15,89.0,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,9,5,45,193.0,15.5,0.4,17.0,37.0,11.86,0.1
2016,8,9,6,0,386.0,31.0,0.4,18.0,74.0,24.3,14.8
2016,8,9,6,15,474.5,39.0,0.35,19.0,119.5,29.39,19.87
2016,8,9,6,30,563.0,47.0,0.3,20.0,165.0,34.27,24.36
2016,8,9,6,45,618.5,53.0,0.3,21.0,215.0,37.22,26.98
2016,8,9,7,0,674.0,59.0,0.3,22.0,265.0,43.93,32.71
2016,8,9,7,15,712.5,63.5,0.25,22.5,317.0,45.66,34.07
2016,8,9,7,30,751.0,68.0,0.2,23.0,369.0,47.32,35.32
2016,8,9,7,45,778.0,71.5,0.2,24.0,420.5,69.94,37.29
2016,8,9,8,0,805.0,75.0,0.2,25.0,472.0,116.68,58.45
2016,8,9,8,15,825.5,78.0,0.15,25.5,521.0,165.24,90.64
2016,8,9,8,30,846.0,81.0,0.1,26.0,570.0,223.05,134.79
2016,8,9,8,45,861.0,83.5,0.1,27.0,615.5,273.93,175.62
2016,8,9,9,0,876.0,86.0,0.1,28.0,661.0,326.01,217.63
2016,8,9,9,15,887.5,88.0,0.1,28.5,702.5,377.49,259.07
2016,8,9,9,30,899.0,90.0,0.1,29.0,744.0,429.4,299.71
2016,8,9,9,45,907.0,92.5,0.1,29.5,779.5,480.4,338.41
2016,8,9,10,0,915.0,95.0,0.1,30.0,815.0,531.09,375.48
2016,8,9,10,15,921.5,96.0,0.1,30.0,844.5,579.18,410.31
2016,8,9,10,30,928.0,97.0,0.1,30.0,874.0,626.38,443.48
2016,8,9,10,45,931.5,98.5,0.1,30.5,896.5,671.06,473.07
2016,8,9,11,0,935.0,100.0,0.1,31.0,919.0,714.22,500.75
2016,8,9,11,15,938.0,101.0,0.1,31.0,935.0,754.89,526.47
2016,8,9,11,30,941.0,102.0,0.1,31.0,951.0,793.66,549.63
2016,8,9,11,45,940.5,103.0,0.15,31.0,958.5,827.66,570.32
2016,8,9,12,0,940.0,104.0,0.2,31.0,966.0,859.23,589.61
2016,8,9,12,15,940.0,104.5,0.2,31.0,966.5,888.2,606.5
2016,8,9,12,30,940.0,105.0,0.2,31.0,967.0,914.52,621.79
2016,8,9,12,45,935.5,106.5,0.25,31.0,959.0,935.07,634.62
2016,8,9,13,0,931.0,108.0,0.3,31.0,951.0,952.62,645.9
2016,8,9,13,15,927.5,107.5,0.3,31.0,936.5,966.0,653.85
2016,8,9,13,30,924.0,107.0,0.3,31.0,922.0,976.24,660.12
2016,8,9,13,45,917.5,107.0,0.3,31.0,899.5,981.01,663.34
2016,8,9,14,0,911.0,107.0,0.3,31.0,877.0,982.58,664.9
2016,8,9,14,15,904.0,106.0,0.3,31.0,848.0,979.43,663.88
2016,8,9,14,30,897.0,105.0,0.3,31.0,819.0,973.13,661.21
2016,8,9,14,45,884.5,104.5,0.3,31.0,783.5,959.11,654.15
2016,8,9,15,0,872.0,104.0,0.3,31.0,748.0,942.2,645.56
2016,8,9,15,15,860.0,101.5,0.3,30.5,707.5,920.75,635.62
2016,8,9,15,30,848.0,99.0,0.3,30.0,667.0,896.67,624.1
2016,8,9,15,45,830.5,97.0,0.35,29.5,622.0,873.4,613.99
2016,8,9,16,0,813.0,95.0,0.4,29.0,577.0,840.38,597.61
2016,8,9,16,15,791.5,92.0,0.4,28.5,528.5,800.86,575.95
2016,8,9,16,30,770.0,89.0,0.4,28.0,480.0,759.89,552.96
2016,8,9,16,45,738.5,85.5,0.45,28.0,428.5,709.16,522.61
2016,8,9,17,0,707.0,82.0,0.5,28.0,377.0,662.1,493.9
2016,8,9,17,15,667.5,77.0,0.5,27.0,325.5,603.88,457.55
2016,8,9,17,30,628.0,72.0,0.5,26.0,274.0,546.72,419.77
2016,8,9,17,45,569.5,65.0,0.5,25.0,224.0,476.08,369.34
2016,8,9,18,0,511.0,58.0,0.5,24.0,174.0,408.8,318.74
2016,8,9,18,15,425.0,48.5,0.5,23.0,128.5,326.76,254.1
2016,8,9,18,30,339.0,39.0,0.5,22.0,83.0,251.56,191.5
2016,8,9,18,45,213.5,26.0,0.5,21.0,49.0,157.94,99.13
2016,8,9,19,0,88.0,13.0,0.5,20.0,15.0,50.15,0.0
2016,8,9,19,15,44.0,6.5,0.5,19.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,16.5,0.4,18.0,34.5,12.82,0.0
2016,8,10,6,0,335.0,33.0,0.3,19.0,69.0,26.28,16.28
2016,8,10,6,15,427.0,42.0,0.25,19.5,113.5,32.13,22.16
2016,8,10,6,30,519.0,51.0,0.2,20.0,158.0,37.72,27.36
2016,8,10,6,45,577.5,58.0,0.2,21.0,208.0,41.3,30.53
2016,8,10,7,0,636.0,65.0,0.2,22.0,258.0,44.69,33.37
2016,8,10,7,15,677.0,70.0,0.15,22.5,309.5,46.32,34.66
2016,8,10,7,30,718.0,75.0,0.1,23.0,361.0,52.9,40.12
2016,8,10,7,45,747.0,79.0,0.1,24.0,412.5,72.93,41.32
2016,8,10,8,0,776.0,83.0,0.1,25.0,464.0,118.61,61.41
2016,8,10,8,15,798.0,86.5,0.1,25.5,513.0,166.29,92.59
2016,8,10,8,30,820.0,90.0,0.1,26.0,562.0,216.39,130.63
2016,8,10,8,45,836.5,92.5,0.1,27.0,608.0,266.62,170.86
2016,8,10,9,0,853.0,95.0,0.1,28.0,654.0,324.66,217.04
2016,8,10,9,15,865.5,97.5,0.1,28.5,695.0,375.85,258.06
2016,8,10,9,30,878.0,100.0,0.1,29.0,736.0,427.59,298.46
2016,8,10,9,45,890.0,100.5,0.15,29.5,772.5,477.82,336.88
2016,8,10,10,0,902.0,101.0,0.2,30.0,809.0,528.08,374.13
2016,8,10,10,15,909.0,102.5,0.2,30.0,839.0,576.36,409.19
2016,8,10,10,30,916.0,104.0,0.2,30.0,869.0,623.82,442.62
2016,8,10,10,45,920.5,105.0,0.2,30.5,892.0,668.28,472.2
2016,8,10,11,0,925.0,106.0,0.2,31.0,915.0,711.31,499.93
2016,8,10,11,15,928.0,107.0,0.2,31.0,930.5,751.69,525.84
2016,8,10,11,30,931.0,108.0,0.2,31.0,946.0,790.19,548.94
2016,8,10,11,45,932.0,108.5,0.2,31.0,954.0,824.65,569.34
2016,8,10,12,0,933.0,109.0,0.2,31.0,962.0,856.79,588.24
2016,8,10,12,15,933.0,109.0,0.2,31.0,962.5,885.17,604.79
2016,8,10,12,30,933.0,109.0,0.2,31.0,963.0,910.9,619.75
2016,8,10,12,45,931.0,109.0,0.25,31.0,955.5,932.1,632.99
2016,8,10,13,0,929.0,109.0,0.3,31.0,948.0,950.36,644.68
2016,8,10,13,15,925.5,108.5,0.3,31.0,933.5,963.72,652.62
2016,8,10,13,30,922.0,108.0,0.3,31.0,919.0,973.94,658.89
2016,8,10,13,45,917.0,107.0,0.3,31.0,896.5,979.06,662.32
2016,8,10,14,0,912.0,106.0,0.3,31.0,874.0,980.97,664.08
2016,8,10,14,15,905.0,104.5,0.3,30.5,845.5,977.25,664.06
2016,8,10,14,30,898.0,103.0,0.3,30.0,817.0,970.36,662.37
2016,8,10,14,45,889.5,101.0,0.3,30.0,782.0,958.4,656.51
2016,8,10,15,0,881.0,99.0,0.3,30.0,747.0,943.45,649.03
2016,8,10,15,15,869.0,97.0,0.3,29.5,706.5,922.37,639.24
2016,8,10,15,30,857.0,95.0,0.3,29.0,666.0,898.64,627.9
2016,8,10,15,45,841.5,92.0,0.3,29.0,621.0,868.14,611.1
2016,8,10,16,0,826.0,89.0,0.3,29.0,576.0,842.86,597.54
2016,8,10,16,15,805.5,86.0,0.3,28.5,527.5,803.86,576.22
2016,8,10,16,30,785.0,83.0,0.3,28.0,479.0,763.34,553.65
2016,8,10,16,45,758.5,79.0,0.3,27.5,428.5,715.57,525.72
2016,8,10,17,0,732.0,75.0,0.3,27.0,378.0,667.18,496.58
2016,8,10,17,15,694.0,70.0,0.3,26.5,326.5,608.91,459.52
2016,8,10,17,30,656.0,65.0,0.3,26.0,275.0,555.53,424.21
2016,8,10,17,45,601.5,58.5,0.3,25.5,224.5,487.2,375.08
2016,8,10,18,0,547.0,52.0,0.3,25.0,174.0,421.98,325.77
2016,8,10,18,15,461.5,43.5,0.3,23.5,128.0,340.29,262.47
2016,8,10,18,30,376.0,35.0,0.3,22.0,82.0,265.56,200.61
2016,8,10,18,45,238.0,23.0,0.35,21.0,48.0,164.4,97.1
2016,8,10,19,0,100.0,11.0,0.4,20.0,14.0,53.12,0.0
2016,8,10,19,15,50.0,5.5,0.35,19.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,168.5,16.0,0.55,19.0,34.0,12.45,0.0
2016,8,11,6,0,337.0,32.0,0.4,20.0,68.0,25.47,15.42
2016,8,11,6,15,430.0,41.5,0.3,20.5,113.0,31.82,21.75
2016,8,11,6,30,523.0,51.0,0.2,21.0,158.0,37.86,27.34
2016,8,11,6,45,580.0,58.5,0.15,22.0,208.0,41.84,30.86
2016,8,11,7,0,637.0,66.0,0.1,23.0,258.0,45.61,34.03
2016,8,11,7,15,678.0,71.5,0.1,23.5,310.0,47.58,35.58
2016,8,11,7,30,719.0,77.0,0.1,24.0,362.0,54.66,41.44
2016,8,11,7,45,746.5,81.5,0.1,25.0,413.0,72.97,42.28
2016,8,11,8,0,774.0,86.0,0.1,26.0,464.0,118.89,61.88
2016,8,11,8,15,796.0,89.5,0.1,26.5,513.5,166.48,92.5
2016,8,11,8,30,818.0,93.0,0.1,27.0,563.0,216.5,130.13
2016,8,11,8,45,833.5,96.5,0.1,27.5,608.5,267.25,170.85
2016,8,11,9,0,849.0,100.0,0.1,28.0,654.0,319.36,213.09
2016,8,11,9,15,862.0,102.5,0.1,28.5,695.5,376.86,258.63
2016,8,11,9,30,875.0,105.0,0.1,29.0,737.0,428.71,299.02
2016,8,11,9,45,891.5,103.5,0.1,29.5,775.0,479.2,337.26
2016,8,11,10,0,908.0,102.0,0.1,30.0,813.0,530.12,374.49
2016,8,11,10,15,915.0,103.5,0.1,30.5,843.0,578.72,408.86
2016,8,11,10,30,922.0,105.0,0.1,31.0,873.0,626.5,441.45
2016,8,11,10,45,926.5,106.5,0.15,31.5,896.5,671.7,471.79
2016,8,11,11,0,931.0,108.0,0.2,32.0,920.0,715.46,500.42
2016,8,11,11,15,934.0,108.5,0.2,32.0,936.0,755.68,526.22
2016,8,11,11,30,937.0,109.0,0.2,32.0,952.0,793.99,549.07
2016,8,11,11,45,938.0,110.0,0.2,32.0,960.0,829.15,569.79
2016,8,11,12,0,939.0,111.0,0.2,32.0,968.0,861.98,588.99
2016,8,11,12,15,939.0,111.0,0.2,32.0,968.5,890.57,605.56
2016,8,11,12,30,939.0,111.0,0.2,32.0,969.0,916.48,620.54
2016,8,11,12,45,926.0,118.0,0.2,32.0,958.5,934.98,631.19
2016,8,11,13,0,913.0,125.0,0.2,32.0,948.0,950.26,640.11
2016,8,11,13,15,909.5,124.5,0.2,32.0,933.0,963.61,648.02
2016,8,11,13,30,906.0,124.0,0.2,32.0,918.0,973.87,654.26
2016,8,11,13,45,900.5,123.0,0.2,32.0,896.0,978.63,657.46
2016,8,11,14,0,895.0,122.0,0.2,32.0,874.0,980.21,659.03
2016,8,11,14,15,887.5,120.0,0.2,31.5,844.5,975.69,658.55
2016,8,11,14,30,880.0,118.0,0.2,31.0,815.0,968.03,656.45
2016,8,11,14,45,870.0,116.0,0.25,31.0,780.0,954.95,650.96
