Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,15,0,860.0,114.0,0.3,31.0,745.0,938.96,643.92
2016,8,11,15,15,847.0,111.5,0.3,30.5,704.0,924.75,638.32
2016,8,11,15,30,834.0,109.0,0.3,30.0,663.0,900.01,626.33
2016,8,11,15,45,817.0,106.0,0.3,30.0,617.5,868.65,609.1
2016,8,11,16,0,800.0,103.0,0.3,30.0,572.0,835.15,590.47
2016,8,11,16,15,777.5,99.0,0.3,29.5,523.0,793.9,567.85
2016,8,11,16,30,755.0,95.0,0.3,29.0,474.0,751.25,543.91
2016,8,11,16,45,724.5,90.5,0.35,28.5,422.5,704.72,517.5
2016,8,11,17,0,694.0,86.0,0.4,28.0,371.0,654.08,487.37
2016,8,11,17,15,652.5,80.0,0.4,27.0,319.5,593.67,449.48
2016,8,11,17,30,611.0,74.0,0.4,26.0,268.0,534.48,409.81
2016,8,11,17,45,551.0,66.5,0.4,25.0,217.5,463.08,358.66
2016,8,11,18,0,491.0,59.0,0.4,24.0,167.0,395.15,307.36
2016,8,11,18,15,402.5,48.5,0.4,23.0,121.5,311.73,241.49
2016,8,11,18,30,314.0,38.0,0.4,22.0,76.0,235.51,177.61
2016,8,11,18,45,185.5,24.0,0.4,21.0,43.5,137.66,74.09
2016,8,11,19,0,57.0,10.0,0.4,20.0,11.0,33.67,0.0
2016,8,11,19,15,28.5,5.0,0.35,19.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.45,17.0,31.5,12.99,0.0
2016,8,12,6,0,287.0,33.0,0.3,18.0,63.0,26.54,16.35
2016,8,12,6,15,382.0,44.0,0.25,19.0,107.0,34.2,23.93
2016,8,12,6,30,477.0,55.0,0.2,20.0,151.0,41.47,30.57
2016,8,12,6,45,540.5,63.0,0.15,21.0,201.0,45.68,34.33
2016,8,12,7,0,604.0,71.0,0.1,22.0,251.0,49.69,37.7
2016,8,12,7,15,647.0,77.0,0.1,23.0,303.0,51.84,39.32
2016,8,12,7,30,690.0,83.0,0.1,24.0,355.0,53.85,40.74
2016,8,12,7,45,722.0,87.5,0.1,25.0,406.5,69.49,40.95
2016,8,12,8,0,754.0,92.0,0.1,26.0,458.0,120.3,64.17
2016,8,12,8,15,777.0,96.0,0.1,26.5,507.5,167.37,94.04
2016,8,12,8,30,800.0,100.0,0.1,27.0,557.0,217.0,131.08
2016,8,12,8,45,818.5,103.0,0.1,28.0,603.5,267.14,170.71
2016,8,12,9,0,837.0,106.0,0.1,29.0,650.0,318.99,212.03
2016,8,12,9,15,850.0,108.5,0.1,29.0,691.5,370.08,253.35
2016,8,12,9,30,863.0,111.0,0.1,29.0,733.0,427.14,297.91
2016,8,12,9,45,879.0,110.0,0.1,29.5,770.5,477.34,335.87
2016,8,12,10,0,895.0,109.0,0.1,30.0,808.0,527.94,372.87
2016,8,12,10,15,902.5,110.5,0.1,30.0,838.0,576.31,407.9
2016,8,12,10,30,910.0,112.0,0.1,30.0,868.0,623.92,441.35
2016,8,12,10,45,915.5,112.5,0.15,30.5,891.5,668.46,471.44
2016,8,12,11,0,921.0,113.0,0.2,31.0,915.0,711.65,499.88
2016,8,12,11,15,924.5,114.0,0.2,31.0,931.0,752.36,526.37
2016,8,12,11,30,928.0,115.0,0.2,31.0,947.0,791.23,549.69
2016,8,12,11,45,930.0,115.0,0.2,31.0,955.0,826.03,570.3
2016,8,12,12,0,932.0,115.0,0.2,31.0,963.0,858.56,589.42
2016,8,12,12,15,932.0,115.0,0.2,31.0,964.0,887.02,606.0
2016,8,12,12,30,932.0,115.0,0.2,31.0,965.0,912.82,621.0
2016,8,12,12,45,934.5,112.5,0.2,31.0,958.5,935.61,634.25
2016,8,12,13,0,937.0,110.0,0.2,31.0,952.0,955.54,645.87
2016,8,12,13,15,934.5,109.0,0.2,31.0,937.5,969.43,654.05
2016,8,12,13,30,932.0,108.0,0.2,31.0,923.0,980.16,660.57
2016,8,12,13,45,928.0,106.5,0.2,31.0,901.0,985.76,664.27
2016,8,12,14,0,924.0,105.0,0.2,31.0,879.0,988.1,666.28
2016,8,12,14,15,917.5,104.0,0.2,30.5,850.5,985.37,666.85
2016,8,12,14,30,911.0,103.0,0.2,30.0,822.0,979.43,665.76
2016,8,12,14,45,903.0,101.0,0.25,30.0,787.0,967.84,661.15
2016,8,12,15,0,895.0,99.0,0.3,30.0,752.0,953.2,654.94
2016,8,12,15,15,883.0,96.5,0.3,29.5,711.0,931.35,644.77
2016,8,12,15,30,871.0,94.0,0.3,29.0,670.0,906.79,633.01
2016,8,12,15,45,857.0,91.0,0.3,29.0,625.0,877.32,616.94
2016,8,12,16,0,843.0,88.0,0.3,29.0,580.0,852.93,603.98
2016,8,12,16,15,822.5,85.0,0.3,28.5,531.0,813.5,582.5
2016,8,12,16,30,802.0,82.0,0.3,28.0,482.0,772.49,559.73
2016,8,12,16,45,775.5,78.0,0.3,28.0,430.5,724.23,530.55
2016,8,12,17,0,749.0,74.0,0.3,28.0,379.0,675.3,500.21
2016,8,12,17,15,710.5,69.0,0.3,27.0,326.5,616.14,463.67
2016,8,12,17,30,672.0,64.0,0.3,26.0,274.0,561.94,428.62
2016,8,12,17,45,617.5,57.5,0.3,25.5,223.0,493.18,379.09
2016,8,12,18,0,563.0,51.0,0.3,25.0,172.0,427.51,329.23
2016,8,12,18,15,474.5,42.5,0.3,24.0,125.0,343.88,263.69
2016,8,12,18,30,386.0,34.0,0.3,23.0,78.0,267.47,199.24
2016,8,12,18,45,241.0,21.5,0.35,22.0,44.5,159.87,75.63
2016,8,12,19,0,96.0,9.0,0.4,21.0,11.0,48.97,0.0
2016,8,12,19,15,48.0,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,5,45,176.5,15.0,0.75,20.0,32.5,11.72,0.0
2016,8,13,6,0,353.0,30.0,0.6,21.0,65.0,23.87,13.76
2016,8,13,6,15,448.5,39.0,0.45,22.0,110.5,29.85,19.84
2016,8,13,6,30,544.0,48.0,0.3,23.0,156.0,35.56,25.06
2016,8,13,6,45,603.5,54.5,0.2,24.0,206.5,38.84,27.98
2016,8,13,7,0,663.0,61.0,0.1,25.0,257.0,41.97,30.61
2016,8,13,7,15,703.5,65.5,0.05,25.5,309.5,47.73,35.42
2016,8,13,7,30,744.0,70.0,0.0,26.0,362.0,49.31,36.56
2016,8,13,7,45,772.5,74.0,0.0,27.0,414.0,63.7,36.61
2016,8,13,8,0,801.0,78.0,0.0,28.0,466.0,110.66,54.91
2016,8,13,8,15,822.5,81.0,0.0,28.5,515.5,159.22,85.21
2016,8,13,8,30,844.0,84.0,0.0,29.0,565.0,210.14,122.97
2016,8,13,8,45,860.0,86.5,0.05,29.5,611.0,268.31,168.88
2016,8,13,9,0,876.0,89.0,0.1,30.0,657.0,320.79,211.22
2016,8,13,9,15,888.0,91.0,0.1,30.5,698.5,372.64,252.69
2016,8,13,9,30,900.0,93.0,0.1,31.0,740.0,424.95,293.44
2016,8,13,9,45,914.5,92.0,0.1,31.5,777.5,476.11,332.1
2016,8,13,10,0,929.0,91.0,0.1,32.0,815.0,527.48,369.55
2016,8,13,10,15,935.5,92.0,0.1,32.0,845.0,576.33,404.81
2016,8,13,10,30,942.0,93.0,0.1,32.0,875.0,624.26,438.35
2016,8,13,10,45,947.0,94.0,0.15,32.5,898.0,670.13,469.13
2016,8,13,11,0,952.0,95.0,0.2,33.0,921.0,714.54,498.15
2016,8,13,11,15,954.5,95.5,0.2,33.0,936.5,755.13,523.87
2016,8,13,11,30,957.0,96.0,0.2,33.0,952.0,793.7,546.8
2016,8,13,11,45,958.5,96.5,0.2,33.5,960.5,829.33,566.57
2016,8,13,12,0,960.0,97.0,0.2,34.0,969.0,862.58,584.7
2016,8,13,12,15,960.0,97.0,0.2,34.0,969.5,891.57,601.37
2016,8,13,12,30,960.0,97.0,0.2,34.0,970.0,917.81,616.41
2016,8,13,12,45,945.5,105.0,0.2,34.0,959.0,936.37,627.0
2016,8,13,13,0,931.0,113.0,0.2,34.0,948.0,951.58,635.81
2016,8,13,13,15,928.0,112.0,0.2,33.5,933.0,964.96,645.0
2016,8,13,13,30,925.0,111.0,0.2,33.0,918.0,975.17,652.51
2016,8,13,13,45,921.5,109.5,0.2,33.0,896.0,981.21,656.45
2016,8,13,14,0,918.0,108.0,0.2,33.0,874.0,984.0,658.7
2016,8,13,14,15,911.0,106.5,0.2,33.0,845.0,980.27,657.36
2016,8,13,14,30,904.0,105.0,0.2,33.0,816.0,973.33,654.38
2016,8,13,14,45,897.0,102.0,0.25,33.0,781.0,961.6,649.75
2016,8,13,15,0,890.0,99.0,0.3,33.0,746.0,946.79,643.5
2016,8,13,15,15,878.5,97.0,0.3,32.5,705.5,926.0,634.07
2016,8,13,15,30,867.0,95.0,0.3,32.0,665.0,902.52,623.08
2016,8,13,15,45,854.0,91.0,0.3,31.5,620.0,872.83,608.25
2016,8,13,16,0,841.0,87.0,0.3,31.0,575.0,848.11,596.4
2016,8,13,16,15,820.5,84.0,0.3,30.5,526.0,808.71,575.07
2016,8,13,16,30,800.0,81.0,0.3,30.0,477.0,767.75,552.47
2016,8,13,16,45,776.0,76.5,0.3,29.5,426.0,720.9,525.41
2016,8,13,17,0,752.0,72.0,0.3,29.0,375.0,673.25,497.01
2016,8,13,17,15,713.0,67.0,0.3,28.0,323.0,613.68,460.25
2016,8,13,17,30,674.0,62.0,0.3,27.0,271.0,554.98,422.21
2016,8,13,17,45,621.5,55.5,0.35,26.5,220.0,491.5,376.84
2016,8,13,18,0,569.0,49.0,0.4,26.0,169.0,427.02,328.1
2016,8,13,18,15,477.5,41.0,0.4,25.0,122.5,342.38,261.62
2016,8,13,18,30,386.0,33.0,0.4,24.0,76.0,265.24,195.94
2016,8,13,18,45,193.0,16.5,0.4,23.0,38.0,129.36,48.54
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,5,45,200.0,14.0,0.7,19.0,33.5,10.9,0.0
2016,8,14,6,0,400.0,28.0,0.6,20.0,67.0,22.15,12.3
2016,8,14,6,15,497.0,36.0,0.5,21.0,113.5,27.36,17.78
2016,8,14,6,30,594.0,44.0,0.4,22.0,160.0,35.36,24.99
2016,8,14,6,45,653.5,49.5,0.3,23.0,212.0,38.29,27.62
2016,8,14,7,0,713.0,55.0,0.2,24.0,264.0,41.16,30.03
2016,8,14,7,15,752.0,59.0,0.2,25.0,317.5,42.62,31.12
2016,8,14,7,30,791.0,63.0,0.2,26.0,371.0,44.05,32.1
2016,8,14,7,45,819.5,66.0,0.2,27.0,424.0,56.39,31.67
2016,8,14,8,0,848.0,69.0,0.2,28.0,477.0,112.31,55.27
2016,8,14,8,15,868.0,72.0,0.2,28.5,527.5,163.05,86.58
2016,8,14,8,30,888.0,75.0,0.2,29.0,578.0,215.86,125.7
2016,8,14,8,45,903.0,77.0,0.2,29.5,625.0,268.65,167.82
2016,8,14,9,0,918.0,79.0,0.2,30.0,672.0,322.59,211.55
2016,8,14,9,15,929.5,80.5,0.2,30.5,714.0,375.94,254.47
2016,8,14,9,30,941.0,82.0,0.2,31.0,756.0,429.66,296.56
2016,8,14,9,45,942.5,87.5,0.2,31.5,791.0,482.59,336.75
2016,8,14,10,0,944.0,93.0,0.2,32.0,826.0,534.56,374.74
2016,8,14,10,15,950.5,94.0,0.2,32.0,856.5,584.17,410.59
2016,8,14,10,30,957.0,95.0,0.2,32.0,887.0,632.83,444.67
2016,8,14,10,45,962.5,95.5,0.2,32.5,910.5,679.26,475.35
2016,8,14,11,0,968.0,96.0,0.2,33.0,934.0,724.25,504.1
2016,8,14,11,15,971.0,96.5,0.2,33.0,950.0,765.84,530.44
2016,8,14,11,30,974.0,97.0,0.2,33.0,966.0,805.41,553.88
2016,8,14,11,45,976.5,97.0,0.25,33.0,974.5,841.95,576.08
2016,8,14,12,0,979.0,97.0,0.3,33.0,983.0,876.1,596.82
2016,8,14,12,15,978.5,97.0,0.3,33.0,983.5,905.23,613.62
2016,8,14,12,30,978.0,97.0,0.3,33.0,984.0,931.52,628.75
2016,8,14,12,45,971.0,100.0,0.3,33.0,974.5,952.14,640.59
2016,8,14,13,0,964.0,103.0,0.3,33.0,965.0,969.53,650.67
2016,8,14,13,15,960.5,102.5,0.3,32.5,950.0,983.31,660.11
2016,8,14,13,30,957.0,102.0,0.3,32.0,935.0,993.82,667.84
2016,8,14,13,45,950.0,102.0,0.35,32.0,911.5,998.28,671.98
2016,8,14,14,0,943.0,102.0,0.4,32.0,888.0,999.41,674.43
2016,8,14,14,15,936.5,101.0,0.4,31.5,858.0,996.63,675.04
2016,8,14,14,30,930.0,100.0,0.4,31.0,828.0,990.57,673.92
2016,8,14,14,45,918.0,99.5,0.4,31.0,791.5,976.72,667.01
2016,8,14,15,0,906.0,99.0,0.4,31.0,755.0,959.85,658.52
2016,8,14,15,15,894.0,96.5,0.4,30.5,713.5,937.83,648.33
2016,8,14,15,30,882.0,94.0,0.4,30.0,672.0,913.06,636.5
2016,8,14,15,45,863.5,92.5,0.4,30.0,625.0,881.14,618.97
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,854.51,604.67
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,813.57,582.28
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,771.09,558.57
2016,8,14,16,45,771.0,80.5,0.4,28.5,425.5,719.9,528.45
2016,8,14,17,0,740.0,77.0,0.4,28.0,373.0,668.29,497.16
2016,8,14,17,15,698.5,71.5,0.4,27.0,320.0,610.86,461.5
2016,8,14,17,30,657.0,66.0,0.4,26.0,267.0,550.86,421.59
2016,8,14,17,45,596.5,59.5,0.4,25.0,215.5,479.04,370.04
2016,8,14,18,0,536.0,53.0,0.4,24.0,164.0,410.76,318.17
2016,8,14,18,15,439.5,43.5,0.4,23.0,117.5,323.0,248.59
2016,8,14,18,30,343.0,34.0,0.4,22.0,71.0,243.21,179.87
2016,8,14,18,45,171.5,17.0,0.4,21.0,35.5,118.48,29.69
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,148.0,16.0,0.7,17.5,30.0,12.83,0.0
2016,8,15,6,0,296.0,32.0,0.6,18.0,60.0,26.07,15.43
2016,8,15,6,15,398.5,43.0,0.45,19.0,105.5,33.78,23.43
2016,8,15,6,30,501.0,54.0,0.3,20.0,151.0,41.09,30.17
2016,8,15,6,45,554.0,64.0,0.2,21.0,201.0,47.05,35.47
2016,8,15,7,0,607.0,74.0,0.1,22.0,251.0,52.66,40.25
2016,8,15,7,15,652.0,80.5,0.1,23.0,304.0,55.06,42.09
2016,8,15,7,30,697.0,87.0,0.1,24.0,357.0,57.33,43.71
2016,8,15,7,45,717.5,95.5,0.1,25.0,407.5,69.58,44.94
2016,8,15,8,0,738.0,104.0,0.1,26.0,458.0,116.87,63.49
2016,8,15,8,15,763.0,108.5,0.1,26.5,508.0,164.15,92.45
2016,8,15,8,30,788.0,113.0,0.1,27.0,558.0,219.96,133.49
2016,8,15,8,45,794.0,122.0,0.1,27.5,602.0,271.7,174.6
2016,8,15,9,0,800.0,131.0,0.1,28.0,646.0,323.91,216.63
2016,8,15,9,15,815.0,134.5,0.1,28.5,688.5,374.76,257.01
2016,8,15,9,30,830.0,138.0,0.1,29.0,731.0,426.59,297.17
2016,8,15,9,45,882.0,120.5,0.1,29.5,778.5,477.36,335.28
2016,8,15,10,0,934.0,103.0,0.1,30.0,826.0,536.35,377.96
2016,8,15,10,15,940.5,104.5,0.1,30.5,856.5,586.06,413.1
2016,8,15,10,30,947.0,106.0,0.1,31.0,887.0,634.84,446.42
2016,8,15,10,45,940.0,113.5,0.15,31.5,906.5,679.4,476.24
2016,8,15,11,0,933.0,121.0,0.2,32.0,926.0,721.62,503.73
2016,8,15,11,15,936.0,121.5,0.2,32.0,942.0,762.17,530.04
2016,8,15,11,30,939.0,122.0,0.2,32.0,958.0,800.79,553.41
2016,8,15,11,45,922.5,133.0,0.2,32.0,960.5,831.9,571.63
2016,8,15,12,0,906.0,144.0,0.2,32.0,963.0,859.72,587.86
2016,8,15,12,15,906.0,144.0,0.2,32.0,963.0,887.86,604.26
2016,8,15,12,30,906.0,144.0,0.2,32.0,963.0,913.42,619.07
2016,8,15,12,45,895.5,148.5,0.2,32.5,952.5,931.37,628.15
2016,8,15,13,0,885.0,153.0,0.2,33.0,942.0,946.22,635.53
2016,8,15,13,15,880.5,152.0,0.2,33.0,926.5,965.07,646.64
2016,8,15,13,30,876.0,151.0,0.2,33.0,911.0,974.39,652.24
2016,8,15,13,45,859.5,155.0,0.2,33.0,885.0,974.59,652.82
2016,8,15,14,0,843.0,159.0,0.2,33.0,859.0,971.55,651.8
2016,8,15,14,15,834.0,156.5,0.2,32.5,829.0,965.62,650.58
2016,8,15,14,30,825.0,154.0,0.2,32.0,799.0,956.59,647.7
2016,8,15,14,45,803.5,155.5,0.2,32.0,760.0,937.13,637.49
2016,8,15,15,0,782.0,157.0,0.2,32.0,721.0,920.51,629.17
2016,8,15,15,15,766.0,153.0,0.2,31.5,679.0,895.3,616.93
2016,8,15,15,30,750.0,149.0,0.2,31.0,637.0,867.68,603.26
2016,8,15,15,45,723.5,146.0,0.2,31.0,590.0,829.72,581.88
2016,8,15,16,0,697.0,143.0,0.2,31.0,543.0,790.18,559.37
2016,8,15,16,15,670.0,136.5,0.2,30.5,493.5,744.95,533.93
2016,8,15,16,30,643.0,130.0,0.2,30.0,444.0,698.75,507.27
2016,8,15,16,45,606.0,122.5,0.2,29.5,392.5,642.93,473.2
2016,8,15,17,0,569.0,115.0,0.2,29.0,341.0,587.33,437.63
2016,8,15,17,15,522.5,105.0,0.2,27.5,289.5,519.23,393.48
2016,8,15,17,30,476.0,95.0,0.2,26.0,238.0,457.93,351.83
2016,8,15,17,45,414.5,82.0,0.25,25.0,189.0,385.83,299.4
2016,8,15,18,0,353.0,69.0,0.3,24.0,140.0,318.01,247.43
2016,8,15,18,15,271.0,52.0,0.3,23.0,97.5,238.33,183.55
2016,8,15,18,30,189.0,35.0,0.3,22.0,55.0,165.67,120.97
2016,8,15,18,45,94.5,17.5,0.35,21.0,27.5,79.86,4.26
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,107.5,15.5,1.05,21.5,25.5,12.24,0.0
2016,8,16,6,0,215.0,31.0,1.0,22.0,51.0,24.25,13.44
2016,8,16,6,15,310.0,44.5,0.8,22.5,93.5,34.17,23.31
2016,8,16,6,30,405.0,58.0,0.6,23.0,136.0,44.8,32.88
2016,8,16,6,45,473.0,67.5,0.4,24.0,185.0,50.13,37.61
2016,8,16,7,0,541.0,77.0,0.2,25.0,234.0,55.2,41.86
2016,8,16,7,15,587.5,84.5,0.15,25.5,285.0,58.26,44.33
2016,8,16,7,30,634.0,92.0,0.1,26.0,336.0,61.14,46.53
2016,8,16,7,45,669.5,97.5,0.05,27.0,387.5,68.59,52.38
2016,8,16,8,0,705.0,103.0,0.0,28.0,439.0,112.1,60.77
2016,8,16,8,15,730.0,107.5,0.0,28.5,488.0,157.65,88.1
2016,8,16,8,30,755.0,112.0,0.0,29.0,537.0,205.97,123.06
2016,8,16,8,45,775.5,115.5,0.0,30.0,583.0,260.39,164.96
2016,8,16,9,0,796.0,119.0,0.0,31.0,629.0,311.06,204.65
2016,8,16,9,15,810.0,122.0,0.0,31.5,670.5,360.95,244.04
2016,8,16,9,30,824.0,125.0,0.0,32.0,712.0,411.71,283.16
2016,8,16,9,45,833.0,128.5,0.05,32.5,747.0,461.4,320.56
2016,8,16,10,0,842.0,132.0,0.1,33.0,782.0,511.06,356.8
2016,8,16,10,15,850.0,134.0,0.1,33.0,812.0,558.65,390.97
2016,8,16,10,30,858.0,136.0,0.1,33.0,842.0,605.69,423.73
2016,8,16,10,45,864.0,137.0,0.1,33.5,865.0,651.31,453.7
2016,8,16,11,0,870.0,138.0,0.1,34.0,888.0,693.51,480.61
2016,8,16,11,15,873.5,139.0,0.1,34.0,903.5,732.6,505.86
2016,8,16,11,30,877.0,140.0,0.1,34.0,919.0,769.96,529.21
2016,8,16,11,45,879.5,140.0,0.15,34.5,927.0,803.79,548.62
2016,8,16,12,0,882.0,140.0,0.2,35.0,935.0,835.51,566.71
2016,8,16,12,15,882.0,140.0,0.2,35.0,935.5,862.9,582.56
2016,8,16,12,30,882.0,140.0,0.2,35.0,936.0,887.78,596.92
2016,8,16,12,45,880.5,139.5,0.2,35.0,928.5,908.25,608.73
2016,8,16,13,0,879.0,139.0,0.2,35.0,921.0,925.9,618.98
2016,8,16,13,15,875.5,138.0,0.2,34.5,906.0,938.37,627.62
2016,8,16,13,30,872.0,137.0,0.2,34.0,891.0,947.82,634.7
2016,8,16,13,45,867.0,135.5,0.2,34.0,868.5,952.32,637.77
2016,8,16,14,0,862.0,134.0,0.2,34.0,846.0,953.73,639.25
2016,8,16,14,15,854.0,132.0,0.2,33.5,817.0,956.52,643.02
2016,8,16,14,30,846.0,130.0,0.2,33.0,788.0,948.67,640.69
2016,8,16,14,45,835.5,127.5,0.25,33.0,752.5,934.91,634.79
2016,8,16,15,0,825.0,125.0,0.3,33.0,717.0,918.24,627.33
2016,8,16,15,15,811.0,122.0,0.3,32.5,676.5,895.02,616.3
2016,8,16,15,30,797.0,119.0,0.3,32.0,636.0,869.26,603.74
2016,8,16,15,45,779.0,115.0,0.3,32.0,590.5,836.47,585.55
2016,8,16,16,0,761.0,111.0,0.3,32.0,545.0,801.65,566.0
2016,8,16,16,15,736.5,106.5,0.3,31.5,496.0,763.53,545.2
2016,8,16,16,30,712.0,102.0,0.3,31.0,447.0,720.03,520.46
2016,8,16,16,45,680.5,96.5,0.35,30.5,396.5,669.01,490.77
2016,8,16,17,0,649.0,91.0,0.4,30.0,346.0,617.88,459.92
2016,8,16,17,15,604.0,84.0,0.4,29.0,294.5,555.55,419.55
2016,8,16,17,30,559.0,77.0,0.4,28.0,243.0,494.77,377.87
2016,8,16,17,45,496.5,67.5,0.4,27.0,194.0,421.94,324.99
2016,8,16,18,0,434.0,58.0,0.4,26.0,145.0,352.91,272.18
2016,8,16,18,15,339.5,46.0,0.4,25.0,101.5,268.12,204.63
2016,8,16,18,30,245.0,34.0,0.4,24.0,58.0,192.26,138.07
2016,8,16,18,45,122.5,17.0,0.4,23.0,29.0,90.81,0.0
2016,8,16,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,21.0,26.0,13.82,0.0
2016,8,17,6,0,251.0,29.0,0.4,22.0,52.0,23.41,12.57
2016,8,17,6,15,350.0,40.5,0.3,22.5,94.5,31.68,21.2
2016,8,17,6,30,449.0,52.0,0.2,23.0,137.0,39.5,28.37
2016,8,17,6,45,513.5,60.5,0.15,24.0,186.0,44.23,32.57
2016,8,17,7,0,578.0,69.0,0.1,25.0,235.0,48.71,36.35
2016,8,17,7,15,623.0,75.0,0.05,26.0,286.0,50.89,38.01
2016,8,17,7,30,668.0,81.0,0.0,27.0,337.0,52.96,39.48
2016,8,17,7,45,700.5,86.5,0.0,28.0,388.0,58.99,44.19
2016,8,17,8,0,733.0,92.0,0.0,29.0,439.0,103.86,53.77
2016,8,17,8,15,757.0,96.0,0.0,29.5,488.5,155.64,85.29
2016,8,17,8,30,781.0,100.0,0.0,30.0,538.0,204.41,120.3
2016,8,17,8,45,799.0,103.0,0.05,31.0,583.5,253.54,158.4
2016,8,17,9,0,817.0,106.0,0.1,32.0,629.0,304.33,198.55
2016,8,17,9,15,831.0,109.0,0.1,32.0,670.5,355.27,239.34
2016,8,17,9,30,845.0,112.0,0.1,32.0,712.0,407.03,279.96
2016,8,17,9,45,863.5,110.5,0.1,32.5,750.0,462.34,321.21
2016,8,17,10,0,882.0,109.0,0.1,33.0,788.0,513.06,358.05
2016,8,17,10,15,889.5,110.5,0.1,33.0,818.0,560.98,392.62
2016,8,17,10,30,897.0,112.0,0.1,33.0,848.0,608.13,425.64
2016,8,17,10,45,902.0,113.5,0.15,33.5,871.0,652.8,455.65
2016,8,17,11,0,907.0,115.0,0.2,34.0,894.0,696.11,484.0
2016,8,17,11,15,911.0,115.5,0.2,34.0,910.0,736.29,510.08
2016,8,17,11,30,915.0,116.0,0.2,34.0,926.0,774.67,533.42
2016,8,17,11,45,916.0,117.0,0.2,34.5,934.0,809.25,552.66
2016,8,17,12,0,917.0,118.0,0.2,35.0,942.0,841.53,570.31
2016,8,17,12,15,917.0,118.0,0.2,34.5,942.5,869.6,587.73
2016,8,17,12,30,917.0,118.0,0.2,34.0,943.0,895.04,603.65
2016,8,17,12,45,909.0,121.5,0.2,34.0,933.5,914.17,614.69
2016,8,17,13,0,901.0,125.0,0.2,34.0,924.0,930.23,624.06
2016,8,17,13,15,897.5,124.0,0.2,34.0,909.0,942.8,631.52
2016,8,17,13,30,894.0,123.0,0.2,34.0,894.0,952.28,637.32
2016,8,17,13,45,889.5,121.0,0.25,34.0,871.5,956.67,641.3
2016,8,17,14,0,885.0,119.0,0.3,34.0,849.0,957.89,643.68
2016,8,17,14,15,877.5,117.5,0.3,33.5,819.5,953.68,643.38
2016,8,17,14,30,870.0,116.0,0.3,33.0,790.0,946.36,641.45
2016,8,17,14,45,861.0,113.0,0.3,33.0,755.0,932.98,634.79
2016,8,17,15,0,852.0,110.0,0.3,33.0,720.0,924.31,631.11
2016,8,17,15,15,838.5,107.5,0.3,32.5,679.0,901.66,620.35
2016,8,17,15,30,825.0,105.0,0.3,32.0,638.0,876.41,608.15
2016,8,17,15,45,810.0,101.0,0.3,31.5,593.0,845.66,592.47
2016,8,17,16,0,795.0,97.0,0.3,31.0,548.0,812.7,575.26
2016,8,17,16,15,772.0,93.5,0.3,30.5,499.0,771.7,552.62
2016,8,17,16,30,749.0,90.0,0.3,30.0,450.0,729.35,528.67
2016,8,17,16,45,721.5,84.5,0.35,29.5,399.5,684.01,502.77
2016,8,17,17,0,694.0,79.0,0.4,29.0,349.0,634.58,473.11
2016,8,17,17,15,650.5,73.0,0.4,28.0,297.0,573.13,434.03
2016,8,17,17,30,607.0,67.0,0.4,27.0,245.0,513.14,392.88
2016,8,17,17,45,546.0,59.5,0.4,26.5,195.5,442.1,340.5
2016,8,17,18,0,485.0,52.0,0.4,26.0,146.0,374.75,288.19
2016,8,17,18,15,385.0,41.5,0.35,25.0,102.0,286.97,218.04
2016,8,17,18,30,285.0,31.0,0.3,24.0,58.0,207.91,146.86
2016,8,17,18,45,142.5,15.5,0.3,23.0,29.0,98.32,0.0
2016,8,17,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,20.5,25.0,13.82,0.0
2016,8,18,6,0,243.0,29.0,0.6,21.0,50.0,23.56,12.45
2016,8,18,6,15,345.5,40.5,0.45,22.0,92.5,31.83,21.33
2016,8,18,6,30,448.0,52.0,0.3,23.0,135.0,39.67,28.47
2016,8,18,6,45,512.0,60.5,0.2,24.0,183.5,44.38,32.68
2016,8,18,7,0,576.0,69.0,0.1,25.0,232.0,48.85,36.47
2016,8,18,7,15,621.5,75.0,0.1,25.5,283.5,51.03,38.22
2016,8,18,7,30,667.0,81.0,0.1,26.0,335.0,53.09,39.78
2016,8,18,7,45,697.0,86.5,0.1,27.0,385.5,57.1,42.82
2016,8,18,8,0,727.0,92.0,0.1,28.0,436.0,101.62,53.06
2016,8,18,8,15,751.0,96.0,0.1,28.5,484.5,153.11,84.2
2016,8,18,8,30,775.0,100.0,0.1,29.0,533.0,201.57,118.97
2016,8,18,8,45,790.5,104.5,0.1,29.5,578.0,251.08,157.81
2016,8,18,9,0,806.0,109.0,0.1,30.0,623.0,302.0,198.61
2016,8,18,9,15,819.5,112.0,0.1,30.5,664.0,352.24,238.72
2016,8,18,9,30,833.0,115.0,0.1,31.0,705.0,403.28,278.5
2016,8,18,9,45,842.0,118.0,0.15,31.5,740.0,452.98,316.52
2016,8,18,10,0,851.0,121.0,0.2,32.0,775.0,502.6,353.31
2016,8,18,10,15,858.5,122.5,0.2,32.0,804.0,553.22,389.85
2016,8,18,10,30,866.0,124.0,0.2,32.0,833.0,599.12,422.25
2016,8,18,10,45,867.5,128.0,0.2,32.5,854.5,642.61,451.2
2016,8,18,11,0,869.0,132.0,0.2,33.0,876.0,684.55,478.24
2016,8,18,11,15,872.5,133.0,0.2,33.0,891.5,723.56,503.73
2016,8,18,11,30,876.0,134.0,0.2,33.0,907.0,760.84,527.29
2016,8,18,11,45,873.5,136.5,0.2,33.5,913.5,793.01,545.28
2016,8,18,12,0,871.0,139.0,0.2,34.0,920.0,822.81,561.68
2016,8,18,12,15,870.5,139.0,0.2,34.0,919.5,849.46,577.25
2016,8,18,12,30,870.0,139.0,0.2,34.0,919.0,873.59,591.32
2016,8,18,12,45,850.0,149.5,0.2,34.0,906.5,893.62,602.98
2016,8,18,13,0,830.0,160.0,0.2,34.0,894.0,906.06,610.28
2016,8,18,13,15,825.5,158.5,0.2,34.0,878.5,917.17,616.99
2016,8,18,13,30,821.0,157.0,0.2,34.0,863.0,925.29,622.07
2016,8,18,13,45,812.0,157.0,0.2,34.0,839.5,927.81,624.02
2016,8,18,14,0,803.0,157.0,0.2,34.0,816.0,927.29,624.39
2016,8,18,14,15,793.5,154.5,0.2,33.5,786.5,920.69,622.64
2016,8,18,14,30,784.0,152.0,0.2,33.0,757.0,911.13,619.32
2016,8,18,14,45,770.5,150.0,0.2,33.0,721.5,895.52,611.26
2016,8,18,15,0,757.0,148.0,0.2,33.0,686.0,882.2,604.73
2016,8,18,15,15,741.0,144.0,0.2,32.5,645.5,857.14,592.33
2016,8,18,15,30,725.0,140.0,0.2,32.0,605.0,829.79,578.58
2016,8,18,15,45,705.0,135.0,0.25,32.0,560.5,795.67,560.13
2016,8,18,16,0,685.0,130.0,0.3,32.0,516.0,759.82,540.39
2016,8,18,16,15,658.5,124.5,0.3,31.5,468.0,716.49,515.74
2016,8,18,16,30,632.0,119.0,0.3,31.0,420.0,672.26,489.97
2016,8,18,16,45,599.5,111.0,0.3,30.5,371.0,619.89,457.92
2016,8,18,17,0,567.0,103.0,0.3,30.0,322.0,567.61,424.19
2016,8,18,17,15,519.5,94.5,0.3,29.0,272.0,504.58,382.14
2016,8,18,17,30,472.0,86.0,0.3,28.0,222.0,440.02,337.08
2016,8,18,17,45,410.0,74.0,0.35,27.0,175.5,369.42,285.35
2016,8,18,18,0,348.0,62.0,0.4,26.0,129.0,303.28,234.2
2016,8,18,18,15,259.0,47.0,0.35,25.0,88.0,223.49,169.71
2016,8,18,18,30,170.0,32.0,0.3,24.0,47.0,152.05,104.7
2016,8,18,18,45,85.0,16.0,0.3,23.5,23.5,53.26,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,5,45,67.0,14.5,0.35,18.5,20.0,13.82,0.0
2016,8,19,6,0,134.0,29.0,0.3,19.0,40.0,22.71,11.62
2016,8,19,6,15,218.0,46.0,0.2,20.0,79.5,35.47,24.6
2016,8,19,6,30,302.0,63.0,0.1,21.0,119.0,47.69,35.63
2016,8,19,6,45,363.5,77.0,0.05,22.0,164.5,57.02,43.85
2016,8,19,7,0,425.0,91.0,0.0,23.0,210.0,65.91,51.36
2016,8,19,7,15,473.0,101.0,0.0,24.0,259.0,71.38,55.73
2016,8,19,7,30,521.0,111.0,0.0,25.0,308.0,76.57,59.71
2016,8,19,7,45,554.0,120.5,0.05,26.0,357.0,80.89,62.85
2016,8,19,8,0,587.0,130.0,0.1,27.0,406.0,121.1,73.35
2016,8,19,8,15,615.0,136.5,0.1,27.5,453.5,162.21,97.1
2016,8,19,8,30,643.0,143.0,0.1,28.0,501.0,206.54,128.39
2016,8,19,8,45,662.5,149.5,0.1,28.5,545.0,252.09,163.47
2016,8,19,9,0,682.0,156.0,0.1,29.0,589.0,299.63,200.89
2016,8,19,9,15,699.0,160.5,0.1,29.5,629.5,346.55,237.82
2016,8,19,9,30,716.0,165.0,0.1,30.0,670.0,394.82,275.0
2016,8,19,9,45,727.5,169.5,0.15,30.5,705.0,441.92,310.74
2016,8,19,10,0,739.0,174.0,0.2,31.0,740.0,489.41,345.75
2016,8,19,10,15,748.5,177.0,0.2,31.0,769.5,534.83,378.67
2016,8,19,10,30,758.0,180.0,0.2,31.0,799.0,580.04,410.54
2016,8,19,10,45,763.5,183.0,0.2,31.5,821.5,622.45,438.83
2016,8,19,11,0,769.0,186.0,0.2,32.0,844.0,665.38,466.56
2016,8,19,11,15,774.0,187.5,0.2,32.0,859.5,703.4,491.46
2016,8,19,11,30,779.0,189.0,0.2,32.0,875.0,740.11,515.06
2016,8,19,11,45,781.0,189.5,0.2,32.5,883.0,772.15,534.26
2016,8,19,12,0,783.0,190.0,0.2,33.0,891.0,802.31,551.86
2016,8,19,12,15,783.5,190.0,0.2,33.0,891.0,828.78,567.49
2016,8,19,12,30,784.0,190.0,0.2,33.0,891.0,852.99,581.77
2016,8,19,12,45,797.5,180.5,0.2,33.0,888.0,876.94,595.91
2016,8,19,13,0,811.0,171.0,0.2,33.0,885.0,898.59,608.69
2016,8,19,13,15,806.5,169.5,0.2,32.5,870.0,909.53,616.46
2016,8,19,13,30,802.0,168.0,0.2,32.0,855.0,917.53,622.78
2016,8,19,13,45,793.5,167.5,0.2,32.0,832.0,919.91,624.67
2016,8,19,14,0,785.0,167.0,0.2,32.0,809.0,919.29,624.99
2016,8,19,14,15,775.5,164.5,0.2,31.5,780.0,912.72,623.2
2016,8,19,14,30,766.0,162.0,0.2,31.0,751.0,908.2,622.84
2016,8,19,14,45,753.0,159.0,0.2,31.0,715.5,892.41,614.52
2016,8,19,15,0,740.0,156.0,0.2,31.0,680.0,873.96,604.82
2016,8,19,15,15,723.5,152.0,0.2,30.5,639.5,848.7,592.19
2016,8,19,15,30,707.0,148.0,0.2,30.0,599.0,821.18,578.15
2016,8,19,15,45,686.5,142.5,0.25,30.0,554.5,786.4,559.05
2016,8,19,16,0,666.0,137.0,0.3,30.0,510.0,749.94,538.67
2016,8,19,16,15,638.5,130.5,0.3,29.0,462.0,705.09,513.7
2016,8,19,16,30,611.0,124.0,0.3,28.0,414.0,659.42,487.51
2016,8,19,16,45,576.5,116.0,0.35,27.5,364.5,606.13,454.39
2016,8,19,17,0,542.0,108.0,0.4,27.0,315.0,553.05,419.93
2016,8,19,17,15,494.5,98.0,0.4,26.0,265.5,485.27,373.63
2016,8,19,17,30,447.0,88.0,0.4,25.0,216.0,424.78,330.43
2016,8,19,17,45,383.0,75.5,0.4,24.5,169.0,353.56,276.21
2016,8,19,18,0,319.0,63.0,0.4,24.0,122.0,287.03,223.26
2016,8,19,18,15,234.5,46.5,0.4,23.0,82.5,209.29,159.79
2016,8,19,18,30,150.0,30.0,0.4,22.0,43.0,138.24,93.13
2016,8,19,18,45,75.0,15.0,0.4,21.5,21.5,47.58,0.0
2016,8,19,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,65.0,14.0,0.25,18.0,19.0,13.34,0.0
2016,8,20,6,0,130.0,28.0,0.2,19.0,38.0,21.94,10.65
2016,8,20,6,15,213.5,45.0,0.15,19.5,77.0,34.73,23.98
2016,8,20,6,30,297.0,62.0,0.1,20.0,116.0,46.98,35.15
2016,8,20,6,45,365.0,75.0,0.1,21.0,162.5,55.57,42.78
2016,8,20,7,0,433.0,88.0,0.1,22.0,209.0,63.77,49.77
2016,8,20,7,15,481.0,98.0,0.05,23.0,258.0,69.32,54.24
2016,8,20,7,30,529.0,108.0,0.0,24.0,307.0,74.58,58.3
2016,8,20,7,45,568.0,115.0,0.0,25.0,356.5,76.26,59.25
2016,8,20,8,0,607.0,122.0,0.0,26.0,406.0,114.26,68.19
2016,8,20,8,15,634.5,128.5,0.0,26.5,453.5,156.4,92.35
2016,8,20,8,30,662.0,135.0,0.0,27.0,501.0,201.67,124.34
2016,8,20,8,45,685.5,139.0,0.05,28.0,546.5,247.08,159.08
2016,8,20,9,0,709.0,143.0,0.1,29.0,592.0,294.85,196.56
2016,8,20,9,15,725.5,147.0,0.1,29.5,632.5,342.55,234.33
2016,8,20,9,30,742.0,151.0,0.1,30.0,673.0,391.48,272.26
2016,8,20,9,45,778.5,142.0,0.1,30.5,714.5,443.22,310.96
2016,8,20,10,0,815.0,133.0,0.1,31.0,756.0,492.58,347.11
2016,8,20,10,15,824.0,135.0,0.1,31.0,785.5,539.52,381.32
2016,8,20,10,30,833.0,137.0,0.1,31.0,815.0,586.02,414.22
2016,8,20,10,45,840.0,138.0,0.15,31.5,837.5,629.78,444.01
2016,8,20,11,0,847.0,139.0,0.2,32.0,860.0,672.5,472.38
2016,8,20,11,15,851.0,140.0,0.2,32.0,875.5,711.73,498.17
2016,8,20,11,30,855.0,141.0,0.2,32.0,891.0,748.67,522.02
2016,8,20,11,45,857.5,141.0,0.2,32.0,899.0,781.78,541.99
2016,8,20,12,0,860.0,141.0,0.2,32.0,907.0,812.8,560.47
2016,8,20,12,15,860.0,141.0,0.2,32.0,907.0,839.57,576.28
2016,8,20,12,30,860.0,141.0,0.2,32.0,907.0,863.86,590.61
2016,8,20,12,45,839.0,152.0,0.2,32.0,894.5,883.41,602.14
2016,8,20,13,0,818.0,163.0,0.2,32.0,882.0,895.29,609.2
2016,8,20,13,15,814.0,162.0,0.2,32.0,866.5,907.16,616.46
2016,8,20,13,30,810.0,161.0,0.2,32.0,851.0,916.1,622.07
2016,8,20,13,45,804.5,158.5,0.25,32.0,829.0,919.16,625.27
2016,8,20,14,0,799.0,156.0,0.3,32.0,807.0,919.19,626.95
2016,8,20,14,15,789.5,154.0,0.3,31.5,778.0,913.05,625.4
2016,8,20,14,30,780.0,152.0,0.3,31.0,749.0,903.96,622.28
2016,8,20,14,45,769.0,148.5,0.3,31.0,714.0,889.03,614.51
2016,8,20,15,0,758.0,145.0,0.3,31.0,679.0,876.18,608.16
2016,8,20,15,15,742.0,141.0,0.3,30.5,638.5,851.06,595.51
2016,8,20,15,30,726.0,137.0,0.3,30.0,598.0,823.64,581.49
2016,8,20,15,45,706.5,132.0,0.35,29.5,553.5,789.91,564.18
2016,8,20,16,0,687.0,127.0,0.4,29.0,509.0,754.43,545.43
2016,8,20,16,15,660.0,121.5,0.4,28.5,461.0,710.67,519.99
2016,8,20,16,30,633.0,116.0,0.4,28.0,413.0,666.04,493.41
2016,8,20,16,45,599.0,108.5,0.45,27.5,363.5,613.15,460.9
2016,8,20,17,0,565.0,101.0,0.5,27.0,314.0,560.43,426.58
2016,8,20,17,15,517.0,92.0,0.5,26.0,264.5,496.75,382.98
2016,8,20,17,30,469.0,83.0,0.5,25.0,215.0,431.58,336.29
2016,8,20,17,45,404.5,71.0,0.5,24.5,168.0,359.91,281.53
2016,8,20,18,0,340.0,59.0,0.5,24.0,121.0,292.95,227.95
2016,8,20,18,15,250.0,43.5,0.5,23.0,81.0,212.87,162.24
2016,8,20,18,30,160.0,28.0,0.5,22.0,41.0,138.12,89.57
2016,8,20,18,45,80.0,14.0,0.5,21.0,20.5,48.58,0.0
2016,8,20,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,77.0,13.5,0.3,17.0,19.5,12.87,0.0
2016,8,21,6,0,154.0,27.0,0.3,18.0,39.0,21.19,9.69
2016,8,21,6,15,245.5,43.0,0.3,18.5,79.0,33.22,22.73
2016,8,21,6,30,337.0,59.0,0.3,19.0,119.0,44.76,33.32
2016,8,21,6,45,397.0,72.0,0.3,20.0,165.5,53.42,41.07
2016,8,21,7,0,457.0,85.0,0.3,21.0,212.0,61.68,48.18
2016,8,21,7,15,405.5,106.5,0.25,21.5,236.0,75.46,59.89
2016,8,21,7,30,354.0,128.0,0.2,22.0,260.0,88.48,70.65
2016,8,21,7,45,351.0,150.5,0.2,23.0,297.0,109.32,87.57
2016,8,21,8,0,348.0,173.0,0.2,24.0,334.0,144.77,100.8
2016,8,21,8,15,224.0,206.5,0.2,24.5,315.0,185.03,132.02
2016,8,21,8,30,100.0,240.0,0.2,25.0,296.0,212.14,156.47
2016,8,21,8,45,227.5,249.0,0.2,26.0,388.5,247.98,177.72
2016,8,21,9,0,355.0,258.0,0.2,27.0,481.0,296.88,209.88
2016,8,21,9,15,362.0,275.5,0.15,27.5,516.5,334.82,238.12
2016,8,21,9,30,369.0,293.0,0.1,28.0,552.0,373.5,266.42
2016,8,21,9,45,382.0,305.5,0.1,28.5,585.0,411.45,293.75
2016,8,21,10,0,395.0,318.0,0.1,29.0,618.0,450.44,321.19
2016,8,21,10,15,565.0,256.5,0.1,29.0,705.0,505.93,360.77
2016,8,21,10,30,735.0,195.0,0.1,29.0,792.0,577.13,410.92
2016,8,21,10,45,743.5,196.5,0.15,29.5,814.5,619.25,439.35
2016,8,21,11,0,752.0,198.0,0.2,30.0,837.0,660.72,466.99
2016,8,21,11,15,756.5,199.5,0.2,30.0,852.5,698.62,492.05
2016,8,21,11,30,761.0,201.0,0.2,30.0,868.0,735.2,515.77
2016,8,21,11,45,638.0,277.0,0.2,30.5,839.0,742.14,516.54
2016,8,21,12,0,515.0,353.0,0.2,31.0,810.0,741.19,512.28
2016,8,21,12,15,354.5,399.5,0.2,31.0,714.5,672.22,466.11
2016,8,21,12,30,194.0,446.0,0.2,31.0,619.0,592.59,412.43
2016,8,21,12,45,353.5,395.0,0.2,31.0,706.5,695.88,483.7
2016,8,21,13,0,513.0,344.0,0.2,31.0,794.0,805.04,554.26
