Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,13,15,529.5,322.5,0.2,30.5,780.0,812.68,559.75
2016,8,21,13,30,546.0,301.0,0.2,30.0,766.0,818.13,565.43
2016,8,21,13,45,659.5,236.5,0.25,30.0,783.0,869.3,601.3
2016,8,21,14,0,773.0,172.0,0.3,30.0,800.0,909.98,627.34
2016,8,21,14,15,763.0,169.5,0.3,29.5,770.5,907.9,627.59
2016,8,21,14,30,753.0,167.0,0.3,29.0,741.0,898.27,624.02
2016,8,21,14,45,740.5,163.5,0.35,29.0,706.0,882.45,616.59
2016,8,21,15,0,728.0,160.0,0.4,29.0,671.0,863.99,607.65
2016,8,21,15,15,711.5,155.5,0.4,28.5,630.0,838.3,594.46
2016,8,21,15,30,695.0,151.0,0.4,28.0,589.0,810.38,579.83
2016,8,21,15,45,674.5,145.0,0.45,27.5,544.5,775.25,561.23
2016,8,21,16,0,654.0,139.0,0.5,27.0,500.0,738.46,541.19
2016,8,21,16,15,379.0,167.5,0.5,26.5,372.5,525.41,395.19
2016,8,21,16,30,104.0,196.0,0.5,26.0,245.0,294.91,225.5
2016,8,21,16,45,52.0,140.0,0.5,25.5,164.5,187.54,145.03
2016,8,21,17,0,0.0,84.0,0.5,25.0,84.0,79.49,59.07
2016,8,21,17,15,0.0,70.5,0.5,24.0,70.5,66.27,48.95
2016,8,21,17,30,0.0,57.0,0.5,23.0,57.0,53.0,38.3
2016,8,21,17,45,0.0,44.5,0.5,22.0,44.5,41.35,28.72
2016,8,21,18,0,0.0,32.0,0.5,21.0,32.0,29.71,18.93
2016,8,21,18,15,0.0,21.0,0.5,20.0,21.0,19.48,10.16
2016,8,21,18,30,0.0,10.0,0.5,19.0,10.0,9.26,0.57
2016,8,21,18,45,0.0,5.0,0.5,18.5,5.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,5,45,75.5,13.0,0.35,16.0,18.5,12.39,0.0
2016,8,22,6,0,151.0,26.0,0.3,17.0,37.0,20.42,8.65
2016,8,22,6,15,243.5,41.5,0.25,17.5,76.5,32.08,21.8
2016,8,22,6,30,336.0,57.0,0.2,18.0,116.0,43.25,32.16
2016,8,22,6,45,405.0,69.0,0.2,19.0,163.0,51.21,39.33
2016,8,22,7,0,474.0,81.0,0.2,20.0,210.0,58.82,45.91
2016,8,22,7,15,522.5,90.0,0.15,20.5,260.0,63.82,50.12
2016,8,22,7,30,571.0,99.0,0.1,21.0,310.0,67.68,53.21
2016,8,22,7,45,607.0,106.0,0.1,22.0,360.0,69.65,54.48
2016,8,22,8,0,643.0,113.0,0.1,23.0,410.0,105.84,62.59
2016,8,22,8,15,670.0,118.5,0.1,24.0,458.0,149.04,86.62
2016,8,22,8,30,697.0,124.0,0.1,25.0,506.0,195.29,119.14
2016,8,22,8,45,717.0,128.5,0.1,26.5,551.0,242.18,155.12
2016,8,22,9,0,737.0,133.0,0.1,28.0,596.0,291.01,193.43
2016,8,22,9,15,753.0,137.0,0.1,28.0,637.0,339.95,232.96
2016,8,22,9,30,769.0,141.0,0.1,28.0,678.0,394.71,276.0
2016,8,22,9,45,791.0,138.5,0.1,28.5,716.0,442.19,312.32
2016,8,22,10,0,813.0,136.0,0.1,29.0,754.0,490.9,348.48
2016,8,22,10,15,821.0,138.5,0.1,29.0,783.0,537.71,382.93
2016,8,22,10,30,829.0,141.0,0.1,29.0,812.0,584.01,416.01
2016,8,22,10,45,832.5,143.5,0.15,29.5,833.5,626.88,445.48
2016,8,22,11,0,836.0,146.0,0.2,30.0,855.0,668.47,473.35
2016,8,22,11,15,839.5,147.0,0.2,30.0,869.5,707.24,499.12
2016,8,22,11,30,843.0,148.0,0.2,30.0,884.0,744.37,523.3
2016,8,22,11,45,842.5,150.0,0.2,30.5,891.0,777.6,542.89
2016,8,22,12,0,842.0,152.0,0.2,31.0,898.0,808.64,560.39
2016,8,22,12,15,841.5,152.0,0.2,31.0,897.5,835.43,576.32
2016,8,22,12,30,841.0,152.0,0.2,31.0,897.0,859.73,590.74
2016,8,22,12,45,819.5,162.5,0.25,31.0,883.5,873.72,599.85
2016,8,22,13,0,798.0,173.0,0.3,31.0,870.0,884.37,607.25
2016,8,22,13,15,793.5,172.0,0.3,30.5,854.5,895.55,615.43
2016,8,22,13,30,789.0,171.0,0.3,30.0,839.0,903.83,621.99
2016,8,22,13,45,784.0,167.5,0.3,30.0,817.0,906.2,623.91
2016,8,22,14,0,779.0,164.0,0.3,30.0,795.0,905.57,624.24
2016,8,22,14,15,769.5,161.5,0.3,29.5,765.5,898.88,622.31
2016,8,22,14,30,760.0,159.0,0.3,29.0,736.0,894.11,621.76
2016,8,22,14,45,750.5,154.5,0.35,29.0,701.5,879.78,615.15
2016,8,22,15,0,741.0,150.0,0.4,29.0,667.0,862.73,607.05
2016,8,22,15,15,724.5,146.0,0.4,28.5,626.5,837.37,594.04
2016,8,22,15,30,708.0,142.0,0.4,28.0,586.0,809.77,579.61
2016,8,22,15,45,691.0,135.5,0.4,28.0,542.0,776.81,560.47
2016,8,22,16,0,674.0,129.0,0.4,28.0,498.0,742.02,539.98
2016,8,22,16,15,646.5,123.0,0.4,27.5,450.5,697.62,513.83
2016,8,22,16,30,619.0,117.0,0.4,27.0,403.0,652.39,486.55
2016,8,22,16,45,586.5,108.5,0.4,26.5,354.0,599.99,453.13
2016,8,22,17,0,554.0,100.0,0.4,26.0,305.0,547.71,418.28
2016,8,22,17,15,505.0,91.0,0.4,25.0,255.5,483.9,374.2
2016,8,22,17,30,456.0,82.0,0.4,24.0,206.0,419.16,327.39
2016,8,22,17,45,391.5,69.5,0.4,23.0,160.0,347.8,272.96
2016,8,22,18,0,327.0,57.0,0.4,22.0,114.0,281.22,219.58
2016,8,22,18,15,235.0,41.5,0.4,21.0,75.0,201.46,153.14
2016,8,22,18,30,143.0,26.0,0.4,20.0,36.0,123.38,69.68
2016,8,22,18,45,71.5,13.0,0.4,19.5,18.0,43.39,0.0
2016,8,22,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,78.0,13.0,0.2,15.5,18.5,12.39,0.0
2016,8,23,6,0,156.0,26.0,0.2,16.0,37.0,20.47,8.09
2016,8,23,6,15,252.5,41.0,0.15,16.5,76.5,31.75,21.58
2016,8,23,6,30,349.0,56.0,0.1,17.0,116.0,42.56,31.69
2016,8,23,6,45,423.5,66.5,0.1,18.0,164.0,49.41,37.93
2016,8,23,7,0,498.0,77.0,0.1,19.0,212.0,56.41,44.02
2016,8,23,7,15,328.5,112.0,0.1,20.0,209.0,79.58,63.82
2016,8,23,7,30,159.0,147.0,0.1,21.0,206.0,113.33,91.94
2016,8,23,7,45,240.5,161.0,0.1,22.0,264.5,115.8,93.19
2016,8,23,8,0,322.0,175.0,0.1,23.0,323.0,142.77,100.91
2016,8,23,8,15,350.5,191.0,0.1,23.5,368.5,177.84,121.99
2016,8,23,8,30,379.0,207.0,0.1,24.0,414.0,216.1,148.44
2016,8,23,8,45,580.5,162.0,0.1,25.0,510.0,239.13,158.51
2016,8,23,9,0,782.0,117.0,0.1,26.0,606.0,293.32,195.18
2016,8,23,9,15,797.0,120.0,0.1,26.5,647.0,342.92,235.34
2016,8,23,9,30,812.0,123.0,0.1,27.0,688.0,393.47,275.46
2016,8,23,9,45,823.5,125.0,0.15,27.5,723.5,442.49,313.73
2016,8,23,10,0,835.0,127.0,0.2,28.0,759.0,491.68,350.98
2016,8,23,10,15,843.0,129.0,0.2,28.0,788.5,539.03,386.17
2016,8,23,10,30,851.0,131.0,0.2,28.0,818.0,585.8,419.89
2016,8,23,10,45,860.0,130.5,0.2,28.5,841.0,631.88,451.29
2016,8,23,11,0,869.0,130.0,0.2,29.0,864.0,674.54,479.54
2016,8,23,11,15,873.0,131.0,0.2,29.0,879.5,713.92,505.84
2016,8,23,11,30,877.0,132.0,0.2,29.0,895.0,751.56,530.47
2016,8,23,11,45,880.5,131.0,0.2,29.5,903.5,785.13,549.75
2016,8,23,12,0,884.0,130.0,0.2,30.0,912.0,816.56,567.51
2016,8,23,12,15,884.0,130.0,0.2,30.0,911.5,843.82,583.74
2016,8,23,12,30,884.0,130.0,0.2,30.0,911.0,868.5,598.41
2016,8,23,12,45,876.5,133.0,0.25,30.0,901.5,886.96,610.24
2016,8,23,13,0,869.0,136.0,0.3,30.0,892.0,902.43,620.5
2016,8,23,13,15,865.0,135.5,0.3,29.5,876.5,914.57,629.2
2016,8,23,13,30,861.0,135.0,0.3,29.0,861.0,923.69,636.28
2016,8,23,13,45,855.5,133.0,0.3,29.0,838.5,926.88,638.69
2016,8,23,14,0,850.0,131.0,0.3,29.0,816.0,934.23,643.83
2016,8,23,14,15,841.5,129.0,0.3,28.5,786.5,928.75,642.59
2016,8,23,14,30,833.0,127.0,0.3,28.0,757.0,920.19,639.81
2016,8,23,14,45,822.0,124.5,0.35,28.0,721.0,905.78,633.33
2016,8,23,15,0,811.0,122.0,0.4,28.0,685.0,888.51,625.23
2016,8,23,15,15,796.0,119.0,0.4,27.5,644.0,864.36,613.13
2016,8,23,15,30,781.0,116.0,0.4,27.0,603.0,837.73,599.47
2016,8,23,15,45,762.5,112.0,0.4,26.5,558.0,804.66,581.55
2016,8,23,16,0,744.0,108.0,0.4,26.0,513.0,773.95,564.97
2016,8,23,16,15,718.5,103.0,0.4,25.5,464.0,730.63,539.68
2016,8,23,16,30,693.0,98.0,0.4,25.0,415.0,686.28,513.2
2016,8,23,16,45,663.0,91.5,0.4,24.5,365.5,635.97,481.8
2016,8,23,17,0,633.0,85.0,0.4,24.0,316.0,585.55,449.17
2016,8,23,17,15,585.5,77.5,0.4,23.0,265.0,522.07,405.46
2016,8,23,17,30,538.0,70.0,0.4,22.0,214.0,460.43,360.9
2016,8,23,17,45,476.0,59.5,0.4,21.5,166.5,388.74,305.58
2016,8,23,18,0,414.0,49.0,0.4,21.0,119.0,321.08,250.62
2016,8,23,18,15,307.5,36.5,0.4,20.0,78.5,232.88,176.77
2016,8,23,18,30,201.0,24.0,0.4,19.0,38.0,146.34,73.55
2016,8,23,18,45,100.5,12.0,0.45,18.5,19.0,54.67,0.0
2016,8,23,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,10.96,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,18.62,6.08
2016,8,24,6,15,401.5,33.0,0.4,17.0,87.0,25.77,16.34
2016,8,24,6,30,517.0,43.0,0.3,18.0,131.0,32.56,22.81
2016,8,24,6,45,411.0,68.0,0.25,19.0,153.0,50.63,38.8
2016,8,24,7,0,305.0,93.0,0.2,20.0,175.0,67.69,53.58
2016,8,24,7,15,332.0,108.5,0.2,21.0,215.0,77.11,61.42
2016,8,24,7,30,359.0,124.0,0.2,22.0,255.0,86.03,68.6
2016,8,24,7,45,587.0,98.5,0.2,23.0,350.5,64.1,49.52
2016,8,24,8,0,815.0,73.0,0.2,24.0,446.0,85.06,42.68
2016,8,24,8,15,837.5,76.5,0.2,24.5,496.5,134.97,69.39
2016,8,24,8,30,860.0,80.0,0.2,25.0,547.0,194.3,111.83
2016,8,24,8,45,878.0,81.5,0.2,26.0,594.5,246.22,152.49
2016,8,24,9,0,896.0,83.0,0.2,27.0,642.0,299.58,195.66
2016,8,24,9,15,908.5,85.0,0.2,27.5,684.0,352.87,239.25
2016,8,24,9,30,921.0,87.0,0.2,28.0,726.0,406.64,282.28
2016,8,24,9,45,930.5,88.5,0.2,28.5,762.5,459.0,323.07
2016,8,24,10,0,940.0,90.0,0.2,29.0,799.0,511.09,362.22
2016,8,24,10,15,946.5,91.0,0.2,29.0,829.0,560.74,399.09
2016,8,24,10,30,953.0,92.0,0.2,29.0,859.0,609.39,434.11
2016,8,24,10,45,957.5,93.5,0.2,29.5,882.0,656.08,465.82
2016,8,24,11,0,962.0,95.0,0.2,30.0,905.0,701.21,495.46
2016,8,24,11,15,965.0,95.5,0.2,30.0,920.5,742.67,522.92
2016,8,24,11,30,968.0,96.0,0.2,30.0,936.0,782.06,547.18
2016,8,24,11,45,969.0,96.5,0.2,30.5,943.5,817.72,567.36
2016,8,24,12,0,970.0,97.0,0.2,31.0,951.0,850.87,585.8
2016,8,24,12,15,969.5,97.0,0.2,31.0,950.5,879.66,602.67
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,905.57,617.82
2016,8,24,12,45,959.5,101.0,0.25,31.0,939.5,924.79,629.94
2016,8,24,13,0,950.0,105.0,0.3,31.0,929.0,940.68,640.35
2016,8,24,13,15,946.0,104.5,0.3,30.5,912.5,953.57,649.43
2016,8,24,13,30,942.0,104.0,0.3,30.0,896.0,963.17,656.75
2016,8,24,13,45,936.5,103.0,0.3,30.0,872.5,967.57,659.87
2016,8,24,14,0,931.0,102.0,0.3,30.0,849.0,968.63,661.22
2016,8,24,14,15,923.5,100.5,0.3,29.5,818.0,964.0,660.72
2016,8,24,14,30,916.0,99.0,0.3,29.0,787.0,956.1,658.47
2016,8,24,14,45,907.0,96.5,0.35,29.0,750.5,942.52,652.7
2016,8,24,15,0,898.0,94.0,0.4,29.0,714.0,925.84,645.22
2016,8,24,15,15,884.5,91.5,0.4,28.5,671.5,902.18,633.75
2016,8,24,15,30,871.0,89.0,0.4,28.0,629.0,875.84,620.65
2016,8,24,15,45,855.5,85.5,0.45,27.5,582.5,844.12,604.97
2016,8,24,16,0,840.0,82.0,0.5,27.0,536.0,817.19,592.12
2016,8,24,16,15,816.5,79.0,0.5,26.5,485.5,775.23,568.2
2016,8,24,16,30,793.0,76.0,0.5,26.0,435.0,731.91,542.96
2016,8,24,16,45,764.5,71.0,0.5,25.5,383.0,681.28,511.97
2016,8,24,17,0,736.0,66.0,0.5,25.0,331.0,630.19,479.58
2016,8,24,17,15,690.0,61.0,0.5,24.0,278.5,566.99,437.94
2016,8,24,17,30,644.0,56.0,0.5,23.0,226.0,509.66,396.85
2016,8,24,17,45,577.5,48.5,0.5,22.0,175.5,435.05,340.21
2016,8,24,18,0,511.0,41.0,0.5,21.0,125.0,364.85,283.66
2016,8,24,18,15,392.5,31.0,0.5,20.0,82.0,269.78,203.4
2016,8,24,18,30,274.0,21.0,0.5,19.0,39.0,175.45,71.68
2016,8,24,18,45,137.0,10.5,0.5,18.5,19.5,68.47,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,137.5,11.0,0.55,16.0,20.0,10.48,0.0
2016,8,25,6,0,275.0,22.0,0.5,17.0,40.0,17.78,4.64
2016,8,25,6,15,392.0,32.0,0.4,18.0,83.0,24.97,15.51
2016,8,25,6,30,509.0,42.0,0.3,19.0,126.0,31.79,22.01
2016,8,25,6,45,577.5,49.0,0.25,20.0,176.5,35.65,25.6
2016,8,25,7,0,646.0,56.0,0.2,21.0,227.0,39.35,28.86
2016,8,25,7,15,692.0,61.0,0.15,21.5,280.0,45.33,34.01
2016,8,25,7,30,738.0,66.0,0.1,22.0,333.0,47.43,35.68
2016,8,25,7,45,769.5,70.0,0.1,23.0,385.5,48.61,36.42
2016,8,25,8,0,801.0,74.0,0.1,24.0,438.0,83.15,42.43
2016,8,25,8,15,824.5,77.0,0.1,24.5,488.5,132.03,67.83
2016,8,25,8,30,848.0,80.0,0.1,25.0,539.0,183.47,103.84
2016,8,25,8,45,865.5,83.0,0.1,26.0,586.0,242.79,150.04
2016,8,25,9,0,883.0,86.0,0.1,27.0,633.0,296.59,193.32
2016,8,25,9,15,896.0,88.0,0.1,27.5,675.5,349.43,236.39
2016,8,25,9,30,909.0,90.0,0.1,28.0,718.0,402.79,279.0
2016,8,25,9,45,919.0,92.0,0.1,28.5,755.0,455.23,319.73
2016,8,25,10,0,929.0,94.0,0.1,29.0,792.0,507.47,358.88
2016,8,25,10,15,936.5,95.0,0.1,29.0,822.5,557.16,395.7
2016,8,25,10,30,944.0,96.0,0.1,29.0,853.0,605.96,430.75
2016,8,25,10,45,949.0,97.0,0.1,29.5,876.5,652.17,462.1
2016,8,25,11,0,954.0,98.0,0.1,30.0,900.0,696.86,491.43
2016,8,25,11,15,958.0,99.0,0.1,30.0,916.0,739.17,519.38
2016,8,25,11,30,962.0,100.0,0.1,30.0,932.0,779.51,544.39
2016,8,25,11,45,964.0,100.0,0.15,30.5,940.0,815.3,565.25
2016,8,25,12,0,966.0,100.0,0.2,31.0,948.0,848.62,584.56
2016,8,25,12,15,966.0,100.0,0.2,31.0,947.5,877.73,601.63
2016,8,25,12,30,966.0,100.0,0.2,31.0,947.0,903.99,617.0
2016,8,25,12,45,959.5,102.5,0.2,31.0,937.5,924.23,628.82
2016,8,25,13,0,953.0,105.0,0.2,31.0,928.0,941.24,638.85
2016,8,25,13,15,949.0,104.0,0.2,31.0,911.5,953.63,646.3
2016,8,25,13,30,945.0,103.0,0.2,31.0,895.0,962.7,651.97
2016,8,25,13,45,939.5,102.0,0.2,31.0,871.0,967.07,655.05
2016,8,25,14,0,934.0,101.0,0.2,31.0,847.0,968.09,656.38
2016,8,25,14,15,926.0,99.5,0.2,30.5,816.0,962.95,655.59
2016,8,25,14,30,918.0,98.0,0.2,30.0,785.0,954.53,653.08
2016,8,25,14,45,907.0,96.5,0.25,30.0,747.5,940.18,646.84
2016,8,25,15,0,896.0,95.0,0.3,30.0,710.0,922.8,638.97
2016,8,25,15,15,882.0,92.5,0.3,29.5,667.0,898.71,627.34
2016,8,25,15,30,868.0,90.0,0.3,29.0,624.0,871.97,614.09
2016,8,25,15,45,848.5,87.5,0.3,28.5,576.5,845.19,600.71
2016,8,25,16,0,829.0,85.0,0.3,28.0,529.0,809.18,581.28
2016,8,25,16,15,804.0,81.5,0.3,27.5,478.5,765.68,556.71
2016,8,25,16,30,779.0,78.0,0.3,27.0,428.0,720.92,530.73
2016,8,25,16,45,744.5,73.5,0.35,26.5,375.0,666.83,498.32
2016,8,25,17,0,710.0,69.0,0.4,26.0,322.0,612.7,464.56
2016,8,25,17,15,661.0,63.5,0.4,25.0,269.5,552.03,424.26
2016,8,25,17,30,612.0,58.0,0.4,24.0,217.0,489.57,379.47
2016,8,25,17,45,537.0,50.5,0.4,23.0,167.0,411.3,320.13
2016,8,25,18,0,462.0,43.0,0.4,22.0,117.0,338.1,261.38
2016,8,25,18,15,341.5,31.5,0.4,21.0,75.5,242.8,180.76
2016,8,25,18,30,221.0,20.0,0.4,20.0,34.0,146.84,38.21
2016,8,25,18,45,110.5,10.0,0.4,19.5,17.0,56.3,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,10.5,0.4,15.5,18.5,10.01,0.0
2016,8,26,6,0,250.0,21.0,0.3,16.0,37.0,16.93,3.18
2016,8,26,6,15,366.0,31.5,0.25,17.0,79.0,24.61,15.23
2016,8,26,6,30,482.0,42.0,0.2,18.0,121.0,31.89,22.19
2016,8,26,6,45,554.0,49.5,0.15,19.0,171.5,36.15,26.16
2016,8,26,7,0,626.0,57.0,0.1,20.0,222.0,40.23,29.77
2016,8,26,7,15,313.0,81.5,0.1,20.5,164.0,57.4,44.65
2016,8,26,7,30,0.0,106.0,0.1,21.0,106.0,94.49,76.15
2016,8,26,7,45,8.0,133.0,0.1,22.0,136.5,116.56,93.97
2016,8,26,8,0,16.0,160.0,0.1,23.0,167.0,139.7,106.76
2016,8,26,8,15,22.5,182.5,0.1,23.5,193.5,160.93,122.08
2016,8,26,8,30,29.0,205.0,0.1,24.0,220.0,175.24,131.96
2016,8,26,8,45,94.5,243.5,0.15,24.5,300.5,221.19,163.73
2016,8,26,9,0,160.0,282.0,0.2,25.0,381.0,267.55,195.8
2016,8,26,9,15,278.0,282.0,0.2,25.5,467.5,309.65,223.82
2016,8,26,9,30,396.0,282.0,0.2,26.0,554.0,370.27,266.24
2016,8,26,9,45,655.5,190.0,0.2,26.5,668.5,419.02,299.84
2016,8,26,10,0,915.0,98.0,0.2,27.0,783.0,502.49,359.39
2016,8,26,10,15,922.5,99.5,0.2,27.0,813.0,552.01,396.15
2016,8,26,10,30,930.0,101.0,0.2,27.0,843.0,600.67,431.51
2016,8,26,10,45,936.0,101.5,0.2,27.5,866.5,646.48,463.02
2016,8,26,11,0,942.0,102.0,0.2,28.0,890.0,690.88,492.57
2016,8,26,11,15,945.0,102.5,0.2,28.0,905.5,731.64,519.9
2016,8,26,11,30,948.0,103.0,0.2,28.0,921.0,770.37,544.51
2016,8,26,11,45,950.0,103.5,0.25,28.5,929.0,806.18,565.86
2016,8,26,12,0,952.0,104.0,0.3,29.0,937.0,839.56,585.62
2016,8,26,12,15,951.5,104.0,0.3,29.0,936.5,867.91,602.5
2016,8,26,12,30,951.0,104.0,0.3,29.0,936.0,893.42,617.67
2016,8,26,12,45,949.5,103.0,0.3,29.0,927.5,914.15,629.98
2016,8,26,13,0,948.0,102.0,0.3,29.0,919.0,931.76,640.54
2016,8,26,13,15,944.0,101.5,0.3,28.5,902.5,944.5,649.59
2016,8,26,13,30,940.0,101.0,0.3,28.0,886.0,953.94,656.88
2016,8,26,13,45,933.5,100.5,0.3,28.0,861.5,957.82,659.73
2016,8,26,14,0,927.0,100.0,0.3,28.0,837.0,958.36,660.8
2016,8,26,14,15,919.5,98.5,0.3,27.5,806.5,953.61,660.19
2016,8,26,14,30,912.0,97.0,0.3,27.0,776.0,945.59,657.82
2016,8,26,14,45,900.5,95.0,0.3,27.0,738.5,930.21,649.84
2016,8,26,15,0,889.0,93.0,0.3,27.0,701.0,911.81,640.19
2016,8,26,15,15,875.0,91.0,0.3,26.5,658.5,888.32,628.72
2016,8,26,15,30,861.0,89.0,0.3,26.0,616.0,862.22,615.6
2016,8,26,15,45,843.0,86.0,0.3,26.0,569.0,836.17,601.25
2016,8,26,16,0,825.0,83.0,0.3,26.0,522.0,800.9,580.85
2016,8,26,16,15,800.5,79.5,0.3,25.5,471.5,757.91,556.27
2016,8,26,16,30,776.0,76.0,0.3,25.0,421.0,713.64,530.29
2016,8,26,16,45,742.5,71.5,0.3,24.5,369.0,660.46,497.37
2016,8,26,17,0,709.0,67.0,0.3,24.0,317.0,607.18,463.22
2016,8,26,17,15,661.0,61.5,0.3,23.0,264.5,547.18,423.0
2016,8,26,17,30,613.0,56.0,0.3,22.0,212.0,485.52,378.38
2016,8,26,17,45,539.5,48.5,0.3,21.5,162.5,408.38,318.74
2016,8,26,18,0,466.0,41.0,0.3,21.0,113.0,336.27,259.87
2016,8,26,18,15,345.0,30.0,0.3,20.0,72.0,241.7,178.43
2016,8,26,18,30,224.0,19.0,0.3,19.0,31.0,144.7,7.86
2016,8,26,18,45,112.0,9.5,0.3,18.0,15.5,56.08,0.0
2016,8,26,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.5,10.5,0.3,14.5,17.0,10.01,0.0
2016,8,27,6,0,215.0,21.0,0.3,15.0,34.0,17.04,1.99
2016,8,27,6,15,330.0,32.5,0.25,15.5,75.0,25.65,16.14
2016,8,27,6,30,445.0,44.0,0.2,16.0,116.0,33.78,24.02
2016,8,27,6,45,518.5,52.5,0.2,17.0,165.5,38.79,28.7
2016,8,27,7,0,592.0,61.0,0.2,18.0,215.0,43.56,32.95
2016,8,27,7,15,296.0,71.5,0.2,19.0,148.5,50.2,38.64
2016,8,27,7,30,0.0,82.0,0.2,20.0,82.0,75.17,59.98
2016,8,27,7,45,0.0,92.0,0.2,21.0,92.0,84.16,67.14
2016,8,27,8,0,0.0,102.0,0.2,22.0,102.0,93.23,70.78
2016,8,27,8,15,1.0,131.0,0.2,22.5,131.5,118.27,90.27
2016,8,27,8,30,2.0,160.0,0.2,23.0,161.0,143.44,109.39
2016,8,27,8,45,26.5,208.5,0.2,24.0,225.0,181.97,137.2
2016,8,27,9,0,51.0,257.0,0.2,25.0,289.0,228.75,170.67
2016,8,27,9,15,169.0,281.5,0.2,25.0,396.0,282.51,207.25
2016,8,27,9,30,287.0,306.0,0.2,25.0,503.0,349.19,254.04
2016,8,27,9,45,597.0,200.5,0.2,25.5,638.0,402.79,290.19
2016,8,27,10,0,907.0,95.0,0.2,26.0,773.0,494.38,355.33
2016,8,27,10,15,914.0,96.5,0.2,26.5,802.5,543.24,391.04
2016,8,27,10,30,921.0,98.0,0.2,27.0,832.0,591.2,425.27
2016,8,27,10,45,927.0,98.5,0.2,27.5,855.0,636.59,456.63
2016,8,27,11,0,933.0,99.0,0.2,28.0,878.0,680.57,486.03
2016,8,27,11,15,936.0,99.5,0.2,28.0,893.0,720.94,513.22
2016,8,27,11,30,939.0,100.0,0.2,28.0,908.0,759.29,537.73
2016,8,27,11,45,941.5,100.0,0.25,28.0,915.5,794.63,560.0
2016,8,27,12,0,944.0,100.0,0.3,28.0,923.0,827.59,580.77
2016,8,27,12,15,943.5,100.0,0.3,28.0,922.5,855.62,597.61
2016,8,27,12,30,943.0,100.0,0.3,28.0,922.0,880.84,612.74
2016,8,27,12,45,937.0,102.5,0.3,28.0,912.5,900.96,624.79
2016,8,27,13,0,931.0,105.0,0.3,28.0,903.0,917.92,635.06
2016,8,27,13,15,927.0,104.0,0.3,28.0,887.0,929.89,642.43
2016,8,27,13,30,923.0,103.0,0.3,28.0,871.0,938.6,648.04
2016,8,27,13,45,918.0,102.0,0.35,28.0,847.5,943.15,652.34
2016,8,27,14,0,913.0,101.0,0.4,28.0,824.0,944.42,654.89
2016,8,27,14,15,905.0,99.5,0.4,27.5,793.5,939.16,653.93
2016,8,27,14,30,897.0,98.0,0.4,27.0,763.0,930.68,651.22
2016,8,27,14,45,887.0,96.0,0.4,26.5,726.5,916.71,645.29
2016,8,27,15,0,877.0,94.0,0.4,26.0,690.0,899.75,637.64
2016,8,27,15,15,863.0,91.5,0.4,25.5,647.5,875.82,625.67
2016,8,27,15,30,849.0,89.0,0.4,25.0,605.0,849.29,612.07
2016,8,27,15,45,831.0,86.0,0.4,25.0,558.5,823.44,597.64
2016,8,27,16,0,813.0,83.0,0.4,25.0,512.0,788.42,577.1
2016,8,27,16,15,788.5,79.5,0.4,24.5,462.5,745.73,552.34
2016,8,27,16,30,764.0,76.0,0.4,24.0,413.0,701.81,526.19
2016,8,27,16,45,730.5,71.5,0.4,23.5,361.0,649.03,493.06
2016,8,27,17,0,697.0,67.0,0.4,23.0,309.0,596.2,458.71
2016,8,27,17,15,648.0,61.5,0.4,22.0,257.5,536.19,417.68
2016,8,27,17,30,599.0,56.0,0.4,21.0,206.0,474.51,372.39
2016,8,27,17,45,522.5,48.0,0.4,20.5,156.5,395.75,310.79
2016,8,27,18,0,446.0,40.0,0.4,20.0,107.0,322.35,250.24
2016,8,27,18,15,323.0,28.5,0.4,19.0,67.0,227.66,166.76
2016,8,27,18,30,200.0,17.0,0.4,18.0,27.0,129.15,0.0
2016,8,27,18,45,100.0,8.5,0.4,17.5,13.5,49.74,0.0
2016,8,27,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,0.3,14.0,17.5,9.53,0.0
2016,8,28,6,0,259.0,20.0,0.3,15.0,35.0,16.23,0.11
2016,8,28,6,15,379.5,30.5,0.25,15.5,77.5,23.97,14.63
2016,8,28,6,30,500.0,41.0,0.2,16.0,120.0,31.29,21.82
2016,8,28,6,45,250.0,52.0,0.2,17.0,91.5,38.35,28.3
2016,8,28,7,0,0.0,63.0,0.2,18.0,63.0,57.75,45.38
2016,8,28,7,15,0.0,78.0,0.15,19.0,78.0,70.98,56.67
2016,8,28,7,30,0.0,93.0,0.1,20.0,93.0,84.09,67.54
2016,8,28,7,45,0.0,107.5,0.05,21.0,107.5,96.69,77.67
2016,8,28,8,0,0.0,122.0,0.0,22.0,122.0,109.5,83.68
2016,8,28,8,15,2.0,144.0,0.0,22.5,145.5,128.81,98.34
2016,8,28,8,30,4.0,166.0,0.0,23.0,169.0,148.49,112.98
2016,8,28,8,45,30.0,212.5,0.05,24.0,231.0,185.41,139.42
2016,8,28,9,0,56.0,259.0,0.1,25.0,293.0,231.17,172.05
2016,8,28,9,15,490.0,171.0,0.1,25.5,504.0,280.14,197.27
2016,8,28,9,30,924.0,83.0,0.1,26.0,715.0,396.21,276.31
2016,8,28,9,45,933.0,85.0,0.1,26.5,751.5,448.96,317.28
2016,8,28,10,0,942.0,87.0,0.1,27.0,788.0,501.37,357.14
2016,8,28,10,15,948.5,88.0,0.1,27.0,817.5,551.12,394.52
2016,8,28,10,30,955.0,89.0,0.1,27.0,847.0,599.85,430.0
2016,8,28,10,45,960.0,89.5,0.15,27.5,869.5,646.01,462.29
2016,8,28,11,0,965.0,90.0,0.2,28.0,892.0,690.61,492.64
2016,8,28,11,15,967.5,91.0,0.2,28.0,907.5,732.22,520.6
2016,8,28,11,30,970.0,92.0,0.2,28.0,923.0,771.72,545.52
2016,8,28,11,45,970.5,92.0,0.2,28.5,930.0,806.5,565.44
2016,8,28,12,0,971.0,92.0,0.2,29.0,937.0,838.69,583.57
2016,8,28,12,15,970.5,92.0,0.2,29.0,936.0,867.34,600.6
2016,8,28,12,30,970.0,92.0,0.2,29.0,935.0,893.08,615.85
2016,8,28,12,45,964.0,94.5,0.2,29.0,925.0,913.67,628.04
2016,8,28,13,0,958.0,97.0,0.2,29.0,915.0,931.01,638.4
2016,8,28,13,15,954.5,96.0,0.2,28.5,898.5,943.66,647.38
2016,8,28,13,30,951.0,95.0,0.2,28.0,882.0,952.98,654.58
2016,8,28,13,45,945.5,94.0,0.25,28.0,858.0,957.14,658.58
2016,8,28,14,0,940.0,93.0,0.3,28.0,834.0,957.92,660.82
2016,8,28,14,15,932.5,91.5,0.3,27.5,803.0,952.98,660.12
2016,8,28,14,30,925.0,90.0,0.3,27.0,772.0,944.74,657.62
2016,8,28,14,45,914.0,88.5,0.3,27.0,734.5,930.11,650.12
2016,8,28,15,0,903.0,87.0,0.3,27.0,697.0,912.43,640.92
2016,8,28,15,15,889.5,85.0,0.3,26.5,654.5,889.06,629.53
2016,8,28,15,30,876.0,83.0,0.3,26.0,612.0,863.02,616.46
2016,8,28,15,45,857.0,80.5,0.3,26.0,564.5,829.25,597.2
2016,8,28,16,0,838.0,78.0,0.3,26.0,517.0,800.32,580.94
2016,8,28,16,15,813.5,75.0,0.3,25.5,466.5,757.61,556.44
2016,8,28,16,30,789.0,72.0,0.3,25.0,416.0,713.63,530.61
2016,8,28,16,45,754.5,68.0,0.3,24.5,363.0,660.01,497.33
2016,8,28,17,0,720.0,64.0,0.3,24.0,310.0,606.37,462.81
2016,8,28,17,15,670.0,58.5,0.3,23.0,257.5,540.84,418.44
2016,8,28,17,30,620.0,53.0,0.3,22.0,205.0,481.72,375.2
2016,8,28,17,45,542.0,45.5,0.35,21.5,155.5,402.17,313.63
2016,8,28,18,0,464.0,38.0,0.4,21.0,106.0,328.14,252.86
2016,8,28,18,15,331.5,27.5,0.4,20.0,66.0,229.69,164.5
2016,8,28,18,30,199.0,17.0,0.4,19.0,26.0,126.3,0.0
2016,8,28,18,45,99.5,8.5,0.4,18.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,9.5,0.5,15.5,15.0,9.05,0.0
2016,8,29,6,0,205.0,19.0,0.5,16.0,30.0,15.36,0.0
2016,8,29,6,15,302.5,31.5,0.45,16.5,68.0,24.98,15.27
2016,8,29,6,30,400.0,44.0,0.4,17.0,106.0,34.03,24.03
2016,8,29,6,45,457.5,54.0,0.4,18.0,151.0,40.29,29.82
2016,8,29,7,0,515.0,64.0,0.4,19.0,196.0,46.21,35.08
2016,8,29,7,15,560.5,70.5,0.35,19.5,243.0,48.89,37.39
2016,8,29,7,30,606.0,77.0,0.3,20.0,290.0,51.44,39.47
2016,8,29,7,45,423.0,128.5,0.3,21.0,288.5,87.56,70.16
2016,8,29,8,0,240.0,180.0,0.3,22.0,287.0,137.37,101.38
2016,8,29,8,15,272.5,197.5,0.3,22.0,332.5,169.41,120.37
2016,8,29,8,30,305.0,215.0,0.3,22.0,378.0,205.11,144.85
2016,8,29,8,45,587.0,148.0,0.3,22.5,494.5,220.8,145.79
2016,8,29,9,0,869.0,81.0,0.3,23.0,611.0,280.95,185.05
2016,8,29,9,15,557.5,196.0,0.3,23.0,544.5,318.55,226.06
2016,8,29,9,30,246.0,311.0,0.3,23.0,478.0,343.53,252.68
2016,8,29,9,45,295.5,317.5,0.3,23.5,529.0,379.26,278.47
2016,8,29,10,0,345.0,324.0,0.3,24.0,580.0,425.82,311.8
2016,8,29,10,15,476.0,289.0,0.3,24.0,657.0,479.25,350.52
2016,8,29,10,30,607.0,254.0,0.3,24.0,734.0,546.73,398.96
2016,8,29,10,45,780.5,169.5,0.3,24.0,805.0,607.56,443.33
2016,8,29,11,0,954.0,85.0,0.3,24.0,876.0,677.13,493.43
2016,8,29,11,15,719.5,210.0,0.3,24.0,813.0,671.39,486.43
2016,8,29,11,30,485.0,335.0,0.3,24.0,750.0,649.96,468.64
2016,8,29,11,45,397.0,372.5,0.3,24.0,714.0,640.45,461.39
2016,8,29,12,0,309.0,410.0,0.3,24.0,678.0,625.57,450.02
2016,8,29,12,15,318.5,407.0,0.3,24.0,682.5,645.27,463.78
2016,8,29,12,30,328.0,404.0,0.3,24.0,687.0,664.39,476.68
2016,8,29,12,45,297.5,407.5,0.35,24.0,663.0,655.41,470.87
2016,8,29,13,0,267.0,411.0,0.4,24.0,639.0,644.26,463.92
2016,8,29,13,15,282.0,399.0,0.4,23.5,635.5,655.54,473.38
2016,8,29,13,30,297.0,387.0,0.4,23.0,632.0,665.81,481.99
2016,8,29,13,45,594.5,249.0,0.4,23.0,721.5,811.03,585.57
2016,8,29,14,0,892.0,111.0,0.4,23.0,811.0,931.48,662.21
2016,8,29,14,15,740.0,171.0,0.4,23.0,736.5,873.72,625.13
2016,8,29,14,30,588.0,231.0,0.4,23.0,662.0,797.82,577.01
2016,8,29,14,45,345.5,269.5,0.45,23.0,520.0,609.48,450.01
2016,8,29,15,0,103.0,308.0,0.5,23.0,378.0,411.95,308.64
2016,8,29,15,15,51.5,185.0,0.5,23.0,220.0,232.01,177.54
2016,8,29,15,30,0.0,62.0,0.5,23.0,62.0,57.72,41.05
2016,8,29,15,45,250.0,113.0,0.5,23.0,243.0,355.93,281.36
2016,8,29,16,0,500.0,164.0,0.5,23.0,424.0,619.21,472.84
2016,8,29,16,15,557.0,131.5,0.5,22.5,394.0,621.62,474.79
2016,8,29,16,30,614.0,99.0,0.5,22.0,364.0,613.48,472.09
2016,8,29,16,45,569.5,96.0,0.5,21.5,317.5,559.3,435.05
2016,8,29,17,0,525.0,93.0,0.5,21.0,271.0,505.87,397.24
2016,8,29,17,15,486.5,81.0,0.5,20.0,224.0,447.6,355.14
2016,8,29,17,30,448.0,69.0,0.5,19.0,177.0,390.8,311.9
2016,8,29,17,45,434.0,54.5,0.5,18.5,138.0,347.59,276.25
2016,8,29,18,0,420.0,40.0,0.5,18.0,99.0,304.8,237.9
2016,8,29,18,15,288.5,28.0,0.5,17.5,60.5,207.59,146.59
2016,8,29,18,30,157.0,16.0,0.5,17.0,22.0,86.29,0.0
2016,8,29,18,45,78.5,8.0,0.55,16.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,136.5,8.5,0.6,15.5,16.0,8.1,0.0
2016,8,30,6,0,273.0,17.0,0.6,16.0,32.0,13.59,0.0
2016,8,30,6,15,398.5,26.5,0.55,16.5,74.0,22.4,12.99
2016,8,30,6,30,524.0,36.0,0.5,17.0,116.0,29.63,20.17
2016,8,30,6,45,601.5,41.5,0.5,18.0,167.0,32.75,23.2
2016,8,30,7,0,679.0,47.0,0.5,19.0,218.0,35.86,26.0
2016,8,30,7,15,724.5,51.5,0.5,20.0,271.5,37.97,27.78
2016,8,30,7,30,770.0,56.0,0.5,21.0,325.0,40.02,29.4
2016,8,30,7,45,803.0,58.5,0.5,22.0,378.0,40.42,29.52
2016,8,30,8,0,836.0,61.0,0.5,23.0,431.0,71.27,37.53
2016,8,30,8,15,858.0,63.5,0.45,23.5,481.5,121.33,60.41
2016,8,30,8,30,880.0,66.0,0.4,24.0,532.0,173.63,95.74
2016,8,30,8,45,897.0,68.0,0.4,25.0,579.0,226.65,137.07
2016,8,30,9,0,914.0,70.0,0.4,26.0,626.0,281.0,181.48
2016,8,30,9,15,926.0,71.5,0.4,26.5,667.5,334.59,226.09
2016,8,30,9,30,938.0,73.0,0.4,27.0,709.0,388.55,270.23
2016,8,30,9,45,946.5,74.5,0.4,27.5,745.0,441.28,312.28
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,493.58,352.56
2016,8,30,10,15,961.0,77.0,0.4,28.0,810.5,543.57,390.57
2016,8,30,10,30,967.0,78.0,0.4,28.0,840.0,592.46,426.59
2016,8,30,10,45,972.5,77.5,0.4,28.5,862.5,638.39,458.65
2016,8,30,11,0,978.0,77.0,0.4,29.0,885.0,682.72,488.59
2016,8,30,11,15,980.0,77.5,0.4,29.0,899.5,723.87,516.53
2016,8,30,11,30,982.0,78.0,0.4,29.0,914.0,762.78,541.1
2016,8,30,11,45,983.5,77.5,0.4,29.0,920.5,797.99,562.59
2016,8,30,12,0,985.0,77.0,0.4,29.0,927.0,830.59,582.33
2016,8,30,12,15,984.0,77.0,0.4,29.0,926.0,858.95,599.38
2016,8,30,12,30,983.0,77.0,0.4,29.0,925.0,884.31,614.6
2016,8,30,12,45,975.5,80.5,0.4,29.0,915.0,904.68,626.82
2016,8,30,13,0,968.0,84.0,0.4,29.0,905.0,921.73,637.14
2016,8,30,13,15,964.0,83.5,0.4,28.5,888.0,934.3,646.18
2016,8,30,13,30,960.0,83.0,0.4,28.0,871.0,943.51,653.39
2016,8,30,13,45,956.0,81.5,0.4,28.0,847.0,948.25,656.8
2016,8,30,14,0,952.0,80.0,0.4,28.0,823.0,949.56,658.36
2016,8,30,14,15,944.5,79.0,0.4,28.0,792.0,944.88,656.48
2016,8,30,14,30,937.0,78.0,0.4,28.0,761.0,936.86,652.81
2016,8,30,14,45,928.0,75.5,0.45,28.0,724.0,922.52,646.49
2016,8,30,15,0,919.0,73.0,0.5,28.0,687.0,905.0,638.35
2016,8,30,15,15,906.5,71.5,0.5,27.5,644.5,882.59,627.45
2016,8,30,15,30,894.0,70.0,0.5,27.0,602.0,857.45,614.83
2016,8,30,15,45,878.0,67.0,0.5,26.5,555.0,824.97,597.4
2016,8,30,16,0,862.0,64.0,0.5,26.0,508.0,790.27,578.33
2016,8,30,16,15,839.0,61.5,0.5,25.5,458.0,748.69,554.3
2016,8,30,16,30,816.0,59.0,0.5,25.0,408.0,705.84,528.83
2016,8,30,16,45,784.5,55.5,0.5,24.5,355.5,660.75,500.97
2016,8,30,17,0,753.0,52.0,0.5,24.0,303.0,609.07,467.32
2016,8,30,17,15,706.0,48.0,0.45,23.0,251.0,546.66,424.43
2016,8,30,17,30,659.0,44.0,0.4,22.0,199.0,485.97,379.05
2016,8,30,17,45,581.0,38.0,0.4,21.5,149.5,406.83,316.75
2016,8,30,18,0,503.0,32.0,0.4,21.0,100.0,332.82,254.75
2016,8,30,18,15,364.5,22.5,0.4,20.0,60.5,229.98,155.09
2016,8,30,18,30,226.0,13.0,0.4,19.0,21.0,113.76,0.0
2016,8,30,18,45,113.0,6.5,0.4,18.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,45,134.5,8.5,0.6,13.5,15.0,8.1,0.0
2016,8,31,6,0,269.0,17.0,0.6,14.0,30.0,13.7,0.0
2016,8,31,6,15,396.0,26.0,0.6,14.5,71.5,22.03,12.68
2016,8,31,6,30,523.0,35.0,0.6,15.0,113.0,28.79,19.59
2016,8,31,6,45,595.0,41.0,0.6,16.0,163.0,32.4,23.08
2016,8,31,7,0,667.0,47.0,0.6,17.0,213.0,35.94,26.3
2016,8,31,7,15,712.5,51.0,0.55,18.0,265.5,37.62,27.72
2016,8,31,7,30,758.0,55.0,0.5,19.0,318.0,39.28,29.02
2016,8,31,7,45,789.5,58.5,0.5,20.0,370.0,40.46,29.84
2016,8,31,8,0,821.0,62.0,0.5,21.0,422.0,69.42,37.82
2016,8,31,8,15,843.5,64.5,0.5,21.5,472.0,118.74,59.85
2016,8,31,8,30,866.0,67.0,0.5,22.0,522.0,170.35,94.67
2016,8,31,8,45,882.5,69.0,0.5,23.0,568.5,222.55,135.62
2016,8,31,9,0,899.0,71.0,0.5,24.0,615.0,276.04,179.75
2016,8,31,9,15,911.5,72.5,0.45,24.5,656.5,329.02,224.12
2016,8,31,9,30,924.0,74.0,0.4,25.0,698.0,382.42,268.01
2016,8,31,9,45,931.5,76.5,0.4,25.5,734.0,434.92,310.26
2016,8,31,10,0,939.0,79.0,0.4,26.0,770.0,486.93,350.7
2016,8,31,10,15,945.5,80.0,0.4,26.0,799.5,536.45,388.72
2016,8,31,10,30,952.0,81.0,0.4,26.0,829.0,584.93,424.81
2016,8,31,10,45,957.0,81.5,0.4,26.5,851.5,630.85,457.17
2016,8,31,11,0,962.0,82.0,0.4,27.0,874.0,675.18,487.4
2016,8,31,11,15,964.5,82.5,0.4,27.0,889.0,716.08,515.46
2016,8,31,11,30,967.0,83.0,0.4,27.0,904.0,754.83,540.49
2016,8,31,11,45,968.0,83.5,0.45,27.0,911.0,790.16,563.13
2016,8,31,12,0,969.0,84.0,0.5,27.0,918.0,822.93,584.11
2016,8,31,12,15,968.5,84.0,0.5,27.0,916.5,851.31,601.44
2016,8,31,12,30,968.0,84.0,0.5,27.0,915.0,876.76,616.96
