Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,12,45,960.5,87.0,0.5,27.0,905.0,896.37,628.9
2016,8,31,13,0,953.0,90.0,0.5,27.0,895.0,912.67,638.95
2016,8,31,13,15,949.0,89.5,0.5,27.0,878.0,925.08,646.74
2016,8,31,13,30,945.0,89.0,0.5,27.0,861.0,934.16,652.67
2016,8,31,13,45,941.0,87.5,0.55,27.0,837.5,938.82,657.12
2016,8,31,14,0,937.0,86.0,0.6,27.0,814.0,940.12,659.72
2016,8,31,14,15,929.5,84.5,0.6,26.5,783.0,934.91,658.78
2016,8,31,14,30,922.0,83.0,0.6,26.0,752.0,926.4,656.02
2016,8,31,14,45,913.0,81.0,0.65,26.0,715.0,912.77,649.93
2016,8,31,15,0,904.0,79.0,0.7,26.0,678.0,896.04,642.0
2016,8,31,15,15,890.5,77.0,0.7,25.5,635.5,872.43,630.05
2016,8,31,15,30,877.0,75.0,0.7,25.0,593.0,846.14,616.38
2016,8,31,15,45,860.0,72.0,0.7,24.5,546.5,813.24,598.26
2016,8,31,16,0,843.0,69.0,0.7,24.0,500.0,778.22,578.5
2016,8,31,16,15,819.5,66.5,0.7,23.5,450.0,736.86,554.03
2016,8,31,16,30,796.0,64.0,0.7,23.0,400.0,700.72,532.57
2016,8,31,16,45,763.0,60.0,0.7,22.5,348.0,648.16,498.77
2016,8,31,17,0,730.0,56.0,0.7,22.0,296.0,595.55,463.74
2016,8,31,17,15,681.0,51.0,0.65,21.0,244.0,531.43,418.26
2016,8,31,17,30,632.0,46.0,0.6,20.0,192.0,469.2,370.8
2016,8,31,17,45,552.5,39.5,0.6,19.5,143.5,389.78,307.04
2016,8,31,18,0,473.0,33.0,0.6,19.0,95.0,321.59,248.01
2016,8,31,18,15,328.0,22.5,0.6,18.5,56.5,214.67,138.6
2016,8,31,18,30,183.0,12.0,0.6,18.0,18.0,92.81,0.0
2016,8,31,18,45,91.5,6.0,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,5,45,83.0,8.5,0.65,14.5,12.0,8.1,0.0
2016,9,1,6,0,166.0,17.0,0.6,15.0,24.0,13.77,0.0
2016,9,1,6,15,289.5,29.5,0.5,16.0,63.5,23.51,13.65
2016,9,1,6,30,413.0,42.0,0.4,17.0,103.0,32.68,22.75
2016,9,1,6,45,483.5,51.5,0.35,18.0,150.5,38.6,28.29
2016,9,1,7,0,554.0,61.0,0.3,19.0,198.0,44.22,33.33
2016,9,1,7,15,605.5,68.0,0.25,19.5,249.5,47.45,36.14
2016,9,1,7,30,657.0,75.0,0.2,20.0,301.0,50.51,38.69
2016,9,1,7,45,689.5,81.0,0.2,21.0,351.5,52.57,40.2
2016,9,1,8,0,722.0,87.0,0.2,22.0,402.0,71.39,41.99
2016,9,1,8,15,748.5,91.5,0.2,22.5,451.5,123.19,66.99
2016,9,1,8,30,775.0,96.0,0.2,23.0,501.0,172.13,99.26
2016,9,1,8,45,794.0,99.5,0.2,23.5,547.0,221.61,137.39
2016,9,1,9,0,813.0,103.0,0.2,24.0,593.0,272.83,179.07
2016,9,1,9,15,828.0,105.5,0.2,24.5,634.0,323.6,220.95
2016,9,1,9,30,843.0,108.0,0.2,25.0,675.0,375.23,262.9
2016,9,1,9,45,855.0,110.0,0.2,25.5,711.5,425.93,303.14
2016,9,1,10,0,867.0,112.0,0.2,26.0,748.0,480.91,344.98
2016,9,1,10,15,875.0,113.5,0.2,26.0,777.0,528.6,381.17
2016,9,1,10,30,883.0,115.0,0.2,26.0,806.0,575.52,415.76
2016,9,1,10,45,888.0,116.5,0.25,26.5,828.0,619.73,447.2
2016,9,1,11,0,893.0,118.0,0.3,27.0,850.0,662.53,476.84
2016,9,1,11,15,896.5,119.0,0.3,27.0,865.0,702.3,504.03
2016,9,1,11,30,900.0,120.0,0.3,27.0,880.0,740.18,529.39
2016,9,1,11,45,900.5,121.0,0.3,27.5,886.5,773.83,549.51
2016,9,1,12,0,901.0,122.0,0.3,28.0,893.0,805.09,567.52
2016,9,1,12,15,900.5,121.5,0.3,28.0,892.0,831.63,583.61
2016,9,1,12,30,900.0,121.0,0.3,28.0,891.0,855.45,598.04
2016,9,1,12,45,658.5,236.0,0.3,28.0,796.5,795.92,559.3
2016,9,1,13,0,417.0,351.0,0.3,28.0,702.0,717.46,504.91
2016,9,1,13,15,663.0,229.0,0.3,28.0,774.0,824.97,580.85
2016,9,1,13,30,909.0,107.0,0.3,28.0,846.0,918.86,638.41
2016,9,1,13,45,901.0,106.5,0.35,28.0,821.5,920.99,639.94
2016,9,1,14,0,893.0,106.0,0.4,28.0,797.0,919.86,641.06
2016,9,1,14,15,884.5,104.5,0.4,27.5,766.0,913.99,639.73
2016,9,1,14,30,876.0,103.0,0.4,27.0,735.0,904.98,636.64
2016,9,1,14,45,861.0,102.0,0.45,27.0,697.0,887.69,628.32
2016,9,1,15,0,846.0,101.0,0.5,27.0,659.0,874.68,622.81
2016,9,1,15,15,830.0,98.5,0.5,26.5,616.5,849.44,609.78
2016,9,1,15,30,814.0,96.0,0.5,26.0,574.0,821.69,595.21
2016,9,1,15,45,596.0,142.5,0.5,26.0,477.0,684.45,506.82
2016,9,1,16,0,378.0,189.0,0.5,26.0,380.0,531.08,400.15
2016,9,1,16,15,415.0,160.5,0.5,25.0,350.5,533.28,406.85
2016,9,1,16,30,452.0,132.0,0.5,24.0,321.0,518.01,399.55
2016,9,1,16,45,420.0,120.0,0.55,23.5,277.5,468.46,365.18
2016,9,1,17,0,388.0,108.0,0.6,23.0,234.0,419.72,330.33
2016,9,1,17,15,354.5,92.0,0.6,22.0,191.0,366.17,290.58
2016,9,1,17,30,321.0,76.0,0.6,21.0,148.0,314.16,250.05
2016,9,1,17,45,267.5,59.0,0.6,20.5,108.5,251.27,198.38
2016,9,1,18,0,214.0,42.0,0.6,20.0,69.0,192.4,147.62
2016,9,1,18,15,107.0,26.5,0.6,19.5,40.0,98.81,56.85
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,96.5,8.0,0.6,14.5,12.0,7.63,0.0
2016,9,2,6,0,193.0,16.0,0.6,15.0,24.0,12.93,0.0
2016,9,2,6,15,320.0,26.5,0.55,15.5,63.0,20.84,11.32
2016,9,2,6,30,447.0,37.0,0.5,16.0,102.0,28.3,19.01
2016,9,2,6,45,528.5,44.0,0.5,17.0,151.0,32.31,22.87
2016,9,2,7,0,610.0,51.0,0.5,18.0,200.0,36.18,26.39
2016,9,2,7,15,658.0,56.0,0.45,18.5,251.0,41.92,31.45
2016,9,2,7,30,706.0,61.0,0.4,19.0,302.0,44.17,33.32
2016,9,2,7,45,690.0,73.0,0.4,20.0,340.0,51.75,39.67
2016,9,2,8,0,674.0,85.0,0.4,21.0,378.0,66.98,40.38
2016,9,2,8,15,750.5,79.0,0.4,21.5,440.5,111.42,58.27
2016,9,2,8,30,827.0,73.0,0.4,22.0,503.0,165.61,92.67
2016,9,2,8,45,844.0,75.5,0.4,23.0,548.5,216.34,131.93
2016,9,2,9,0,861.0,78.0,0.4,24.0,594.0,268.41,174.57
2016,9,2,9,15,874.0,80.0,0.4,24.0,635.0,320.07,218.25
2016,9,2,9,30,887.0,82.0,0.4,24.0,676.0,372.24,261.91
2016,9,2,9,45,898.5,82.5,0.4,24.5,712.0,422.86,302.92
2016,9,2,10,0,910.0,83.0,0.4,25.0,748.0,473.38,342.53
2016,9,2,10,15,918.0,84.0,0.35,25.5,777.5,522.3,379.19
2016,9,2,10,30,926.0,85.0,0.3,26.0,807.0,570.36,413.78
2016,9,2,10,45,933.5,84.5,0.3,26.5,830.0,615.72,445.82
2016,9,2,11,0,941.0,84.0,0.3,27.0,853.0,659.72,475.9
2016,9,2,11,15,944.5,84.5,0.3,27.0,868.0,700.44,503.88
2016,9,2,11,30,948.0,85.0,0.3,27.0,883.0,739.13,529.25
2016,9,2,11,45,950.5,85.0,0.3,27.5,890.5,774.41,549.98
2016,9,2,12,0,953.0,85.0,0.3,28.0,898.0,807.24,568.96
2016,9,2,12,15,953.5,85.0,0.3,28.0,898.0,835.9,586.33
2016,9,2,12,30,954.0,85.0,0.3,28.0,898.0,861.72,601.96
2016,9,2,12,45,947.5,88.0,0.35,28.0,888.5,881.81,615.04
2016,9,2,13,0,941.0,91.0,0.4,28.0,879.0,898.67,626.35
2016,9,2,13,15,938.0,90.0,0.4,28.0,863.0,911.16,634.16
2016,9,2,13,30,935.0,89.0,0.4,28.0,847.0,920.37,640.15
2016,9,2,13,45,929.0,89.0,0.4,28.0,823.5,924.69,643.33
2016,9,2,14,0,923.0,89.0,0.4,28.0,800.0,925.7,644.72
2016,9,2,14,15,916.0,88.0,0.4,27.5,769.5,921.44,644.35
2016,9,2,14,30,909.0,87.0,0.4,27.0,739.0,913.93,642.21
2016,9,2,14,45,894.0,87.5,0.45,27.0,701.0,897.91,634.71
2016,9,2,15,0,879.0,88.0,0.5,27.0,663.0,879.02,625.56
2016,9,2,15,15,864.5,85.5,0.5,26.5,621.0,854.37,613.04
2016,9,2,15,30,850.0,83.0,0.5,26.0,579.0,827.16,598.85
2016,9,2,15,45,826.0,82.0,0.55,25.5,531.0,798.36,584.35
2016,9,2,16,0,802.0,81.0,0.6,25.0,483.0,760.96,563.81
2016,9,2,16,15,775.5,77.5,0.6,24.0,433.0,717.06,538.66
2016,9,2,16,30,749.0,74.0,0.6,23.0,383.0,672.08,511.97
2016,9,2,16,45,711.0,69.0,0.6,22.5,331.0,616.21,475.55
2016,9,2,17,0,673.0,64.0,0.6,22.0,279.0,564.62,440.64
2016,9,2,17,15,617.5,58.0,0.6,21.0,228.0,497.74,392.15
2016,9,2,17,30,562.0,52.0,0.6,20.0,177.0,433.5,342.93
2016,9,2,17,45,479.5,43.5,0.6,19.5,130.0,353.84,278.33
2016,9,2,18,0,397.0,35.0,0.6,19.0,83.0,280.3,214.42
2016,9,2,18,15,198.5,23.5,0.6,18.5,47.5,146.64,76.4
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,20.02,0.0
2016,9,3,6,15,195.0,31.5,0.45,14.5,59.0,24.66,14.25
2016,9,3,6,30,390.0,42.0,0.4,15.0,97.0,32.99,23.14
2016,9,3,6,45,477.0,50.0,0.4,16.0,146.0,37.57,27.59
2016,9,3,7,0,564.0,58.0,0.4,17.0,195.0,42.0,31.64
2016,9,3,7,15,563.0,69.5,0.35,17.5,233.0,48.87,37.71
2016,9,3,7,30,562.0,81.0,0.3,18.0,271.0,55.29,43.21
2016,9,3,7,45,580.0,92.5,0.3,19.0,316.5,61.32,48.15
2016,9,3,8,0,598.0,104.0,0.3,20.0,362.0,77.97,51.71
2016,9,3,8,15,603.5,117.0,0.25,20.5,404.0,122.76,73.3
2016,9,3,8,30,609.0,130.0,0.2,21.0,446.0,168.37,104.26
2016,9,3,8,45,602.0,148.0,0.2,22.0,483.5,216.48,141.72
2016,9,3,9,0,595.0,166.0,0.2,23.0,521.0,263.94,180.01
2016,9,3,9,15,730.5,132.0,0.2,23.5,598.5,308.82,213.05
2016,9,3,9,30,866.0,98.0,0.2,24.0,676.0,376.2,263.88
2016,9,3,9,45,885.5,96.0,0.2,24.5,714.0,427.03,304.35
2016,9,3,10,0,905.0,94.0,0.2,25.0,752.0,478.46,344.17
2016,9,3,10,15,913.0,95.0,0.2,25.0,782.0,527.28,381.61
2016,9,3,10,30,921.0,96.0,0.2,25.0,812.0,575.24,417.29
2016,9,3,10,45,925.0,98.0,0.2,25.5,834.0,620.73,449.31
2016,9,3,11,0,929.0,100.0,0.2,26.0,856.0,664.63,479.21
2016,9,3,11,15,932.5,101.0,0.2,26.0,871.5,705.53,507.23
2016,9,3,11,30,936.0,102.0,0.2,26.0,887.0,744.44,533.32
2016,9,3,11,45,936.0,103.5,0.25,26.5,893.5,779.13,554.39
2016,9,3,12,0,936.0,105.0,0.3,27.0,900.0,811.28,573.79
2016,9,3,12,15,936.0,105.0,0.3,27.0,899.5,839.35,590.85
2016,9,3,12,30,936.0,105.0,0.3,27.0,899.0,864.6,606.18
2016,9,3,12,45,926.0,109.5,0.35,27.0,888.0,883.11,618.35
2016,9,3,13,0,916.0,114.0,0.4,27.0,877.0,898.36,628.74
2016,9,3,13,15,912.5,113.0,0.4,27.0,861.0,910.38,636.33
2016,9,3,13,30,909.0,112.0,0.4,27.0,845.0,919.19,642.11
2016,9,3,13,45,902.5,111.5,0.45,27.0,821.0,922.64,645.82
2016,9,3,14,0,896.0,111.0,0.5,27.0,797.0,922.85,647.78
2016,9,3,14,15,887.5,109.0,0.5,26.5,766.0,916.45,646.09
2016,9,3,14,30,879.0,107.0,0.5,26.0,735.0,906.86,642.65
2016,9,3,14,45,865.5,106.0,0.55,26.0,697.0,897.9,639.49
2016,9,3,15,0,852.0,105.0,0.6,26.0,659.0,879.23,630.27
2016,9,3,15,15,836.0,102.5,0.6,25.5,616.5,853.9,617.2
2016,9,3,15,30,820.0,100.0,0.6,25.0,574.0,826.04,602.46
2016,9,3,15,45,795.5,97.5,0.65,24.5,526.0,788.81,582.22
2016,9,3,16,0,771.0,95.0,0.7,24.0,478.0,749.83,560.37
2016,9,3,16,15,742.0,90.5,0.7,23.0,427.5,707.68,536.05
2016,9,3,16,30,713.0,86.0,0.7,22.0,377.0,660.92,507.69
2016,9,3,16,45,670.0,80.5,0.7,21.5,324.5,602.37,468.84
2016,9,3,17,0,627.0,75.0,0.7,21.0,272.0,544.61,428.03
2016,9,3,17,15,567.0,67.0,0.7,20.0,220.5,473.99,376.08
2016,9,3,17,30,507.0,59.0,0.7,19.0,169.0,406.29,323.53
2016,9,3,17,45,409.5,48.5,0.7,18.5,122.0,317.97,251.47
2016,9,3,18,0,312.0,38.0,0.7,18.0,75.0,236.9,181.11
2016,9,3,18,15,156.0,19.0,0.7,17.0,37.5,115.85,48.02
2016,9,3,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,75.5,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,151.0,15.0,0.5,12.0,20.0,14.3,0.0
2016,9,4,6,15,285.5,27.5,0.5,12.5,59.5,22.04,12.02
2016,9,4,6,30,420.0,40.0,0.5,13.0,99.0,31.31,21.84
2016,9,4,6,45,516.5,47.5,0.5,14.0,150.0,35.57,26.04
2016,9,4,7,0,613.0,55.0,0.5,15.0,201.0,39.73,29.88
2016,9,4,7,15,664.5,60.5,0.45,15.5,254.0,42.01,31.94
2016,9,4,7,30,716.0,66.0,0.4,16.0,307.0,48.66,37.74
2016,9,4,7,45,757.5,69.0,0.4,17.0,360.5,49.01,37.78
2016,9,4,8,0,799.0,72.0,0.4,18.0,414.0,60.9,37.04
2016,9,4,8,15,823.0,75.5,0.4,18.5,464.5,110.01,56.3
2016,9,4,8,30,847.0,79.0,0.4,19.0,515.0,161.72,90.01
2016,9,4,8,45,867.0,81.0,0.4,20.0,562.5,220.58,135.63
2016,9,4,9,0,887.0,83.0,0.4,21.0,610.0,274.25,179.68
2016,9,4,9,15,899.5,85.0,0.35,21.5,651.5,327.2,224.22
2016,9,4,9,30,912.0,87.0,0.3,22.0,693.0,380.58,268.39
2016,9,4,9,45,920.5,89.0,0.3,22.5,729.0,432.61,310.69
2016,9,4,10,0,929.0,91.0,0.3,23.0,765.0,484.24,351.28
2016,9,4,10,15,935.5,92.5,0.3,23.0,794.0,533.85,389.76
2016,9,4,10,30,942.0,94.0,0.3,23.0,823.0,582.43,426.29
2016,9,4,10,45,945.5,95.5,0.3,23.5,845.0,628.07,458.79
2016,9,4,11,0,949.0,97.0,0.3,24.0,867.0,672.01,489.08
2016,9,4,11,15,951.5,98.0,0.3,24.0,881.0,712.99,517.46
2016,9,4,11,30,954.0,99.0,0.3,24.0,895.0,751.83,543.77
2016,9,4,11,45,953.0,100.0,0.35,24.5,901.0,785.87,564.68
2016,9,4,12,0,952.0,101.0,0.4,25.0,907.0,817.24,583.82
2016,9,4,12,15,951.0,101.0,0.4,25.0,905.5,844.88,600.81
2016,9,4,12,30,950.0,101.0,0.4,25.0,904.0,869.59,615.98
2016,9,4,12,45,945.0,102.0,0.4,25.0,893.5,888.98,627.89
2016,9,4,13,0,940.0,103.0,0.4,25.0,883.0,905.16,637.93
2016,9,4,13,15,936.0,102.0,0.4,25.0,866.0,916.88,645.37
2016,9,4,13,30,932.0,101.0,0.4,25.0,849.0,925.29,650.96
2016,9,4,13,45,923.5,101.0,0.4,25.0,823.5,927.49,652.9
2016,9,4,14,0,915.0,101.0,0.4,25.0,798.0,926.35,653.03
2016,9,4,14,15,906.0,99.5,0.4,24.5,766.5,919.86,651.31
2016,9,4,14,30,897.0,98.0,0.4,24.0,735.0,910.14,647.79
2016,9,4,14,45,882.5,97.0,0.4,24.0,696.5,893.04,638.53
2016,9,4,15,0,868.0,96.0,0.4,24.0,658.0,873.06,627.63
2016,9,4,15,15,852.0,93.5,0.4,23.5,614.5,854.3,618.75
2016,9,4,15,30,836.0,91.0,0.4,23.0,571.0,826.11,603.73
2016,9,4,15,45,812.0,88.5,0.45,23.0,522.5,788.99,582.52
2016,9,4,16,0,788.0,86.0,0.5,23.0,474.0,750.1,559.8
2016,9,4,16,15,759.0,82.0,0.5,22.5,423.5,704.05,531.9
2016,9,4,16,30,730.0,78.0,0.5,22.0,373.0,657.07,502.59
2016,9,4,16,45,687.5,73.5,0.5,21.5,320.5,603.51,467.5
2016,9,4,17,0,645.0,69.0,0.5,21.0,268.0,546.96,427.97
2016,9,4,17,15,585.0,62.0,0.5,20.0,216.5,477.21,376.86
2016,9,4,17,30,525.0,55.0,0.5,19.0,165.0,410.4,325.12
2016,9,4,17,45,428.0,45.0,0.5,18.0,118.5,322.76,254.24
2016,9,4,18,0,331.0,35.0,0.5,17.0,72.0,242.52,184.0
2016,9,4,18,15,165.5,17.5,0.5,16.0,36.0,119.2,31.51
2016,9,4,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,6.5,0.4,12.5,9.0,0.0,0.0
2016,9,5,6,0,153.0,13.0,0.4,13.0,18.0,12.39,0.0
2016,9,5,6,15,283.5,25.5,0.35,14.0,56.0,20.27,10.24
2016,9,5,6,30,414.0,38.0,0.3,15.0,94.0,29.6,20.13
2016,9,5,6,45,493.5,47.0,0.3,16.5,142.5,35.24,25.46
2016,9,5,7,0,573.0,56.0,0.3,18.0,191.0,40.62,30.28
2016,9,5,7,15,625.5,62.5,0.25,18.5,243.0,43.64,32.96
2016,9,5,7,30,678.0,69.0,0.2,19.0,295.0,46.52,35.4
2016,9,5,7,45,715.5,73.5,0.2,20.0,347.0,52.69,40.51
2016,9,5,8,0,753.0,78.0,0.2,21.0,399.0,62.9,40.08
2016,9,5,8,15,779.5,82.0,0.2,21.5,449.0,110.07,57.66
2016,9,5,8,30,806.0,86.0,0.2,22.0,499.0,160.15,89.37
2016,9,5,8,45,826.5,88.5,0.2,23.0,545.5,210.67,127.57
2016,9,5,9,0,847.0,91.0,0.2,24.0,592.0,263.03,169.79
2016,9,5,9,15,861.5,93.5,0.2,24.5,634.0,321.2,217.41
2016,9,5,9,30,876.0,96.0,0.2,25.0,676.0,373.81,260.33
2016,9,5,9,45,890.0,96.5,0.2,25.5,712.5,425.02,301.25
2016,9,5,10,0,904.0,97.0,0.2,26.0,749.0,476.35,340.96
2016,9,5,10,15,911.5,98.5,0.2,26.0,779.0,525.33,378.44
2016,9,5,10,30,919.0,100.0,0.2,26.0,809.0,573.4,414.12
2016,9,5,10,45,923.0,102.0,0.2,26.5,831.0,618.82,446.03
2016,9,5,11,0,927.0,104.0,0.2,27.0,853.0,662.64,475.83
2016,9,5,11,15,930.5,104.5,0.2,27.0,867.5,703.02,503.47
2016,9,5,11,30,934.0,105.0,0.2,27.0,882.0,741.39,529.18
2016,9,5,11,45,933.0,106.5,0.2,27.5,888.0,775.27,549.26
2016,9,5,12,0,932.0,108.0,0.2,28.0,894.0,806.56,567.22
2016,9,5,12,15,931.5,108.0,0.2,28.0,893.0,834.08,583.87
2016,9,5,12,30,931.0,108.0,0.2,28.0,892.0,858.78,598.78
2016,9,5,12,45,923.0,111.0,0.25,28.5,881.0,877.34,609.65
2016,9,5,13,0,915.0,114.0,0.3,29.0,870.0,892.68,618.74
2016,9,5,13,15,911.0,113.0,0.3,28.5,853.0,904.16,627.17
2016,9,5,13,30,907.0,112.0,0.3,28.0,836.0,912.41,633.83
2016,9,5,13,45,899.0,111.5,0.3,28.0,811.0,914.44,635.65
2016,9,5,14,0,891.0,111.0,0.3,28.0,786.0,913.2,635.72
2016,9,5,14,15,882.0,109.0,0.3,28.0,754.5,906.27,632.5
2016,9,5,14,30,873.0,107.0,0.3,28.0,723.0,896.17,627.55
2016,9,5,14,45,860.0,105.0,0.3,28.0,685.0,886.43,622.98
2016,9,5,15,0,847.0,103.0,0.3,28.0,647.0,867.02,612.51
2016,9,5,15,15,830.5,100.5,0.3,27.5,604.0,841.27,599.4
2016,9,5,15,30,814.0,98.0,0.3,27.0,561.0,813.02,584.67
2016,9,5,15,45,791.0,94.5,0.3,27.0,513.5,776.0,562.96
2016,9,5,16,0,768.0,91.0,0.3,27.0,466.0,737.18,539.86
2016,9,5,16,15,738.0,86.5,0.3,26.5,415.5,694.16,514.49
2016,9,5,16,30,708.0,82.0,0.3,26.0,365.0,646.88,485.47
2016,9,5,16,45,665.0,76.5,0.35,25.5,312.5,588.72,448.39
2016,9,5,17,0,622.0,71.0,0.4,25.0,260.0,531.4,409.08
2016,9,5,17,15,560.0,63.5,0.45,23.5,209.0,460.74,359.02
2016,9,5,17,30,498.0,56.0,0.5,22.0,158.0,393.17,308.05
2016,9,5,17,45,402.0,45.0,0.6,21.0,112.0,306.37,238.67
2016,9,5,18,0,306.0,34.0,0.7,20.0,66.0,227.1,168.91
2016,9,5,18,15,153.0,17.0,0.7,19.0,33.0,110.43,3.29
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,122.0,12.0,0.8,16.0,16.0,11.44,0.0
2016,9,6,6,15,248.0,25.5,0.65,17.0,52.0,20.38,9.78
2016,9,6,6,30,374.0,39.0,0.5,18.0,88.0,30.64,20.66
2016,9,6,6,45,462.5,47.5,0.4,19.0,136.0,35.78,25.6
2016,9,6,7,0,551.0,56.0,0.3,20.0,184.0,40.72,30.08
2016,9,6,7,15,603.5,62.5,0.25,21.0,235.0,43.72,32.67
2016,9,6,7,30,656.0,69.0,0.2,22.0,286.0,46.59,34.99
2016,9,6,7,45,698.5,72.5,0.2,23.0,338.0,51.95,39.35
2016,9,6,8,0,741.0,76.0,0.2,24.0,390.0,59.2,45.21
2016,9,6,8,15,767.0,80.0,0.2,24.5,439.0,105.67,54.42
2016,9,6,8,30,793.0,84.0,0.2,25.0,488.0,154.98,84.92
2016,9,6,8,45,815.0,86.0,0.2,26.0,534.0,204.64,121.82
2016,9,6,9,0,837.0,88.0,0.2,27.0,580.0,256.28,162.92
2016,9,6,9,15,851.5,90.5,0.2,27.5,621.5,313.93,209.64
2016,9,6,9,30,866.0,93.0,0.2,28.0,663.0,365.97,251.7
2016,9,6,9,45,880.0,93.0,0.2,28.5,699.5,416.19,291.54
2016,9,6,10,0,894.0,93.0,0.2,29.0,736.0,466.54,330.23
2016,9,6,10,15,902.5,94.5,0.2,29.0,765.5,515.46,367.35
2016,9,6,10,30,911.0,96.0,0.2,29.0,795.0,563.57,402.76
2016,9,6,10,45,918.0,96.5,0.2,29.5,818.0,608.95,434.41
2016,9,6,11,0,925.0,97.0,0.2,30.0,841.0,652.95,464.13
2016,9,6,11,15,929.0,97.5,0.2,30.0,856.0,693.45,491.64
2016,9,6,11,30,933.0,98.0,0.2,30.0,871.0,731.97,517.25
2016,9,6,11,45,936.5,97.5,0.25,30.5,878.5,767.03,538.56
2016,9,6,12,0,940.0,97.0,0.3,31.0,886.0,799.72,558.06
2016,9,6,12,15,940.0,97.0,0.3,31.0,885.0,827.64,574.84
2016,9,6,12,30,940.0,97.0,0.3,31.0,884.0,852.73,589.91
2016,9,6,12,45,935.5,98.0,0.3,31.0,874.5,872.18,601.58
2016,9,6,13,0,931.0,99.0,0.3,31.0,865.0,888.45,611.47
2016,9,6,13,15,927.5,98.0,0.3,30.5,848.0,900.29,620.06
2016,9,6,13,30,924.0,97.0,0.3,30.0,831.0,908.86,626.88
2016,9,6,13,45,919.0,95.5,0.35,30.0,807.0,912.29,630.52
2016,9,6,14,0,914.0,94.0,0.4,30.0,783.0,912.41,632.4
2016,9,6,14,15,905.0,92.5,0.4,29.5,751.5,905.71,630.57
2016,9,6,14,30,896.0,91.0,0.4,29.0,720.0,895.79,626.99
2016,9,6,14,45,885.5,89.0,0.4,29.0,682.5,880.88,619.23
2016,9,6,15,0,875.0,87.0,0.4,29.0,645.0,862.99,609.76
2016,9,6,15,15,859.0,84.5,0.4,28.5,601.5,837.02,596.46
2016,9,6,15,30,843.0,82.0,0.4,28.0,558.0,808.55,581.54
2016,9,6,15,45,822.5,79.0,0.4,28.0,510.5,780.23,565.43
2016,9,6,16,0,802.0,76.0,0.4,28.0,463.0,743.28,543.45
2016,9,6,16,15,773.5,72.5,0.4,27.5,412.5,697.95,516.57
2016,9,6,16,30,745.0,69.0,0.4,27.0,362.0,651.69,488.3
2016,9,6,16,45,704.5,64.5,0.4,26.5,310.5,595.14,451.76
2016,9,6,17,0,664.0,60.0,0.4,26.0,259.0,539.1,413.53
2016,9,6,17,15,604.0,53.5,0.4,25.0,208.0,473.7,366.17
2016,9,6,17,30,544.0,47.0,0.4,24.0,157.0,407.51,315.5
2016,9,6,17,45,446.5,38.5,0.4,23.0,111.0,321.74,246.94
2016,9,6,18,0,349.0,30.0,0.4,22.0,65.0,243.75,176.46
2016,9,6,18,15,174.5,15.0,0.4,21.0,32.5,115.78,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,11.44,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,19.11,8.39
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,28.04,18.32
2016,9,7,6,45,497.0,44.0,0.3,20.0,138.5,32.89,22.97
2016,9,7,7,0,583.0,52.0,0.3,21.0,187.0,37.56,27.2
2016,9,7,7,15,635.5,58.0,0.25,21.5,238.5,40.34,29.66
2016,9,7,7,30,688.0,64.0,0.2,22.0,290.0,47.28,35.6
2016,9,7,7,45,726.0,68.0,0.2,23.0,341.5,48.48,36.38
2016,9,7,8,0,764.0,72.0,0.2,24.0,393.0,54.34,41.09
2016,9,7,8,15,789.5,75.5,0.15,25.0,442.5,101.59,50.91
2016,9,7,8,30,815.0,79.0,0.1,26.0,492.0,151.6,81.1
2016,9,7,8,45,835.0,81.5,0.1,27.0,538.5,202.44,118.61
2016,9,7,9,0,855.0,84.0,0.1,28.0,585.0,261.37,164.95
2016,9,7,9,15,869.0,86.0,0.1,28.5,626.5,313.07,207.05
2016,9,7,9,30,883.0,88.0,0.1,29.0,668.0,365.35,249.23
2016,9,7,9,45,890.0,91.5,0.1,29.5,702.5,416.62,289.74
2016,9,7,10,0,897.0,95.0,0.1,30.0,737.0,467.39,328.55
2016,9,7,10,15,905.0,96.5,0.1,30.0,766.5,516.21,365.39
2016,9,7,10,30,913.0,98.0,0.1,30.0,796.0,564.18,400.49
2016,9,7,10,45,918.5,98.5,0.1,30.5,818.0,608.8,431.45
2016,9,7,11,0,924.0,99.0,0.1,31.0,840.0,651.91,460.41
2016,9,7,11,15,927.5,100.0,0.1,31.0,854.5,692.5,487.81
2016,9,7,11,30,931.0,101.0,0.1,31.0,869.0,731.08,513.28
2016,9,7,11,45,932.0,101.0,0.1,31.5,875.5,764.77,533.06
2016,9,7,12,0,933.0,101.0,0.1,32.0,882.0,795.94,550.68
2016,9,7,12,15,932.5,101.0,0.1,32.0,880.5,823.3,566.97
2016,9,7,12,30,932.0,101.0,0.1,32.0,879.0,847.81,581.55
2016,9,7,12,45,912.5,110.5,0.15,32.0,865.0,863.3,591.45
2016,9,7,13,0,893.0,120.0,0.2,32.0,851.0,875.26,599.55
2016,9,7,13,15,888.5,119.0,0.2,32.0,833.5,885.98,606.26
2016,9,7,13,30,884.0,118.0,0.2,32.0,816.0,893.54,611.2
2016,9,7,13,45,877.0,116.5,0.2,32.0,791.5,895.21,612.79
2016,9,7,14,0,870.0,115.0,0.2,32.0,767.0,893.68,612.68
2016,9,7,14,15,860.5,113.0,0.2,31.5,735.5,892.86,614.42
2016,9,7,14,30,851.0,111.0,0.2,31.0,704.0,882.58,610.56
2016,9,7,14,45,838.5,108.5,0.2,31.0,666.5,866.07,601.91
2016,9,7,15,0,826.0,106.0,0.2,31.0,629.0,846.69,591.63
2016,9,7,15,15,808.5,103.0,0.2,30.5,586.0,819.76,577.87
2016,9,7,15,30,791.0,100.0,0.2,30.0,543.0,790.44,562.54
2016,9,7,15,45,769.0,96.0,0.2,30.0,496.0,754.11,541.41
2016,9,7,16,0,747.0,92.0,0.2,30.0,449.0,716.01,518.88
2016,9,7,16,15,715.5,87.5,0.2,29.5,399.0,672.73,493.44
2016,9,7,16,30,684.0,83.0,0.2,29.0,349.0,625.1,464.29
2016,9,7,16,45,641.0,76.5,0.2,28.5,298.0,566.67,426.2
2016,9,7,17,0,598.0,70.0,0.2,28.0,247.0,509.16,386.4
2016,9,7,17,15,532.0,62.5,0.25,26.5,196.5,437.26,335.67
2016,9,7,17,30,466.0,55.0,0.3,25.0,146.0,368.79,284.28
2016,9,7,17,45,364.5,43.5,0.35,24.0,101.5,280.49,214.1
2016,9,7,18,0,263.0,32.0,0.4,23.0,57.0,200.42,141.61
2016,9,7,18,15,131.5,16.0,0.4,22.0,28.5,75.72,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,17.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,17.0,14.0,10.48,0.0
2016,9,8,6,15,236.0,24.0,0.35,17.5,49.5,19.22,8.01
2016,9,8,6,30,375.0,37.0,0.2,18.0,85.0,29.09,19.26
2016,9,8,6,45,460.5,46.5,0.1,19.0,132.5,35.19,25.08
2016,9,8,7,0,546.0,56.0,0.0,20.0,180.0,41.02,30.37
2016,9,8,7,15,601.0,62.5,0.0,21.0,231.0,44.01,32.95
2016,9,8,7,30,656.0,69.0,0.0,22.0,282.0,46.88,35.28
2016,9,8,7,45,693.5,74.0,0.05,23.0,333.0,48.42,36.36
2016,9,8,8,0,731.0,79.0,0.1,24.0,384.0,57.71,43.97
2016,9,8,8,15,758.0,83.0,0.1,24.5,433.0,103.62,54.26
2016,9,8,8,30,785.0,87.0,0.1,25.0,482.0,152.5,83.53
2016,9,8,8,45,804.5,90.0,0.1,25.5,528.0,202.06,120.18
2016,9,8,9,0,824.0,93.0,0.1,26.0,574.0,253.37,161.2
2016,9,8,9,15,839.0,95.5,0.1,26.5,615.0,304.56,203.15
2016,9,8,9,30,854.0,98.0,0.1,27.0,656.0,361.95,249.18
2016,9,8,9,45,870.5,97.5,0.1,27.5,692.5,412.14,288.97
2016,9,8,10,0,887.0,97.0,0.1,28.0,729.0,462.68,327.87
2016,9,8,10,15,895.0,98.5,0.1,28.5,758.5,511.04,364.0
2016,9,8,10,30,903.0,100.0,0.1,29.0,788.0,558.55,398.26
2016,9,8,10,45,908.0,101.5,0.1,29.5,809.5,603.33,429.5
2016,9,8,11,0,913.0,103.0,0.1,30.0,831.0,646.62,458.73
2016,9,8,11,15,916.5,103.5,0.1,30.0,845.5,686.35,485.74
2016,9,8,11,30,920.0,104.0,0.1,30.0,860.0,724.08,510.85
2016,9,8,11,45,922.0,104.0,0.15,30.5,867.0,758.11,531.86
2016,9,8,12,0,924.0,104.0,0.2,31.0,874.0,789.71,550.62
2016,9,8,12,15,923.5,104.0,0.2,31.0,872.5,816.83,566.92
2016,9,8,12,30,923.0,104.0,0.2,31.0,871.0,841.11,581.51
2016,9,8,12,45,907.0,111.5,0.2,31.0,857.5,857.3,591.23
2016,9,8,13,0,891.0,119.0,0.2,31.0,844.0,870.09,599.07
2016,9,8,13,15,886.0,118.0,0.2,30.5,827.0,880.3,606.72
2016,9,8,13,30,881.0,117.0,0.2,30.0,810.0,887.32,612.61
2016,9,8,13,45,873.5,115.5,0.2,30.0,785.0,888.47,613.92
2016,9,8,14,0,866.0,114.0,0.2,30.0,760.0,886.43,613.5
2016,9,8,14,15,856.0,112.5,0.2,29.5,728.5,885.61,615.24
2016,9,8,14,30,846.0,111.0,0.2,29.0,697.0,875.42,611.37
2016,9,8,14,45,832.5,108.5,0.25,29.0,659.0,858.05,602.95
2016,9,8,15,0,819.0,106.0,0.3,29.0,621.0,837.83,592.91
2016,9,8,15,15,801.0,103.0,0.3,28.5,578.0,810.57,578.69
2016,9,8,15,30,783.0,100.0,0.3,28.0,535.0,780.93,562.88
2016,9,8,15,45,760.0,96.0,0.3,28.0,488.0,743.96,540.99
2016,9,8,16,0,737.0,92.0,0.3,28.0,441.0,709.13,520.25
2016,9,8,16,15,705.0,87.5,0.3,27.5,391.0,662.02,491.75
2016,9,8,16,30,673.0,83.0,0.3,27.0,341.0,614.39,462.1
2016,9,8,16,45,629.5,76.5,0.35,26.5,290.0,556.09,423.76
2016,9,8,17,0,586.0,70.0,0.4,26.0,239.0,498.75,383.76
2016,9,8,17,15,519.5,62.0,0.4,25.0,189.5,426.59,330.72
2016,9,8,17,30,453.0,54.0,0.4,24.0,140.0,357.96,277.46
2016,9,8,17,45,351.5,42.0,0.4,23.0,96.5,270.13,206.6
2016,9,8,18,0,250.0,30.0,0.4,22.0,53.0,190.77,131.49
2016,9,8,18,15,125.0,15.0,0.4,21.0,26.5,71.24,0.0
2016,9,8,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,83.0,10.0,0.6,17.0,12.0,9.53,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,18.87,7.15
2016,9,9,6,30,365.0,37.0,0.4,19.0,83.0,29.24,19.21
2016,9,9,6,45,452.5,46.5,0.3,20.0,130.0,35.34,25.03
2016,9,9,7,0,540.0,56.0,0.2,21.0,177.0,41.16,30.3
2016,9,9,7,15,596.5,63.0,0.15,22.0,228.5,44.56,33.24
2016,9,9,7,30,653.0,70.0,0.1,23.0,280.0,47.8,35.9
2016,9,9,7,45,692.0,74.5,0.1,24.0,331.0,48.94,36.63
2016,9,9,8,0,731.0,79.0,0.1,25.0,382.0,55.81,42.18
2016,9,9,8,15,758.5,83.0,0.1,25.5,431.5,101.71,53.15
2016,9,9,8,30,786.0,87.0,0.1,26.0,481.0,150.63,81.87
2016,9,9,8,45,807.0,90.0,0.1,26.5,527.0,200.48,118.31
2016,9,9,9,0,828.0,93.0,0.1,27.0,573.0,252.22,159.36
2016,9,9,9,15,843.0,95.5,0.1,27.5,614.5,303.59,201.28
2016,9,9,9,30,858.0,98.0,0.1,28.0,656.0,361.16,247.29
2016,9,9,9,45,872.0,99.0,0.1,29.0,692.5,411.82,286.76
2016,9,9,10,0,886.0,100.0,0.1,30.0,729.0,462.63,325.0
2016,9,9,10,15,894.5,101.5,0.1,30.5,758.0,511.19,360.99
2016,9,9,10,30,903.0,103.0,0.1,31.0,787.0,558.95,395.15
2016,9,9,10,45,909.5,103.5,0.1,31.5,809.5,603.7,426.16
2016,9,9,11,0,916.0,104.0,0.1,32.0,832.0,647.05,455.22
2016,9,9,11,15,919.5,104.5,0.1,32.0,846.0,686.87,482.1
2016,9,9,11,30,923.0,105.0,0.1,32.0,860.0,724.69,507.09
2016,9,9,11,45,925.0,105.0,0.1,32.0,867.0,758.79,528.57
2016,9,9,12,0,927.0,105.0,0.1,32.0,874.0,790.46,547.61
2016,9,9,12,15,927.0,105.0,0.1,32.0,872.5,818.01,564.06
2016,9,9,12,30,927.0,105.0,0.1,32.0,871.0,842.74,578.81
2016,9,9,12,45,910.5,112.5,0.15,32.5,858.0,858.61,587.76
2016,9,9,13,0,894.0,120.0,0.2,33.0,845.0,871.05,594.94
2016,9,9,13,15,889.5,119.0,0.2,33.0,827.5,881.69,601.58
2016,9,9,13,30,885.0,118.0,0.2,33.0,810.0,889.15,606.47
2016,9,9,13,45,878.5,116.5,0.2,33.0,785.5,891.17,608.27
2016,9,9,14,0,872.0,115.0,0.2,33.0,761.0,889.99,608.38
2016,9,9,14,15,862.5,113.0,0.2,32.5,729.0,889.05,610.05
2016,9,9,14,30,853.0,111.0,0.2,32.0,697.0,878.67,606.16
2016,9,9,14,45,840.0,108.0,0.2,32.0,659.5,861.1,596.89
2016,9,9,15,0,827.0,105.0,0.2,32.0,622.0,840.63,585.98
2016,9,9,15,15,809.0,102.0,0.2,31.5,578.5,813.24,571.97
2016,9,9,15,30,791.0,99.0,0.2,31.0,535.0,783.46,556.37
2016,9,9,15,45,768.0,95.0,0.2,30.5,487.5,746.34,535.83
2016,9,9,16,0,745.0,91.0,0.2,30.0,440.0,711.32,516.3
2016,9,9,16,15,712.0,86.5,0.2,29.0,389.5,663.31,488.52
2016,9,9,16,30,679.0,82.0,0.2,28.0,339.0,614.83,459.48
2016,9,9,16,45,633.5,75.5,0.2,27.5,288.0,555.07,419.75
2016,9,9,17,0,588.0,69.0,0.2,27.0,237.0,496.41,378.58
2016,9,9,17,15,519.5,61.0,0.2,26.0,187.0,423.18,325.12
2016,9,9,17,30,451.0,53.0,0.2,25.0,137.0,353.61,271.49
2016,9,9,17,45,343.5,41.0,0.25,24.0,93.0,263.06,199.11
2016,9,9,18,0,236.0,29.0,0.3,23.0,49.0,179.18,117.76
2016,9,9,18,15,118.0,14.5,0.3,22.0,24.5,67.07,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,16.0,11.0,9.53,0.0
2016,9,10,6,15,207.0,24.0,0.5,17.0,45.5,19.5,6.88
2016,9,10,6,30,348.0,38.0,0.3,18.0,80.0,30.36,20.19
2016,9,10,6,45,437.5,47.5,0.2,19.0,127.0,36.39,26.04
2016,9,10,7,0,527.0,57.0,0.1,20.0,174.0,42.17,31.32
2016,9,10,7,15,584.5,64.0,0.05,21.0,225.0,45.51,34.24
2016,9,10,7,30,642.0,71.0,0.0,22.0,276.0,48.72,36.87
2016,9,10,7,45,680.0,76.5,0.0,23.0,327.0,50.55,38.2
2016,9,10,8,0,718.0,82.0,0.0,24.0,378.0,52.29,39.39
2016,9,10,8,15,746.0,86.5,0.0,24.5,427.0,101.93,54.6
2016,9,10,8,30,774.0,91.0,0.0,25.0,476.0,150.59,82.79
2016,9,10,8,45,792.0,95.0,0.05,26.0,521.0,200.09,118.73
2016,9,10,9,0,810.0,99.0,0.1,27.0,566.0,251.2,159.03
2016,9,10,9,15,825.0,101.5,0.1,27.5,606.5,301.65,200.12
2016,9,10,9,30,840.0,104.0,0.1,28.0,647.0,352.94,241.58
2016,9,10,9,45,848.5,107.5,0.1,28.5,681.5,403.28,281.53
2016,9,10,10,0,857.0,111.0,0.1,29.0,716.0,453.38,320.04
2016,9,10,10,15,865.0,112.5,0.1,29.0,744.5,504.57,358.62
2016,9,10,10,30,873.0,114.0,0.1,29.0,773.0,550.85,392.75
2016,9,10,10,45,876.0,116.5,0.15,29.5,793.5,594.21,423.54
2016,9,10,11,0,879.0,119.0,0.2,30.0,814.0,635.99,452.42
2016,9,10,11,15,882.0,120.0,0.2,30.0,828.0,674.68,478.91
2016,9,10,11,30,885.0,121.0,0.2,30.0,842.0,711.43,503.55
2016,9,10,11,45,884.0,122.5,0.2,30.5,847.5,743.72,523.77
2016,9,10,12,0,883.0,124.0,0.2,31.0,853.0,773.53,540.97
2016,9,10,12,15,882.0,123.5,0.2,31.0,850.5,798.86,556.3
2016,9,10,12,30,881.0,123.0,0.2,31.0,848.0,821.45,569.97
2016,9,10,12,45,871.0,126.5,0.2,31.0,836.5,837.83,579.91
2016,9,10,13,0,861.0,130.0,0.2,31.0,825.0,851.08,588.09
2016,9,10,13,15,855.5,129.0,0.2,30.5,807.0,865.87,598.54
2016,9,10,13,30,850.0,128.0,0.2,30.0,789.0,872.67,604.24
2016,9,10,13,45,841.5,127.0,0.2,30.0,764.0,873.74,605.5
2016,9,10,14,0,833.0,126.0,0.2,30.0,739.0,871.65,605.06
2016,9,10,14,15,822.0,123.5,0.2,29.5,707.5,862.64,601.76
2016,9,10,14,30,811.0,121.0,0.2,29.0,676.0,850.6,596.78
2016,9,10,14,45,796.5,118.5,0.25,29.0,638.0,832.62,587.87
2016,9,10,15,0,782.0,116.0,0.3,29.0,600.0,811.91,577.36
2016,9,10,15,15,763.0,112.5,0.3,28.5,557.5,783.75,562.36
2016,9,10,15,30,744.0,109.0,0.3,28.0,515.0,757.41,548.46
2016,9,10,15,45,718.5,104.5,0.3,28.0,468.0,718.98,525.31
2016,9,10,16,0,693.0,100.0,0.3,28.0,421.0,679.13,500.96
2016,9,10,16,15,659.0,94.5,0.3,27.0,372.0,630.57,472.0
