Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,16,30,625.0,89.0,0.3,26.0,323.0,581.69,441.43
2016,9,10,16,45,577.0,82.0,0.35,25.5,272.5,521.38,400.35
2016,9,10,17,0,529.0,75.0,0.4,25.0,222.0,462.36,358.25
2016,9,10,17,15,459.5,65.0,0.4,24.0,174.0,388.4,302.86
2016,9,10,17,30,390.0,55.0,0.4,23.0,126.0,318.32,247.61
2016,9,10,17,45,286.5,41.5,0.4,22.5,84.0,230.87,175.64
2016,9,10,18,0,183.0,28.0,0.4,22.0,42.0,149.75,92.59
2016,9,10,18,15,91.5,14.0,0.4,21.0,21.0,54.24,0.0
2016,9,10,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,15.5,36.0,15.63,3.73
2016,9,11,6,30,270.0,40.0,0.3,16.0,72.0,31.06,20.9
2016,9,11,6,45,362.0,52.0,0.3,17.0,117.5,39.52,28.97
2016,9,11,7,0,454.0,64.0,0.3,18.0,163.0,48.49,37.07
2016,9,11,7,15,513.5,72.5,0.25,18.5,212.5,52.76,40.91
2016,9,11,7,30,573.0,81.0,0.2,19.0,262.0,56.85,44.41
2016,9,11,7,45,618.5,86.5,0.2,20.0,312.5,58.28,45.37
2016,9,11,8,0,664.0,92.0,0.2,21.0,363.0,59.68,46.25
2016,9,11,8,15,514.5,139.5,0.2,22.0,365.5,123.52,80.04
2016,9,11,8,30,365.0,187.0,0.2,23.0,368.0,180.27,123.63
2016,9,11,8,45,380.0,203.5,0.2,24.0,407.5,218.14,150.41
2016,9,11,9,0,395.0,220.0,0.2,25.0,447.0,257.65,179.93
2016,9,11,9,15,602.0,166.5,0.2,25.5,540.5,288.72,198.61
2016,9,11,9,30,809.0,113.0,0.2,26.0,634.0,348.6,241.33
2016,9,11,9,45,834.5,109.5,0.2,26.5,672.0,397.74,280.43
2016,9,11,10,0,860.0,106.0,0.2,27.0,710.0,452.46,322.46
2016,9,11,10,15,868.5,107.5,0.2,27.0,739.0,499.82,358.89
2016,9,11,10,30,877.0,109.0,0.2,27.0,768.0,546.42,393.75
2016,9,11,10,45,885.5,108.5,0.2,27.5,790.5,590.29,424.92
2016,9,11,11,0,894.0,108.0,0.2,28.0,813.0,632.93,454.28
2016,9,11,11,15,898.0,109.0,0.2,28.0,827.0,672.65,481.73
2016,9,11,11,30,902.0,110.0,0.2,28.0,841.0,710.46,507.3
2016,9,11,11,45,905.5,109.0,0.25,28.0,848.0,743.97,530.11
2016,9,11,12,0,909.0,108.0,0.3,28.0,855.0,775.14,550.16
2016,9,11,12,15,909.0,108.0,0.3,28.0,853.5,802.14,566.76
2016,9,11,12,30,909.0,108.0,0.3,28.0,852.0,826.36,581.65
2016,9,11,12,45,909.0,106.5,0.3,28.0,843.5,846.23,593.87
2016,9,11,13,0,909.0,105.0,0.3,28.0,835.0,863.08,604.35
2016,9,11,13,15,905.0,104.0,0.3,27.5,818.0,874.01,612.5
2016,9,11,13,30,901.0,103.0,0.3,27.0,801.0,881.71,618.9
2016,9,11,13,45,897.5,101.0,0.3,27.0,777.0,885.55,621.89
2016,9,11,14,0,894.0,99.0,0.3,27.0,753.0,886.13,623.07
2016,9,11,14,15,885.5,97.5,0.3,26.5,722.0,879.72,621.33
2016,9,11,14,30,877.0,96.0,0.3,26.0,691.0,870.16,617.85
2016,9,11,14,45,867.5,93.0,0.35,26.0,654.0,854.99,610.72
2016,9,11,15,0,858.0,90.0,0.4,26.0,617.0,836.86,601.83
2016,9,11,15,15,842.5,87.5,0.4,25.5,574.5,818.14,592.83
2016,9,11,15,30,827.0,85.0,0.4,25.0,532.0,790.35,577.9
2016,9,11,15,45,808.0,81.0,0.45,24.5,485.0,755.67,559.12
2016,9,11,16,0,789.0,77.0,0.5,24.0,438.0,719.04,538.59
2016,9,11,16,15,759.0,73.0,0.5,23.0,388.0,672.52,510.85
2016,9,11,16,30,729.0,69.0,0.5,22.0,338.0,625.2,481.56
2016,9,11,16,45,687.0,64.0,0.5,21.5,286.5,567.98,442.81
2016,9,11,17,0,645.0,59.0,0.5,21.0,235.0,515.96,404.73
2016,9,11,17,15,577.5,52.0,0.5,20.0,184.5,443.19,349.56
2016,9,11,17,30,510.0,45.0,0.5,19.0,134.0,374.17,294.16
2016,9,11,17,45,387.5,35.5,0.5,18.5,89.5,277.39,213.08
2016,9,11,18,0,265.0,26.0,0.5,18.0,45.0,183.66,105.58
2016,9,11,18,15,132.5,13.0,0.5,17.5,22.5,71.06,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,15,201.5,17.5,0.55,12.5,41.0,13.59,1.79
2016,9,12,6,30,403.0,35.0,0.5,13.0,82.0,27.88,18.36
2016,9,12,6,45,508.0,43.0,0.45,14.0,132.5,32.74,23.33
2016,9,12,7,0,613.0,51.0,0.4,15.0,183.0,37.47,27.78
2016,9,12,7,15,670.5,56.5,0.4,15.5,236.5,43.75,33.46
2016,9,12,7,30,728.0,62.0,0.4,16.0,290.0,46.39,35.75
2016,9,12,7,45,771.0,65.0,0.4,17.0,344.5,46.86,35.94
2016,9,12,8,0,814.0,68.0,0.4,18.0,399.0,47.4,36.16
2016,9,12,8,15,839.5,71.5,0.35,18.5,449.5,90.87,45.8
2016,9,12,8,30,865.0,75.0,0.3,19.0,500.0,143.38,76.02
2016,9,12,8,45,883.5,77.5,0.3,20.0,547.0,203.09,120.46
2016,9,12,9,0,902.0,80.0,0.3,21.0,594.0,257.48,164.39
2016,9,12,9,15,915.0,82.0,0.3,21.0,636.0,311.23,210.02
2016,9,12,9,30,928.0,84.0,0.3,21.0,678.0,365.4,255.9
2016,9,12,9,45,937.5,85.5,0.3,21.5,713.5,418.06,299.32
2016,9,12,10,0,947.0,87.0,0.3,22.0,749.0,470.32,341.08
2016,9,12,10,15,954.0,88.0,0.25,22.0,778.5,520.38,380.1
2016,9,12,10,30,961.0,89.0,0.2,22.0,808.0,569.36,416.98
2016,9,12,10,45,965.5,90.0,0.2,22.5,829.5,615.68,450.44
2016,9,12,11,0,970.0,91.0,0.2,23.0,851.0,660.28,481.6
2016,9,12,11,15,972.5,91.5,0.2,23.0,865.0,701.27,510.36
2016,9,12,11,30,975.0,92.0,0.2,23.0,879.0,740.02,536.96
2016,9,12,11,45,974.0,93.0,0.25,23.5,884.5,774.38,558.92
2016,9,12,12,0,973.0,94.0,0.3,24.0,890.0,805.98,578.3
2016,9,12,12,15,971.5,94.0,0.3,24.0,887.5,833.34,595.21
2016,9,12,12,30,970.0,94.0,0.3,24.0,885.0,857.65,610.23
2016,9,12,12,45,961.5,96.5,0.3,24.0,872.5,875.72,621.41
2016,9,12,13,0,953.0,99.0,0.3,24.0,860.0,890.4,630.64
2016,9,12,13,15,947.5,98.5,0.3,24.0,841.5,901.08,637.53
2016,9,12,13,30,942.0,98.0,0.3,24.0,823.0,908.37,642.51
2016,9,12,13,45,932.0,98.0,0.3,24.0,796.0,908.96,643.53
2016,9,12,14,0,922.0,98.0,0.3,24.0,769.0,906.17,642.7
2016,9,12,14,15,911.5,96.0,0.3,23.5,735.5,897.44,639.61
2016,9,12,14,30,901.0,94.0,0.3,23.0,702.0,885.46,634.66
2016,9,12,14,45,884.0,93.5,0.3,23.0,662.0,866.53,624.23
2016,9,12,15,0,867.0,93.0,0.3,23.0,622.0,851.39,616.35
2016,9,12,15,15,849.0,90.5,0.3,22.5,577.5,823.94,601.69
2016,9,12,15,30,831.0,88.0,0.3,22.0,533.0,794.02,585.41
2016,9,12,15,45,802.0,85.5,0.3,22.0,483.5,753.15,560.52
2016,9,12,16,0,773.0,83.0,0.3,22.0,434.0,710.77,534.26
2016,9,12,16,15,739.0,78.5,0.3,21.5,382.5,661.13,503.33
2016,9,12,16,30,705.0,74.0,0.3,21.0,331.0,615.0,473.87
2016,9,12,16,45,652.0,69.5,0.3,20.5,278.5,552.29,430.36
2016,9,12,17,0,599.0,65.0,0.3,20.0,226.0,491.13,385.52
2016,9,12,17,15,525.5,56.5,0.3,19.0,175.5,414.66,327.35
2016,9,12,17,30,452.0,48.0,0.3,18.0,125.0,342.4,269.25
2016,9,12,17,45,323.5,36.5,0.3,17.0,82.0,242.93,186.1
2016,9,12,18,0,195.0,25.0,0.3,16.0,39.0,146.43,71.56
2016,9,12,18,15,97.5,12.5,0.3,15.0,19.5,54.68,0.0
2016,9,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,15,134.0,19.5,0.5,11.5,34.5,15.3,1.63
2016,9,13,6,30,268.0,39.0,0.4,12.0,69.0,30.38,20.51
2016,9,13,6,45,358.0,51.5,0.35,13.0,114.0,39.28,29.19
2016,9,13,7,0,448.0,64.0,0.3,14.0,159.0,48.91,38.05
2016,9,13,7,15,224.0,83.0,0.25,14.5,130.5,64.56,52.04
2016,9,13,7,30,0.0,102.0,0.2,15.0,102.0,89.85,74.1
2016,9,13,7,45,4.5,120.0,0.2,16.0,122.0,105.06,86.74
2016,9,13,8,0,9.0,138.0,0.2,17.0,142.0,120.12,98.96
2016,9,13,8,15,73.5,175.0,0.2,17.5,211.0,146.04,112.71
2016,9,13,8,30,138.0,212.0,0.2,18.0,280.0,179.03,134.52
2016,9,13,8,45,451.0,163.0,0.2,19.0,414.0,190.3,128.72
2016,9,13,9,0,764.0,114.0,0.2,20.0,548.0,242.83,158.54
2016,9,13,9,15,780.5,117.5,0.2,20.5,588.5,297.33,203.47
2016,9,13,9,30,797.0,121.0,0.2,21.0,629.0,347.64,245.06
2016,9,13,9,45,820.0,119.0,0.25,21.5,666.5,396.45,285.02
2016,9,13,10,0,843.0,117.0,0.3,22.0,704.0,446.42,324.95
2016,9,13,10,15,852.0,118.5,0.3,22.0,732.5,493.88,362.35
2016,9,13,10,30,861.0,120.0,0.3,22.0,761.0,540.7,398.19
2016,9,13,10,45,868.5,120.5,0.3,22.5,783.0,586.91,431.69
2016,9,13,11,0,876.0,121.0,0.3,23.0,805.0,629.23,461.51
2016,9,13,11,15,680.5,214.5,0.3,23.0,751.5,625.82,457.81
2016,9,13,11,30,485.0,308.0,0.3,23.0,698.0,609.12,444.41
2016,9,13,11,45,687.0,215.0,0.3,23.5,772.0,687.23,500.51
2016,9,13,12,0,889.0,122.0,0.3,24.0,846.0,768.8,555.82
2016,9,13,12,15,888.5,122.0,0.3,24.0,844.0,794.98,571.48
2016,9,13,12,30,888.0,122.0,0.3,24.0,842.0,818.42,586.16
2016,9,13,12,45,890.0,118.5,0.3,24.5,833.0,837.58,597.03
2016,9,13,13,0,892.0,115.0,0.3,25.0,824.0,853.8,606.13
2016,9,13,13,15,887.0,114.0,0.3,25.0,806.0,863.7,612.56
2016,9,13,13,30,882.0,113.0,0.3,25.0,788.0,870.41,617.21
2016,9,13,13,45,872.0,113.5,0.3,25.0,762.5,871.26,618.39
2016,9,13,14,0,862.0,114.0,0.3,25.0,737.0,875.08,621.65
2016,9,13,14,15,851.5,112.0,0.3,24.5,705.0,866.83,618.65
2016,9,13,14,30,841.0,110.0,0.3,24.0,673.0,855.45,613.97
2016,9,13,14,45,824.5,108.0,0.35,24.0,634.5,835.99,603.99
2016,9,13,15,0,808.0,106.0,0.4,24.0,596.0,813.78,592.33
2016,9,13,15,15,789.5,103.0,0.4,23.5,552.5,786.2,577.36
2016,9,13,15,30,771.0,100.0,0.4,23.0,509.0,756.31,560.74
2016,9,13,15,45,745.0,96.0,0.4,22.5,461.5,721.1,540.26
2016,9,13,16,0,719.0,92.0,0.4,22.0,414.0,680.97,516.01
2016,9,13,16,15,684.0,87.0,0.4,21.5,364.5,631.84,484.8
2016,9,13,16,30,649.0,82.0,0.4,21.0,315.0,582.42,452.07
2016,9,13,16,45,602.0,74.5,0.4,20.5,264.5,521.93,409.12
2016,9,13,17,0,555.0,67.0,0.4,20.0,214.0,462.72,365.15
2016,9,13,17,15,481.0,58.0,0.35,19.0,165.0,387.2,306.55
2016,9,13,17,30,407.0,49.0,0.3,18.0,116.0,315.91,248.42
2016,9,13,17,45,292.0,36.0,0.3,17.5,75.0,224.33,170.29
2016,9,13,18,0,177.0,23.0,0.3,17.0,34.0,132.49,47.34
2016,9,13,18,15,88.5,11.5,0.3,16.5,17.0,49.4,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,15,185.0,16.5,0.15,12.0,36.5,12.86,0.0
2016,9,14,6,30,370.0,33.0,0.1,13.0,73.0,26.26,16.84
2016,9,14,6,45,466.5,41.5,0.1,14.0,120.5,31.63,22.35
2016,9,14,7,0,563.0,50.0,0.1,15.0,168.0,36.8,27.21
2016,9,14,7,15,620.5,56.5,0.1,15.5,219.5,40.03,30.19
2016,9,14,7,30,678.0,63.0,0.1,16.0,271.0,43.12,32.91
2016,9,14,7,45,718.5,67.0,0.1,17.0,323.0,48.62,37.55
2016,9,14,8,0,759.0,71.0,0.1,18.0,375.0,49.83,38.33
2016,9,14,8,15,786.0,74.5,0.1,18.5,424.5,86.44,45.38
2016,9,14,8,30,813.0,78.0,0.1,19.0,474.0,136.14,72.77
2016,9,14,8,45,834.0,80.5,0.1,20.0,520.0,186.81,109.43
2016,9,14,9,0,855.0,83.0,0.1,21.0,566.0,245.56,156.24
2016,9,14,9,15,869.0,85.5,0.1,21.5,607.0,297.52,199.59
2016,9,14,9,30,883.0,88.0,0.1,22.0,648.0,350.04,243.31
2016,9,14,9,45,898.5,87.5,0.15,22.5,684.5,400.93,285.2
2016,9,14,10,0,914.0,87.0,0.2,23.0,721.0,452.01,326.16
2016,9,14,10,15,921.0,88.5,0.2,23.5,749.5,500.88,363.97
2016,9,14,10,30,928.0,90.0,0.2,24.0,778.0,548.74,399.71
2016,9,14,10,45,933.0,90.5,0.2,24.5,799.5,593.39,432.01
2016,9,14,11,0,938.0,91.0,0.2,25.0,821.0,636.42,462.14
2016,9,14,11,15,941.0,92.0,0.2,25.0,834.5,676.86,490.53
2016,9,14,11,30,944.0,93.0,0.2,25.0,848.0,715.17,516.85
2016,9,14,11,45,944.0,93.5,0.25,25.0,853.5,748.65,539.7
2016,9,14,12,0,944.0,94.0,0.3,25.0,859.0,779.48,559.76
2016,9,14,12,15,943.0,94.0,0.3,25.0,856.5,806.3,576.45
2016,9,14,12,30,942.0,94.0,0.3,25.0,854.0,830.19,591.31
2016,9,14,12,45,936.0,95.0,0.3,25.5,843.0,848.07,601.27
2016,9,14,13,0,930.0,96.0,0.3,26.0,832.0,862.69,609.3
2016,9,14,13,15,925.5,95.5,0.3,25.5,813.5,873.7,617.62
2016,9,14,13,30,921.0,95.0,0.3,25.0,795.0,881.43,624.09
2016,9,14,13,45,912.5,94.0,0.3,25.0,769.0,881.92,625.05
2016,9,14,14,0,904.0,93.0,0.3,25.0,743.0,879.09,624.18
2016,9,14,14,15,894.5,91.5,0.3,24.5,710.5,871.59,621.78
2016,9,14,14,30,885.0,90.0,0.3,24.0,678.0,860.93,617.56
2016,9,14,14,45,870.5,88.5,0.35,24.0,639.5,842.98,608.59
2016,9,14,15,0,856.0,87.0,0.4,24.0,601.0,822.22,597.9
2016,9,14,15,15,838.5,84.5,0.4,23.5,557.5,801.66,587.57
2016,9,14,15,30,821.0,82.0,0.4,23.0,514.0,772.28,571.33
2016,9,14,15,45,797.0,78.5,0.4,23.0,466.0,734.4,548.17
2016,9,14,16,0,773.0,75.0,0.4,23.0,418.0,694.85,523.55
2016,9,14,16,15,740.5,71.0,0.4,22.5,368.0,647.09,493.58
2016,9,14,16,30,708.0,67.0,0.4,22.0,318.0,598.73,462.2
2016,9,14,16,45,661.0,61.5,0.4,21.5,266.5,542.5,423.02
2016,9,14,17,0,614.0,56.0,0.4,21.0,215.0,484.14,379.77
2016,9,14,17,15,542.0,49.0,0.4,20.0,165.5,410.67,323.26
2016,9,14,17,30,470.0,42.0,0.4,19.0,116.0,341.44,266.81
2016,9,14,17,45,349.0,31.0,0.4,18.5,74.5,247.29,185.32
2016,9,14,18,0,228.0,20.0,0.4,18.0,33.0,150.67,25.66
2016,9,14,18,15,114.0,10.0,0.4,17.5,16.5,58.57,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,0.7,14.0,35.5,12.04,0.0
2016,9,15,6,30,381.0,31.0,0.5,15.0,71.0,24.53,15.05
2016,9,15,6,45,475.0,39.5,0.35,16.0,118.0,29.99,20.64
2016,9,15,7,0,569.0,48.0,0.2,17.0,165.0,35.24,25.56
2016,9,15,7,15,626.5,54.0,0.15,18.0,216.5,38.15,28.19
2016,9,15,7,30,684.0,60.0,0.1,19.0,268.0,44.96,34.09
2016,9,15,7,45,722.5,64.0,0.1,20.0,319.0,46.28,35.03
2016,9,15,8,0,761.0,68.0,0.1,21.0,370.0,47.6,35.91
2016,9,15,8,15,788.0,71.5,0.05,21.5,419.5,82.12,42.13
2016,9,15,8,30,815.0,75.0,0.0,22.0,469.0,131.86,68.66
2016,9,15,8,45,834.5,78.0,0.0,23.0,514.5,182.76,104.84
2016,9,15,9,0,854.0,81.0,0.0,24.0,560.0,241.58,151.1
2016,9,15,9,15,868.0,83.0,0.0,24.5,601.0,293.02,193.51
2016,9,15,9,30,882.0,85.0,0.0,25.0,642.0,345.0,236.34
2016,9,15,9,45,891.5,87.5,0.05,25.5,677.0,396.12,277.89
2016,9,15,10,0,901.0,90.0,0.1,26.0,712.0,446.93,318.09
2016,9,15,10,15,722.5,171.0,0.1,26.0,682.5,472.84,340.49
2016,9,15,10,30,544.0,252.0,0.1,26.0,653.0,489.81,354.25
2016,9,15,10,45,549.5,256.0,0.1,26.5,671.5,524.36,378.77
2016,9,15,11,0,555.0,260.0,0.1,27.0,690.0,558.31,402.04
2016,9,15,11,15,553.5,266.5,0.1,27.0,701.5,589.42,423.55
2016,9,15,11,30,552.0,273.0,0.1,27.0,713.0,619.24,443.81
2016,9,15,11,45,742.5,185.5,0.15,27.5,781.5,694.37,496.43
2016,9,15,12,0,933.0,98.0,0.2,28.0,850.0,772.68,548.28
2016,9,15,12,15,932.0,98.0,0.2,28.0,847.5,799.22,563.88
2016,9,15,12,30,931.0,98.0,0.2,28.0,845.0,822.84,578.38
2016,9,15,12,45,922.0,101.0,0.2,28.0,833.0,840.14,589.01
2016,9,15,13,0,913.0,104.0,0.2,28.0,821.0,854.15,597.77
2016,9,15,13,15,908.0,103.0,0.2,28.0,803.0,864.07,604.16
2016,9,15,13,30,903.0,102.0,0.2,28.0,785.0,870.72,608.72
2016,9,15,13,45,896.0,100.5,0.25,28.0,759.5,871.89,610.96
2016,9,15,14,0,889.0,99.0,0.3,28.0,734.0,869.79,611.46
2016,9,15,14,15,879.0,97.5,0.3,27.5,701.5,861.92,608.85
2016,9,15,14,30,869.0,96.0,0.3,27.0,669.0,850.94,604.47
2016,9,15,14,45,856.0,93.5,0.3,27.0,631.0,833.31,594.85
2016,9,15,15,0,843.0,91.0,0.3,27.0,593.0,819.31,587.67
2016,9,15,15,15,825.0,88.0,0.3,26.5,549.5,791.56,572.78
2016,9,15,15,30,807.0,85.0,0.3,26.0,506.0,761.42,556.33
2016,9,15,15,45,782.5,81.5,0.35,26.0,458.5,723.48,534.15
2016,9,15,16,0,758.0,78.0,0.4,26.0,411.0,683.92,510.44
2016,9,15,16,15,724.0,74.0,0.4,25.0,360.5,635.51,481.13
2016,9,15,16,30,690.0,70.0,0.4,24.0,310.0,590.54,453.11
2016,9,15,16,45,641.0,64.0,0.4,23.5,259.0,529.62,410.23
2016,9,15,17,0,592.0,58.0,0.4,23.0,208.0,470.18,366.27
2016,9,15,17,15,515.5,50.0,0.4,22.0,159.0,393.83,307.7
2016,9,15,17,30,439.0,42.0,0.4,21.0,110.0,322.12,249.49
2016,9,15,17,45,311.0,30.5,0.4,20.0,69.5,225.73,166.03
2016,9,15,18,0,183.0,19.0,0.4,19.0,29.0,125.59,0.0
2016,9,15,18,15,91.5,9.5,0.4,18.0,14.5,48.04,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,199.0,14.5,0.65,15.5,35.0,11.23,0.0
2016,9,16,6,30,398.0,29.0,0.5,17.0,70.0,22.82,13.34
2016,9,16,6,45,493.0,37.5,0.4,18.5,117.5,28.38,18.97
2016,9,16,7,0,588.0,46.0,0.3,20.0,165.0,33.72,23.85
2016,9,16,7,15,646.0,51.5,0.25,21.0,217.0,39.75,29.18
2016,9,16,7,30,704.0,57.0,0.2,22.0,269.0,42.57,31.54
2016,9,16,7,45,741.5,61.5,0.15,23.0,320.5,44.42,32.95
2016,9,16,8,0,779.0,66.0,0.1,24.0,372.0,46.22,34.26
2016,9,16,8,15,806.0,69.0,0.05,24.5,422.0,78.84,39.44
2016,9,16,8,30,833.0,72.0,0.0,25.0,472.0,129.09,65.24
2016,9,16,8,45,851.5,75.0,0.0,26.0,518.0,187.29,106.34
2016,9,16,9,0,870.0,78.0,0.0,27.0,564.0,240.2,147.44
2016,9,16,9,15,884.5,80.0,0.0,27.5,605.0,292.53,190.1
2016,9,16,9,30,899.0,82.0,0.0,28.0,646.0,345.43,233.18
2016,9,16,9,45,909.0,84.0,0.0,29.0,681.5,397.09,274.06
2016,9,16,10,0,919.0,86.0,0.0,30.0,717.0,448.44,313.29
2016,9,16,10,15,741.0,165.0,0.0,30.0,687.5,474.19,335.39
2016,9,16,10,30,563.0,244.0,0.0,30.0,658.0,491.06,349.03
2016,9,16,10,45,753.5,167.5,0.05,30.5,737.5,555.68,394.85
2016,9,16,11,0,944.0,91.0,0.1,31.0,817.0,634.84,449.52
2016,9,16,11,15,947.0,91.5,0.1,31.0,831.0,674.95,476.58
2016,9,16,11,30,950.0,92.0,0.1,31.0,845.0,712.9,502.06
2016,9,16,11,45,950.5,92.5,0.1,31.5,850.5,746.8,523.1
2016,9,16,12,0,951.0,93.0,0.1,32.0,856.0,778.06,540.97
2016,9,16,12,15,950.0,93.0,0.1,32.0,853.5,804.95,557.13
2016,9,16,12,30,949.0,93.0,0.1,32.0,851.0,828.87,571.51
2016,9,16,12,45,943.5,94.5,0.15,32.0,840.0,847.7,583.53
2016,9,16,13,0,938.0,96.0,0.2,32.0,829.0,863.26,593.84
2016,9,16,13,15,933.5,95.0,0.2,32.0,811.0,873.76,600.45
2016,9,16,13,30,929.0,94.0,0.2,32.0,793.0,880.91,605.23
2016,9,16,13,45,921.5,93.0,0.2,32.0,767.0,882.2,606.66
2016,9,16,14,0,914.0,92.0,0.2,32.0,741.0,880.15,606.29
2016,9,16,14,15,904.5,90.5,0.2,31.5,708.5,872.56,603.97
2016,9,16,14,30,895.0,89.0,0.2,31.0,676.0,861.76,599.88
2016,9,16,14,45,882.0,87.0,0.2,31.0,637.0,844.38,590.66
2016,9,16,15,0,869.0,85.0,0.2,31.0,598.0,824.1,579.76
2016,9,16,15,15,851.0,82.5,0.2,30.5,554.0,802.83,569.42
2016,9,16,15,30,833.0,80.0,0.2,30.0,510.0,772.82,553.42
2016,9,16,15,45,808.0,77.5,0.25,29.5,462.0,735.19,533.02
2016,9,16,16,0,783.0,75.0,0.3,29.0,414.0,695.91,511.04
2016,9,16,16,15,749.0,70.5,0.3,28.0,363.0,646.33,481.58
2016,9,16,16,30,715.0,66.0,0.3,27.0,312.0,596.22,450.57
2016,9,16,16,45,662.5,61.0,0.3,26.5,259.5,537.2,409.81
2016,9,16,17,0,610.0,56.0,0.3,26.0,207.0,476.32,365.32
2016,9,16,17,15,531.5,48.5,0.3,24.5,157.5,399.09,307.43
2016,9,16,17,30,453.0,41.0,0.3,23.0,108.0,326.61,249.57
2016,9,16,17,45,318.5,29.5,0.35,22.0,67.0,227.05,162.55
2016,9,16,18,0,184.0,18.0,0.4,21.0,26.0,122.33,0.0
2016,9,16,18,15,92.0,9.0,0.4,20.5,13.0,8.58,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,191.5,14.0,0.65,17.0,33.5,10.86,0.0
2016,9,17,6,30,383.0,28.0,0.5,18.0,67.0,22.01,12.47
2016,9,17,6,45,479.5,36.0,0.4,19.5,113.5,27.17,17.81
2016,9,17,7,0,576.0,44.0,0.3,21.0,160.0,35.13,24.94
2016,9,17,7,15,633.0,50.0,0.25,22.0,210.5,38.51,27.96
2016,9,17,7,30,690.0,56.0,0.2,23.0,261.0,41.81,30.74
2016,9,17,7,45,728.0,60.0,0.15,24.0,312.0,43.28,31.83
2016,9,17,8,0,766.0,64.0,0.1,25.0,363.0,44.74,32.84
2016,9,17,8,15,676.0,94.0,0.05,25.5,383.5,85.89,48.83
2016,9,17,8,30,586.0,124.0,0.0,26.0,404.0,140.03,83.36
2016,9,17,8,45,568.5,144.5,0.0,27.0,437.5,188.04,118.05
2016,9,17,9,0,551.0,165.0,0.0,28.0,471.0,234.27,154.07
2016,9,17,9,15,718.5,122.0,0.0,28.5,551.5,272.6,179.61
2016,9,17,9,30,886.0,79.0,0.0,29.0,632.0,336.68,226.2
2016,9,17,9,45,896.5,80.5,0.0,30.0,666.5,387.36,266.21
2016,9,17,10,0,907.0,82.0,0.0,31.0,701.0,437.78,304.77
2016,9,17,10,15,914.5,83.0,0.0,31.0,729.5,485.93,341.71
2016,9,17,10,30,922.0,84.0,0.0,31.0,758.0,533.1,376.81
2016,9,17,10,45,926.5,85.5,0.05,31.5,779.0,577.91,408.63
2016,9,17,11,0,931.0,87.0,0.1,32.0,800.0,621.08,438.49
2016,9,17,11,15,934.0,87.5,0.1,32.0,813.5,660.58,465.64
2016,9,17,11,30,937.0,88.0,0.1,32.0,827.0,697.94,490.78
2016,9,17,11,45,937.0,89.0,0.1,32.5,832.5,731.44,511.68
2016,9,17,12,0,937.0,90.0,0.1,33.0,838.0,762.31,529.36
2016,9,17,12,15,936.5,90.0,0.1,33.0,835.5,789.08,545.49
2016,9,17,12,30,936.0,90.0,0.1,33.0,833.0,812.95,559.86
2016,9,17,12,45,923.0,95.5,0.15,33.0,820.5,829.57,570.55
2016,9,17,13,0,910.0,101.0,0.2,33.0,808.0,842.8,579.48
2016,9,17,13,15,905.0,100.0,0.2,33.0,790.0,852.52,585.66
2016,9,17,13,30,900.0,99.0,0.2,33.0,772.0,858.98,590.04
2016,9,17,13,45,892.0,98.0,0.2,33.0,746.5,859.67,591.1
2016,9,17,14,0,884.0,97.0,0.2,33.0,721.0,857.12,590.43
2016,9,17,14,15,874.0,95.5,0.2,32.5,688.5,849.14,587.82
2016,9,17,14,30,864.0,94.0,0.2,32.0,656.0,838.08,583.49
2016,9,17,14,45,850.5,91.5,0.25,32.0,618.0,819.98,574.58
2016,9,17,15,0,837.0,89.0,0.3,32.0,580.0,805.46,568.02
2016,9,17,15,15,818.5,86.5,0.3,31.5,536.5,777.96,553.52
2016,9,17,15,30,800.0,84.0,0.3,31.0,493.0,748.14,537.49
2016,9,17,15,45,774.0,80.5,0.3,31.0,445.0,709.25,514.21
2016,9,17,16,0,748.0,77.0,0.3,31.0,397.0,668.84,489.56
2016,9,17,16,15,712.5,73.0,0.3,30.0,347.0,619.77,460.25
2016,9,17,16,30,677.0,69.0,0.3,29.0,297.0,574.38,432.08
2016,9,17,16,45,625.5,63.0,0.3,28.0,246.5,512.59,389.77
2016,9,17,17,0,574.0,57.0,0.3,27.0,196.0,452.49,346.41
2016,9,17,17,15,493.5,49.0,0.35,25.5,148.0,375.11,288.41
2016,9,17,17,30,413.0,41.0,0.4,24.0,100.0,302.66,230.49
2016,9,17,17,45,280.0,28.5,0.5,23.0,61.0,205.2,143.01
2016,9,17,18,0,147.0,16.0,0.6,22.0,22.0,82.69,0.0
2016,9,17,18,15,73.5,8.0,0.6,21.5,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,13.5,0.75,20.0,32.0,10.49,0.0
2016,9,18,6,30,383.0,27.0,0.6,21.0,64.0,21.21,11.47
2016,9,18,6,45,478.5,34.5,0.45,22.5,109.5,25.99,16.49
2016,9,18,7,0,574.0,42.0,0.3,24.0,155.0,33.39,23.09
2016,9,18,7,15,631.0,47.0,0.25,24.5,205.0,35.98,25.45
2016,9,18,7,30,688.0,52.0,0.2,25.0,255.0,38.54,27.65
2016,9,18,7,45,726.0,56.0,0.15,26.0,305.5,40.16,28.89
2016,9,18,8,0,764.0,60.0,0.1,27.0,356.0,41.75,30.02
2016,9,18,8,15,790.0,63.0,0.1,27.5,404.0,69.43,33.77
2016,9,18,8,30,816.0,66.0,0.1,28.0,452.0,125.33,62.93
2016,9,18,8,45,835.5,68.0,0.1,29.0,497.0,175.07,96.51
2016,9,18,9,0,855.0,70.0,0.1,30.0,542.0,226.33,135.78
2016,9,18,9,15,869.0,72.0,0.1,30.5,582.0,277.54,177.21
2016,9,18,9,30,883.0,74.0,0.1,31.0,622.0,329.29,219.15
2016,9,18,9,45,895.5,74.5,0.15,31.5,657.0,379.56,259.57
2016,9,18,10,0,908.0,75.0,0.2,32.0,692.0,429.73,298.9
2016,9,18,10,15,915.5,76.0,0.2,32.0,720.0,477.78,335.93
2016,9,18,10,30,923.0,77.0,0.2,32.0,748.0,524.85,371.13
2016,9,18,10,45,928.5,77.5,0.2,32.5,769.0,569.18,402.61
2016,9,18,11,0,934.0,78.0,0.2,33.0,790.0,611.93,431.98
2016,9,18,11,15,937.0,78.5,0.2,33.0,803.5,651.36,459.19
2016,9,18,11,30,940.0,79.0,0.2,33.0,817.0,688.64,484.37
2016,9,18,11,45,941.0,79.5,0.25,33.0,822.5,722.25,507.01
2016,9,18,12,0,942.0,80.0,0.3,33.0,828.0,753.27,526.74
2016,9,18,12,15,941.5,80.0,0.3,33.0,825.5,779.95,542.99
2016,9,18,12,30,941.0,80.0,0.3,33.0,823.0,803.71,557.46
2016,9,18,12,45,937.5,80.0,0.3,33.0,813.0,822.1,568.68
2016,9,18,13,0,934.0,80.0,0.3,33.0,803.0,837.27,578.06
2016,9,18,13,15,930.0,79.5,0.3,33.0,785.0,848.25,585.03
2016,9,18,13,30,926.0,79.0,0.3,33.0,767.0,855.93,590.16
2016,9,18,13,45,919.5,78.0,0.3,33.0,742.0,857.66,591.86
2016,9,18,14,0,913.0,77.0,0.3,33.0,717.0,856.08,591.75
2016,9,18,14,15,904.0,76.0,0.3,32.5,685.0,849.12,589.75
2016,9,18,14,30,895.0,75.0,0.3,32.0,653.0,838.99,585.97
2016,9,18,14,45,883.0,73.0,0.3,32.0,615.0,822.12,576.96
2016,9,18,15,0,871.0,71.0,0.3,32.0,577.0,802.35,566.26
2016,9,18,15,15,854.0,69.0,0.3,31.5,534.0,775.83,552.41
2016,9,18,15,30,837.0,67.0,0.3,31.0,491.0,746.93,536.95
2016,9,18,15,45,814.5,64.5,0.35,30.5,444.0,711.09,517.4
2016,9,18,16,0,792.0,62.0,0.4,30.0,397.0,679.75,500.36
2016,9,18,16,15,760.0,58.5,0.4,29.5,347.0,632.77,471.31
2016,9,18,16,30,728.0,55.0,0.4,29.0,297.0,585.25,440.92
2016,9,18,16,45,680.5,50.5,0.4,28.5,246.5,526.15,400.09
2016,9,18,17,0,633.0,46.0,0.4,28.0,196.0,468.28,357.44
2016,9,18,17,15,556.5,39.5,0.4,27.0,147.5,392.83,299.87
2016,9,18,17,30,480.0,33.0,0.4,26.0,99.0,321.75,242.02
2016,9,18,17,45,342.0,23.5,0.4,25.0,60.0,227.69,151.73
2016,9,18,18,0,204.0,14.0,0.4,24.0,21.0,106.0,0.0
2016,9,18,18,15,102.0,7.0,0.4,23.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,207.5,12.0,0.65,19.0,31.5,9.99,0.0
2016,9,19,6,30,415.0,24.0,0.5,20.0,63.0,20.26,10.6
2016,9,19,6,45,509.0,31.0,0.4,21.0,109.5,25.15,15.88
2016,9,19,7,0,603.0,38.0,0.3,22.0,156.0,29.9,20.28
2016,9,19,7,15,659.0,43.0,0.3,22.5,206.0,32.68,22.83
2016,9,19,7,30,715.0,48.0,0.3,23.0,256.0,35.4,25.19
2016,9,19,7,45,751.5,51.0,0.3,24.0,306.5,36.39,25.9
2016,9,19,8,0,788.0,54.0,0.3,25.0,357.0,43.92,32.15
2016,9,19,8,15,813.5,57.0,0.25,25.5,405.5,70.51,35.59
2016,9,19,8,30,839.0,60.0,0.2,26.0,454.0,120.57,59.3
2016,9,19,8,45,857.5,62.0,0.2,27.0,499.0,171.24,93.62
2016,9,19,9,0,876.0,64.0,0.2,28.0,544.0,223.31,133.9
2016,9,19,9,15,889.5,65.5,0.2,28.5,584.5,274.95,176.18
2016,9,19,9,30,903.0,67.0,0.2,29.0,625.0,327.03,218.99
2016,9,19,9,45,910.5,70.0,0.2,29.5,659.5,378.54,260.74
2016,9,19,10,0,918.0,73.0,0.2,30.0,694.0,429.51,300.85
2016,9,19,10,15,925.5,74.0,0.2,30.0,722.0,477.97,338.53
2016,9,19,10,30,933.0,75.0,0.2,30.0,750.0,525.4,374.33
2016,9,19,10,45,937.5,76.5,0.2,30.5,771.0,570.47,406.6
2016,9,19,11,0,942.0,78.0,0.2,31.0,792.0,613.86,436.64
2016,9,19,11,15,945.5,78.5,0.2,31.0,805.5,653.85,464.46
2016,9,19,11,30,949.0,79.0,0.2,31.0,819.0,691.7,490.22
2016,9,19,11,45,949.0,79.5,0.25,31.5,824.5,724.87,511.85
2016,9,19,12,0,949.0,80.0,0.3,32.0,830.0,755.35,530.29
2016,9,19,12,15,949.0,80.0,0.3,32.0,828.0,782.54,546.92
2016,9,19,12,30,949.0,80.0,0.3,32.0,826.0,806.79,561.74
2016,9,19,12,45,940.5,83.0,0.3,32.0,814.5,824.48,572.56
2016,9,19,13,0,932.0,86.0,0.3,32.0,803.0,838.84,581.5
2016,9,19,13,15,928.5,85.5,0.3,31.5,785.5,850.24,589.95
2016,9,19,13,30,925.0,85.0,0.3,31.0,768.0,858.36,596.58
2016,9,19,13,45,920.0,83.5,0.3,31.0,743.0,860.85,598.76
2016,9,19,14,0,915.0,82.0,0.3,31.0,718.0,860.0,599.11
2016,9,19,14,15,906.0,80.5,0.3,30.5,686.0,852.53,596.77
2016,9,19,14,30,897.0,79.0,0.3,30.0,654.0,841.86,592.63
2016,9,19,14,45,886.5,76.5,0.35,30.0,616.0,825.69,584.9
2016,9,19,15,0,876.0,74.0,0.4,30.0,578.0,806.55,575.37
2016,9,19,15,15,859.0,72.0,0.4,29.5,535.0,780.02,561.37
2016,9,19,15,30,842.0,70.0,0.4,29.0,492.0,751.12,545.72
2016,9,19,15,45,819.0,67.0,0.4,28.5,444.5,720.42,528.62
2016,9,19,16,0,796.0,64.0,0.4,28.0,397.0,681.87,505.83
2016,9,19,16,15,763.0,60.5,0.4,27.5,346.5,634.16,476.11
2016,9,19,16,30,730.0,57.0,0.4,27.0,296.0,585.94,444.93
2016,9,19,16,45,681.5,52.0,0.4,26.5,245.0,525.62,402.56
2016,9,19,17,0,633.0,47.0,0.4,26.0,194.0,466.57,358.55
2016,9,19,17,15,553.0,40.0,0.4,24.5,145.0,388.73,299.11
2016,9,19,17,30,473.0,33.0,0.4,23.0,96.0,321.52,243.43
2016,9,19,17,45,330.0,23.0,0.4,22.0,57.0,217.51,139.08
2016,9,19,18,0,187.0,13.0,0.4,21.0,18.0,96.49,0.0
2016,9,19,18,15,93.5,6.5,0.4,20.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,14.5,30.0,13.34,0.0
2016,9,20,6,30,341.0,28.0,0.4,15.0,60.0,22.41,12.43
2016,9,20,6,45,451.0,36.5,0.4,16.0,106.5,27.98,18.71
2016,9,20,7,0,561.0,45.0,0.4,17.0,153.0,33.36,23.78
2016,9,20,7,15,622.5,51.0,0.4,17.5,203.5,39.82,29.65
2016,9,20,7,30,684.0,57.0,0.4,18.0,254.0,43.07,32.53
2016,9,20,7,45,728.0,60.0,0.4,19.0,305.5,43.67,32.89
2016,9,20,8,0,772.0,63.0,0.4,20.0,357.0,44.36,33.26
2016,9,20,8,15,799.0,66.5,0.4,20.5,406.5,68.2,35.92
2016,9,20,8,30,826.0,70.0,0.4,21.0,456.0,118.2,59.67
2016,9,20,8,45,848.0,71.5,0.4,22.0,501.5,175.1,99.26
2016,9,20,9,0,870.0,73.0,0.4,23.0,547.0,227.07,139.94
2016,9,20,9,15,884.0,75.0,0.4,23.5,587.5,279.04,183.28
2016,9,20,9,30,898.0,77.0,0.4,24.0,628.0,331.52,227.29
2016,9,20,9,45,909.0,78.5,0.4,24.5,663.0,382.82,269.79
2016,9,20,10,0,920.0,80.0,0.4,25.0,698.0,433.87,310.92
2016,9,20,10,15,927.0,81.0,0.4,25.0,726.0,482.25,349.52
2016,9,20,10,30,934.0,82.0,0.4,25.0,754.0,529.55,386.17
2016,9,20,10,45,939.0,82.5,0.4,25.5,775.0,574.07,418.96
2016,9,20,11,0,944.0,83.0,0.4,26.0,796.0,616.91,449.5
2016,9,20,11,15,946.5,83.5,0.4,26.0,809.0,656.39,477.75
2016,9,20,11,30,949.0,84.0,0.4,26.0,822.0,693.64,503.84
2016,9,20,11,45,948.5,85.0,0.45,26.0,827.0,726.97,527.51
2016,9,20,12,0,948.0,86.0,0.5,26.0,832.0,757.6,547.81
2016,9,20,12,15,947.0,86.0,0.5,26.0,829.0,784.06,564.52
2016,9,20,12,30,946.0,86.0,0.5,26.0,826.0,807.54,579.35
2016,9,20,12,45,941.0,87.0,0.5,26.0,814.5,825.88,590.96
2016,9,20,13,0,936.0,88.0,0.5,26.0,803.0,840.96,600.65
2016,9,20,13,15,931.5,87.0,0.5,26.0,784.5,851.05,607.33
2016,9,20,13,30,927.0,86.0,0.5,26.0,766.0,857.81,612.11
2016,9,20,13,45,918.5,85.5,0.55,26.0,740.0,858.47,614.15
2016,9,20,14,0,910.0,85.0,0.6,26.0,714.0,855.81,614.31
2016,9,20,14,15,900.5,83.5,0.6,25.5,681.5,847.94,611.61
2016,9,20,14,30,891.0,82.0,0.6,25.0,649.0,836.89,607.04
2016,9,20,14,45,877.5,80.0,0.6,24.5,610.5,818.91,598.09
2016,9,20,15,0,864.0,78.0,0.6,24.0,572.0,798.09,587.35
2016,9,20,15,15,846.5,75.5,0.6,23.5,528.0,770.81,572.28
2016,9,20,15,30,829.0,73.0,0.6,23.0,484.0,747.38,559.68
2016,9,20,15,45,806.5,69.5,0.6,23.0,437.0,710.61,536.66
2016,9,20,16,0,784.0,66.0,0.6,23.0,390.0,672.14,512.15
2016,9,20,16,15,750.0,62.5,0.6,22.5,339.5,624.14,481.16
2016,9,20,16,30,716.0,59.0,0.6,22.0,289.0,575.68,448.67
2016,9,20,16,45,665.0,53.5,0.6,21.5,238.0,513.72,403.36
2016,9,20,17,0,614.0,48.0,0.6,21.0,187.0,453.2,356.76
2016,9,20,17,15,530.5,41.0,0.6,20.0,138.5,379.48,297.76
