Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,17,30,447.0,34.0,0.6,19.0,90.0,306.93,235.77
2016,9,20,17,45,293.0,23.0,0.6,18.5,52.5,195.82,117.21
2016,9,20,18,0,139.0,12.0,0.6,18.0,15.0,73.33,0.0
2016,9,20,18,15,69.5,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,15.0,0.6,13.0,28.0,14.3,0.0
2016,9,21,6,30,291.0,30.0,0.6,13.0,56.0,24.49,13.93
2016,9,21,6,45,400.0,40.5,0.6,13.5,101.5,31.76,22.16
2016,9,21,7,0,509.0,51.0,0.6,14.0,147.0,38.71,28.8
2016,9,21,7,15,576.0,58.5,0.6,14.0,198.0,42.67,32.62
2016,9,21,7,30,643.0,66.0,0.6,14.0,249.0,46.5,36.13
2016,9,21,7,45,693.5,69.5,0.65,14.5,301.5,46.99,36.47
2016,9,21,8,0,744.0,73.0,0.7,15.0,354.0,52.5,41.2
2016,9,21,8,15,775.5,77.0,0.7,15.5,404.5,73.75,43.0
2016,9,21,8,30,807.0,81.0,0.7,16.0,455.0,123.22,66.3
2016,9,21,8,45,535.0,156.5,0.7,16.5,415.0,187.04,124.83
2016,9,21,9,0,263.0,232.0,0.7,17.0,375.0,230.31,170.42
2016,9,21,9,15,583.0,158.5,0.7,17.5,505.5,262.48,185.3
2016,9,21,9,30,903.0,85.0,0.7,18.0,636.0,337.18,237.63
2016,9,21,9,45,764.0,138.0,0.7,18.5,622.5,372.23,271.79
2016,9,21,10,0,625.0,191.0,0.7,19.0,609.0,403.18,300.22
2016,9,21,10,15,794.5,136.5,0.7,19.5,690.5,466.6,348.41
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,541.4,404.54
2016,9,21,10,45,972.0,82.0,0.7,20.5,795.0,588.27,439.73
2016,9,21,11,0,980.0,82.0,0.7,21.0,818.0,633.63,472.94
2016,9,21,11,15,982.5,82.5,0.7,21.0,831.5,674.41,502.92
2016,9,21,11,30,985.0,83.0,0.7,21.0,845.0,712.88,530.6
2016,9,21,11,45,985.0,84.0,0.75,21.0,850.0,747.66,555.88
2016,9,21,12,0,985.0,85.0,0.8,21.0,855.0,779.66,577.57
2016,9,21,12,15,983.5,85.0,0.8,21.0,851.5,806.68,595.08
2016,9,21,12,30,982.0,85.0,0.8,21.0,848.0,830.58,610.58
2016,9,21,12,45,973.0,87.5,0.8,21.0,835.0,848.03,621.94
2016,9,21,13,0,964.0,90.0,0.8,21.0,822.0,862.01,631.21
2016,9,21,13,15,959.0,89.0,0.8,20.5,803.0,872.07,639.3
2016,9,21,13,30,954.0,88.0,0.8,20.0,784.0,878.69,645.36
2016,9,21,13,45,948.0,86.0,0.85,20.0,757.5,879.95,647.81
2016,9,21,14,0,942.0,84.0,0.9,20.0,731.0,877.75,648.22
2016,9,21,14,15,932.0,82.5,0.9,19.5,697.5,869.42,645.15
2016,9,21,14,30,922.0,81.0,0.9,19.0,664.0,857.79,640.09
2016,9,21,14,45,910.0,79.0,0.9,19.0,624.0,840.79,630.37
2016,9,21,15,0,898.0,77.0,0.9,19.0,584.0,820.79,618.76
2016,9,21,15,15,880.0,74.5,0.9,18.5,539.5,792.64,602.74
2016,9,21,15,30,862.0,72.0,0.9,18.0,495.0,762.06,584.92
2016,9,21,15,45,839.0,68.5,0.9,17.5,446.0,730.38,566.02
2016,9,21,16,0,816.0,65.0,0.9,17.0,397.0,690.81,541.0
2016,9,21,16,15,781.0,61.0,0.9,16.5,345.0,640.71,507.59
2016,9,21,16,30,746.0,57.0,0.9,16.0,293.0,590.15,472.56
2016,9,21,16,45,695.5,52.0,0.9,15.5,241.0,528.34,425.86
2016,9,21,17,0,645.0,47.0,0.9,15.0,189.0,467.85,377.62
2016,9,21,17,15,557.5,39.5,0.85,14.0,139.0,385.31,309.66
2016,9,21,17,30,470.0,32.0,0.8,13.0,89.0,307.88,241.15
2016,9,21,17,45,299.0,21.5,0.8,12.5,51.0,193.64,104.31
2016,9,21,18,0,128.0,11.0,0.8,12.0,13.0,66.93,0.0
2016,9,21,18,15,64.0,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,10.5,28.5,12.39,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,20.81,10.8
2016,9,22,6,45,473.5,34.0,0.7,11.5,104.0,26.04,17.29
2016,9,22,7,0,585.0,42.0,0.7,12.0,151.0,33.98,24.81
2016,9,22,7,15,647.0,48.0,0.65,12.5,202.5,37.43,28.12
2016,9,22,7,30,709.0,54.0,0.6,13.0,254.0,40.81,31.19
2016,9,22,7,45,753.5,57.0,0.6,13.5,306.5,41.54,31.77
2016,9,22,8,0,798.0,60.0,0.6,14.0,359.0,42.35,32.35
2016,9,22,8,15,825.0,63.0,0.55,14.5,408.5,61.89,33.65
2016,9,22,8,30,852.0,66.0,0.5,15.0,458.0,119.43,62.23
2016,9,22,8,45,872.0,68.0,0.5,16.0,504.0,171.0,97.5
2016,9,22,9,0,892.0,70.0,0.5,17.0,550.0,224.09,139.88
2016,9,22,9,15,905.5,72.0,0.5,17.5,591.0,276.95,185.0
2016,9,22,9,30,919.0,74.0,0.5,18.0,632.0,330.23,230.89
2016,9,22,9,45,736.5,143.5,0.5,18.5,607.0,365.43,266.15
2016,9,22,10,0,554.0,213.0,0.5,19.0,582.0,392.32,291.81
2016,9,22,10,15,753.0,146.5,0.5,19.5,670.0,451.66,336.45
2016,9,22,10,30,952.0,80.0,0.5,20.0,758.0,531.12,395.59
2016,9,22,10,45,956.0,81.0,0.5,20.5,778.5,576.2,429.31
2016,9,22,11,0,960.0,82.0,0.5,21.0,799.0,619.49,460.97
2016,9,22,11,15,962.5,82.5,0.5,21.0,812.0,659.45,490.28
2016,9,22,11,30,965.0,83.0,0.5,21.0,825.0,697.13,517.33
2016,9,22,11,45,964.5,84.0,0.55,21.0,830.0,730.86,541.86
2016,9,22,12,0,964.0,85.0,0.6,21.0,835.0,761.84,563.08
2016,9,22,12,15,963.5,85.0,0.6,21.0,832.0,788.95,580.62
2016,9,22,12,30,963.0,85.0,0.6,21.0,829.0,813.05,596.2
2016,9,22,12,45,954.5,88.0,0.6,21.5,817.0,830.97,606.66
2016,9,22,13,0,946.0,91.0,0.6,22.0,805.0,845.52,615.05
2016,9,22,13,15,941.0,90.0,0.6,22.0,786.0,855.29,621.67
2016,9,22,13,30,936.0,89.0,0.6,22.0,767.0,861.67,626.32
2016,9,22,13,45,928.0,88.5,0.6,22.0,740.5,862.77,627.76
2016,9,22,14,0,920.0,88.0,0.6,22.0,714.0,860.52,627.27
2016,9,22,14,15,909.5,86.5,0.6,21.5,681.0,851.81,623.98
2016,9,22,14,30,899.0,85.0,0.6,21.0,648.0,839.9,618.79
2016,9,22,14,45,883.0,83.5,0.65,21.0,608.0,820.45,608.47
2016,9,22,15,0,867.0,82.0,0.7,21.0,568.0,798.2,596.31
2016,9,22,15,15,847.5,79.5,0.7,20.5,523.5,775.55,584.13
2016,9,22,15,30,828.0,77.0,0.7,20.0,479.0,744.48,566.03
2016,9,22,15,45,801.0,74.0,0.7,19.5,430.0,705.07,541.86
2016,9,22,16,0,774.0,71.0,0.7,19.0,381.0,664.15,516.06
2016,9,22,16,15,736.0,66.5,0.7,18.5,330.0,612.55,481.65
2016,9,22,16,30,698.0,62.0,0.7,18.0,279.0,560.71,445.15
2016,9,22,16,45,643.0,56.0,0.7,17.5,228.0,500.79,399.91
2016,9,22,17,0,588.0,50.0,0.7,17.0,177.0,439.11,350.99
2016,9,22,17,15,495.5,42.0,0.65,16.5,128.5,356.39,282.73
2016,9,22,17,30,403.0,34.0,0.6,16.0,80.0,279.84,214.75
2016,9,22,17,45,201.5,17.0,0.6,15.5,40.0,138.04,56.87
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,12.0,0.7,11.0,26.0,11.44,0.0
2016,9,23,6,30,345.0,24.0,0.6,12.0,52.0,19.04,9.0
2016,9,23,6,45,450.5,32.0,0.5,13.0,97.0,24.36,15.67
2016,9,23,7,0,556.0,40.0,0.4,14.0,142.0,32.17,23.0
2016,9,23,7,15,617.0,45.5,0.35,14.5,191.5,35.25,25.95
2016,9,23,7,30,678.0,51.0,0.3,15.0,241.0,38.27,28.7
2016,9,23,7,45,718.5,55.0,0.3,16.0,291.0,39.92,30.03
2016,9,23,8,0,759.0,59.0,0.3,17.0,341.0,41.55,31.27
2016,9,23,8,15,786.0,62.0,0.3,18.0,388.5,58.04,31.88
2016,9,23,8,30,813.0,65.0,0.3,19.0,436.0,113.38,58.23
2016,9,23,8,45,831.5,67.5,0.3,20.0,480.5,162.98,91.25
2016,9,23,9,0,850.0,70.0,0.3,21.0,525.0,213.98,131.1
2016,9,23,9,15,864.0,72.0,0.3,21.5,564.5,264.72,173.54
2016,9,23,9,30,878.0,74.0,0.3,22.0,604.0,315.96,216.85
2016,9,23,9,45,887.0,76.0,0.3,22.5,637.5,365.82,258.67
2016,9,23,10,0,896.0,78.0,0.3,23.0,671.0,415.26,299.06
2016,9,23,10,15,903.5,79.5,0.3,23.0,698.5,462.99,337.57
2016,9,23,10,30,911.0,81.0,0.3,23.0,726.0,509.73,374.2
2016,9,23,10,45,914.0,83.0,0.3,23.5,746.0,553.4,406.78
2016,9,23,11,0,917.0,85.0,0.3,24.0,766.0,595.32,437.06
2016,9,23,11,15,723.5,179.0,0.3,24.0,722.5,600.54,439.94
2016,9,23,11,30,530.0,273.0,0.3,24.0,679.0,592.63,432.95
2016,9,23,11,45,725.5,181.0,0.35,24.0,740.0,661.3,484.26
2016,9,23,12,0,921.0,89.0,0.4,24.0,801.0,732.71,535.52
2016,9,23,12,15,920.5,88.5,0.4,24.0,798.0,758.16,551.23
2016,9,23,12,30,920.0,88.0,0.4,24.0,795.0,780.73,565.68
2016,9,23,12,45,916.5,88.0,0.4,24.0,784.5,798.52,577.12
2016,9,23,13,0,913.0,88.0,0.4,24.0,774.0,813.17,586.67
2016,9,23,13,15,712.0,171.0,0.4,24.0,698.5,760.44,552.78
2016,9,23,13,30,511.0,254.0,0.4,24.0,623.0,690.51,503.72
2016,9,23,13,45,697.5,170.0,0.45,24.0,653.5,767.02,561.03
2016,9,23,14,0,884.0,86.0,0.5,24.0,684.0,825.29,599.59
2016,9,23,14,15,873.0,84.5,0.5,23.5,651.0,816.11,595.04
2016,9,23,14,30,862.0,83.0,0.5,23.0,618.0,803.86,589.55
2016,9,23,14,45,845.5,81.5,0.55,23.0,579.0,784.24,579.02
2016,9,23,15,0,829.0,80.0,0.6,23.0,540.0,767.97,570.77
2016,9,23,15,15,809.0,77.0,0.6,22.5,496.5,738.79,554.01
2016,9,23,15,30,789.0,74.0,0.6,22.0,453.0,707.4,535.63
2016,9,23,15,45,768.5,69.0,0.6,21.5,407.0,671.22,513.56
2016,9,23,16,0,748.0,64.0,0.6,21.0,361.0,633.36,489.73
2016,9,23,16,15,710.5,60.0,0.6,20.5,311.5,583.58,456.49
2016,9,23,16,30,673.0,56.0,0.6,20.0,262.0,533.7,421.28
2016,9,23,16,45,625.5,49.5,0.6,19.5,213.0,474.74,376.89
2016,9,23,17,0,578.0,43.0,0.6,19.0,164.0,417.22,331.19
2016,9,23,17,15,488.5,35.5,0.55,18.5,118.0,341.73,268.52
2016,9,23,17,30,399.0,28.0,0.5,18.0,72.0,268.84,202.76
2016,9,23,17,45,199.5,14.0,0.5,17.5,36.0,130.1,31.18
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,0.35,14.0,26.5,10.48,0.0
2016,9,24,6,30,382.0,22.0,0.3,15.0,53.0,18.88,8.31
2016,9,24,6,45,487.5,30.0,0.3,16.0,98.5,24.79,15.78
2016,9,24,7,0,593.0,38.0,0.3,17.0,144.0,30.49,21.19
2016,9,24,7,15,654.0,43.0,0.3,17.5,195.0,33.23,23.81
2016,9,24,7,30,715.0,48.0,0.3,18.0,246.0,35.94,26.26
2016,9,24,7,45,755.0,51.5,0.3,19.0,297.0,37.32,27.35
2016,9,24,8,0,795.0,55.0,0.3,20.0,348.0,38.69,28.36
2016,9,24,8,15,821.5,58.0,0.3,21.0,397.0,60.37,34.44
2016,9,24,8,30,848.0,61.0,0.3,22.0,446.0,110.68,54.63
2016,9,24,8,45,867.0,63.0,0.3,23.0,491.0,161.7,87.75
2016,9,24,9,0,886.0,65.0,0.3,24.0,536.0,214.12,128.07
2016,9,24,9,15,900.0,66.5,0.25,24.5,576.5,266.19,170.98
2016,9,24,9,30,914.0,68.0,0.2,25.0,617.0,318.71,214.67
2016,9,24,9,45,925.5,68.5,0.2,25.5,651.5,369.77,256.93
2016,9,24,10,0,937.0,69.0,0.2,26.0,686.0,420.56,297.88
2016,9,24,10,15,944.0,70.0,0.15,26.5,713.5,469.36,335.76
2016,9,24,10,30,951.0,71.0,0.1,27.0,741.0,517.04,371.42
2016,9,24,10,45,955.0,72.0,0.1,28.0,761.5,561.83,403.35
2016,9,24,11,0,959.0,73.0,0.1,29.0,782.0,604.83,432.83
2016,9,24,11,15,961.5,73.5,0.1,29.0,794.5,644.49,460.84
2016,9,24,11,30,964.0,74.0,0.1,29.0,807.0,681.87,486.66
2016,9,24,11,45,964.0,74.5,0.1,29.5,811.5,715.16,508.25
2016,9,24,12,0,964.0,75.0,0.1,30.0,816.0,745.7,526.51
2016,9,24,12,15,963.0,75.0,0.1,30.0,812.5,772.15,542.78
2016,9,24,12,30,962.0,75.0,0.1,30.0,809.0,795.57,557.19
2016,9,24,12,45,950.0,79.5,0.15,30.5,796.0,812.14,566.93
2016,9,24,13,0,938.0,84.0,0.2,31.0,783.0,825.26,574.8
2016,9,24,13,15,932.5,83.5,0.2,31.0,764.5,834.82,581.01
2016,9,24,13,30,927.0,83.0,0.2,31.0,746.0,841.03,585.34
2016,9,24,13,45,919.0,82.0,0.2,31.0,719.5,841.33,586.22
2016,9,24,14,0,911.0,81.0,0.2,31.0,693.0,838.29,585.27
2016,9,24,14,15,900.5,79.5,0.2,31.0,660.0,829.39,580.87
2016,9,24,14,30,890.0,78.0,0.2,31.0,627.0,817.33,574.69
2016,9,24,14,45,875.5,76.5,0.2,31.0,588.0,799.03,564.73
2016,9,24,15,0,861.0,75.0,0.2,31.0,549.0,777.93,553.09
2016,9,24,15,15,842.5,72.5,0.2,30.5,505.0,749.92,538.09
2016,9,24,15,30,824.0,70.0,0.2,30.0,461.0,725.66,525.38
2016,9,24,15,45,793.0,68.0,0.2,30.0,412.5,684.71,500.32
2016,9,24,16,0,762.0,66.0,0.2,30.0,364.0,642.52,474.01
2016,9,24,16,15,724.0,61.5,0.25,29.0,313.5,591.5,443.18
2016,9,24,16,30,686.0,57.0,0.3,28.0,263.0,540.36,409.89
2016,9,24,16,45,622.0,52.0,0.4,27.5,212.5,472.58,361.72
2016,9,24,17,0,558.0,47.0,0.5,27.0,162.0,412.19,315.95
2016,9,24,17,15,462.5,38.5,0.55,26.0,115.5,329.28,250.71
2016,9,24,17,30,367.0,30.0,0.6,25.0,69.0,253.25,183.89
2016,9,24,17,45,183.5,15.0,0.7,24.0,34.5,121.9,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,11.5,0.45,19.5,24.5,10.96,0.0
2016,9,25,6,30,353.0,23.0,0.4,20.0,49.0,18.38,7.16
2016,9,25,6,45,462.5,31.5,0.4,21.0,95.0,26.39,16.66
2016,9,25,7,0,572.0,40.0,0.4,22.0,141.0,32.49,22.37
2016,9,25,7,15,636.0,45.5,0.35,22.5,191.5,35.56,25.25
2016,9,25,7,30,700.0,51.0,0.3,23.0,242.0,38.59,27.93
2016,9,25,7,45,740.0,55.5,0.3,24.0,293.5,40.65,29.58
2016,9,25,8,0,780.0,60.0,0.3,25.0,345.0,42.66,31.11
2016,9,25,8,15,808.0,63.5,0.3,25.5,394.0,55.28,31.31
2016,9,25,8,30,836.0,67.0,0.3,26.0,443.0,105.46,50.56
2016,9,25,8,45,854.0,70.0,0.3,27.0,488.0,163.15,88.1
2016,9,25,9,0,872.0,73.0,0.3,28.0,533.0,215.59,127.51
2016,9,25,9,15,886.5,75.0,0.25,28.5,573.5,267.54,169.41
2016,9,25,9,30,901.0,77.0,0.2,29.0,614.0,320.02,212.2
2016,9,25,9,45,912.5,78.0,0.2,29.5,649.0,370.95,253.57
2016,9,25,10,0,924.0,79.0,0.2,30.0,684.0,421.63,293.69
2016,9,25,10,15,932.0,80.5,0.2,30.5,712.0,470.79,331.49
2016,9,25,10,30,940.0,82.0,0.2,31.0,740.0,518.94,367.24
2016,9,25,10,45,931.5,89.0,0.2,32.0,757.0,562.36,397.71
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,603.15,425.16
2016,9,25,11,15,926.0,96.5,0.2,33.0,787.0,642.02,452.26
2016,9,25,11,30,929.0,97.0,0.2,33.0,800.0,678.74,477.3
2016,9,25,11,45,919.5,102.5,0.2,33.5,802.0,709.66,496.92
2016,9,25,12,0,910.0,108.0,0.2,34.0,804.0,737.5,514.14
2016,9,25,12,15,909.0,108.0,0.15,34.0,801.0,762.98,529.25
2016,9,25,12,30,908.0,108.0,0.1,34.0,798.0,785.59,542.39
2016,9,25,12,45,907.5,106.5,0.1,34.5,787.5,804.11,552.55
2016,9,25,13,0,907.0,105.0,0.1,35.0,777.0,819.58,560.94
2016,9,25,13,15,901.5,104.0,0.1,35.0,757.5,828.5,566.62
2016,9,25,13,30,896.0,103.0,0.1,35.0,738.0,834.15,570.55
2016,9,25,13,45,875.0,106.5,0.1,35.0,708.5,828.87,568.04
2016,9,25,14,0,854.0,110.0,0.1,35.0,679.0,826.07,567.32
2016,9,25,14,15,841.5,108.0,0.1,34.5,645.5,815.73,563.25
2016,9,25,14,30,829.0,106.0,0.1,34.0,612.0,802.33,557.48
2016,9,25,14,45,810.5,103.5,0.1,34.0,572.5,780.66,545.52
2016,9,25,15,0,792.0,101.0,0.1,34.0,533.0,756.33,531.97
2016,9,25,15,15,769.5,97.5,0.1,33.5,489.0,725.33,515.15
2016,9,25,15,30,747.0,94.0,0.1,33.0,445.0,695.99,499.19
2016,9,25,15,45,726.5,87.0,0.1,33.0,398.5,658.73,476.66
2016,9,25,16,0,706.0,80.0,0.1,33.0,352.0,619.88,452.61
2016,9,25,16,15,663.0,74.5,0.1,32.0,302.0,566.23,418.72
2016,9,25,16,30,620.0,69.0,0.1,31.0,252.0,512.92,383.27
2016,9,25,16,45,573.0,60.0,0.15,30.0,203.5,453.62,341.9
2016,9,25,17,0,526.0,51.0,0.2,29.0,155.0,395.91,299.02
2016,9,25,17,15,425.5,41.0,0.3,28.0,109.0,309.94,232.54
2016,9,25,17,30,325.0,31.0,0.4,27.0,63.0,231.23,163.4
2016,9,25,17,45,162.5,15.5,0.55,26.0,31.5,110.47,0.0
2016,9,25,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,126.0,12.0,0.45,18.0,21.0,11.44,0.0
2016,9,26,6,30,252.0,24.0,0.4,19.0,42.0,19.42,7.26
2016,9,26,6,45,362.5,35.5,0.35,20.5,85.0,27.89,17.91
2016,9,26,7,0,473.0,47.0,0.3,22.0,128.0,35.93,25.29
2016,9,26,7,15,542.0,54.5,0.25,22.5,177.5,40.02,29.09
2016,9,26,7,30,611.0,62.0,0.2,23.0,227.0,43.99,32.59
2016,9,26,7,45,655.5,68.0,0.2,24.0,277.0,46.53,34.64
2016,9,26,8,0,700.0,74.0,0.2,25.0,327.0,48.97,36.5
2016,9,26,8,15,732.0,78.5,0.2,26.0,375.5,63.97,40.45
2016,9,26,8,30,764.0,83.0,0.2,27.0,424.0,111.1,57.8
2016,9,26,8,45,785.5,86.5,0.2,28.0,469.0,159.38,87.64
2016,9,26,9,0,807.0,90.0,0.2,29.0,514.0,209.55,124.7
2016,9,26,9,15,824.0,93.0,0.2,29.5,554.5,259.96,164.88
2016,9,26,9,30,841.0,96.0,0.2,30.0,595.0,311.34,206.41
2016,9,26,9,45,852.0,98.5,0.2,30.5,629.0,361.05,246.45
2016,9,26,10,0,863.0,101.0,0.2,31.0,663.0,410.66,285.42
2016,9,26,10,15,872.0,103.0,0.2,31.5,691.0,462.19,324.44
2016,9,26,10,30,881.0,105.0,0.2,32.0,719.0,508.81,358.83
2016,9,26,10,45,886.0,106.5,0.2,32.5,739.0,551.94,389.76
2016,9,26,11,0,891.0,108.0,0.2,33.0,759.0,593.53,418.64
2016,9,26,11,15,894.5,109.0,0.2,33.0,772.0,632.05,445.52
2016,9,26,11,30,898.0,110.0,0.2,33.0,785.0,668.55,470.45
2016,9,26,11,45,898.5,110.5,0.2,33.5,790.0,700.44,490.9
2016,9,26,12,0,899.0,111.0,0.2,34.0,795.0,729.8,509.3
2016,9,26,12,15,898.0,111.0,0.2,34.0,791.5,754.97,525.21
2016,9,26,12,30,897.0,111.0,0.2,34.0,788.0,777.3,538.88
2016,9,26,12,45,911.5,102.0,0.2,34.0,781.5,799.38,552.44
2016,9,26,13,0,926.0,93.0,0.2,34.0,775.0,818.6,564.3
2016,9,26,13,15,921.0,92.0,0.2,33.5,756.0,827.91,571.38
2016,9,26,13,30,916.0,91.0,0.2,33.0,737.0,833.9,576.74
2016,9,26,13,45,908.0,90.0,0.2,33.0,710.5,834.19,577.61
2016,9,26,14,0,900.0,89.0,0.2,33.0,684.0,831.18,576.69
2016,9,26,14,15,889.0,87.0,0.2,33.0,650.5,821.42,571.79
2016,9,26,14,30,878.0,85.0,0.2,33.0,617.0,808.51,565.13
2016,9,26,14,45,863.0,83.0,0.2,33.0,578.0,789.44,554.74
2016,9,26,15,0,848.0,81.0,0.2,33.0,539.0,773.56,546.45
2016,9,26,15,15,827.5,78.5,0.2,32.5,494.5,744.41,530.73
2016,9,26,15,30,807.0,76.0,0.2,32.0,450.0,713.01,513.46
2016,9,26,15,45,779.0,72.0,0.2,31.5,402.0,672.34,489.67
2016,9,26,16,0,751.0,68.0,0.2,31.0,354.0,630.29,464.34
2016,9,26,16,15,711.0,63.5,0.2,30.0,303.5,578.44,432.03
2016,9,26,16,30,671.0,59.0,0.2,29.0,253.0,526.54,397.15
2016,9,26,16,45,610.5,52.5,0.2,28.0,203.0,464.54,352.74
2016,9,26,17,0,550.0,46.0,0.2,27.0,153.0,401.17,304.75
2016,9,26,17,15,451.5,37.0,0.2,25.5,107.0,317.26,238.97
2016,9,26,17,30,353.0,28.0,0.2,24.0,61.0,240.68,167.67
2016,9,26,17,45,176.5,14.0,0.25,23.0,30.5,94.37,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.0,11.0,0.5,18.0,20.5,10.48,0.0
2016,9,27,6,30,266.0,22.0,0.4,19.0,41.0,17.65,5.32
2016,9,27,6,45,377.0,33.0,0.35,20.5,83.5,25.74,16.03
2016,9,27,7,0,488.0,44.0,0.3,22.0,126.0,33.42,23.11
2016,9,27,7,15,555.5,51.0,0.25,23.0,175.0,37.22,26.6
2016,9,27,7,30,623.0,58.0,0.2,24.0,224.0,40.91,29.8
2016,9,27,7,45,668.0,63.5,0.15,25.0,274.0,43.22,31.66
2016,9,27,8,0,713.0,69.0,0.1,26.0,324.0,50.08,37.3
2016,9,27,8,15,744.0,73.0,0.1,26.5,372.5,57.63,43.46
2016,9,27,8,30,775.0,77.0,0.1,27.0,421.0,104.84,53.08
2016,9,27,8,45,797.5,80.0,0.1,28.0,465.5,153.33,82.55
2016,9,27,9,0,820.0,83.0,0.1,29.0,510.0,203.79,119.6
2016,9,27,9,15,836.0,85.5,0.1,29.5,550.0,254.11,159.71
2016,9,27,9,30,852.0,88.0,0.1,30.0,590.0,305.25,201.15
2016,9,27,9,45,873.5,86.0,0.1,31.0,626.5,359.79,243.97
2016,9,27,10,0,895.0,84.0,0.1,32.0,663.0,409.75,282.46
2016,9,27,10,15,903.5,85.5,0.1,32.0,691.0,457.71,319.74
2016,9,27,10,30,912.0,87.0,0.1,32.0,719.0,504.76,355.27
2016,9,27,10,45,917.5,87.5,0.1,32.5,739.5,548.25,386.59
2016,9,27,11,0,923.0,88.0,0.1,33.0,760.0,590.13,415.78
2016,9,27,11,15,926.5,89.0,0.1,33.0,772.5,629.51,443.29
2016,9,27,11,30,930.0,90.0,0.1,33.0,785.0,666.78,468.75
2016,9,27,11,45,931.5,90.0,0.1,33.5,790.0,699.51,489.79
2016,9,27,12,0,933.0,90.0,0.1,34.0,795.0,729.67,508.66
2016,9,27,12,15,932.5,90.0,0.1,34.0,792.0,755.7,524.53
2016,9,27,12,30,932.0,90.0,0.1,34.0,789.0,778.81,538.62
2016,9,27,12,45,930.0,89.0,0.15,34.0,778.0,796.75,550.24
2016,9,27,13,0,928.0,88.0,0.2,34.0,767.0,811.52,560.17
2016,9,27,13,15,923.5,87.0,0.2,34.0,748.5,821.1,566.34
2016,9,27,13,30,919.0,86.0,0.2,34.0,730.0,827.38,570.69
2016,9,27,13,45,911.0,85.0,0.2,34.0,703.5,827.56,571.5
2016,9,27,14,0,903.0,84.0,0.2,34.0,677.0,824.44,570.51
2016,9,27,14,15,892.5,82.5,0.2,33.5,644.0,815.52,567.29
2016,9,27,14,30,882.0,81.0,0.2,33.0,611.0,803.48,562.3
2016,9,27,14,45,867.5,79.0,0.2,33.0,572.0,784.7,552.05
2016,9,27,15,0,853.0,77.0,0.2,33.0,533.0,763.15,540.15
2016,9,27,15,15,833.0,74.5,0.2,32.5,489.0,740.15,528.35
2016,9,27,15,30,813.0,72.0,0.2,32.0,445.0,709.04,511.13
2016,9,27,15,45,785.5,68.5,0.2,32.0,397.0,669.27,486.88
2016,9,27,16,0,758.0,65.0,0.2,32.0,349.0,628.11,461.18
2016,9,27,16,15,718.5,60.5,0.2,31.0,299.0,576.56,429.08
2016,9,27,16,30,679.0,56.0,0.2,30.0,249.0,524.98,394.39
2016,9,27,16,45,618.5,50.0,0.2,29.0,199.0,459.13,347.31
2016,9,27,17,0,558.0,44.0,0.2,28.0,149.0,400.67,302.68
2016,9,27,17,15,456.5,35.0,0.2,26.5,103.5,315.38,235.73
2016,9,27,17,30,355.0,26.0,0.2,25.0,58.0,237.14,159.41
2016,9,27,17,45,177.5,13.0,0.25,24.0,29.0,93.05,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,163.5,10.5,0.75,18.0,21.0,10.01,0.0
2016,9,28,6,30,327.0,21.0,0.6,19.0,42.0,16.87,3.9
2016,9,28,6,45,442.0,29.5,0.45,20.0,86.5,24.82,15.21
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,31.0,21.11
2016,9,28,7,15,623.0,44.0,0.25,21.5,181.0,34.58,24.49
2016,9,28,7,30,689.0,50.0,0.2,22.0,231.0,38.09,27.63
2016,9,28,7,45,730.5,54.0,0.2,23.0,281.5,39.77,28.97
2016,9,28,8,0,772.0,58.0,0.2,24.0,332.0,41.43,30.23
2016,9,28,8,15,800.5,61.0,0.2,25.0,380.5,46.64,34.44
2016,9,28,8,30,829.0,64.0,0.2,26.0,429.0,102.34,50.32
2016,9,28,8,45,849.5,66.5,0.2,27.0,474.0,152.75,80.61
2016,9,28,9,0,870.0,69.0,0.2,28.0,519.0,204.73,118.88
2016,9,28,9,15,884.5,71.0,0.2,28.0,559.5,256.33,160.68
2016,9,28,9,30,899.0,73.0,0.2,28.0,600.0,308.44,203.87
2016,9,28,9,45,908.0,75.5,0.2,28.5,634.0,359.49,245.7
2016,9,28,10,0,917.0,78.0,0.2,29.0,668.0,410.09,286.15
2016,9,28,10,15,925.0,79.0,0.2,29.0,695.5,458.27,324.3
2016,9,28,10,30,933.0,80.0,0.2,29.0,723.0,505.44,360.58
2016,9,28,10,45,937.5,81.0,0.2,29.5,743.0,549.6,392.94
2016,9,28,11,0,942.0,82.0,0.2,30.0,763.0,592.03,423.02
2016,9,28,11,15,945.0,82.5,0.2,30.0,775.5,631.22,450.89
2016,9,28,11,30,948.0,83.0,0.2,30.0,788.0,668.19,476.62
2016,9,28,11,45,948.5,83.5,0.25,30.0,792.5,701.16,499.84
2016,9,28,12,0,949.0,84.0,0.3,30.0,797.0,731.46,520.91
2016,9,28,12,15,948.0,84.0,0.3,29.5,793.5,757.4,538.17
2016,9,28,12,30,947.0,84.0,0.3,29.0,790.0,780.34,553.62
2016,9,28,12,45,938.0,86.5,0.3,29.0,777.0,796.79,563.97
2016,9,28,13,0,929.0,89.0,0.3,29.0,764.0,809.89,572.38
2016,9,28,13,15,923.5,88.0,0.3,29.0,745.0,818.67,578.24
2016,9,28,13,30,918.0,87.0,0.3,29.0,726.0,824.12,582.19
2016,9,28,13,45,911.5,85.5,0.3,29.0,699.5,824.91,583.42
2016,9,28,14,0,905.0,84.0,0.3,29.0,673.0,822.41,582.79
2016,9,28,14,15,894.0,82.5,0.3,28.5,640.0,813.07,579.17
2016,9,28,14,30,883.0,81.0,0.3,28.0,607.0,800.61,573.75
2016,9,28,14,45,869.5,78.0,0.3,28.0,568.0,781.43,562.99
2016,9,28,15,0,856.0,75.0,0.3,28.0,529.0,759.43,550.48
2016,9,28,15,15,836.0,72.5,0.3,27.5,484.5,736.33,538.27
2016,9,28,15,30,816.0,70.0,0.3,27.0,440.0,705.19,520.53
2016,9,28,15,45,789.0,66.5,0.3,26.5,392.5,665.78,496.85
2016,9,28,16,0,762.0,63.0,0.3,26.0,345.0,624.96,471.55
2016,9,28,16,15,721.0,59.0,0.3,25.0,294.5,573.07,438.0
2016,9,28,16,30,680.0,55.0,0.3,24.0,244.0,521.21,401.92
2016,9,28,16,45,618.0,49.0,0.35,23.5,194.0,454.68,352.51
2016,9,28,17,0,556.0,43.0,0.4,23.0,144.0,395.69,305.73
2016,9,28,17,15,448.0,34.5,0.4,22.0,99.0,308.19,234.46
2016,9,28,17,30,340.0,26.0,0.4,21.0,54.0,225.73,147.77
2016,9,28,17,45,170.0,13.0,0.4,20.0,27.0,88.86,0.0
2016,9,28,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,13.5,19.5,10.01,0.0
2016,9,29,6,30,277.0,21.0,0.6,14.0,39.0,16.98,2.97
2016,9,29,6,45,399.0,31.0,0.6,15.0,82.5,24.21,15.0
2016,9,29,7,0,521.0,41.0,0.6,16.0,126.0,31.11,21.66
2016,9,29,7,15,590.0,47.0,0.55,16.5,175.5,34.22,24.7
2016,9,29,7,30,659.0,53.0,0.5,17.0,225.0,40.82,30.64
2016,9,29,7,45,705.5,57.5,0.5,18.0,275.5,42.78,32.26
2016,9,29,8,0,752.0,62.0,0.5,19.0,326.0,44.73,33.79
2016,9,29,8,15,782.0,65.5,0.45,19.5,374.5,47.81,36.3
2016,9,29,8,30,812.0,69.0,0.4,20.0,423.0,96.39,48.1
2016,9,29,8,45,834.5,71.0,0.4,21.0,468.0,145.86,78.11
2016,9,29,9,0,857.0,73.0,0.4,22.0,513.0,203.28,121.47
2016,9,29,9,15,872.0,75.0,0.35,22.5,553.0,254.33,163.33
2016,9,29,9,30,887.0,77.0,0.3,23.0,593.0,305.94,206.52
2016,9,29,9,45,899.5,78.0,0.3,23.5,627.5,356.25,248.62
2016,9,29,10,0,912.0,79.0,0.3,24.0,662.0,406.39,289.64
2016,9,29,10,15,920.0,80.5,0.3,24.0,689.5,454.73,328.81
2016,9,29,10,30,928.0,82.0,0.3,24.0,717.0,502.07,366.08
2016,9,29,10,45,933.5,82.5,0.3,24.5,737.5,546.03,399.13
2016,9,29,11,0,939.0,83.0,0.3,25.0,758.0,588.34,429.92
2016,9,29,11,15,942.0,83.5,0.3,25.0,770.0,627.35,458.39
2016,9,29,11,30,945.0,84.0,0.3,25.0,782.0,664.16,484.67
2016,9,29,11,45,945.5,84.0,0.35,25.0,786.5,696.5,508.12
2016,9,29,12,0,946.0,84.0,0.4,25.0,791.0,726.15,529.47
2016,9,29,12,15,944.5,84.0,0.4,25.0,787.0,751.6,545.83
2016,9,29,12,30,943.0,84.0,0.4,25.0,783.0,774.03,560.22
2016,9,29,12,45,933.5,86.5,0.45,25.0,769.5,789.99,571.34
2016,9,29,13,0,924.0,89.0,0.5,25.0,756.0,802.59,580.52
2016,9,29,13,15,918.0,88.5,0.5,24.5,736.5,811.4,587.7
2016,9,29,13,30,912.0,88.0,0.5,24.0,717.0,816.91,592.96
2016,9,29,13,45,902.5,87.0,0.5,23.5,690.0,815.81,594.15
2016,9,29,14,0,893.0,86.0,0.5,23.0,663.0,811.44,593.44
2016,9,29,14,15,881.0,84.0,0.5,22.5,629.5,800.76,588.77
2016,9,29,14,30,869.0,82.0,0.5,22.0,596.0,787.0,582.22
2016,9,29,14,45,852.5,80.0,0.5,22.0,556.5,766.79,570.36
2016,9,29,15,0,836.0,78.0,0.5,22.0,517.0,749.7,560.66
2016,9,29,15,15,814.5,75.5,0.5,21.5,473.0,720.04,543.39
2016,9,29,15,30,793.0,73.0,0.5,21.0,429.0,688.24,524.47
2016,9,29,15,45,762.5,69.5,0.5,20.5,381.0,646.89,498.4
2016,9,29,16,0,732.0,66.0,0.5,20.0,333.0,604.35,470.76
2016,9,29,16,15,689.5,61.5,0.5,19.0,283.5,551.77,434.8
2016,9,29,16,30,647.0,57.0,0.5,18.0,234.0,503.43,399.65
2016,9,29,16,45,581.0,50.5,0.5,17.5,184.5,435.83,347.07
2016,9,29,17,0,515.0,44.0,0.5,17.0,135.0,371.25,294.15
2016,9,29,17,15,405.0,34.5,0.5,16.5,91.5,283.51,219.95
2016,9,29,17,30,295.0,25.0,0.5,16.0,48.0,198.91,124.07
2016,9,29,17,45,147.5,12.5,0.5,15.5,24.0,77.61,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,118.5,10.5,0.6,12.0,17.5,10.01,0.0
2016,9,30,6,30,237.0,21.0,0.6,12.0,35.0,17.1,1.58
2016,9,30,6,45,356.5,32.0,0.6,12.5,77.0,25.26,15.98
2016,9,30,7,0,476.0,43.0,0.6,13.0,119.0,33.0,23.6
2016,9,30,7,15,261.5,70.0,0.6,13.5,114.5,52.26,41.05
2016,9,30,7,30,47.0,97.0,0.6,14.0,110.0,80.9,66.53
2016,9,30,7,45,56.0,117.5,0.6,14.5,135.5,96.69,80.26
2016,9,30,8,0,65.0,138.0,0.6,15.0,161.0,112.12,93.38
2016,9,30,8,15,238.5,144.0,0.6,15.5,244.5,105.15,86.92
2016,9,30,8,30,412.0,150.0,0.6,16.0,328.0,129.3,89.35
2016,9,30,8,45,624.0,115.0,0.6,16.5,417.5,150.52,92.46
2016,9,30,9,0,836.0,80.0,0.6,17.0,507.0,197.04,119.91
2016,9,30,9,15,853.5,82.5,0.6,17.0,547.5,248.28,163.14
2016,9,30,9,30,871.0,85.0,0.6,17.0,588.0,305.7,212.35
2016,9,30,9,45,884.0,86.5,0.6,17.5,623.0,355.85,255.47
2016,9,30,10,0,897.0,88.0,0.6,18.0,658.0,405.93,297.66
2016,9,30,10,15,906.5,89.5,0.6,18.0,686.5,454.26,338.02
2016,9,30,10,30,916.0,91.0,0.6,18.0,715.0,501.73,376.59
2016,9,30,10,45,742.0,163.0,0.6,18.5,678.0,515.6,388.72
2016,9,30,11,0,568.0,235.0,0.6,19.0,641.0,519.16,391.64
2016,9,30,11,15,751.5,165.0,0.6,18.5,711.5,588.05,444.72
2016,9,30,11,30,935.0,95.0,0.6,18.0,782.0,665.34,502.71
2016,9,30,11,45,935.0,96.0,0.65,18.0,786.5,698.1,526.77
2016,9,30,12,0,935.0,97.0,0.7,18.0,791.0,728.21,549.17
2016,9,30,12,15,715.0,184.0,0.7,17.5,713.5,689.02,520.35
2016,9,30,12,30,495.0,271.0,0.7,17.0,636.0,633.01,479.53
2016,9,30,12,45,512.0,260.0,0.7,17.0,632.5,649.68,493.01
2016,9,30,13,0,529.0,249.0,0.7,17.0,629.0,664.83,504.55
2016,9,30,13,15,532.5,240.0,0.7,16.5,613.5,669.85,509.83
2016,9,30,13,30,536.0,231.0,0.7,16.0,598.0,672.75,513.79
2016,9,30,13,45,498.5,235.0,0.7,16.0,566.0,654.73,501.34
2016,9,30,14,0,461.0,239.0,0.7,16.0,534.0,634.54,487.51
2016,9,30,14,15,482.0,218.0,0.65,16.0,513.0,632.25,487.3
2016,9,30,14,30,503.0,197.0,0.6,16.0,492.0,627.37,485.08
2016,9,30,14,45,527.5,175.0,0.6,16.0,465.5,621.31,482.75
2016,9,30,15,0,552.0,153.0,0.6,16.0,439.0,612.12,478.2
2016,9,30,15,15,461.0,158.0,0.6,15.5,383.0,544.14,429.36
2016,9,30,15,30,370.0,163.0,0.6,15.0,327.0,465.51,371.94
2016,9,30,15,45,349.5,148.5,0.6,15.0,289.5,429.2,345.77
2016,9,30,16,0,329.0,134.0,0.6,15.0,252.0,392.61,318.26
2016,9,30,16,15,311.5,115.5,0.6,14.5,214.0,352.79,288.07
2016,9,30,16,30,294.0,97.0,0.6,14.0,176.0,312.77,256.53
2016,9,30,16,45,260.0,79.0,0.6,14.0,138.0,263.64,215.65
2016,9,30,17,0,226.0,61.0,0.6,14.0,100.0,226.52,182.85
2016,9,30,17,15,169.5,43.0,0.55,13.5,66.5,158.21,123.44
2016,9,30,17,30,113.0,25.0,0.5,13.0,33.0,107.43,59.27
2016,9,30,17,45,56.5,12.5,0.5,12.5,16.5,36.83,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
