Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.5,10.5,0.45,8.5,17.0,10.01,0.0
2016,10,1,6,30,217.0,21.0,0.4,9.0,34.0,17.25,0.0
2016,10,1,6,45,347.5,32.0,0.35,10.0,76.0,25.42,16.22
2016,10,1,7,0,478.0,43.0,0.3,11.0,118.0,33.18,23.97
2016,10,1,7,15,553.0,50.5,0.3,11.5,167.5,37.44,28.14
2016,10,1,7,30,628.0,58.0,0.3,12.0,217.0,41.57,31.99
2016,10,1,7,45,679.5,62.0,0.35,13.0,267.5,46.94,36.72
2016,10,1,8,0,731.0,66.0,0.4,14.0,318.0,48.3,37.72
2016,10,1,8,15,763.0,70.0,0.35,14.5,367.0,49.62,38.73
2016,10,1,8,30,795.0,74.0,0.3,15.0,416.0,94.93,50.06
2016,10,1,8,45,820.5,76.5,0.3,16.0,461.5,144.07,79.25
2016,10,1,9,0,846.0,79.0,0.3,17.0,507.0,195.45,117.8
2016,10,1,9,15,862.5,81.0,0.3,17.0,547.0,246.49,160.53
2016,10,1,9,30,879.0,83.0,0.3,17.0,587.0,303.59,209.2
2016,10,1,9,45,895.5,83.0,0.3,17.5,622.5,353.87,252.06
2016,10,1,10,0,912.0,83.0,0.3,18.0,658.0,404.34,294.24
2016,10,1,10,15,920.0,84.0,0.3,18.5,685.5,452.17,333.38
2016,10,1,10,30,928.0,85.0,0.3,19.0,713.0,498.96,370.46
2016,10,1,10,45,933.5,86.0,0.3,19.5,733.5,543.28,404.51
2016,10,1,11,0,939.0,87.0,0.3,20.0,754.0,585.96,436.25
2016,10,1,11,15,942.0,87.5,0.3,20.0,766.5,624.89,465.29
2016,10,1,11,30,945.0,88.0,0.3,20.0,779.0,661.62,492.09
2016,10,1,11,45,945.0,89.0,0.35,20.0,783.0,694.53,516.41
2016,10,1,12,0,945.0,90.0,0.4,20.0,787.0,724.76,538.57
2016,10,1,12,15,944.0,90.0,0.4,20.0,783.5,750.5,556.02
2016,10,1,12,30,943.0,90.0,0.4,20.0,780.0,773.24,570.91
2016,10,1,12,45,939.5,89.5,0.45,20.0,768.0,790.55,583.14
2016,10,1,13,0,936.0,89.0,0.5,20.0,756.0,804.62,593.45
2016,10,1,13,15,930.5,88.0,0.5,20.0,736.5,813.35,599.55
2016,10,1,13,30,925.0,87.0,0.5,20.0,717.0,818.72,603.66
2016,10,1,13,45,916.5,86.0,0.5,20.0,690.0,818.41,604.24
2016,10,1,14,0,908.0,85.0,0.5,20.0,663.0,814.8,602.87
2016,10,1,14,15,897.0,83.0,0.5,19.5,629.0,804.85,598.63
2016,10,1,14,30,886.0,81.0,0.5,19.0,595.0,791.77,592.46
2016,10,1,14,45,869.5,79.0,0.55,19.0,555.5,771.43,581.23
2016,10,1,15,0,853.0,77.0,0.6,19.0,516.0,754.1,572.06
2016,10,1,15,15,831.5,74.5,0.6,18.5,471.0,724.26,554.4
2016,10,1,15,30,810.0,72.0,0.6,18.0,426.0,692.24,535.02
2016,10,1,15,45,778.5,68.5,0.6,17.5,377.5,650.0,507.88
2016,10,1,16,0,747.0,65.0,0.6,17.0,329.0,606.57,479.08
2016,10,1,16,15,702.5,60.5,0.6,16.5,279.0,552.57,440.24
2016,10,1,16,30,658.0,56.0,0.6,16.0,229.0,498.8,399.61
2016,10,1,16,45,587.5,49.5,0.6,15.5,179.0,433.03,347.31
2016,10,1,17,0,517.0,43.0,0.6,15.0,129.0,366.29,291.6
2016,10,1,17,15,395.0,33.0,0.6,14.5,85.0,272.8,210.87
2016,10,1,17,30,273.0,23.0,0.6,14.0,41.0,179.18,84.12
2016,10,1,17,45,136.5,11.5,0.6,13.5,20.5,70.54,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,10.5,9.5,0.4,10.0,10.0,9.05,0.0
2016,10,2,6,30,21.0,19.0,0.4,10.0,20.0,16.61,0.0
2016,10,2,6,45,64.0,37.5,0.45,10.5,46.0,31.72,21.37
2016,10,2,7,0,107.0,56.0,0.5,11.0,72.0,46.51,35.67
2016,10,2,7,15,128.5,76.5,0.5,11.0,103.5,62.29,50.33
2016,10,2,7,30,150.0,97.0,0.5,11.0,135.0,77.64,64.36
2016,10,2,7,45,163.5,116.5,0.5,11.5,166.0,91.89,76.96
2016,10,2,8,0,177.0,136.0,0.5,12.0,197.0,105.73,88.88
2016,10,2,8,15,88.5,134.5,0.5,12.0,165.0,105.42,88.36
2016,10,2,8,30,0.0,133.0,0.5,12.0,133.0,117.95,94.49
2016,10,2,8,45,7.0,155.5,0.5,12.5,159.5,138.29,110.48
2016,10,2,9,0,14.0,178.0,0.5,13.0,186.0,159.59,126.91
2016,10,2,9,15,415.5,139.0,0.5,13.0,376.0,194.66,139.2
2016,10,2,9,30,817.0,100.0,0.5,13.0,566.0,294.0,207.55
2016,10,2,9,45,546.5,190.0,0.5,13.5,509.5,324.49,241.99
2016,10,2,10,0,276.0,280.0,0.5,14.0,453.0,334.23,256.42
2016,10,2,10,15,580.0,190.0,0.5,14.5,573.5,397.49,302.53
2016,10,2,10,30,884.0,100.0,0.5,15.0,694.0,489.53,371.36
2016,10,2,10,45,607.0,207.5,0.5,15.5,621.0,484.23,369.02
2016,10,2,11,0,330.0,315.0,0.5,16.0,548.0,459.27,350.39
2016,10,2,11,15,174.5,288.5,0.5,16.0,412.0,364.54,280.89
2016,10,2,11,30,19.0,262.0,0.5,16.0,276.0,254.0,196.4
2016,10,2,11,45,467.0,181.0,0.55,16.0,523.0,473.64,369.84
2016,10,2,12,0,915.0,100.0,0.6,16.0,770.0,711.22,543.04
2016,10,2,12,15,466.0,178.0,0.6,16.0,519.5,505.94,390.67
2016,10,2,12,30,17.0,256.0,0.6,16.0,269.0,252.96,195.19
2016,10,2,12,45,151.0,291.5,0.6,16.0,398.5,399.21,310.84
2016,10,2,13,0,285.0,327.0,0.6,16.0,528.0,548.8,421.15
2016,10,2,13,15,156.5,295.0,0.6,16.0,405.0,418.38,323.23
2016,10,2,13,30,28.0,263.0,0.6,16.0,282.0,282.09,219.12
2016,10,2,13,45,211.0,259.5,0.65,16.0,393.0,433.09,339.77
2016,10,2,14,0,394.0,256.0,0.7,16.0,504.0,586.54,454.88
2016,10,2,14,15,309.5,257.0,0.7,15.5,446.0,525.33,408.91
2016,10,2,14,30,225.0,258.0,0.7,15.0,388.0,452.75,355.89
2016,10,2,14,45,224.0,240.5,0.7,15.0,362.0,434.5,343.94
2016,10,2,15,0,223.0,223.0,0.7,15.0,336.0,415.24,330.58
2016,10,2,15,15,220.5,203.0,0.7,14.5,307.0,390.89,313.76
2016,10,2,15,30,218.0,183.0,0.7,14.0,278.0,365.58,295.88
2016,10,2,15,45,476.5,124.0,0.7,14.0,299.5,498.45,403.71
2016,10,2,16,0,735.0,65.0,0.7,14.0,321.0,594.93,478.81
2016,10,2,16,15,690.0,60.0,0.65,13.5,271.0,540.51,436.47
2016,10,2,16,30,645.0,55.0,0.6,13.0,221.0,490.65,397.47
2016,10,2,16,45,575.5,48.5,0.6,13.0,172.0,421.98,341.52
2016,10,2,17,0,506.0,42.0,0.6,13.0,123.0,356.57,285.5
2016,10,2,17,15,381.5,32.0,0.6,12.5,80.0,262.9,203.05
2016,10,2,17,30,257.0,22.0,0.6,12.0,37.0,167.26,55.76
2016,10,2,17,45,128.5,11.0,0.6,11.5,18.5,66.01,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,0.25,8.5,2.0,1.91,0.0
2016,10,3,6,30,0.0,4.0,0.2,9.0,4.0,3.7,0.0
2016,10,3,6,45,0.0,10.5,0.15,9.5,10.5,9.72,2.64
2016,10,3,7,0,0.0,17.0,0.1,10.0,17.0,15.75,8.49
2016,10,3,7,15,0.0,25.0,0.1,10.0,25.0,23.18,15.46
2016,10,3,7,30,0.0,33.0,0.1,10.0,33.0,30.62,22.38
2016,10,3,7,45,0.0,40.5,0.15,10.5,40.5,37.61,28.71
2016,10,3,8,0,0.0,48.0,0.2,11.0,48.0,44.59,34.92
2016,10,3,8,15,25.5,108.5,0.2,11.0,119.5,93.08,78.03
2016,10,3,8,30,51.0,169.0,0.2,11.0,191.0,140.25,111.79
2016,10,3,8,45,72.5,192.5,0.25,11.5,227.0,165.58,130.16
2016,10,3,9,0,94.0,216.0,0.3,12.0,263.0,193.54,150.96
2016,10,3,9,15,47.0,161.0,0.3,12.0,184.5,150.6,118.01
2016,10,3,9,30,0.0,106.0,0.3,12.0,106.0,98.2,76.91
2016,10,3,9,45,0.0,101.5,0.35,12.5,101.5,94.32,73.6
2016,10,3,10,0,0.0,97.0,0.4,13.0,97.0,90.34,70.05
2016,10,3,10,15,4.0,152.0,0.4,13.0,155.0,141.64,111.77
2016,10,3,10,30,8.0,207.0,0.4,13.0,213.0,192.99,152.43
2016,10,3,10,45,5.0,187.0,0.45,13.5,191.0,174.73,137.3
2016,10,3,11,0,2.0,167.0,0.5,14.0,169.0,155.7,121.91
2016,10,3,11,15,1.0,149.0,0.5,14.0,150.0,139.02,108.55
2016,10,3,11,30,0.0,131.0,0.5,14.0,131.0,122.02,94.86
2016,10,3,11,45,5.5,179.0,0.5,14.0,183.0,170.19,133.59
2016,10,3,12,0,11.0,227.0,0.5,14.0,235.0,219.15,172.03
2016,10,3,12,15,6.0,190.5,0.5,14.0,195.0,182.33,142.76
2016,10,3,12,30,1.0,154.0,0.5,14.0,155.0,144.85,113.05
2016,10,3,12,45,0.5,139.5,0.5,14.0,140.0,130.98,102.13
2016,10,3,13,0,0.0,125.0,0.5,14.0,125.0,116.99,90.95
2016,10,3,13,15,0.0,113.5,0.5,13.5,113.5,106.15,82.45
2016,10,3,13,30,0.0,102.0,0.5,13.0,102.0,95.26,73.83
2016,10,3,13,45,0.0,94.0,0.5,13.0,94.0,87.66,67.72
2016,10,3,14,0,0.0,86.0,0.5,13.0,86.0,80.15,61.66
2016,10,3,14,15,0.0,77.0,0.45,13.0,77.0,71.73,54.8
2016,10,3,14,30,0.0,68.0,0.4,13.0,68.0,63.31,47.92
2016,10,3,14,45,0.0,62.5,0.4,13.0,62.5,58.16,43.74
2016,10,3,15,0,0.0,57.0,0.4,13.0,57.0,53.02,39.54
2016,10,3,15,15,0.0,38.0,0.4,12.5,38.0,35.3,24.68
2016,10,3,15,30,0.0,19.0,0.4,12.0,19.0,17.63,9.61
2016,10,3,15,45,0.0,16.5,0.4,12.0,16.5,15.3,7.65
2016,10,3,16,0,0.0,14.0,0.4,12.0,14.0,12.98,5.65
2016,10,3,16,15,296.5,36.5,0.35,12.0,111.0,253.43,214.39
2016,10,3,16,30,593.0,59.0,0.3,12.0,208.0,460.78,376.21
2016,10,3,16,45,516.5,51.5,0.3,12.0,160.5,388.72,314.36
2016,10,3,17,0,440.0,44.0,0.3,12.0,113.0,320.4,256.13
2016,10,3,17,15,314.0,32.5,0.3,11.5,72.5,227.29,173.68
2016,10,3,17,30,188.0,21.0,0.3,11.0,32.0,130.8,15.74
2016,10,3,17,45,94.0,10.5,0.3,11.0,16.0,50.23,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,100.0,9.0,0.4,9.0,14.0,8.58,0.0
2016,10,4,6,30,200.0,18.0,0.4,9.0,28.0,14.74,0.0
2016,10,4,6,45,335.5,29.0,0.4,9.5,68.5,23.06,13.76
2016,10,4,7,0,471.0,40.0,0.4,10.0,109.0,30.95,21.95
2016,10,4,7,15,549.5,47.5,0.4,10.0,158.0,35.33,26.35
2016,10,4,7,30,628.0,55.0,0.4,10.0,207.0,39.58,30.42
2016,10,4,7,45,385.0,95.0,0.4,10.5,194.5,68.52,56.51
2016,10,4,8,0,142.0,135.0,0.4,11.0,182.0,104.78,88.46
2016,10,4,8,15,231.0,147.0,0.4,11.5,238.0,107.32,90.21
2016,10,4,8,30,320.0,159.0,0.4,12.0,294.0,132.77,97.99
2016,10,4,8,45,583.5,117.5,0.4,13.0,395.0,141.53,88.8
2016,10,4,9,0,847.0,76.0,0.4,14.0,496.0,185.81,111.33
2016,10,4,9,15,863.5,78.5,0.35,14.5,536.0,242.63,158.44
2016,10,4,9,30,880.0,81.0,0.3,15.0,576.0,294.29,202.67
2016,10,4,9,45,895.5,81.5,0.3,15.5,611.0,344.44,245.9
2016,10,4,10,0,911.0,82.0,0.3,16.0,646.0,394.68,288.42
2016,10,4,10,15,919.0,83.5,0.3,16.5,673.0,442.67,328.18
2016,10,4,10,30,927.0,85.0,0.3,17.0,700.0,489.63,365.89
2016,10,4,10,45,934.5,85.0,0.3,17.5,720.5,533.75,400.29
2016,10,4,11,0,942.0,85.0,0.3,18.0,741.0,576.34,432.47
2016,10,4,11,15,945.0,85.5,0.3,18.5,753.5,615.15,460.97
2016,10,4,11,30,948.0,86.0,0.3,19.0,766.0,651.72,487.09
2016,10,4,11,45,715.0,178.5,0.35,19.5,693.0,625.76,467.3
2016,10,4,12,0,482.0,271.0,0.4,20.0,620.0,582.84,435.22
2016,10,4,12,15,487.0,265.5,0.4,20.0,617.0,598.65,447.66
2016,10,4,12,30,492.0,260.0,0.4,20.0,614.0,612.94,458.25
2016,10,4,12,45,707.0,177.0,0.45,20.0,676.0,704.41,526.12
2016,10,4,13,0,922.0,94.0,0.5,20.0,738.0,788.54,584.66
2016,10,4,13,15,916.0,93.0,0.5,20.0,718.0,796.65,589.38
2016,10,4,13,30,910.0,92.0,0.5,20.0,698.0,801.45,593.15
2016,10,4,13,45,898.5,91.5,0.55,20.0,670.0,799.29,593.38
2016,10,4,14,0,887.0,91.0,0.6,20.0,642.0,793.87,591.66
2016,10,4,14,15,874.5,89.5,0.6,19.5,608.5,783.43,587.01
2016,10,4,14,30,862.0,88.0,0.6,19.0,575.0,775.4,584.14
2016,10,4,14,45,839.5,87.0,0.6,19.0,534.0,752.19,569.88
2016,10,4,15,0,817.0,86.0,0.6,19.0,493.0,726.39,553.98
2016,10,4,15,15,792.5,83.0,0.6,18.5,448.5,694.47,534.67
2016,10,4,15,30,768.0,80.0,0.6,18.0,404.0,660.53,513.58
2016,10,4,15,45,727.5,77.0,0.65,18.0,354.5,617.4,484.83
2016,10,4,16,0,687.0,74.0,0.7,18.0,305.0,570.6,451.56
2016,10,4,16,15,635.0,68.0,0.65,17.0,255.5,512.57,409.17
2016,10,4,16,30,583.0,62.0,0.6,16.0,206.0,455.51,365.52
2016,10,4,16,45,498.5,54.0,0.6,15.5,157.5,378.75,303.92
2016,10,4,17,0,414.0,46.0,0.6,15.0,109.0,306.1,242.77
2016,10,4,17,15,279.0,33.5,0.6,14.5,68.5,208.81,156.18
2016,10,4,17,30,144.0,21.0,0.6,14.0,28.0,108.68,0.0
2016,10,4,17,45,72.0,10.5,0.6,13.5,14.0,40.51,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,8.0,0.5,8.5,13.5,7.63,0.0
2016,10,5,6,30,246.0,16.0,0.5,9.0,27.0,12.94,0.0
2016,10,5,6,45,386.0,26.0,0.5,9.5,69.0,20.44,11.36
2016,10,5,7,0,526.0,36.0,0.5,10.0,111.0,30.12,21.16
2016,10,5,7,15,601.0,42.0,0.5,11.0,160.5,33.71,24.74
2016,10,5,7,30,676.0,48.0,0.5,12.0,210.0,37.29,28.08
2016,10,5,7,45,722.0,52.5,0.5,13.0,260.5,39.43,29.97
2016,10,5,8,0,768.0,57.0,0.5,14.0,311.0,41.55,31.72
2016,10,5,8,15,798.5,60.5,0.45,14.5,359.5,42.79,32.7
2016,10,5,8,30,829.0,64.0,0.4,15.0,408.0,79.39,40.02
2016,10,5,8,45,851.0,66.0,0.4,15.5,452.5,135.37,72.41
2016,10,5,9,0,873.0,68.0,0.4,16.0,497.0,186.69,110.07
2016,10,5,9,15,888.0,70.0,0.4,16.5,537.0,238.05,152.57
2016,10,5,9,30,903.0,72.0,0.4,17.0,577.0,289.92,197.11
2016,10,5,9,45,913.5,74.0,0.4,17.5,610.5,340.73,240.98
2016,10,5,10,0,924.0,76.0,0.4,18.0,644.0,391.17,283.73
2016,10,5,10,15,932.0,77.0,0.4,18.5,671.0,439.14,323.5
2016,10,5,10,30,940.0,78.0,0.4,19.0,698.0,486.05,361.18
2016,10,5,10,45,945.0,78.5,0.4,19.5,717.5,529.78,395.32
2016,10,5,11,0,950.0,79.0,0.4,20.0,737.0,571.76,427.07
2016,10,5,11,15,953.0,79.5,0.4,20.0,749.0,610.7,456.54
2016,10,5,11,30,956.0,80.0,0.4,20.0,761.0,647.38,483.7
2016,10,5,11,45,956.5,80.5,0.4,20.0,765.0,680.08,507.53
2016,10,5,12,0,957.0,81.0,0.4,20.0,769.0,710.08,529.06
2016,10,5,12,15,955.5,81.0,0.4,20.0,765.0,735.37,546.8
2016,10,5,12,30,954.0,81.0,0.4,20.0,761.0,757.61,561.46
2016,10,5,12,45,940.5,85.0,0.4,20.5,746.5,772.22,570.06
2016,10,5,13,0,927.0,89.0,0.4,21.0,732.0,783.36,576.54
2016,10,5,13,15,921.0,88.0,0.4,20.5,712.0,791.4,583.35
2016,10,5,13,30,915.0,87.0,0.4,20.0,692.0,796.13,588.16
2016,10,5,13,45,904.5,86.5,0.45,20.0,664.5,794.66,588.86
2016,10,5,14,0,894.0,86.0,0.5,20.0,637.0,789.94,587.62
2016,10,5,14,15,881.5,84.5,0.5,20.0,603.0,779.39,581.8
2016,10,5,14,30,869.0,83.0,0.5,20.0,569.0,765.81,574.12
2016,10,5,14,45,850.0,81.0,0.5,20.0,529.0,749.34,564.56
2016,10,5,15,0,831.0,79.0,0.5,20.0,489.0,724.88,549.58
2016,10,5,15,15,807.0,76.0,0.5,19.5,444.0,693.15,530.52
2016,10,5,15,30,783.0,73.0,0.5,19.0,399.0,659.39,509.7
2016,10,5,15,45,744.5,70.0,0.55,19.0,350.5,613.88,479.58
2016,10,5,16,0,706.0,67.0,0.6,19.0,302.0,567.55,447.0
2016,10,5,16,15,655.0,61.5,0.6,18.0,252.0,514.17,408.51
2016,10,5,16,30,604.0,56.0,0.6,17.0,202.0,458.1,366.0
2016,10,5,16,45,517.0,49.0,0.6,16.5,153.5,381.04,304.14
2016,10,5,17,0,430.0,42.0,0.6,16.0,105.0,308.4,242.87
2016,10,5,17,15,291.5,30.0,0.6,15.0,65.5,210.4,154.1
2016,10,5,17,30,153.0,18.0,0.6,14.0,26.0,106.56,0.0
2016,10,5,17,45,76.5,9.0,0.6,13.5,13.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,7.5,0.45,8.5,12.5,7.15,0.0
2016,10,6,6,30,241.0,15.0,0.4,9.0,25.0,14.3,0.0
2016,10,6,6,45,380.5,24.5,0.4,10.0,66.0,20.92,11.48
2016,10,6,7,0,520.0,34.0,0.4,11.0,107.0,28.29,19.41
2016,10,6,7,15,595.0,40.5,0.35,12.0,156.0,32.44,23.5
2016,10,6,7,30,670.0,47.0,0.3,13.0,205.0,36.52,27.29
2016,10,6,7,45,716.5,51.0,0.3,14.0,254.5,38.27,28.82
2016,10,6,8,0,763.0,55.0,0.3,15.0,304.0,40.04,30.27
2016,10,6,8,15,793.5,58.5,0.25,16.0,352.5,41.35,31.23
2016,10,6,8,30,824.0,62.0,0.2,17.0,401.0,75.23,37.47
2016,10,6,8,45,846.0,64.0,0.2,18.0,445.0,130.83,68.52
2016,10,6,9,0,868.0,66.0,0.2,19.0,489.0,181.75,104.85
2016,10,6,9,15,883.0,68.0,0.15,19.5,528.5,232.74,146.15
2016,10,6,9,30,898.0,70.0,0.1,20.0,568.0,284.24,189.45
2016,10,6,9,45,912.0,70.0,0.1,20.5,602.0,334.02,231.69
2016,10,6,10,0,926.0,70.0,0.1,21.0,636.0,383.71,273.12
2016,10,6,10,15,933.5,71.5,0.1,21.5,662.5,431.85,312.37
2016,10,6,10,30,941.0,73.0,0.1,22.0,689.0,478.89,349.51
2016,10,6,10,45,945.5,73.5,0.1,22.5,708.5,522.26,382.82
2016,10,6,11,0,950.0,74.0,0.1,23.0,728.0,563.85,413.75
2016,10,6,11,15,952.5,74.5,0.1,23.0,739.5,602.35,442.42
2016,10,6,11,30,955.0,75.0,0.1,23.0,751.0,638.57,468.79
2016,10,6,11,45,956.0,75.0,0.1,23.5,754.5,670.91,491.03
2016,10,6,12,0,957.0,75.0,0.1,24.0,758.0,700.55,510.93
2016,10,6,12,15,955.5,74.5,0.1,24.0,754.0,725.17,527.84
2016,10,6,12,30,954.0,74.0,0.1,24.0,750.0,746.72,541.73
2016,10,6,12,45,938.0,80.0,0.15,24.0,735.5,761.54,551.96
2016,10,6,13,0,922.0,86.0,0.2,24.0,721.0,772.84,560.21
2016,10,6,13,15,916.0,85.0,0.2,24.0,701.0,780.72,565.71
2016,10,6,13,30,910.0,84.0,0.2,24.0,681.0,785.31,569.26
2016,10,6,13,45,900.0,83.0,0.2,24.0,653.5,783.57,568.9
2016,10,6,14,0,890.0,82.0,0.2,24.0,626.0,778.58,566.67
2016,10,6,14,15,878.0,80.5,0.2,24.0,592.5,768.35,561.18
2016,10,6,14,30,866.0,79.0,0.2,24.0,559.0,755.1,553.88
2016,10,6,14,45,847.5,77.0,0.2,24.0,519.0,738.91,544.72
2016,10,6,15,0,829.0,75.0,0.2,24.0,479.0,714.86,530.33
2016,10,6,15,15,805.5,72.0,0.2,23.5,435.0,683.55,511.98
2016,10,6,15,30,782.0,69.0,0.2,23.0,391.0,650.24,491.92
2016,10,6,15,45,747.5,65.5,0.25,23.0,343.0,607.05,464.06
2016,10,6,16,0,713.0,62.0,0.3,23.0,295.0,562.94,433.81
2016,10,6,16,15,663.0,57.0,0.35,22.0,246.0,506.67,394.63
2016,10,6,16,30,613.0,52.0,0.4,21.0,197.0,455.57,356.87
2016,10,6,16,45,532.5,45.0,0.5,20.0,149.0,382.42,300.18
2016,10,6,17,0,452.0,38.0,0.6,19.0,101.0,313.49,243.17
2016,10,6,17,15,312.0,27.0,0.65,18.0,62.0,216.06,152.47
2016,10,6,17,30,172.0,16.0,0.7,17.0,23.0,93.14,0.0
2016,10,6,17,45,86.0,8.0,0.75,16.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,96.0,7.5,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,192.0,15.0,0.7,14.0,22.0,14.3,0.0
2016,10,7,6,45,329.5,25.0,0.6,14.5,60.5,19.75,9.96
2016,10,7,7,0,467.0,35.0,0.5,15.0,99.0,26.89,17.77
2016,10,7,7,15,544.0,42.0,0.4,16.0,146.0,31.05,21.81
2016,10,7,7,30,621.0,49.0,0.3,17.0,193.0,38.39,28.44
2016,10,7,7,45,670.0,53.5,0.25,18.0,241.5,40.45,30.23
2016,10,7,8,0,719.0,58.0,0.2,19.0,290.0,42.52,31.92
2016,10,7,8,15,751.5,61.5,0.15,19.5,337.0,43.71,32.83
2016,10,7,8,30,784.0,65.0,0.1,20.0,384.0,73.69,37.79
2016,10,7,8,45,806.5,67.5,0.1,21.0,428.0,121.33,61.94
2016,10,7,9,0,829.0,70.0,0.1,22.0,472.0,176.74,101.24
2016,10,7,9,15,845.5,72.5,0.1,22.5,510.5,226.41,140.74
2016,10,7,9,30,862.0,75.0,0.1,23.0,549.0,276.79,182.54
2016,10,7,9,45,869.5,78.5,0.1,23.5,581.5,325.87,223.76
2016,10,7,10,0,877.0,82.0,0.1,24.0,614.0,374.38,263.8
2016,10,7,10,15,885.5,83.5,0.1,24.5,640.5,420.77,301.19
2016,10,7,10,30,894.0,85.0,0.1,25.0,667.0,466.23,336.71
2016,10,7,10,45,901.0,85.0,0.1,25.5,686.5,508.48,368.84
2016,10,7,11,0,908.0,85.0,0.1,26.0,706.0,549.23,398.88
2016,10,7,11,15,911.5,85.5,0.1,26.0,718.0,586.82,426.65
2016,10,7,11,30,915.0,86.0,0.1,26.0,730.0,622.3,452.3
2016,10,7,11,45,917.0,85.5,0.1,26.5,734.0,653.61,473.69
2016,10,7,12,0,919.0,85.0,0.1,27.0,738.0,682.38,492.9
2016,10,7,12,15,918.0,85.0,0.1,27.0,734.0,706.97,509.95
2016,10,7,12,30,917.0,85.0,0.1,27.0,730.0,728.65,524.19
2016,10,7,12,45,901.0,90.0,0.1,27.0,715.0,741.81,532.67
2016,10,7,13,0,885.0,95.0,0.1,27.0,700.0,751.56,539.17
2016,10,7,13,15,879.0,94.0,0.1,27.0,680.5,759.09,544.42
2016,10,7,13,30,873.0,93.0,0.1,27.0,661.0,763.45,547.79
2016,10,7,13,45,865.5,91.0,0.1,27.5,635.0,762.44,546.81
2016,10,7,14,0,858.0,89.0,0.1,28.0,609.0,758.29,544.03
2016,10,7,14,15,845.0,87.0,0.1,27.5,575.5,751.98,542.17
2016,10,7,14,30,832.0,85.0,0.1,27.0,542.0,737.88,535.36
2016,10,7,14,45,631.5,128.0,0.15,27.0,460.5,635.54,468.58
2016,10,7,15,0,431.0,171.0,0.2,27.0,379.0,526.55,393.28
2016,10,7,15,15,485.0,142.5,0.2,26.5,356.0,529.28,399.36
2016,10,7,15,30,539.0,114.0,0.2,26.0,333.0,532.1,403.93
2016,10,7,15,45,511.0,104.5,0.2,26.0,292.0,487.71,372.76
2016,10,7,16,0,483.0,95.0,0.2,26.0,251.0,447.78,344.25
2016,10,7,16,15,533.0,74.0,0.3,25.0,219.5,446.6,345.74
2016,10,7,16,30,583.0,53.0,0.4,24.0,188.0,436.14,338.55
2016,10,7,16,45,502.5,45.5,0.5,23.5,141.5,363.7,281.66
2016,10,7,17,0,422.0,38.0,0.6,23.0,95.0,295.51,225.09
2016,10,7,17,15,283.0,26.5,0.65,22.0,57.5,197.94,132.42
2016,10,7,17,30,144.0,15.0,0.7,21.0,20.0,78.84,0.0
2016,10,7,17,45,72.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,7.0,0.45,14.0,9.5,0.0,0.0
2016,10,8,6,30,158.0,14.0,0.4,15.0,19.0,13.34,0.0
2016,10,8,6,45,295.5,25.0,0.35,16.0,56.5,19.88,9.64
2016,10,8,7,0,433.0,36.0,0.3,17.0,94.0,27.92,18.45
2016,10,8,7,15,513.0,43.5,0.25,18.0,140.5,32.44,22.81
2016,10,8,7,30,593.0,51.0,0.2,19.0,187.0,36.82,26.81
2016,10,8,7,45,641.5,57.0,0.2,20.0,235.0,39.77,29.37
2016,10,8,8,0,690.0,63.0,0.2,21.0,283.0,46.84,35.39
2016,10,8,8,15,724.0,67.0,0.15,21.5,330.0,48.25,36.46
2016,10,8,8,30,758.0,71.0,0.1,22.0,377.0,75.32,40.48
2016,10,8,8,45,662.0,103.0,0.1,23.0,392.0,129.92,74.25
2016,10,8,9,0,566.0,135.0,0.1,24.0,407.0,180.13,114.03
2016,10,8,9,15,702.5,108.5,0.05,24.5,474.0,216.27,137.09
2016,10,8,9,30,839.0,82.0,0.0,25.0,541.0,269.21,175.76
2016,10,8,9,45,685.0,139.0,0.0,25.5,528.5,312.29,216.05
2016,10,8,10,0,531.0,196.0,0.0,26.0,516.0,343.89,245.2
2016,10,8,10,15,711.5,140.5,0.0,26.5,589.0,394.17,281.51
2016,10,8,10,30,892.0,85.0,0.0,27.0,662.0,462.39,331.02
2016,10,8,10,45,898.0,85.5,0.0,27.5,681.5,504.46,362.54
2016,10,8,11,0,904.0,86.0,0.0,28.0,701.0,544.96,392.19
2016,10,8,11,15,907.5,86.5,0.0,28.0,712.5,582.35,419.62
2016,10,8,11,30,911.0,87.0,0.0,28.0,724.0,617.63,444.95
2016,10,8,11,45,913.5,86.5,0.05,28.5,728.5,649.07,466.51
2016,10,8,12,0,916.0,86.0,0.1,29.0,733.0,678.0,486.13
2016,10,8,12,15,915.0,86.0,0.1,29.0,728.5,702.47,503.01
2016,10,8,12,30,914.0,86.0,0.1,29.0,724.0,724.03,517.31
2016,10,8,12,45,912.5,84.5,0.1,29.0,712.5,740.7,528.0
2016,10,8,13,0,911.0,83.0,0.1,29.0,701.0,754.26,536.84
2016,10,8,13,15,905.5,82.0,0.1,29.0,681.5,762.24,542.28
2016,10,8,13,30,900.0,81.0,0.1,29.0,662.0,766.98,545.86
2016,10,8,13,45,891.0,80.0,0.1,29.0,635.5,765.85,545.89
2016,10,8,14,0,882.0,79.0,0.1,29.0,609.0,761.52,544.09
2016,10,8,14,15,870.0,77.0,0.1,28.5,575.5,750.67,539.34
2016,10,8,14,30,858.0,75.0,0.1,28.0,542.0,736.82,532.79
2016,10,8,14,45,840.0,73.5,0.15,28.0,503.0,716.26,521.44
2016,10,8,15,0,822.0,72.0,0.2,28.0,464.0,698.61,512.08
2016,10,8,15,15,798.5,69.0,0.2,27.5,420.5,667.52,493.9
2016,10,8,15,30,775.0,66.0,0.2,27.0,377.0,634.46,474.12
2016,10,8,15,45,740.0,62.5,0.2,27.0,329.5,591.34,445.73
2016,10,8,16,0,705.0,59.0,0.2,27.0,282.0,547.38,415.06
2016,10,8,16,15,654.5,54.0,0.25,25.5,233.5,491.49,377.14
2016,10,8,16,30,604.0,49.0,0.3,24.0,185.0,440.67,340.37
2016,10,8,16,45,523.0,42.0,0.35,23.0,138.5,368.37,284.26
2016,10,8,17,0,442.0,35.0,0.4,22.0,92.0,300.48,227.85
2016,10,8,17,15,298.5,24.0,0.45,21.0,54.5,199.3,126.57
2016,10,8,17,30,155.0,13.0,0.5,20.0,17.0,81.16,0.0
2016,10,8,17,45,77.5,6.5,0.6,19.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,179.0,13.0,0.6,15.0,18.0,12.39,0.0
2016,10,9,6,45,322.0,23.5,0.5,16.0,56.0,18.63,8.26
2016,10,9,7,0,465.0,34.0,0.4,17.0,94.0,26.29,16.98
2016,10,9,7,15,545.0,41.0,0.3,18.0,141.5,30.49,21.07
2016,10,9,7,30,625.0,48.0,0.2,19.0,189.0,37.8,27.66
2016,10,9,7,45,674.5,53.0,0.15,20.0,238.0,40.34,29.87
2016,10,9,8,0,724.0,58.0,0.1,21.0,287.0,42.84,31.93
2016,10,9,8,15,757.5,61.5,0.1,21.5,334.5,44.04,32.84
2016,10,9,8,30,791.0,65.0,0.1,22.0,382.0,69.33,36.12
2016,10,9,8,45,814.0,68.0,0.15,23.0,426.0,117.58,59.08
2016,10,9,9,0,837.0,71.0,0.2,24.0,470.0,167.75,93.25
2016,10,9,9,15,854.0,73.5,0.2,24.5,509.0,223.61,137.01
2016,10,9,9,30,871.0,76.0,0.2,25.0,548.0,274.38,178.71
2016,10,9,9,45,884.5,77.0,0.2,25.5,581.5,323.39,219.53
2016,10,9,10,0,898.0,78.0,0.2,26.0,615.0,372.31,259.7
2016,10,9,10,15,906.5,79.5,0.2,26.5,642.0,419.44,297.63
2016,10,9,10,30,915.0,81.0,0.2,27.0,669.0,465.6,333.64
2016,10,9,10,45,920.0,82.5,0.2,27.5,688.5,508.93,366.51
2016,10,9,11,0,925.0,84.0,0.2,28.0,708.0,550.6,397.12
2016,10,9,11,15,928.0,84.5,0.2,28.0,719.5,588.39,424.97
2016,10,9,11,30,931.0,85.0,0.2,28.0,731.0,623.98,450.66
2016,10,9,11,45,931.0,85.5,0.2,28.0,735.0,655.39,472.98
2016,10,9,12,0,931.0,86.0,0.2,28.0,739.0,684.13,493.11
2016,10,9,12,15,930.0,86.0,0.2,28.0,734.5,708.91,510.33
2016,10,9,12,30,929.0,86.0,0.2,28.0,730.0,730.76,525.04
2016,10,9,12,45,924.5,86.0,0.2,28.0,718.0,747.1,535.58
2016,10,9,13,0,920.0,86.0,0.2,28.0,706.0,760.24,544.21
2016,10,9,13,15,914.0,85.0,0.2,28.0,686.0,767.98,549.54
2016,10,9,13,30,908.0,84.0,0.2,28.0,666.0,772.44,552.98
2016,10,9,13,45,896.5,83.5,0.2,28.0,638.5,770.07,552.23
2016,10,9,14,0,885.0,83.0,0.2,28.0,611.0,764.49,549.64
2016,10,9,14,15,747.0,114.0,0.2,27.5,542.0,703.99,512.46
2016,10,9,14,30,609.0,145.0,0.2,27.0,473.0,634.38,467.32
2016,10,9,14,45,714.5,111.0,0.2,26.5,468.5,671.78,497.17
2016,10,9,15,0,820.0,77.0,0.2,26.0,464.0,699.42,517.5
2016,10,9,15,15,677.5,94.0,0.2,25.5,393.5,610.83,458.72
2016,10,9,15,30,535.0,111.0,0.2,25.0,323.0,520.82,396.56
2016,10,9,15,45,618.5,86.5,0.2,24.5,302.0,538.91,412.82
2016,10,9,16,0,702.0,62.0,0.2,24.0,281.0,545.65,419.06
2016,10,9,16,15,650.0,56.5,0.2,23.0,232.0,492.48,380.57
2016,10,9,16,30,598.0,51.0,0.2,22.0,183.0,436.97,338.9
2016,10,9,16,45,515.5,43.0,0.2,21.5,136.0,363.1,280.35
2016,10,9,17,0,433.0,35.0,0.2,21.0,89.0,293.75,221.63
2016,10,9,17,15,216.5,25.0,0.2,20.0,52.0,157.5,91.74
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,50.0,6.5,0.4,14.0,7.5,0.0,0.0
2016,10,10,6,30,100.0,13.0,0.3,14.0,15.0,12.39,0.0
2016,10,10,6,45,243.0,25.5,0.25,14.5,51.0,20.65,9.31
2016,10,10,7,0,386.0,38.0,0.2,15.0,87.0,30.11,20.4
2016,10,10,7,15,471.5,47.0,0.15,15.5,133.0,35.83,26.01
2016,10,10,7,30,557.0,56.0,0.1,16.0,179.0,41.35,31.17
2016,10,10,7,45,504.5,77.0,0.1,17.0,209.0,56.73,44.71
2016,10,10,8,0,452.0,98.0,0.1,18.0,239.0,69.93,56.0
2016,10,10,8,15,487.0,106.0,0.1,18.5,280.0,73.97,59.24
2016,10,10,8,30,522.0,114.0,0.1,19.0,321.0,93.57,62.66
2016,10,10,8,45,357.0,159.0,0.15,19.5,308.0,150.47,104.12
2016,10,10,9,0,192.0,204.0,0.2,20.0,295.0,188.92,138.82
2016,10,10,9,15,511.0,146.0,0.2,20.5,415.0,207.55,140.09
2016,10,10,9,30,830.0,88.0,0.2,21.0,535.0,266.95,177.08
2016,10,10,9,45,844.5,89.5,0.2,21.5,568.5,315.14,217.62
2016,10,10,10,0,859.0,91.0,0.2,22.0,602.0,363.49,257.81
2016,10,10,10,15,868.5,92.5,0.2,22.0,628.5,413.41,298.75
2016,10,10,10,30,878.0,94.0,0.2,22.0,655.0,458.44,335.11
2016,10,10,10,45,883.0,96.0,0.2,22.5,674.0,500.8,367.89
2016,10,10,11,0,888.0,98.0,0.2,23.0,693.0,541.59,398.48
2016,10,10,11,15,891.5,98.5,0.2,23.0,704.5,578.42,426.22
2016,10,10,11,30,895.0,99.0,0.2,23.0,716.0,613.19,451.88
2016,10,10,11,45,895.0,99.5,0.2,23.0,719.5,643.62,474.01
2016,10,10,12,0,895.0,100.0,0.2,23.0,723.0,671.48,493.99
2016,10,10,12,15,894.0,100.0,0.2,23.0,719.0,695.51,511.09
2016,10,10,12,30,893.0,100.0,0.2,23.0,715.0,716.71,526.1
2016,10,10,12,45,887.5,100.0,0.25,23.0,702.5,731.84,537.2
2016,10,10,13,0,882.0,100.0,0.3,23.0,690.0,743.86,546.11
2016,10,10,13,15,875.5,99.0,0.3,23.0,670.0,750.97,551.19
2016,10,10,13,30,869.0,98.0,0.3,23.0,650.0,759.09,557.14
2016,10,10,13,45,856.5,97.0,0.3,23.0,622.5,755.81,555.71
2016,10,10,14,0,844.0,96.0,0.3,23.0,595.0,749.37,552.47
2016,10,10,14,15,830.5,94.0,0.3,22.5,561.5,738.0,547.16
2016,10,10,14,30,817.0,92.0,0.3,22.0,528.0,723.69,539.99
2016,10,10,14,45,796.0,89.5,0.35,21.5,488.5,700.52,527.58
2016,10,10,15,0,775.0,87.0,0.4,21.0,449.0,674.89,513.36
2016,10,10,15,15,748.0,83.5,0.4,20.5,405.5,641.63,492.8
2016,10,10,15,30,721.0,80.0,0.4,20.0,362.0,610.19,472.58
2016,10,10,15,45,686.0,74.5,0.4,20.0,315.0,566.47,441.7
2016,10,10,16,0,651.0,69.0,0.4,20.0,268.0,522.09,409.32
2016,10,10,16,15,595.0,62.5,0.35,19.0,220.0,463.35,365.72
2016,10,10,16,30,539.0,56.0,0.3,18.0,172.0,405.97,321.03
2016,10,10,16,45,453.5,46.5,0.3,17.5,126.5,330.83,260.07
2016,10,10,17,0,368.0,37.0,0.3,17.0,81.0,260.4,199.09
2016,10,10,17,15,223.5,23.5,0.3,16.0,46.5,156.31,81.87
2016,10,10,17,30,79.0,10.0,0.3,15.0,12.0,43.89,0.0
2016,10,10,17,45,39.5,5.0,0.35,14.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
