Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,43.0,5.5,0.3,10.5,6.5,0.0,0.0
2016,10,11,6,30,86.0,11.0,0.3,11.0,13.0,10.48,0.0
2016,10,11,6,45,227.0,24.5,0.3,12.0,48.0,19.84,8.15
2016,10,11,7,0,368.0,38.0,0.3,13.0,83.0,30.29,20.66
2016,10,11,7,15,454.5,47.5,0.25,13.5,129.0,36.46,26.75
2016,10,11,7,30,541.0,57.0,0.2,14.0,175.0,42.4,32.33
2016,10,11,7,45,291.5,88.5,0.2,15.0,154.0,64.44,51.86
2016,10,11,8,0,42.0,120.0,0.2,16.0,133.0,98.55,81.36
2016,10,11,8,15,48.5,138.5,0.15,16.5,156.0,112.55,92.95
2016,10,11,8,30,55.0,157.0,0.1,17.0,179.0,128.8,100.48
2016,10,11,8,45,422.0,120.0,0.1,18.0,315.5,119.47,77.33
2016,10,11,9,0,789.0,83.0,0.1,19.0,452.0,166.29,96.07
2016,10,11,9,15,807.5,85.5,0.1,19.5,491.0,214.33,133.84
2016,10,11,9,30,826.0,88.0,0.1,20.0,530.0,263.41,174.59
2016,10,11,9,45,852.0,85.5,0.1,21.0,565.5,311.1,214.15
2016,10,11,10,0,878.0,83.0,0.1,22.0,601.0,364.15,257.14
2016,10,11,10,15,887.5,84.5,0.1,22.0,627.5,410.66,295.65
2016,10,11,10,30,897.0,86.0,0.1,22.0,654.0,456.31,332.56
2016,10,11,10,45,904.0,86.5,0.1,22.5,673.5,498.83,365.53
2016,10,11,11,0,911.0,87.0,0.1,23.0,693.0,539.84,396.36
2016,10,11,11,15,914.5,87.5,0.1,23.5,705.0,577.28,423.75
2016,10,11,11,30,918.0,88.0,0.1,24.0,717.0,612.59,448.88
2016,10,11,11,45,918.5,88.5,0.1,24.5,720.5,643.81,470.55
2016,10,11,12,0,919.0,89.0,0.1,25.0,724.0,672.42,489.97
2016,10,11,12,15,918.0,89.0,0.1,25.0,720.0,696.83,507.18
2016,10,11,12,30,917.0,89.0,0.1,25.0,716.0,718.33,522.26
2016,10,11,12,45,912.0,89.0,0.1,25.0,703.5,734.05,532.67
2016,10,11,13,0,907.0,89.0,0.1,25.0,691.0,746.6,541.04
2016,10,11,13,15,901.0,88.0,0.1,25.0,671.0,754.16,546.34
2016,10,11,13,30,895.0,87.0,0.1,25.0,651.0,758.49,549.74
2016,10,11,13,45,652.5,157.5,0.15,25.0,560.0,668.64,490.15
2016,10,11,14,0,410.0,228.0,0.2,25.0,469.0,553.75,410.55
2016,10,11,14,15,450.5,203.5,0.2,24.5,454.0,570.34,425.91
2016,10,11,14,30,491.0,179.0,0.2,24.0,439.0,574.6,431.44
2016,10,11,14,45,553.0,147.0,0.2,24.0,419.0,582.78,439.49
2016,10,11,15,0,615.0,115.0,0.2,24.0,399.0,592.28,448.2
2016,10,11,15,15,608.5,104.0,0.2,23.0,362.0,567.83,433.61
2016,10,11,15,30,602.0,93.0,0.2,22.0,325.0,541.22,417.37
2016,10,11,15,45,552.0,90.0,0.25,21.5,281.5,493.12,383.94
2016,10,11,16,0,502.0,87.0,0.3,21.0,238.0,445.02,349.36
2016,10,11,16,15,457.5,75.5,0.3,20.0,194.5,388.69,307.51
2016,10,11,16,30,413.0,64.0,0.3,19.0,151.0,337.4,267.36
2016,10,11,16,45,337.5,51.0,0.35,18.5,109.5,269.18,211.56
2016,10,11,17,0,262.0,38.0,0.4,18.0,68.0,205.96,156.24
2016,10,11,17,15,131.0,19.0,0.4,17.0,34.0,102.32,41.76
2016,10,11,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,107.0,10.0,0.9,13.0,12.0,9.53,0.0
2016,10,12,6,45,251.0,22.5,0.75,13.5,47.0,18.08,6.02
2016,10,12,7,0,395.0,35.0,0.6,14.0,82.0,27.65,18.18
2016,10,12,7,15,480.5,43.5,0.45,14.5,128.0,33.06,23.58
2016,10,12,7,30,566.0,52.0,0.3,15.0,174.0,38.29,28.52
2016,10,12,7,45,618.0,58.5,0.2,16.0,222.0,41.59,31.49
2016,10,12,8,0,670.0,65.0,0.1,17.0,270.0,44.79,34.23
2016,10,12,8,15,706.0,69.5,0.05,17.0,316.5,51.04,39.7
2016,10,12,8,30,742.0,74.0,0.0,17.0,363.0,68.55,41.15
2016,10,12,8,45,766.0,78.0,0.0,17.5,406.0,114.82,61.58
2016,10,12,9,0,790.0,82.0,0.0,18.0,449.0,163.18,93.96
2016,10,12,9,15,808.5,85.0,0.0,18.5,487.5,211.58,131.9
2016,10,12,9,30,827.0,88.0,0.0,19.0,526.0,261.02,172.95
2016,10,12,9,45,843.0,89.0,0.05,19.5,559.5,308.86,213.47
2016,10,12,10,0,859.0,90.0,0.1,20.0,593.0,356.98,253.9
2016,10,12,10,15,868.5,91.5,0.1,20.5,619.0,406.7,294.47
2016,10,12,10,30,878.0,93.0,0.1,21.0,645.0,451.54,330.3
2016,10,12,10,45,741.5,146.0,0.15,21.5,622.0,470.71,347.46
2016,10,12,11,0,605.0,199.0,0.2,22.0,599.0,483.65,358.55
2016,10,12,11,15,752.5,146.5,0.2,22.0,652.5,540.37,401.11
2016,10,12,11,30,900.0,94.0,0.2,22.0,706.0,604.69,448.17
2016,10,12,11,45,897.0,95.5,0.2,22.5,708.5,634.24,468.6
2016,10,12,12,0,894.0,97.0,0.2,23.0,711.0,661.07,487.08
2016,10,12,12,15,590.5,204.0,0.2,22.5,608.5,594.62,439.66
2016,10,12,12,30,287.0,311.0,0.2,22.0,506.0,503.69,374.04
2016,10,12,12,45,284.5,305.5,0.2,22.0,496.0,506.78,377.86
2016,10,12,13,0,282.0,300.0,0.2,22.0,486.0,508.66,379.75
2016,10,12,13,15,310.0,284.0,0.2,22.0,483.0,520.52,389.36
2016,10,12,13,30,338.0,268.0,0.2,22.0,480.0,531.38,398.2
2016,10,12,13,45,340.0,255.0,0.25,22.0,460.5,525.02,395.07
2016,10,12,14,0,342.0,242.0,0.3,22.0,441.0,517.13,391.08
2016,10,12,14,15,281.5,236.5,0.3,21.5,393.5,470.0,358.11
2016,10,12,14,30,221.0,231.0,0.3,21.0,346.0,411.91,316.93
2016,10,12,14,45,506.0,153.0,0.35,21.0,391.5,553.11,426.63
2016,10,12,15,0,791.0,75.0,0.4,21.0,437.0,665.17,509.02
2016,10,12,15,15,764.5,72.0,0.35,20.5,393.5,632.77,486.38
2016,10,12,15,30,738.0,69.0,0.3,20.0,350.0,598.61,463.71
2016,10,12,15,45,699.5,65.0,0.3,20.0,303.5,553.9,431.92
2016,10,12,16,0,661.0,61.0,0.3,20.0,257.0,512.28,401.19
2016,10,12,16,15,605.0,55.0,0.3,19.0,209.5,454.45,358.36
2016,10,12,16,30,549.0,49.0,0.3,18.0,162.0,398.12,314.39
2016,10,12,16,45,463.0,40.5,0.3,17.5,117.5,324.61,254.11
2016,10,12,17,0,377.0,32.0,0.3,17.0,73.0,256.15,192.68
2016,10,12,17,15,188.5,16.0,0.3,16.5,36.5,125.91,34.5
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,45,155.0,17.5,0.3,12.5,35.5,13.49,2.34
2016,10,13,7,0,310.0,35.0,0.3,13.0,71.0,27.76,18.29
2016,10,13,7,15,374.5,47.0,0.3,13.0,111.5,36.29,26.58
2016,10,13,7,30,439.0,59.0,0.3,13.0,152.0,44.43,34.22
2016,10,13,7,45,475.5,70.0,0.3,13.5,193.5,51.25,40.42
2016,10,13,8,0,512.0,81.0,0.3,14.0,235.0,57.75,46.16
2016,10,13,8,15,536.0,91.5,0.3,14.0,276.5,63.5,51.2
2016,10,13,8,30,560.0,102.0,0.3,14.0,318.0,79.88,55.05
2016,10,13,8,45,471.0,136.5,0.3,14.5,332.0,132.63,88.48
2016,10,13,9,0,382.0,171.0,0.3,15.0,346.0,181.22,127.62
2016,10,13,9,15,239.5,201.5,0.3,15.5,314.5,202.33,149.97
2016,10,13,9,30,97.0,232.0,0.3,16.0,283.0,218.49,168.31
2016,10,13,9,45,146.0,249.0,0.35,16.5,331.5,249.39,190.92
2016,10,13,10,0,195.0,266.0,0.4,17.0,380.0,289.63,221.01
2016,10,13,10,15,190.5,279.5,0.4,17.0,394.5,311.91,238.66
2016,10,13,10,30,186.0,293.0,0.4,17.0,409.0,333.66,255.73
2016,10,13,10,45,117.0,287.0,0.45,17.5,361.0,309.29,237.91
2016,10,13,11,0,48.0,281.0,0.5,18.0,313.0,278.86,214.97
2016,10,13,11,15,24.0,194.0,0.5,18.0,210.0,192.31,148.72
2016,10,13,11,30,0.0,107.0,0.5,18.0,107.0,99.73,75.69
2016,10,13,11,45,0.0,107.5,0.5,18.0,107.5,100.24,76.35
2016,10,13,12,0,0.0,108.0,0.5,18.0,108.0,100.74,76.75
2016,10,13,12,15,10.5,179.5,0.5,17.5,187.0,174.72,136.05
2016,10,13,12,30,21.0,251.0,0.5,17.0,266.0,250.5,195.13
2016,10,13,12,45,39.0,268.5,0.5,17.0,295.0,287.09,223.19
2016,10,13,13,0,57.0,286.0,0.5,17.0,324.0,320.56,248.9
2016,10,13,13,15,33.0,244.5,0.5,17.0,266.5,264.18,205.62
2016,10,13,13,30,9.0,203.0,0.5,17.0,209.0,199.99,155.93
2016,10,13,13,45,4.5,111.5,0.5,17.0,114.5,107.73,83.03
2016,10,13,14,0,0.0,20.0,0.5,17.0,20.0,18.58,9.92
2016,10,13,14,15,0.0,30.5,0.5,16.5,30.5,28.34,18.25
2016,10,13,14,30,0.0,41.0,0.5,16.0,41.0,38.11,26.55
2016,10,13,14,45,0.0,38.0,0.5,16.0,38.0,35.31,24.26
2016,10,13,15,0,0.0,35.0,0.5,16.0,35.0,32.51,21.97
2016,10,13,15,15,55.0,95.5,0.5,15.5,116.0,133.27,107.95
2016,10,13,15,30,110.0,156.0,0.5,15.0,197.0,253.13,205.99
2016,10,13,15,45,103.5,135.5,0.5,15.0,170.5,225.74,183.43
2016,10,13,16,0,97.0,115.0,0.5,15.0,144.0,197.98,161.05
2016,10,13,16,15,84.5,95.0,0.5,14.5,116.5,166.99,135.55
2016,10,13,16,30,72.0,75.0,0.5,14.0,89.0,136.05,109.34
2016,10,13,16,45,50.0,55.0,0.5,14.0,63.5,91.74,71.19
2016,10,13,17,0,28.0,35.0,0.5,14.0,38.0,56.05,39.22
2016,10,13,17,15,14.0,17.5,0.5,14.0,19.0,25.23,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,10.0,0.25,13.0,10.0,9.26,0.0
2016,10,14,7,0,0.0,20.0,0.2,13.0,20.0,18.55,10.31
2016,10,14,7,15,0.0,32.5,0.2,13.0,32.5,30.18,21.17
2016,10,14,7,30,0.0,45.0,0.2,13.0,45.0,41.82,31.9
2016,10,14,7,45,0.0,58.5,0.2,13.5,58.5,53.93,42.82
2016,10,14,8,0,0.0,72.0,0.2,14.0,72.0,65.88,53.37
2016,10,14,8,15,0.0,85.0,0.2,14.0,85.0,77.31,63.35
2016,10,14,8,30,0.0,98.0,0.2,14.0,98.0,88.73,69.74
2016,10,14,8,45,0.0,57.5,0.25,14.5,57.5,53.46,39.87
2016,10,14,9,0,0.0,17.0,0.3,15.0,17.0,15.77,7.83
2016,10,14,9,15,35.5,121.0,0.3,15.5,139.5,113.87,88.21
2016,10,14,9,30,71.0,225.0,0.3,16.0,262.0,206.95,160.8
2016,10,14,9,45,42.5,213.5,0.3,16.5,236.0,197.16,153.19
2016,10,14,10,0,14.0,202.0,0.3,17.0,210.0,186.77,145.45
2016,10,14,10,15,7.0,142.5,0.3,17.0,146.5,133.83,103.59
2016,10,14,10,30,0.0,83.0,0.3,17.0,83.0,77.35,58.23
2016,10,14,10,45,0.0,92.0,0.3,17.0,92.0,85.77,65.18
2016,10,14,11,0,0.0,101.0,0.3,17.0,101.0,94.11,71.84
2016,10,14,11,15,0.0,107.5,0.3,17.0,107.5,100.14,76.63
2016,10,14,11,30,0.0,114.0,0.3,17.0,114.0,106.22,81.45
2016,10,14,11,45,50.5,216.0,0.35,17.0,250.5,232.32,181.65
2016,10,14,12,0,101.0,318.0,0.4,17.0,387.0,362.75,280.27
2016,10,14,12,15,126.0,319.0,0.4,17.0,404.5,389.73,299.71
2016,10,14,12,30,151.0,320.0,0.4,17.0,422.0,414.25,318.27
2016,10,14,12,45,152.5,313.5,0.4,17.5,414.5,415.81,319.08
2016,10,14,13,0,154.0,307.0,0.4,18.0,407.0,416.76,319.68
2016,10,14,13,15,85.5,264.0,0.4,18.0,319.5,321.67,248.58
2016,10,14,13,30,17.0,221.0,0.4,18.0,232.0,223.73,173.43
2016,10,14,13,45,8.5,157.0,0.4,18.0,162.5,154.93,120.32
2016,10,14,14,0,0.0,93.0,0.4,18.0,93.0,86.73,65.84
2016,10,14,14,15,0.0,68.0,0.4,17.5,68.0,63.3,47.09
2016,10,14,14,30,0.0,43.0,0.4,17.0,43.0,39.97,27.96
2016,10,14,14,45,111.5,115.5,0.4,17.0,165.5,202.64,164.25
2016,10,14,15,0,223.0,188.0,0.4,17.0,288.0,365.71,292.34
2016,10,14,15,15,233.0,167.5,0.35,16.5,262.5,359.52,287.15
2016,10,14,15,30,243.0,147.0,0.3,16.0,237.0,341.11,274.12
2016,10,14,15,45,225.5,129.5,0.3,15.5,204.0,307.12,248.35
2016,10,14,16,0,208.0,112.0,0.3,15.0,171.0,273.03,221.8
2016,10,14,16,15,188.0,92.5,0.3,14.5,138.5,234.82,190.94
2016,10,14,16,30,168.0,73.0,0.3,14.0,106.0,196.84,159.12
2016,10,14,16,45,134.5,54.0,0.3,14.0,75.5,152.83,120.85
2016,10,14,17,0,101.0,35.0,0.3,14.0,45.0,110.03,80.51
2016,10,14,17,15,50.5,17.5,0.3,13.5,22.5,51.98,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,175.5,16.5,0.45,11.0,35.5,12.81,0.0
2016,10,15,7,0,351.0,33.0,0.5,11.0,71.0,26.28,16.94
2016,10,15,7,15,443.0,41.0,0.5,11.0,115.0,31.3,22.27
2016,10,15,7,30,535.0,49.0,0.5,11.0,159.0,36.18,27.04
2016,10,15,7,45,589.0,55.5,0.55,11.0,205.0,39.59,30.31
2016,10,15,8,0,643.0,62.0,0.6,11.0,251.0,42.88,33.34
2016,10,15,8,15,321.5,33.5,0.6,11.0,128.0,20.35,12.9
2016,10,15,8,30,0.0,5.0,0.6,11.0,5.0,4.63,0.0
2016,10,15,8,45,0.0,6.0,0.65,11.5,6.0,5.56,0.0
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,7.42,0.74
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,8.35,1.51
2016,10,15,9,45,0.0,25.0,0.75,13.5,25.0,23.23,14.16
2016,10,15,10,0,0.0,41.0,0.8,14.0,41.0,38.13,26.66
2016,10,15,10,15,0.0,76.0,0.8,14.0,76.0,70.79,53.91
2016,10,15,10,30,0.0,111.0,0.8,14.0,111.0,103.12,80.46
2016,10,15,10,45,0.0,62.5,0.8,14.0,62.5,58.2,43.18
2016,10,15,11,0,0.0,14.0,0.8,14.0,14.0,13.02,5.34
2016,10,15,11,15,0.0,22.0,0.8,14.0,22.0,20.46,11.63
2016,10,15,11,30,0.0,30.0,0.8,14.0,30.0,27.91,17.88
2016,10,15,11,45,0.0,22.5,0.85,14.5,22.5,20.93,11.96
2016,10,15,12,0,0.0,15.0,0.9,15.0,15.0,13.95,6.08
2016,10,15,12,15,0.0,67.0,0.9,15.0,67.0,62.43,46.51
2016,10,15,12,30,0.0,119.0,0.9,15.0,119.0,111.16,86.45
2016,10,15,12,45,0.0,91.5,0.95,15.0,91.5,85.32,65.26
2016,10,15,13,0,0.0,64.0,1.0,15.0,64.0,59.61,44.16
2016,10,15,13,15,0.0,39.5,1.0,15.0,39.5,36.75,25.22
2016,10,15,13,30,0.0,15.0,1.0,15.0,15.0,13.94,6.11
2016,10,15,13,45,0.0,18.5,1.0,15.0,18.5,17.19,8.88
2016,10,15,14,0,0.0,22.0,1.0,15.0,22.0,20.44,11.65
2016,10,15,14,15,0.0,16.0,0.95,15.0,16.0,14.86,6.96
2016,10,15,14,30,0.0,10.0,0.9,15.0,10.0,9.28,2.25
2016,10,15,14,45,0.0,21.5,0.9,15.0,21.5,19.96,11.37
2016,10,15,15,0,0.0,33.0,0.9,15.0,33.0,30.64,20.5
2016,10,15,15,15,0.0,19.5,0.85,15.0,19.5,18.09,9.84
2016,10,15,15,30,0.0,6.0,0.8,15.0,6.0,5.56,0.0
2016,10,15,15,45,0.0,5.0,0.75,15.0,5.0,4.63,0.0
2016,10,15,16,0,0.0,4.0,0.7,15.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,0.65,14.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,0.6,14.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.5,0.6,14.0,1.5,1.39,0.0
2016,10,15,17,0,0.0,1.0,0.6,14.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,0.55,13.5,0.5,0.46,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,13.5,0.3,10.5,13.5,12.52,0.0
2016,10,16,7,0,0.0,27.0,0.3,11.0,27.0,25.0,15.73
2016,10,16,7,15,0.0,44.0,0.3,11.0,44.0,39.96,29.92
2016,10,16,7,30,0.0,61.0,0.3,11.0,61.0,54.73,43.62
2016,10,16,7,45,0.0,79.0,0.35,11.5,79.0,70.12,57.55
2016,10,16,8,0,0.0,97.0,0.4,12.0,97.0,85.33,71.01
2016,10,16,8,15,3.0,113.0,0.4,12.0,114.0,98.9,82.89
2016,10,16,8,30,6.0,129.0,0.4,12.0,131.0,112.53,94.63
2016,10,16,8,45,8.0,142.5,0.45,12.5,146.0,125.66,100.48
2016,10,16,9,0,10.0,156.0,0.5,13.0,161.0,138.98,110.81
2016,10,16,9,15,7.0,160.0,0.5,13.0,163.5,144.01,114.71
2016,10,16,9,30,4.0,164.0,0.5,13.0,166.0,148.43,118.16
2016,10,16,9,45,6.0,175.5,0.5,13.5,179.0,160.02,127.01
2016,10,16,10,0,8.0,187.0,0.5,14.0,192.0,171.85,135.95
2016,10,16,10,15,11.0,199.5,0.5,14.5,206.5,185.13,146.0
2016,10,16,10,30,14.0,212.0,0.5,15.0,221.0,198.76,156.26
2016,10,16,10,45,7.5,188.0,0.55,15.5,193.0,176.11,137.99
2016,10,16,11,0,1.0,164.0,0.6,16.0,165.0,152.18,118.75
2016,10,16,11,15,2.5,174.0,0.6,16.0,176.0,162.51,127.0
2016,10,16,11,30,4.0,184.0,0.6,16.0,187.0,173.03,135.26
2016,10,16,11,45,2.0,157.0,0.6,16.0,158.5,147.4,114.79
2016,10,16,12,0,0.0,130.0,0.6,16.0,130.0,121.28,93.92
2016,10,16,12,15,24.5,207.0,0.6,16.0,223.0,212.39,166.95
2016,10,16,12,30,49.0,284.0,0.6,16.0,316.0,305.53,238.85
2016,10,16,12,45,28.0,240.5,0.65,16.0,259.0,251.59,196.8
2016,10,16,13,0,7.0,197.0,0.7,16.0,202.0,191.04,149.58
2016,10,16,13,15,7.5,195.0,0.7,15.5,200.0,190.23,149.7
2016,10,16,13,30,8.0,193.0,0.7,15.0,198.0,189.46,149.62
2016,10,16,13,45,4.0,108.5,0.75,15.0,111.0,104.45,81.24
2016,10,16,14,0,0.0,24.0,0.8,15.0,24.0,22.3,13.19
2016,10,16,14,15,0.0,25.5,0.8,14.5,25.5,23.69,14.49
2016,10,16,14,30,0.0,27.0,0.8,14.0,27.0,25.08,15.75
2016,10,16,14,45,0.0,21.5,0.8,14.0,21.5,19.96,11.43
2016,10,16,15,0,0.0,16.0,0.8,14.0,16.0,14.84,7.09
2016,10,16,15,15,0.0,25.0,0.8,14.0,25.0,23.2,14.3
2016,10,16,15,30,0.0,34.0,0.8,14.0,34.0,31.56,21.51
2016,10,16,15,45,0.0,29.5,0.8,14.0,29.5,27.37,17.94
2016,10,16,16,0,0.0,25.0,0.8,14.0,25.0,23.18,14.34
2016,10,16,16,15,0.0,20.0,0.8,13.5,20.0,18.54,10.32
2016,10,16,16,30,0.0,15.0,0.8,13.0,15.0,13.89,6.24
2016,10,16,16,45,0.0,10.5,0.85,13.0,10.5,9.72,2.51
2016,10,16,17,0,0.0,6.0,0.9,13.0,6.0,5.55,0.0
2016,10,16,17,15,0.0,3.0,0.85,13.0,3.0,2.86,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,161.0,17.0,0.4,10.5,33.5,13.5,0.0
2016,10,17,7,0,322.0,34.0,0.4,11.0,67.0,27.64,17.78
2016,10,17,7,15,421.5,43.0,0.35,11.0,111.0,33.49,24.14
2016,10,17,7,30,521.0,52.0,0.3,11.0,155.0,39.18,29.7
2016,10,17,7,45,593.5,56.5,0.3,11.5,203.0,40.79,31.33
2016,10,17,8,0,666.0,61.0,0.3,12.0,251.0,42.51,32.89
2016,10,17,8,15,704.5,65.0,0.3,12.0,297.0,48.17,37.96
2016,10,17,8,30,743.0,69.0,0.3,12.0,343.0,53.31,42.49
2016,10,17,8,45,773.0,71.0,0.3,12.5,386.5,97.75,51.97
2016,10,17,9,0,803.0,73.0,0.3,13.0,430.0,144.85,81.42
2016,10,17,9,15,500.0,149.0,0.3,13.5,378.0,196.48,135.49
2016,10,17,9,30,197.0,225.0,0.3,14.0,326.0,227.98,173.39
2016,10,17,9,45,98.5,131.0,0.3,14.5,181.5,140.86,107.62
2016,10,17,10,0,0.0,37.0,0.3,15.0,37.0,34.4,23.3
2016,10,17,10,15,38.0,154.5,0.3,15.0,177.5,153.48,120.6
2016,10,17,10,30,76.0,272.0,0.3,15.0,318.0,271.54,212.22
2016,10,17,10,45,192.5,277.5,0.35,15.5,399.5,332.37,257.12
2016,10,17,11,0,309.0,283.0,0.4,16.0,481.0,403.79,310.39
2016,10,17,11,15,592.5,191.0,0.4,16.0,578.0,485.23,372.03
2016,10,17,11,30,876.0,99.0,0.4,16.0,675.0,579.28,442.61
2016,10,17,11,45,585.0,200.0,0.4,16.5,585.5,533.97,407.62
2016,10,17,12,0,294.0,301.0,0.4,17.0,496.0,469.59,358.4
2016,10,17,12,15,232.5,306.5,0.4,16.5,460.0,443.67,340.74
2016,10,17,12,30,171.0,312.0,0.4,16.0,424.0,417.83,322.16
2016,10,17,12,45,85.5,212.0,0.4,16.0,268.0,267.83,209.34
2016,10,17,13,0,0.0,112.0,0.4,16.0,112.0,104.69,80.23
2016,10,17,13,15,192.0,178.0,0.4,16.0,293.5,321.43,256.37
2016,10,17,13,30,384.0,244.0,0.4,16.0,475.0,531.81,413.56
2016,10,17,13,45,288.5,248.0,0.4,16.0,417.0,473.8,367.96
2016,10,17,14,0,193.0,252.0,0.4,16.0,359.0,405.04,316.65
2016,10,17,14,15,488.0,172.5,0.4,16.0,421.0,551.56,432.06
2016,10,17,14,30,783.0,93.0,0.4,16.0,483.0,674.85,523.96
2016,10,17,14,45,766.5,88.0,0.4,16.0,445.0,652.7,507.76
2016,10,17,15,0,750.0,83.0,0.4,16.0,407.0,628.08,491.4
2016,10,17,15,15,720.5,79.5,0.4,15.5,364.0,597.4,470.86
2016,10,17,15,30,691.0,76.0,0.4,15.0,321.0,562.43,446.61
2016,10,17,15,45,658.5,69.0,0.4,15.0,276.5,520.12,415.28
2016,10,17,16,0,626.0,62.0,0.4,15.0,232.0,477.14,382.21
2016,10,17,16,15,561.0,55.5,0.4,14.0,185.5,415.7,334.46
2016,10,17,16,30,496.0,49.0,0.4,13.0,139.0,356.26,285.86
2016,10,17,16,45,390.5,39.0,0.4,12.5,96.5,274.67,216.56
2016,10,17,17,0,285.0,29.0,0.4,12.0,54.0,197.81,136.82
2016,10,17,17,15,142.5,14.5,0.4,11.5,27.0,76.75,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,15.5,0.4,9.5,33.5,12.23,0.0
2016,10,18,7,0,364.0,31.0,0.4,10.0,67.0,24.95,15.38
2016,10,18,7,15,463.5,39.5,0.4,10.5,111.5,30.51,21.5
2016,10,18,7,30,563.0,48.0,0.4,11.0,156.0,35.91,26.73
2016,10,18,7,45,625.0,53.0,0.4,11.5,204.0,38.12,28.9
2016,10,18,8,0,687.0,58.0,0.4,12.0,252.0,44.28,34.47
2016,10,18,8,15,448.5,102.5,0.4,12.5,238.0,72.7,59.75
2016,10,18,8,30,210.0,147.0,0.4,13.0,224.0,107.89,90.37
2016,10,18,8,45,197.0,167.5,0.4,13.5,246.5,142.52,108.01
2016,10,18,9,0,184.0,188.0,0.4,14.0,269.0,170.08,128.18
2016,10,18,9,15,522.5,132.0,0.4,14.5,389.5,185.15,124.9
2016,10,18,9,30,861.0,76.0,0.4,15.0,510.0,241.85,158.75
2016,10,18,9,45,541.0,164.0,0.4,15.5,443.0,273.62,198.15
2016,10,18,10,0,221.0,252.0,0.4,16.0,376.0,282.51,215.44
2016,10,18,10,15,573.0,163.0,0.35,16.5,504.5,341.43,255.11
2016,10,18,10,30,925.0,74.0,0.3,17.0,633.0,434.52,322.72
2016,10,18,10,45,934.5,73.5,0.3,17.5,652.5,477.57,357.08
2016,10,18,11,0,944.0,73.0,0.3,18.0,672.0,519.2,389.8
2016,10,18,11,15,947.5,73.5,0.3,18.0,683.0,557.09,419.62
2016,10,18,11,30,951.0,74.0,0.3,18.0,694.0,592.76,447.09
2016,10,18,11,45,951.5,74.0,0.3,18.5,697.5,623.84,469.83
2016,10,18,12,0,952.0,74.0,0.3,19.0,701.0,652.19,490.13
2016,10,18,12,15,950.5,74.0,0.3,19.0,696.0,676.47,508.11
2016,10,18,12,30,949.0,74.0,0.3,19.0,691.0,697.72,523.77
2016,10,18,12,45,940.0,76.0,0.3,19.0,677.5,712.97,535.09
2016,10,18,13,0,931.0,78.0,0.3,19.0,664.0,724.9,543.52
2016,10,18,13,15,924.0,77.5,0.3,19.0,643.5,732.22,548.88
2016,10,18,13,30,917.0,77.0,0.3,19.0,623.0,736.24,552.23
2016,10,18,13,45,905.5,76.0,0.35,19.0,595.0,733.26,551.81
2016,10,18,14,0,894.0,75.0,0.4,19.0,567.0,727.06,549.42
2016,10,18,14,15,880.0,73.5,0.4,18.5,533.0,715.41,543.68
2016,10,18,14,30,866.0,72.0,0.4,18.0,499.0,700.81,535.99
2016,10,18,14,45,845.5,70.0,0.4,18.0,459.5,683.24,525.24
2016,10,18,15,0,825.0,68.0,0.4,18.0,420.0,658.38,509.3
2016,10,18,15,15,798.0,64.5,0.4,17.5,375.5,625.06,487.79
2016,10,18,15,30,771.0,61.0,0.4,17.0,331.0,589.95,463.87
2016,10,18,15,45,731.5,57.0,0.45,17.0,284.0,544.88,431.31
2016,10,18,16,0,692.0,53.0,0.5,17.0,237.0,499.23,396.82
2016,10,18,16,15,629.5,47.5,0.55,16.0,189.5,438.38,350.19
2016,10,18,16,30,567.0,42.0,0.6,15.0,142.0,378.98,301.91
2016,10,18,16,45,456.0,33.5,0.7,14.0,97.5,300.0,234.9
2016,10,18,17,0,345.0,25.0,0.8,13.0,53.0,219.29,144.76
2016,10,18,17,15,172.5,12.5,0.8,12.5,26.5,87.35,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,0.65,9.5,32.5,10.51,0.0
2016,10,19,7,0,404.0,27.0,0.6,10.0,65.0,21.35,12.13
2016,10,19,7,15,498.0,34.5,0.5,11.0,109.5,28.63,19.73
2016,10,19,7,30,592.0,42.0,0.4,12.0,154.0,33.82,24.72
2016,10,19,7,45,648.0,47.0,0.35,13.0,201.0,36.53,27.28
2016,10,19,8,0,704.0,52.0,0.3,14.0,248.0,39.24,29.69
2016,10,19,8,15,740.0,55.5,0.25,14.5,293.5,40.62,30.86
2016,10,19,8,30,776.0,59.0,0.2,15.0,339.0,42.01,31.99
2016,10,19,8,45,798.5,62.0,0.2,16.0,381.0,86.98,43.24
2016,10,19,9,0,821.0,65.0,0.2,17.0,423.0,135.07,71.94
2016,10,19,9,15,838.5,67.5,0.15,17.5,460.5,188.93,112.83
2016,10,19,9,30,856.0,70.0,0.1,18.0,498.0,237.92,153.09
2016,10,19,9,45,868.0,71.5,0.1,18.5,530.0,285.21,193.52
2016,10,19,10,0,880.0,73.0,0.1,19.0,562.0,332.26,233.68
2016,10,19,10,15,888.5,74.0,0.1,19.5,587.0,377.2,271.59
2016,10,19,10,30,897.0,75.0,0.1,20.0,612.0,421.16,307.72
2016,10,19,10,45,905.0,75.0,0.1,20.5,630.5,462.8,341.07
2016,10,19,11,0,913.0,75.0,0.1,21.0,649.0,502.98,372.3
2016,10,19,11,15,916.0,75.5,0.1,21.5,660.0,539.45,399.94
2016,10,19,11,30,919.0,76.0,0.1,22.0,671.0,573.75,425.24
2016,10,19,11,45,920.5,75.5,0.1,22.5,674.0,603.88,446.99
2016,10,19,12,0,922.0,75.0,0.1,23.0,677.0,631.43,466.43
2016,10,19,12,15,920.5,75.0,0.1,23.0,672.0,654.91,483.59
2016,10,19,12,30,919.0,75.0,0.1,23.0,667.0,675.48,498.55
2016,10,19,12,45,909.0,77.0,0.1,23.5,653.5,689.5,507.89
2016,10,19,13,0,899.0,79.0,0.1,24.0,640.0,700.28,514.75
2016,10,19,13,15,892.0,78.0,0.1,24.0,620.0,706.67,519.41
2016,10,19,13,30,885.0,77.0,0.1,24.0,600.0,709.87,522.14
2016,10,19,13,45,874.5,75.5,0.15,24.0,573.0,706.88,521.51
2016,10,19,14,0,864.0,74.0,0.2,24.0,546.0,700.78,519.07
2016,10,19,14,15,850.0,72.5,0.2,23.5,512.5,689.2,513.42
2016,10,19,14,30,836.0,71.0,0.2,23.0,479.0,674.78,505.93
2016,10,19,14,45,816.5,68.5,0.25,23.0,440.5,657.57,496.21
2016,10,19,15,0,797.0,66.0,0.3,23.0,402.0,633.2,481.43
2016,10,19,15,15,769.5,63.0,0.3,22.0,359.0,600.69,461.33
2016,10,19,15,30,742.0,60.0,0.3,21.0,316.0,566.51,439.1
2016,10,19,15,45,701.0,56.0,0.3,20.5,270.0,521.32,406.95
2016,10,19,16,0,660.0,52.0,0.3,20.0,224.0,475.71,373.07
2016,10,19,16,15,597.5,46.5,0.4,19.0,178.0,416.06,328.11
2016,10,19,16,30,535.0,41.0,0.5,18.0,132.0,363.1,285.31
2016,10,19,16,45,428.0,32.5,0.6,17.5,90.0,282.64,217.27
2016,10,19,17,0,321.0,24.0,0.7,17.0,48.0,203.53,123.31
2016,10,19,17,15,160.5,12.0,0.75,16.5,24.0,80.94,0.0
2016,10,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,13.0,0.7,14.0,32.0,10.15,0.0
2016,10,20,7,0,415.0,26.0,0.7,14.0,64.0,22.47,12.52
2016,10,20,7,15,510.5,33.0,0.5,14.5,108.5,27.34,18.23
2016,10,20,7,30,606.0,40.0,0.3,15.0,153.0,32.12,22.88
2016,10,20,7,45,664.0,44.5,0.2,16.0,200.5,34.48,25.12
2016,10,20,8,0,722.0,49.0,0.1,17.0,248.0,36.87,27.23
2016,10,20,8,15,758.0,52.5,0.1,18.0,294.0,38.35,28.42
2016,10,20,8,30,794.0,56.0,0.1,19.0,340.0,39.85,29.56
2016,10,20,8,45,819.5,58.5,0.1,20.0,382.5,88.57,44.19
2016,10,20,9,0,845.0,61.0,0.1,21.0,425.0,137.31,71.84
2016,10,20,9,15,862.5,63.0,0.1,21.5,463.5,186.17,107.74
2016,10,20,9,30,880.0,65.0,0.1,22.0,502.0,235.75,147.89
2016,10,20,9,45,893.0,66.0,0.1,23.0,534.0,283.82,188.01
2016,10,20,10,0,906.0,67.0,0.1,24.0,566.0,331.71,227.8
2016,10,20,10,15,914.5,68.0,0.1,24.0,591.5,377.63,266.4
2016,10,20,10,30,923.0,69.0,0.1,24.0,617.0,422.53,303.34
2016,10,20,10,45,928.0,70.0,0.15,24.5,635.5,464.68,337.02
2016,10,20,11,0,933.0,71.0,0.2,25.0,654.0,505.12,368.5
2016,10,20,11,15,936.0,71.5,0.2,25.0,664.5,542.18,397.06
2016,10,20,11,30,939.0,72.0,0.2,25.0,675.0,577.01,423.33
2016,10,20,11,45,938.5,72.5,0.2,25.5,678.0,607.48,445.13
2016,10,20,12,0,938.0,73.0,0.2,26.0,681.0,635.24,464.54
2016,10,20,12,15,936.5,72.5,0.2,26.0,676.0,658.53,481.47
2016,10,20,12,30,935.0,72.0,0.2,26.0,671.0,678.83,496.17
2016,10,20,12,45,927.5,73.0,0.25,26.0,657.5,693.7,507.7
2016,10,20,13,0,920.0,74.0,0.3,26.0,644.0,705.31,516.81
2016,10,20,13,15,913.5,73.0,0.3,25.5,624.0,712.19,522.8
2016,10,20,13,30,907.0,72.0,0.3,25.0,604.0,715.82,526.84
2016,10,20,13,45,898.0,70.5,0.3,25.0,577.0,713.91,526.36
2016,10,20,14,0,889.0,69.0,0.3,25.0,550.0,708.82,523.94
2016,10,20,14,15,875.5,67.5,0.3,24.5,516.5,697.49,518.49
2016,10,20,14,30,862.0,66.0,0.3,24.0,483.0,683.22,511.15
2016,10,20,14,45,843.0,63.5,0.3,24.0,444.0,661.22,497.53
2016,10,20,15,0,824.0,61.0,0.3,24.0,405.0,636.76,482.15
2016,10,20,15,15,797.0,58.5,0.3,23.5,361.5,609.78,465.21
2016,10,20,15,30,770.0,56.0,0.3,23.0,318.0,576.14,442.59
2016,10,20,15,45,730.0,52.0,0.3,22.5,271.5,531.15,410.84
2016,10,20,16,0,690.0,48.0,0.3,22.0,225.0,485.69,377.28
2016,10,20,16,15,627.5,43.0,0.4,21.0,178.5,426.2,332.74
2016,10,20,16,30,565.0,38.0,0.5,20.0,132.0,368.3,286.47
2016,10,20,16,45,453.5,30.0,0.6,19.0,89.0,284.86,216.5
2016,10,20,17,0,342.0,22.0,0.7,18.0,46.0,208.04,113.52
2016,10,20,17,15,171.0,11.0,0.7,17.5,23.0,83.83,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
