Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,7.4,0.96
2016,10,31,7,45,0.0,12.0,0.4,10.5,12.0,11.11,4.42
2016,10,31,8,0,0.0,16.0,0.4,11.0,16.0,14.82,7.86
2016,10,31,8,15,0.0,19.5,0.4,11.0,19.5,18.07,10.86
2016,10,31,8,30,0.0,23.0,0.4,11.0,23.0,21.33,13.84
2016,10,31,8,45,0.0,27.0,0.4,11.0,27.0,25.05,16.2
2016,10,31,9,0,0.0,31.0,0.4,11.0,31.0,28.77,19.39
2016,10,31,9,15,0.0,57.5,0.4,11.0,57.5,53.46,40.59
2016,10,31,9,30,0.0,84.0,0.4,11.0,84.0,78.05,61.35
2016,10,31,9,45,0.0,110.5,0.45,11.5,110.5,101.64,80.82
2016,10,31,10,0,0.0,137.0,0.5,12.0,137.0,125.23,99.98
2016,10,31,10,15,26.5,184.0,0.5,12.0,198.5,172.14,137.39
2016,10,31,10,30,53.0,231.0,0.5,12.0,260.0,223.73,178.06
2016,10,31,10,45,27.0,199.5,0.55,12.0,214.5,191.31,152.37
2016,10,31,11,0,1.0,168.0,0.6,12.0,169.0,155.35,123.7
2016,10,31,11,15,3.5,177.5,0.6,12.0,180.0,165.68,132.15
2016,10,31,11,30,6.0,187.0,0.6,12.0,191.0,176.29,140.63
2016,10,31,11,45,3.0,140.5,0.6,12.5,142.5,132.39,104.71
2016,10,31,12,0,0.0,94.0,0.6,13.0,94.0,87.62,67.88
2016,10,31,12,15,0.0,73.5,0.6,13.0,73.5,68.46,52.08
2016,10,31,12,30,0.0,53.0,0.6,13.0,53.0,49.32,36.12
2016,10,31,12,45,2.0,114.5,0.65,13.0,116.0,108.25,85.33
2016,10,31,13,0,4.0,176.0,0.7,13.0,179.0,168.88,134.82
2016,10,31,13,15,3.0,170.5,0.7,13.0,172.5,163.56,130.39
2016,10,31,13,30,2.0,165.0,0.7,13.0,166.0,158.22,126.24
2016,10,31,13,45,1.0,92.5,0.7,13.0,93.0,86.99,67.81
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,18.57,10.25
2016,10,31,14,15,0.0,17.5,0.7,12.5,17.5,16.24,8.35
2016,10,31,14,30,0.0,15.0,0.7,12.0,15.0,13.91,6.39
2016,10,31,14,45,0.0,13.5,0.7,12.0,13.5,12.52,5.21
2016,10,31,15,0,0.0,12.0,0.7,12.0,12.0,11.12,4.02
2016,10,31,15,15,0.0,10.5,0.65,12.0,10.5,9.73,2.82
2016,10,31,15,30,0.0,9.0,0.6,12.0,9.0,8.34,1.61
2016,10,31,15,45,0.0,7.5,0.6,12.0,7.5,6.94,0.38
2016,10,31,16,0,0.0,6.0,0.6,12.0,6.0,5.55,0.0
2016,10,31,16,15,0.0,4.5,0.6,12.0,4.5,4.16,0.0
2016,10,31,16,30,0.0,3.0,0.6,12.0,3.0,2.77,0.0
2016,10,31,16,45,0.0,1.5,0.6,12.0,1.5,1.39,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,96.0,10.0,0.4,8.5,14.5,9.53,0.0
2016,11,1,7,0,192.0,20.0,0.4,9.0,29.0,16.7,0.0
2016,11,1,7,15,326.0,30.0,0.35,9.5,67.0,24.14,14.51
2016,11,1,7,30,460.0,40.0,0.3,10.0,105.0,31.27,22.15
2016,11,1,7,45,543.0,46.5,0.3,10.5,150.5,34.95,25.88
2016,11,1,8,0,626.0,53.0,0.3,11.0,196.0,38.61,29.37
2016,11,1,8,15,673.0,57.5,0.3,11.0,240.0,44.44,34.76
2016,11,1,8,30,720.0,62.0,0.3,11.0,284.0,46.58,36.71
2016,11,1,8,45,373.5,104.0,0.3,11.5,220.0,77.08,57.82
2016,11,1,9,0,27.0,146.0,0.3,12.0,156.0,123.61,98.57
2016,11,1,9,15,71.0,170.0,0.25,12.0,200.5,150.5,118.11
2016,11,1,9,30,115.0,194.0,0.2,12.0,245.0,178.23,138.26
2016,11,1,9,45,83.0,201.0,0.2,12.5,239.5,189.79,148.57
2016,11,1,10,0,51.0,208.0,0.2,13.0,234.0,194.01,152.87
2016,11,1,10,15,101.0,227.5,0.15,13.5,281.5,229.78,179.57
2016,11,1,10,30,151.0,247.0,0.1,14.0,329.0,268.45,208.42
2016,11,1,10,45,294.0,232.5,0.1,14.5,398.0,319.82,246.08
2016,11,1,11,0,437.0,218.0,0.1,15.0,467.0,382.56,292.74
2016,11,1,11,15,352.0,241.0,0.1,15.0,444.0,383.14,294.47
2016,11,1,11,30,267.0,264.0,0.1,15.0,421.0,378.03,291.69
2016,11,1,11,45,230.5,270.0,0.1,15.5,406.0,374.42,289.18
2016,11,1,12,0,194.0,276.0,0.1,16.0,391.0,369.92,285.69
2016,11,1,12,15,538.5,181.5,0.05,16.0,497.0,492.19,379.57
2016,11,1,12,30,883.0,87.0,0.0,16.0,603.0,617.26,471.58
2016,11,1,12,45,557.5,171.0,0.0,16.0,494.5,521.57,399.91
2016,11,1,13,0,232.0,255.0,0.0,16.0,386.0,402.17,310.51
2016,11,1,13,15,549.5,167.0,0.0,16.0,462.5,533.75,413.45
2016,11,1,13,30,867.0,79.0,0.0,16.0,539.0,651.48,500.42
2016,11,1,13,45,851.5,78.5,0.05,16.0,511.5,650.23,498.92
2016,11,1,14,0,836.0,78.0,0.1,16.0,484.0,642.72,495.02
2016,11,1,14,15,818.5,76.0,0.05,15.5,450.5,629.31,487.01
2016,11,1,14,30,801.0,74.0,0.0,15.0,417.0,613.14,477.09
2016,11,1,14,45,773.5,71.5,0.0,15.0,378.5,587.49,459.41
2016,11,1,15,0,746.0,69.0,0.0,15.0,340.0,559.7,439.82
2016,11,1,15,15,710.0,65.0,0.0,14.5,297.5,523.16,413.93
2016,11,1,15,30,674.0,61.0,0.0,14.0,255.0,488.79,388.6
2016,11,1,15,45,622.0,55.5,0.05,14.0,210.5,439.89,350.53
2016,11,1,16,0,570.0,50.0,0.1,14.0,166.0,391.45,311.3
2016,11,1,16,15,482.5,42.5,0.05,13.5,123.0,323.33,254.99
2016,11,1,16,30,395.0,35.0,0.0,13.0,80.0,258.9,198.13
2016,11,1,16,45,241.5,23.0,0.0,12.5,46.5,157.45,83.13
2016,11,1,17,0,88.0,11.0,0.0,12.0,13.0,47.21,0.0
2016,11,1,17,15,44.0,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.5,0.7,8.0,13.5,12.87,0.0
2016,11,2,7,0,0.0,27.0,0.7,8.0,27.0,22.88,0.0
2016,11,2,7,15,236.5,32.5,0.6,8.5,65.0,25.51,15.38
2016,11,2,7,30,473.0,38.0,0.5,9.0,103.0,29.62,20.71
2016,11,2,7,45,547.5,44.5,0.4,9.5,147.0,33.38,24.54
2016,11,2,8,0,622.0,51.0,0.3,10.0,191.0,37.1,28.12
2016,11,2,8,15,669.0,56.0,0.3,10.5,235.0,43.27,33.77
2016,11,2,8,30,716.0,61.0,0.3,11.0,279.0,45.9,36.09
2016,11,2,8,45,611.0,86.5,0.3,12.0,291.0,64.15,52.23
2016,11,2,9,0,506.0,112.0,0.3,13.0,303.0,112.01,72.8
2016,11,2,9,15,428.0,141.0,0.3,13.5,313.5,154.42,105.51
2016,11,2,9,30,350.0,170.0,0.3,14.0,324.0,193.07,139.2
2016,11,2,9,45,609.5,121.0,0.3,14.5,412.5,223.57,154.1
2016,11,2,10,0,869.0,72.0,0.3,15.0,501.0,284.41,196.45
2016,11,2,10,15,879.0,73.0,0.3,15.0,526.0,328.13,234.99
2016,11,2,10,30,889.0,74.0,0.3,15.0,551.0,371.0,272.46
2016,11,2,10,45,894.5,75.5,0.3,15.5,568.5,411.58,306.89
2016,11,2,11,0,900.0,77.0,0.3,16.0,586.0,450.57,339.11
2016,11,2,11,15,903.0,77.5,0.3,16.0,596.5,485.74,368.26
2016,11,2,11,30,906.0,78.0,0.3,16.0,607.0,518.78,395.11
2016,11,2,11,45,905.5,78.5,0.3,16.5,609.0,547.76,417.61
2016,11,2,12,0,905.0,79.0,0.3,17.0,611.0,574.15,437.64
2016,11,2,12,15,903.0,78.5,0.25,17.0,606.0,596.0,454.25
2016,11,2,12,30,901.0,78.0,0.2,17.0,601.0,614.97,468.52
2016,11,2,12,45,898.0,77.0,0.2,17.0,588.5,629.89,480.29
2016,11,2,13,0,895.0,76.0,0.2,17.0,576.0,641.79,489.81
2016,11,2,13,15,887.5,75.0,0.2,17.0,556.0,647.8,495.12
2016,11,2,13,30,880.0,74.0,0.2,17.0,536.0,650.69,498.22
2016,11,2,13,45,867.0,72.5,0.2,17.0,509.0,646.4,496.26
2016,11,2,14,0,854.0,71.0,0.2,17.0,482.0,639.07,492.15
2016,11,2,14,15,837.5,69.0,0.15,16.5,449.0,630.02,486.96
2016,11,2,14,30,821.0,67.0,0.1,16.0,416.0,614.42,477.11
2016,11,2,14,45,795.5,65.0,0.1,16.0,377.5,590.54,460.7
2016,11,2,15,0,770.0,63.0,0.1,16.0,339.0,564.44,442.32
2016,11,2,15,15,736.0,59.5,0.15,15.5,297.0,529.51,418.06
2016,11,2,15,30,702.0,56.0,0.2,15.0,255.0,493.21,391.78
2016,11,2,15,45,647.5,51.0,0.25,15.0,210.0,442.62,352.58
2016,11,2,16,0,593.0,46.0,0.3,15.0,165.0,396.59,315.01
2016,11,2,16,15,508.0,39.0,0.45,14.0,122.0,330.22,261.22
2016,11,2,16,30,423.0,32.0,0.6,13.0,79.0,267.56,205.36
2016,11,2,16,45,269.0,21.0,0.75,12.5,45.5,165.51,77.17
2016,11,2,17,0,115.0,10.0,0.9,12.0,12.0,57.13,0.0
2016,11,2,17,15,57.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,0.85,11.0,12.0,11.44,0.0
2016,11,3,7,0,0.0,24.0,0.8,11.0,24.0,22.88,0.0
2016,11,3,7,15,229.5,30.0,0.65,11.5,60.5,23.53,13.18
2016,11,3,7,30,459.0,36.0,0.5,12.0,97.0,27.95,18.9
2016,11,3,7,45,532.5,42.5,0.4,12.5,140.0,31.79,22.77
2016,11,3,8,0,606.0,49.0,0.3,13.0,183.0,35.56,26.37
2016,11,3,8,15,653.5,54.0,0.25,13.5,226.5,41.62,31.87
2016,11,3,8,30,701.0,59.0,0.2,14.0,270.0,44.31,34.23
2016,11,3,8,45,639.5,78.0,0.15,14.5,291.5,55.4,43.99
2016,11,3,9,0,578.0,97.0,0.1,15.0,313.0,102.38,62.51
2016,11,3,9,15,693.0,84.0,0.05,15.5,369.0,135.26,77.89
2016,11,3,9,30,808.0,71.0,0.0,16.0,425.0,182.04,109.37
2016,11,3,9,45,685.5,107.5,0.0,17.0,422.5,225.19,150.26
2016,11,3,10,0,563.0,144.0,0.0,18.0,420.0,259.87,183.94
2016,11,3,10,15,710.0,112.0,0.0,18.5,478.0,303.55,216.3
2016,11,3,10,30,857.0,80.0,0.0,19.0,536.0,359.35,258.83
2016,11,3,10,45,677.0,138.0,0.0,19.5,505.5,378.96,279.23
2016,11,3,11,0,497.0,196.0,0.0,20.0,475.0,384.38,286.99
2016,11,3,11,15,689.5,139.0,0.0,20.0,534.0,441.67,330.19
2016,11,3,11,30,882.0,82.0,0.0,20.0,593.0,507.54,379.33
2016,11,3,11,45,884.5,82.0,0.0,20.5,596.0,536.87,401.2
2016,11,3,12,0,887.0,82.0,0.0,21.0,599.0,563.84,421.23
2016,11,3,12,15,885.5,81.5,0.0,21.0,594.5,585.56,437.97
2016,11,3,12,30,884.0,81.0,0.0,21.0,590.0,604.5,452.52
2016,11,3,12,45,878.5,80.5,0.0,21.0,577.5,618.18,463.22
2016,11,3,13,0,873.0,80.0,0.0,21.0,565.0,628.84,471.73
2016,11,3,13,15,865.0,79.0,0.0,21.0,545.0,634.38,476.63
2016,11,3,13,30,857.0,78.0,0.0,21.0,525.0,640.02,481.47
2016,11,3,13,45,702.0,110.5,0.0,21.0,464.5,584.32,442.09
2016,11,3,14,0,547.0,143.0,0.0,21.0,404.0,519.01,395.8
2016,11,3,14,15,532.0,135.5,0.0,20.5,374.5,502.87,386.57
2016,11,3,14,30,517.0,128.0,0.0,20.0,345.0,484.85,375.12
2016,11,3,14,45,491.5,118.5,0.05,20.0,310.0,456.25,355.08
2016,11,3,15,0,466.0,109.0,0.1,20.0,275.0,426.33,333.8
2016,11,3,15,15,438.5,99.5,0.15,19.0,240.0,394.24,311.46
2016,11,3,15,30,411.0,90.0,0.2,18.0,205.0,361.56,287.71
2016,11,3,15,45,376.0,77.5,0.25,17.5,168.5,320.78,255.99
2016,11,3,16,0,341.0,65.0,0.3,17.0,132.0,280.41,223.19
2016,11,3,16,15,289.0,50.5,0.25,16.5,97.0,229.67,180.32
2016,11,3,16,30,237.0,36.0,0.2,16.0,62.0,181.31,136.22
2016,11,3,16,45,118.5,18.0,0.2,16.0,31.0,90.1,31.55
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,7.5,0.4,9.5,11.5,7.15,0.0
2016,11,4,7,0,203.0,15.0,0.4,10.0,23.0,14.3,0.0
2016,11,4,7,15,341.5,25.0,0.4,10.5,60.5,19.91,9.98
2016,11,4,7,30,480.0,35.0,0.4,11.0,98.0,27.24,18.31
2016,11,4,7,45,557.5,41.5,0.4,12.0,142.0,31.13,22.2
2016,11,4,8,0,635.0,48.0,0.4,13.0,186.0,38.25,28.74
2016,11,4,8,15,683.0,52.5,0.35,13.5,230.5,40.53,30.86
2016,11,4,8,30,731.0,57.0,0.3,14.0,275.0,42.84,32.91
2016,11,4,8,45,762.5,60.5,0.25,14.5,316.5,44.27,34.09
2016,11,4,9,0,794.0,64.0,0.2,15.0,358.0,89.21,45.7
2016,11,4,9,15,816.5,66.5,0.15,15.5,395.0,135.04,72.95
2016,11,4,9,30,839.0,69.0,0.1,16.0,432.0,182.2,108.21
2016,11,4,9,45,854.0,71.0,0.1,16.5,463.5,228.53,146.55
2016,11,4,10,0,869.0,73.0,0.1,17.0,495.0,278.92,189.29
2016,11,4,10,15,879.5,74.5,0.1,17.5,520.5,323.09,227.31
2016,11,4,10,30,890.0,76.0,0.1,18.0,546.0,366.46,264.16
2016,11,4,10,45,896.0,77.0,0.1,18.5,564.0,406.71,297.87
2016,11,4,11,0,902.0,78.0,0.1,19.0,582.0,445.4,329.46
2016,11,4,11,15,906.0,79.0,0.1,19.0,592.5,481.47,358.87
2016,11,4,11,30,910.0,80.0,0.1,19.0,603.0,515.5,386.06
2016,11,4,11,45,910.0,80.5,0.1,19.5,605.5,544.83,408.49
2016,11,4,12,0,910.0,81.0,0.1,20.0,608.0,571.59,428.51
2016,11,4,12,15,908.0,80.5,0.1,20.0,603.0,593.56,445.55
2016,11,4,12,30,906.0,80.0,0.1,20.0,598.0,612.65,460.31
2016,11,4,12,45,903.0,79.0,0.1,20.0,585.5,627.69,472.05
2016,11,4,13,0,900.0,78.0,0.1,20.0,573.0,639.7,481.55
2016,11,4,13,15,892.0,76.5,0.1,20.0,553.0,644.99,486.33
2016,11,4,13,30,884.0,75.0,0.1,20.0,533.0,647.14,488.92
2016,11,4,13,45,871.0,74.0,0.1,20.0,505.5,643.56,487.47
2016,11,4,14,0,858.0,73.0,0.1,20.0,478.0,640.68,486.38
2016,11,4,14,15,840.5,71.0,0.1,19.5,445.0,627.4,478.92
2016,11,4,14,30,823.0,69.0,0.1,19.0,412.0,611.33,469.38
2016,11,4,14,45,797.5,66.5,0.1,19.0,373.0,587.08,452.86
2016,11,4,15,0,772.0,64.0,0.1,19.0,334.0,560.6,434.34
2016,11,4,15,15,736.0,60.0,0.15,18.5,291.5,524.16,409.14
2016,11,4,15,30,700.0,56.0,0.2,18.0,249.0,486.41,381.92
2016,11,4,15,45,645.5,51.0,0.25,18.0,204.5,436.29,343.28
2016,11,4,16,0,591.0,46.0,0.3,18.0,160.0,391.01,306.39
2016,11,4,16,15,501.5,38.5,0.3,17.5,117.0,322.52,250.04
2016,11,4,16,30,412.0,31.0,0.3,17.0,74.0,258.06,191.36
2016,11,4,16,45,206.0,15.5,0.35,16.5,37.0,126.86,32.75
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,19.06,0.0
2016,11,5,7,15,224.0,27.5,0.25,11.0,55.5,22.44,11.38
2016,11,5,7,30,448.0,35.0,0.2,11.0,91.0,27.39,18.39
2016,11,5,7,45,520.0,42.5,0.2,11.5,133.5,32.12,23.13
2016,11,5,8,0,592.0,50.0,0.2,12.0,176.0,36.73,27.51
2016,11,5,8,15,640.5,54.5,0.15,12.5,219.0,38.7,29.38
2016,11,5,8,30,689.0,59.0,0.1,13.0,262.0,44.65,34.71
2016,11,5,8,45,719.5,63.0,0.05,13.5,302.0,46.41,36.2
2016,11,5,9,0,750.0,67.0,0.0,14.0,342.0,86.85,46.25
2016,11,5,9,15,617.0,102.5,0.0,14.5,344.0,138.23,84.45
2016,11,5,9,30,484.0,138.0,0.0,15.0,346.0,180.01,122.05
2016,11,5,9,45,503.0,146.0,0.05,15.5,375.5,216.46,151.1
2016,11,5,10,0,522.0,154.0,0.1,16.0,405.0,254.08,182.01
2016,11,5,10,15,503.0,168.0,0.1,16.0,420.5,286.91,210.69
2016,11,5,10,30,484.0,182.0,0.1,16.0,436.0,317.53,237.15
2016,11,5,10,45,478.0,191.0,0.1,16.5,448.5,346.36,260.91
2016,11,5,11,0,472.0,200.0,0.1,17.0,461.0,373.87,283.05
2016,11,5,11,15,452.5,209.5,0.1,17.0,464.0,394.54,300.17
2016,11,5,11,30,433.0,219.0,0.1,17.0,467.0,412.95,315.17
2016,11,5,11,45,494.5,200.0,0.1,17.0,484.5,443.52,339.05
2016,11,5,12,0,556.0,181.0,0.1,17.0,502.0,475.43,363.74
2016,11,5,12,15,508.0,195.5,0.1,17.0,486.5,479.96,367.58
2016,11,5,12,30,460.0,210.0,0.1,17.0,471.0,481.02,368.91
2016,11,5,12,45,500.5,192.5,0.15,17.0,470.5,499.99,384.54
2016,11,5,13,0,541.0,175.0,0.2,17.0,470.0,517.97,399.31
2016,11,5,13,15,688.5,126.5,0.2,16.5,488.5,572.63,442.02
2016,11,5,13,30,836.0,78.0,0.2,16.0,507.0,619.84,478.83
2016,11,5,13,45,655.0,118.5,0.2,16.0,444.0,557.44,432.5
2016,11,5,14,0,474.0,159.0,0.2,16.0,381.0,485.58,379.55
2016,11,5,14,15,491.0,142.5,0.2,15.5,358.5,480.37,378.48
2016,11,5,14,30,508.0,126.0,0.2,15.0,336.0,472.78,374.69
2016,11,5,14,45,489.0,117.5,0.25,15.0,304.0,449.64,358.3
2016,11,5,15,0,470.0,109.0,0.3,15.0,272.0,425.11,340.55
2016,11,5,15,15,451.0,96.5,0.25,14.5,236.5,394.67,317.66
2016,11,5,15,30,432.0,84.0,0.2,14.0,201.0,363.17,293.17
2016,11,5,15,45,389.5,72.5,0.2,14.0,164.0,319.23,257.54
2016,11,5,16,0,347.0,61.0,0.2,14.0,127.0,276.08,221.33
2016,11,5,16,15,287.0,47.5,0.2,13.5,92.0,222.88,176.04
2016,11,5,16,30,227.0,34.0,0.2,13.0,57.0,172.74,128.97
2016,11,5,16,45,113.5,17.0,0.25,13.0,28.5,84.37,9.21
2016,11,5,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.3,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,0.3,11.0,14.0,13.34,0.0
2016,11,6,7,15,106.0,27.5,0.25,11.0,40.5,22.69,10.87
2016,11,6,7,30,212.0,41.0,0.2,11.0,67.0,31.72,22.08
2016,11,6,7,45,247.0,57.0,0.2,11.0,99.5,43.39,33.16
2016,11,6,8,0,282.0,73.0,0.2,11.0,132.0,54.65,43.63
2016,11,6,8,15,304.5,88.0,0.2,11.0,164.5,64.71,52.86
2016,11,6,8,30,327.0,103.0,0.2,11.0,197.0,74.42,61.59
2016,11,6,8,45,338.0,118.0,0.25,11.5,228.0,83.79,69.73
2016,11,6,9,0,349.0,133.0,0.3,12.0,259.0,118.1,85.18
2016,11,6,9,15,357.5,146.0,0.3,12.0,287.0,149.49,105.76
2016,11,6,9,30,366.0,159.0,0.3,12.0,315.0,181.5,130.21
2016,11,6,9,45,410.5,163.0,0.3,12.5,350.0,210.66,152.3
2016,11,6,10,0,455.0,167.0,0.3,13.0,385.0,246.98,181.2
2016,11,6,10,15,663.0,119.0,0.3,13.0,454.0,288.62,210.62
2016,11,6,10,30,871.0,71.0,0.3,13.0,523.0,349.17,256.88
2016,11,6,10,45,880.0,71.0,0.3,13.5,541.5,388.61,290.78
2016,11,6,11,0,889.0,71.0,0.3,14.0,560.0,426.74,322.92
2016,11,6,11,15,893.0,71.5,0.3,14.0,570.5,461.65,352.42
2016,11,6,11,30,897.0,72.0,0.3,14.0,581.0,494.56,379.68
2016,11,6,11,45,900.5,71.5,0.3,14.5,584.0,524.06,403.06
2016,11,6,12,0,904.0,71.0,0.3,15.0,587.0,551.19,424.1
2016,11,6,12,15,613.5,155.5,0.3,15.0,504.5,499.86,386.54
2016,11,6,12,30,323.0,240.0,0.3,15.0,422.0,425.31,330.65
2016,11,6,12,45,296.0,239.0,0.3,15.0,403.0,418.04,326.56
2016,11,6,13,0,269.0,238.0,0.3,15.0,384.0,408.94,320.25
2016,11,6,13,15,269.0,228.5,0.3,14.5,370.5,406.06,319.54
2016,11,6,13,30,269.0,219.0,0.3,14.0,357.0,402.02,317.88
2016,11,6,13,45,290.5,203.5,0.3,14.0,345.0,403.86,320.44
2016,11,6,14,0,312.0,188.0,0.3,14.0,333.0,404.4,321.97
2016,11,6,14,15,168.0,171.5,0.25,13.5,249.0,289.59,232.56
2016,11,6,14,30,24.0,155.0,0.2,13.0,165.0,167.35,134.02
2016,11,6,14,45,21.0,141.0,0.2,13.0,149.5,152.29,122.68
2016,11,6,15,0,18.0,127.0,0.2,13.0,134.0,137.22,110.51
2016,11,6,15,15,13.5,111.5,0.15,12.5,116.5,119.58,96.11
2016,11,6,15,30,9.0,96.0,0.1,12.0,99.0,101.99,81.49
2016,11,6,15,45,4.5,79.5,0.1,12.0,81.0,83.26,65.52
2016,11,6,16,0,0.0,63.0,0.1,12.0,63.0,64.53,49.29
2016,11,6,16,15,0.0,45.5,0.1,11.5,45.5,46.53,33.58
2016,11,6,16,30,0.0,28.0,0.1,11.0,28.0,27.57,16.4
2016,11,6,16,45,0.0,14.0,0.15,11.0,14.0,12.99,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,0.7,11.0,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,0.7,11.0,10.0,9.53,0.0
2016,11,7,7,15,36.0,26.0,0.6,11.5,30.0,22.37,9.68
2016,11,7,7,30,72.0,42.0,0.5,12.0,50.0,35.41,25.02
2016,11,7,7,45,88.5,60.0,0.4,12.5,75.0,49.57,38.29
2016,11,7,8,0,105.0,78.0,0.3,13.0,100.0,63.36,50.91
2016,11,7,8,15,115.5,96.5,0.25,13.5,125.5,77.11,63.21
2016,11,7,8,30,126.0,115.0,0.2,14.0,151.0,90.47,74.88
2016,11,7,8,45,132.5,132.0,0.2,14.5,175.0,102.49,85.14
2016,11,7,9,0,139.0,149.0,0.2,15.0,199.0,123.32,94.39
2016,11,7,9,15,168.5,164.0,0.2,15.0,231.0,147.79,110.89
2016,11,7,9,30,198.0,179.0,0.2,15.0,263.0,175.08,130.75
2016,11,7,9,45,271.0,183.5,0.2,15.5,307.0,202.01,149.09
2016,11,7,10,0,344.0,188.0,0.2,16.0,351.0,238.86,176.26
2016,11,7,10,15,386.5,190.0,0.2,16.5,382.0,271.01,201.33
2016,11,7,10,30,429.0,192.0,0.2,17.0,413.0,304.77,227.87
2016,11,7,10,45,419.5,201.5,0.2,17.5,424.0,330.72,249.27
2016,11,7,11,0,410.0,211.0,0.2,18.0,435.0,355.22,269.05
2016,11,7,11,15,376.5,223.5,0.2,18.0,432.0,369.49,281.37
2016,11,7,11,30,343.0,236.0,0.2,18.0,429.0,381.24,291.37
2016,11,7,11,45,376.5,229.5,0.2,18.5,442.5,405.84,310.08
2016,11,7,12,0,410.0,223.0,0.2,19.0,456.0,431.0,328.93
2016,11,7,12,15,402.5,222.5,0.2,18.5,450.0,439.84,336.77
2016,11,7,12,30,395.0,222.0,0.2,18.0,444.0,447.09,343.53
2016,11,7,12,45,264.0,234.0,0.2,18.0,380.5,393.08,303.35
2016,11,7,13,0,133.0,246.0,0.2,18.0,317.0,328.15,254.36
2016,11,7,13,15,134.5,236.5,0.2,17.5,306.5,324.18,252.98
2016,11,7,13,30,136.0,227.0,0.2,17.0,296.0,319.62,250.59
2016,11,7,13,45,206.5,209.5,0.2,17.0,307.5,348.85,274.59
2016,11,7,14,0,277.0,192.0,0.2,17.0,319.0,385.76,303.8
2016,11,7,14,15,323.0,170.5,0.2,16.5,308.5,393.41,311.21
2016,11,7,14,30,369.0,149.0,0.2,16.0,298.0,398.96,317.27
2016,11,7,14,45,359.5,135.5,0.2,16.0,269.5,387.19,308.59
2016,11,7,15,0,350.0,122.0,0.2,16.0,241.0,364.72,291.78
2016,11,7,15,15,336.0,107.0,0.2,15.5,209.0,336.68,270.76
2016,11,7,15,30,322.0,92.0,0.2,15.0,177.0,307.69,248.26
2016,11,7,15,45,291.0,77.5,0.25,15.0,144.0,269.35,217.05
2016,11,7,16,0,260.0,63.0,0.3,15.0,111.0,231.38,185.03
2016,11,7,16,15,213.0,47.5,0.3,14.5,79.5,185.01,145.12
2016,11,7,16,30,166.0,32.0,0.3,14.0,48.0,140.82,102.11
2016,11,7,16,45,83.0,16.0,0.35,14.0,24.0,67.9,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,45,47.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,11,8,7,0,95.0,11.0,0.7,12.0,14.0,10.48,0.0
2016,11,8,7,15,230.5,23.5,0.6,12.5,46.5,19.09,6.41
2016,11,8,7,30,366.0,36.0,0.5,13.0,79.0,28.86,19.17
2016,11,8,7,45,449.0,45.0,0.4,13.5,120.0,34.88,25.19
2016,11,8,8,0,532.0,54.0,0.3,14.0,161.0,40.72,30.71
2016,11,8,8,15,463.0,74.5,0.25,14.5,183.5,56.41,44.78
2016,11,8,8,30,394.0,95.0,0.2,15.0,206.0,68.9,55.77
2016,11,8,8,45,427.0,103.0,0.15,15.5,239.5,73.29,59.47
2016,11,8,9,0,460.0,111.0,0.1,16.0,273.0,98.57,66.02
2016,11,8,9,15,450.5,126.5,0.1,16.5,299.0,135.78,89.43
2016,11,8,9,30,441.0,142.0,0.1,17.0,325.0,171.94,116.69
2016,11,8,9,45,445.5,153.5,0.1,17.5,350.5,206.34,144.08
2016,11,8,10,0,450.0,165.0,0.1,18.0,376.0,240.74,172.29
2016,11,8,10,15,651.5,122.5,0.1,18.0,446.0,283.68,201.97
2016,11,8,10,30,853.0,80.0,0.1,18.0,516.0,342.12,245.47
2016,11,8,10,45,701.0,125.0,0.1,18.5,491.5,362.88,267.14
2016,11,8,11,0,549.0,170.0,0.1,19.0,467.0,371.93,278.16
2016,11,8,11,15,701.0,130.5,0.1,19.0,517.5,425.26,318.9
2016,11,8,11,30,853.0,91.0,0.1,19.0,568.0,484.91,363.92
2016,11,8,11,45,839.5,97.0,0.1,19.0,568.0,511.94,385.29
2016,11,8,12,0,826.0,103.0,0.1,19.0,568.0,535.98,404.3
2016,11,8,12,15,824.0,102.5,0.1,19.0,563.0,556.75,420.68
2016,11,8,12,30,822.0,102.0,0.1,19.0,558.0,574.9,434.93
2016,11,8,12,45,837.0,94.5,0.1,19.0,550.0,593.0,449.12
2016,11,8,13,0,852.0,87.0,0.1,19.0,542.0,608.6,461.4
2016,11,8,13,15,843.5,85.5,0.1,19.0,522.5,613.74,466.04
2016,11,8,13,30,835.0,84.0,0.1,19.0,503.0,615.84,468.59
2016,11,8,13,45,808.0,86.0,0.1,19.0,474.0,607.32,463.46
2016,11,8,14,0,781.0,88.0,0.1,19.0,445.0,595.83,456.22
2016,11,8,14,15,761.5,85.0,0.1,18.5,412.5,580.78,447.33
2016,11,8,14,30,742.0,82.0,0.1,18.0,380.0,565.65,438.08
2016,11,8,14,45,700.5,81.0,0.1,18.0,341.0,535.11,416.43
2016,11,8,15,0,659.0,80.0,0.1,18.0,302.0,502.93,393.18
2016,11,8,15,15,618.5,74.5,0.1,17.5,261.0,464.91,365.68
2016,11,8,15,30,578.0,69.0,0.1,17.0,220.0,426.05,336.43
2016,11,8,15,45,508.5,62.0,0.1,17.0,177.0,369.37,291.67
2016,11,8,16,0,439.0,55.0,0.1,17.0,134.0,313.9,246.34
2016,11,8,16,15,349.5,43.5,0.25,16.5,95.0,246.16,190.61
2016,11,8,16,30,260.0,32.0,0.4,16.0,56.0,182.89,130.3
2016,11,8,16,45,130.0,16.0,0.55,15.5,28.0,87.25,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,11,9,7,0,156.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,11,9,7,15,307.0,21.0,0.75,10.5,48.0,16.89,3.98
2016,11,9,7,30,458.0,31.0,0.6,11.0,82.0,24.4,15.38
2016,11,9,7,45,542.5,37.5,0.45,12.0,125.0,31.05,21.93
2016,11,9,8,0,627.0,44.0,0.3,13.0,168.0,35.39,26.08
2016,11,9,8,15,677.0,48.5,0.25,13.5,211.5,37.79,28.37
2016,11,9,8,30,727.0,53.0,0.2,14.0,255.0,40.21,30.57
2016,11,9,8,45,479.0,96.5,0.2,15.0,238.0,68.81,55.77
2016,11,9,9,0,231.0,140.0,0.2,16.0,221.0,114.42,85.22
2016,11,9,9,15,162.0,158.0,0.15,16.5,217.5,141.32,105.51
2016,11,9,9,30,93.0,176.0,0.1,17.0,214.0,160.65,122.7
2016,11,9,9,45,482.5,121.5,0.1,17.5,343.5,185.44,126.04
2016,11,9,10,0,872.0,67.0,0.1,18.0,473.0,258.64,171.32
2016,11,9,10,15,521.5,147.5,0.1,18.0,394.0,266.99,192.47
2016,11,9,10,30,171.0,228.0,0.1,18.0,315.0,253.33,192.8
2016,11,9,10,45,327.5,208.5,0.1,18.5,382.0,301.42,227.49
2016,11,9,11,0,484.0,189.0,0.1,19.0,449.0,361.37,271.39
2016,11,9,11,15,436.5,205.0,0.1,19.0,443.0,376.48,284.36
2016,11,9,11,30,389.0,221.0,0.1,19.0,437.0,385.81,292.83
2016,11,9,11,45,650.0,147.5,0.1,19.5,510.0,464.21,351.1
2016,11,9,12,0,911.0,74.0,0.1,20.0,583.0,547.25,411.58
2016,11,9,12,15,909.0,74.0,0.1,20.0,578.0,569.58,428.4
2016,11,9,12,30,907.0,74.0,0.1,20.0,573.0,589.08,443.64
2016,11,9,12,45,902.0,73.0,0.1,20.5,560.5,602.89,453.83
2016,11,9,13,0,897.0,72.0,0.1,21.0,548.0,613.64,461.71
2016,11,9,13,15,888.5,71.0,0.1,21.0,528.0,619.2,466.73
2016,11,9,13,30,880.0,70.0,0.1,21.0,508.0,621.66,469.53
2016,11,9,13,45,681.5,110.0,0.1,21.5,438.5,554.06,420.42
2016,11,9,14,0,483.0,150.0,0.1,22.0,369.0,473.82,362.0
2016,11,9,14,15,650.0,107.0,0.1,22.0,379.0,535.93,410.07
2016,11,9,14,30,817.0,64.0,0.1,22.0,389.0,585.69,446.97
2016,11,9,14,45,789.5,62.0,0.15,22.0,351.0,561.47,429.91
2016,11,9,15,0,762.0,60.0,0.2,22.0,313.0,535.1,411.75
2016,11,9,15,15,725.0,56.0,0.2,21.0,271.5,499.06,386.88
2016,11,9,15,30,688.0,52.0,0.2,20.0,230.0,461.8,359.92
2016,11,9,15,45,626.0,47.5,0.25,19.5,186.0,409.68,319.99
2016,11,9,16,0,564.0,43.0,0.3,19.0,142.0,362.84,281.99
2016,11,9,16,15,468.5,35.0,0.35,18.0,101.0,293.47,224.93
2016,11,9,16,30,373.0,27.0,0.4,17.0,60.0,228.84,159.61
2016,11,9,16,45,186.5,13.5,0.45,16.5,30.0,91.75,0.0
2016,11,9,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,10,7,15,2.5,18.0,0.45,11.5,18.0,16.69,2.41
2016,11,10,7,30,5.0,36.0,0.4,12.0,36.0,32.29,21.9
2016,11,10,7,45,18.0,53.5,0.35,13.0,56.5,46.15,35.03
2016,11,10,8,0,31.0,71.0,0.3,14.0,77.0,60.28,47.88
2016,11,10,8,15,38.5,88.5,0.25,14.5,98.0,74.13,60.28
2016,11,10,8,30,46.0,106.0,0.2,15.0,119.0,87.68,72.13
2016,11,10,8,45,51.5,122.5,0.2,16.0,139.0,100.28,82.75
2016,11,10,9,0,57.0,139.0,0.2,17.0,159.0,116.11,90.23
2016,11,10,9,15,176.0,150.5,0.15,17.5,221.0,136.44,100.73
2016,11,10,9,30,295.0,162.0,0.1,18.0,283.0,168.67,119.99
2016,11,10,9,45,567.5,116.5,0.1,18.5,371.0,194.92,129.4
2016,11,10,10,0,840.0,71.0,0.1,19.0,459.0,247.91,163.09
2016,11,10,10,15,851.5,72.5,0.1,19.5,483.5,290.96,199.92
2016,11,10,10,30,863.0,74.0,0.1,20.0,508.0,336.46,238.29
2016,11,10,10,45,870.5,75.0,0.1,20.5,525.5,375.78,271.34
2016,11,10,11,0,878.0,76.0,0.1,21.0,543.0,413.72,302.54
2016,11,10,11,15,882.0,76.5,0.05,21.0,553.5,448.16,330.71
2016,11,10,11,30,886.0,77.0,0.0,21.0,564.0,480.63,356.82
2016,11,10,11,45,886.0,77.5,0.0,21.0,566.5,509.05,379.57
2016,11,10,12,0,886.0,78.0,0.0,21.0,569.0,535.0,400.04
2016,11,10,12,15,884.0,77.5,0.0,21.0,564.5,556.29,416.83
2016,11,10,12,30,882.0,77.0,0.0,21.0,560.0,574.8,431.37
2016,11,10,12,45,877.0,76.5,0.05,21.5,547.5,588.76,441.86
2016,11,10,13,0,872.0,76.0,0.1,22.0,535.0,599.77,450.28
