Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,13,15,863.5,75.0,0.1,21.5,515.0,605.16,456.03
2016,11,10,13,30,855.0,74.0,0.1,21.0,495.0,610.45,461.58
2016,11,10,13,45,841.0,72.5,0.1,21.0,469.0,606.26,459.62
2016,11,10,14,0,827.0,71.0,0.1,21.0,443.0,599.09,455.56
2016,11,10,14,15,809.0,69.0,0.1,21.0,410.5,586.06,447.25
2016,11,10,14,30,791.0,67.0,0.1,21.0,378.0,570.36,436.87
2016,11,10,14,45,766.0,63.5,0.1,21.5,341.0,546.23,419.38
2016,11,10,15,0,741.0,60.0,0.1,22.0,304.0,519.98,399.98
2016,11,10,15,15,703.5,56.0,0.1,21.5,263.0,484.14,374.4
2016,11,10,15,30,666.0,52.0,0.1,21.0,222.0,447.15,346.89
2016,11,10,15,45,608.5,47.0,0.15,20.5,179.5,397.56,308.86
2016,11,10,16,0,551.0,42.0,0.2,20.0,137.0,353.09,272.7
2016,11,10,16,15,456.0,34.0,0.25,19.5,96.5,284.7,216.09
2016,11,10,16,30,361.0,26.0,0.3,19.0,56.0,220.02,149.02
2016,11,10,16,45,180.5,13.0,0.4,18.5,28.0,88.18,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,182.5,16.0,0.65,12.5,35.0,12.41,0.0
2016,11,11,7,30,365.0,32.0,0.5,13.0,70.0,25.63,15.99
2016,11,11,7,45,446.0,40.5,0.4,13.5,110.0,31.34,21.95
2016,11,11,8,0,527.0,49.0,0.3,14.0,150.0,36.88,27.23
2016,11,11,8,15,581.0,55.0,0.25,14.5,191.5,40.07,30.25
2016,11,11,8,30,635.0,61.0,0.2,15.0,233.0,43.23,33.1
2016,11,11,8,45,485.0,92.5,0.2,15.5,236.0,66.19,53.34
2016,11,11,9,0,335.0,124.0,0.2,16.0,239.0,104.42,75.78
2016,11,11,9,15,275.0,147.0,0.2,16.0,248.0,136.56,97.93
2016,11,11,9,30,215.0,170.0,0.2,16.0,257.0,166.94,123.21
2016,11,11,9,45,221.5,183.5,0.2,16.5,279.0,192.06,142.6
2016,11,11,10,0,228.0,197.0,0.2,17.0,301.0,217.6,162.84
2016,11,11,10,15,229.0,208.0,0.2,17.0,318.0,240.11,181.33
2016,11,11,10,30,230.0,219.0,0.2,17.0,335.0,262.4,199.61
2016,11,11,10,45,297.0,216.5,0.2,17.5,370.5,295.12,224.14
2016,11,11,11,0,364.0,214.0,0.2,18.0,406.0,333.41,253.05
2016,11,11,11,15,272.5,232.5,0.15,18.0,378.0,328.08,250.7
2016,11,11,11,30,181.0,251.0,0.1,18.0,350.0,314.75,241.77
2016,11,11,11,45,179.5,253.0,0.1,18.0,351.5,324.64,249.95
2016,11,11,12,0,178.0,255.0,0.1,18.0,353.0,333.97,257.42
2016,11,11,12,15,122.5,246.0,0.1,18.0,313.5,303.52,234.65
2016,11,11,12,30,67.0,237.0,0.1,18.0,274.0,265.3,205.76
2016,11,11,12,45,95.0,237.0,0.1,18.0,288.0,284.88,221.66
2016,11,11,13,0,123.0,237.0,0.1,18.0,302.0,311.14,242.11
2016,11,11,13,15,116.5,227.5,0.1,18.0,287.0,302.16,235.45
2016,11,11,13,30,110.0,218.0,0.1,18.0,272.0,285.49,223.27
2016,11,11,13,45,55.0,149.0,0.1,18.0,176.0,181.16,142.23
2016,11,11,14,0,0.0,80.0,0.1,18.0,80.0,74.48,56.21
2016,11,11,14,15,0.0,76.0,0.1,17.5,76.0,70.74,53.73
2016,11,11,14,30,0.0,72.0,0.1,17.0,72.0,67.0,50.86
2016,11,11,14,45,0.0,65.0,0.1,17.0,65.0,60.46,45.52
2016,11,11,15,0,0.0,58.0,0.1,17.0,58.0,53.93,40.12
2016,11,11,15,15,0.0,50.0,0.1,16.5,50.0,46.46,33.95
2016,11,11,15,30,0.0,42.0,0.1,16.0,42.0,39.01,27.67
2016,11,11,15,45,0.0,34.0,0.15,16.0,34.0,31.56,21.22
2016,11,11,16,0,0.0,26.0,0.2,16.0,26.0,24.12,14.7
2016,11,11,16,15,0.0,18.0,0.2,15.5,18.0,16.68,8.16
2016,11,11,16,30,0.0,10.0,0.2,15.0,10.0,9.26,1.09
2016,11,11,16,45,0.0,5.0,0.2,14.5,5.0,4.77,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,7,15,216.5,14.0,0.55,10.5,35.5,10.74,0.0
2016,11,12,7,30,433.0,28.0,0.4,11.0,71.0,24.12,14.71
2016,11,12,7,45,524.5,34.5,0.3,12.0,113.5,28.6,19.66
2016,11,12,8,0,616.0,41.0,0.2,13.0,156.0,33.06,23.94
2016,11,12,8,15,669.0,45.0,0.2,13.5,199.0,35.1,25.94
2016,11,12,8,30,722.0,49.0,0.2,14.0,242.0,37.2,27.86
2016,11,12,8,45,377.0,89.5,0.2,15.0,191.5,63.82,51.38
2016,11,12,9,0,32.0,130.0,0.2,16.0,141.0,108.42,85.11
2016,11,12,9,15,81.0,150.5,0.2,17.5,182.5,131.57,100.7
2016,11,12,9,30,130.0,171.0,0.2,19.0,224.0,156.08,116.84
2016,11,12,9,45,165.0,184.0,0.2,20.5,256.0,181.75,134.7
2016,11,12,10,0,200.0,197.0,0.2,22.0,288.0,210.51,155.28
2016,11,12,10,15,108.0,189.5,0.15,21.5,239.0,192.91,145.43
2016,11,12,10,30,16.0,182.0,0.1,21.0,190.0,169.75,130.42
2016,11,12,10,45,162.5,202.0,0.1,21.0,287.5,236.55,179.51
2016,11,12,11,0,309.0,222.0,0.1,21.0,385.0,318.13,239.43
2016,11,12,11,15,607.0,147.5,0.1,20.5,474.0,391.51,292.75
2016,11,12,11,30,905.0,73.0,0.1,20.0,563.0,478.56,357.15
2016,11,12,11,45,904.5,73.5,0.15,19.5,565.5,507.21,380.79
2016,11,12,12,0,904.0,74.0,0.2,19.0,568.0,533.32,402.89
2016,11,12,12,15,902.0,73.5,0.2,19.0,563.0,554.98,420.24
2016,11,12,12,30,900.0,73.0,0.2,19.0,558.0,573.81,435.27
2016,11,12,12,45,892.5,73.5,0.2,19.0,545.0,587.72,446.52
2016,11,12,13,0,885.0,74.0,0.2,19.0,532.0,598.58,455.45
2016,11,12,13,15,876.0,72.5,0.2,19.0,512.5,603.34,460.0
2016,11,12,13,30,867.0,71.0,0.2,19.0,493.0,605.01,462.32
2016,11,12,13,45,680.0,107.0,0.2,19.0,427.0,542.03,416.83
2016,11,12,14,0,493.0,143.0,0.2,19.0,361.0,466.77,362.0
2016,11,12,14,15,422.0,143.0,0.2,18.5,320.0,425.78,333.3
2016,11,12,14,30,351.0,143.0,0.2,18.0,279.0,374.77,296.01
2016,11,12,14,45,544.0,102.0,0.2,18.0,288.5,455.27,359.24
2016,11,12,15,0,737.0,61.0,0.2,18.0,298.0,513.54,403.01
2016,11,12,15,15,697.0,57.0,0.2,17.5,257.0,476.66,374.96
2016,11,12,15,30,657.0,53.0,0.2,17.0,216.0,438.69,346.04
2016,11,12,15,45,593.0,47.5,0.25,16.5,173.5,389.66,307.5
2016,11,12,16,0,529.0,42.0,0.3,16.0,131.0,338.47,265.44
2016,11,12,16,15,427.0,34.0,0.35,15.5,91.0,268.06,205.92
2016,11,12,16,30,325.0,26.0,0.4,15.0,51.0,199.49,130.51
2016,11,12,16,45,162.5,13.0,0.5,14.5,25.5,79.69,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,15.0,0.45,12.0,32.0,11.71,0.0
2016,11,13,7,30,356.0,30.0,0.4,12.0,64.0,24.08,14.38
2016,11,13,7,45,449.0,37.5,0.35,12.5,104.0,28.97,19.87
2016,11,13,8,0,542.0,45.0,0.3,13.0,144.0,33.76,24.51
2016,11,13,8,15,597.5,50.0,0.2,13.5,185.5,36.26,26.95
2016,11,13,8,30,653.0,55.0,0.1,14.0,227.0,42.5,32.61
2016,11,13,8,45,594.5,73.0,0.05,14.5,248.5,51.37,40.48
2016,11,13,9,0,536.0,91.0,0.0,15.0,270.0,77.04,51.42
2016,11,13,9,15,662.0,78.5,0.0,15.5,324.5,104.59,58.17
2016,11,13,9,30,788.0,66.0,0.0,16.0,379.0,147.16,82.62
2016,11,13,9,45,809.5,67.0,0.05,17.0,410.5,190.38,116.15
2016,11,13,10,0,831.0,68.0,0.1,18.0,442.0,234.37,152.59
2016,11,13,10,15,843.5,69.5,0.1,18.0,466.5,280.52,192.26
2016,11,13,10,30,856.0,71.0,0.1,18.0,491.0,322.23,228.43
2016,11,13,10,45,866.0,71.0,0.1,18.5,509.0,360.98,261.47
2016,11,13,11,0,876.0,71.0,0.1,19.0,527.0,398.53,292.82
2016,11,13,11,15,880.5,71.5,0.1,19.0,537.5,432.91,321.66
2016,11,13,11,30,885.0,72.0,0.1,19.0,548.0,465.37,348.37
2016,11,13,11,45,886.5,72.0,0.1,19.0,551.0,493.85,371.58
2016,11,13,12,0,888.0,72.0,0.1,19.0,554.0,519.94,392.53
2016,11,13,12,15,886.5,72.0,0.1,19.0,549.5,541.95,410.14
2016,11,13,12,30,885.0,72.0,0.1,19.0,545.0,561.24,425.48
2016,11,13,12,45,881.5,71.0,0.1,19.5,533.0,575.55,436.23
2016,11,13,13,0,878.0,70.0,0.1,20.0,521.0,586.94,444.72
2016,11,13,13,15,869.5,69.0,0.1,19.5,502.0,592.44,450.6
2016,11,13,13,30,861.0,68.0,0.1,19.0,483.0,594.9,454.29
2016,11,13,13,45,849.5,66.0,0.1,19.0,457.5,591.46,452.9
2016,11,13,14,0,838.0,64.0,0.1,19.0,432.0,585.08,449.34
2016,11,13,14,15,820.0,62.0,0.1,19.0,400.0,575.63,443.34
2016,11,13,14,30,802.0,60.0,0.1,19.0,368.0,560.1,432.86
2016,11,13,14,45,777.0,57.5,0.1,19.0,331.5,537.39,416.89
2016,11,13,15,0,752.0,55.0,0.1,19.0,295.0,512.56,398.9
2016,11,13,15,15,714.5,51.5,0.1,18.5,254.5,477.66,373.46
2016,11,13,15,30,677.0,48.0,0.1,18.0,214.0,441.62,346.06
2016,11,13,15,45,619.0,43.0,0.15,17.5,172.0,392.33,307.5
2016,11,13,16,0,561.0,38.0,0.2,17.0,130.0,343.59,267.43
2016,11,13,16,15,462.0,30.5,0.3,16.0,90.5,274.02,209.16
2016,11,13,16,30,363.0,23.0,0.4,15.0,51.0,205.47,130.06
2016,11,13,16,45,181.5,11.5,0.55,14.5,25.5,85.63,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,215.0,13.0,1.0,10.5,33.0,10.85,0.0
2016,11,14,7,30,430.0,26.0,0.8,11.0,66.0,22.4,12.78
2016,11,14,7,45,522.0,33.0,0.6,12.0,107.5,27.46,18.52
2016,11,14,8,0,614.0,40.0,0.4,13.0,149.0,32.44,23.3
2016,11,14,8,15,667.5,44.0,0.35,13.5,192.0,34.5,25.34
2016,11,14,8,30,721.0,48.0,0.3,14.0,235.0,36.62,27.32
2016,11,14,8,45,420.0,92.0,0.25,14.5,205.5,66.1,53.5
2016,11,14,9,0,119.0,136.0,0.2,15.0,176.0,108.73,84.65
2016,11,14,9,15,479.5,97.5,0.15,15.5,282.5,105.67,66.13
2016,11,14,9,30,840.0,59.0,0.1,16.0,389.0,149.21,82.3
2016,11,14,9,45,856.5,60.5,0.05,17.0,420.0,193.99,116.92
2016,11,14,10,0,873.0,62.0,0.0,18.0,451.0,238.93,154.1
2016,11,14,10,15,580.0,133.5,0.0,18.0,398.0,261.26,185.08
2016,11,14,10,30,287.0,205.0,0.0,18.0,345.0,263.28,197.18
2016,11,14,10,45,598.5,135.5,0.05,18.5,440.5,322.57,237.63
2016,11,14,11,0,910.0,66.0,0.1,19.0,536.0,403.25,295.85
2016,11,14,11,15,913.5,66.5,0.1,19.0,546.5,438.29,324.87
2016,11,14,11,30,917.0,67.0,0.1,19.0,557.0,471.27,352.07
2016,11,14,11,45,917.0,67.5,0.1,19.5,560.0,500.39,375.12
2016,11,14,12,0,917.0,68.0,0.1,20.0,563.0,526.98,395.7
2016,11,14,12,15,915.0,68.0,0.1,19.5,558.0,549.37,414.34
2016,11,14,12,30,913.0,68.0,0.1,19.0,553.0,568.93,430.69
2016,11,14,12,45,908.0,67.5,0.1,19.0,540.5,583.39,442.4
2016,11,14,13,0,903.0,67.0,0.1,19.0,528.0,594.82,451.78
2016,11,14,13,15,894.5,66.0,0.1,19.0,508.5,600.6,457.06
2016,11,14,13,30,886.0,65.0,0.1,19.0,489.0,603.27,460.08
2016,11,14,13,45,872.0,64.0,0.1,19.0,462.5,599.6,458.52
2016,11,14,14,0,858.0,63.0,0.1,19.0,436.0,592.96,454.76
2016,11,14,14,15,840.0,61.0,0.1,18.5,404.0,579.9,447.16
2016,11,14,14,30,822.0,59.0,0.1,18.0,372.0,567.99,440.03
2016,11,14,14,45,795.0,56.5,0.15,17.5,334.5,544.06,424.33
2016,11,14,15,0,768.0,54.0,0.2,17.0,297.0,517.99,406.54
2016,11,14,15,15,730.0,50.5,0.2,16.5,256.0,482.75,380.59
2016,11,14,15,30,692.0,47.0,0.2,16.0,215.0,446.33,352.59
2016,11,14,15,45,632.5,42.5,0.25,15.5,172.5,396.78,313.43
2016,11,14,16,0,573.0,38.0,0.3,15.0,130.0,347.72,272.61
2016,11,14,16,15,471.5,30.5,0.35,14.0,90.0,276.95,212.34
2016,11,14,16,30,370.0,23.0,0.4,13.0,50.0,206.48,126.71
2016,11,14,16,45,185.0,11.5,0.45,12.5,25.0,86.58,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,0.4,13.0,10.5,9.73,0.0
2016,11,15,7,30,0.0,21.0,0.4,13.0,21.0,19.49,10.04
2016,11,15,7,45,0.0,35.0,0.4,13.5,35.0,32.17,22.45
2016,11,15,8,0,0.0,49.0,0.4,14.0,49.0,44.53,33.82
2016,11,15,8,15,0.0,64.0,0.4,14.0,64.0,57.55,45.69
2016,11,15,8,30,0.0,79.0,0.4,14.0,79.0,70.42,57.26
2016,11,15,8,45,0.0,94.0,0.45,14.0,94.0,83.13,68.52
2016,11,15,9,0,0.0,109.0,0.5,14.0,109.0,95.96,76.01
2016,11,15,9,15,1.5,121.5,0.5,14.0,122.0,107.65,85.57
2016,11,15,9,30,3.0,134.0,0.5,14.0,135.0,119.51,95.15
2016,11,15,9,45,1.5,114.5,0.5,14.0,115.0,104.48,82.56
2016,11,15,10,0,0.0,95.0,0.5,14.0,95.0,87.81,68.67
2016,11,15,10,15,0.0,112.5,0.5,14.0,112.5,103.57,81.69
2016,11,15,10,30,0.0,130.0,0.5,14.0,130.0,119.43,94.6
2016,11,15,10,45,18.5,169.0,0.55,14.5,178.5,160.52,127.36
2016,11,15,11,0,37.0,208.0,0.6,15.0,227.0,202.42,160.27
2016,11,15,11,15,20.0,188.0,0.6,15.0,198.0,181.06,143.24
2016,11,15,11,30,3.0,168.0,0.6,15.0,169.0,156.88,124.0
2016,11,15,11,45,45.0,203.5,0.6,15.0,227.5,211.27,167.66
2016,11,15,12,0,87.0,239.0,0.6,15.0,286.0,268.35,212.53
2016,11,15,12,15,107.0,240.0,0.6,14.5,297.0,284.11,225.28
2016,11,15,12,30,127.0,241.0,0.6,14.0,308.0,304.92,242.32
2016,11,15,12,45,156.0,235.0,0.6,14.0,315.5,320.56,255.06
2016,11,15,13,0,185.0,229.0,0.6,14.0,323.0,336.53,268.15
2016,11,15,13,15,134.0,218.0,0.6,13.5,285.0,300.82,240.71
2016,11,15,13,30,83.0,207.0,0.6,13.0,247.0,256.59,206.33
2016,11,15,13,45,268.5,177.0,0.6,13.0,295.0,352.4,285.2
2016,11,15,14,0,454.0,147.0,0.6,13.0,343.0,442.42,356.52
2016,11,15,14,15,227.0,135.0,0.6,12.5,233.0,287.07,233.77
2016,11,15,14,30,0.0,123.0,0.6,12.0,123.0,119.22,95.28
2016,11,15,14,45,0.0,111.0,0.6,12.0,111.0,107.93,86.56
2016,11,15,15,0,0.0,99.0,0.6,12.0,99.0,96.63,77.16
2016,11,15,15,15,0.0,85.0,0.55,11.5,85.0,83.07,65.83
2016,11,15,15,30,0.0,71.0,0.5,11.0,71.0,69.41,54.2
2016,11,15,15,45,0.0,56.5,0.5,11.0,56.5,55.02,41.65
2016,11,15,16,0,0.0,42.0,0.5,11.0,42.0,40.38,28.75
2016,11,15,16,15,0.0,29.0,0.5,10.5,29.0,27.19,16.95
2016,11,15,16,30,0.0,16.0,0.5,10.0,16.0,14.84,3.94
2016,11,15,16,45,0.0,8.0,0.5,10.0,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,13.5,0.5,6.0,30.5,12.87,0.0
2016,11,16,7,30,390.0,27.0,0.5,6.0,61.0,21.77,11.95
2016,11,16,7,45,486.5,34.5,0.5,6.5,101.5,26.79,18.29
2016,11,16,8,0,583.0,42.0,0.5,7.0,142.0,34.68,25.89
2016,11,16,8,15,640.0,47.0,0.5,7.5,184.5,37.53,28.73
2016,11,16,8,30,697.0,52.0,0.5,8.0,227.0,40.42,31.46
2016,11,16,8,45,733.5,55.5,0.5,8.5,267.5,41.95,32.85
2016,11,16,9,0,770.0,59.0,0.5,9.0,308.0,52.79,33.46
2016,11,16,9,15,795.0,61.5,0.5,9.0,344.0,96.05,50.0
2016,11,16,9,30,820.0,64.0,0.5,9.0,380.0,140.91,79.25
2016,11,16,9,45,837.0,66.0,0.5,9.5,411.0,185.42,114.53
2016,11,16,10,0,854.0,68.0,0.5,10.0,442.0,230.28,153.06
2016,11,16,10,15,865.5,69.5,0.5,10.0,466.5,276.92,194.65
2016,11,16,10,30,877.0,71.0,0.5,10.0,491.0,319.06,232.72
2016,11,16,10,45,530.5,150.5,0.5,10.5,407.5,307.96,235.67
2016,11,16,11,0,184.0,230.0,0.5,11.0,324.0,274.51,216.93
2016,11,16,11,15,533.5,155.0,0.5,11.0,434.5,358.16,280.27
2016,11,16,11,30,883.0,80.0,0.5,11.0,545.0,462.53,359.62
2016,11,16,11,45,878.0,82.0,0.5,11.0,547.0,489.61,382.11
2016,11,16,12,0,873.0,84.0,0.5,11.0,549.0,514.98,403.52
2016,11,16,12,15,871.0,84.0,0.5,11.0,544.0,537.13,422.06
2016,11,16,12,30,869.0,84.0,0.5,11.0,539.0,556.57,438.21
2016,11,16,12,45,871.0,81.0,0.5,11.0,528.5,572.28,451.41
2016,11,16,13,0,873.0,78.0,0.5,11.0,518.0,585.19,462.35
2016,11,16,13,15,864.0,76.5,0.5,11.0,498.5,590.5,467.5
2016,11,16,13,30,855.0,75.0,0.5,11.0,479.0,592.75,470.34
2016,11,16,13,45,834.5,75.0,0.5,11.0,452.0,586.87,466.99
2016,11,16,14,0,814.0,75.0,0.5,11.0,425.0,578.02,461.37
2016,11,16,14,15,794.0,73.0,0.5,11.0,392.5,564.43,452.09
2016,11,16,14,30,774.0,71.0,0.5,11.0,360.0,548.22,440.59
2016,11,16,14,45,749.0,67.0,0.5,11.0,323.5,524.43,423.04
2016,11,16,15,0,724.0,63.0,0.5,11.0,287.0,498.52,403.34
2016,11,16,15,15,682.0,58.5,0.5,10.5,246.5,460.8,374.41
2016,11,16,15,30,640.0,54.0,0.5,10.0,206.0,425.81,346.32
2016,11,16,15,45,587.5,47.0,0.5,9.5,165.0,378.87,307.4
2016,11,16,16,0,535.0,40.0,0.5,9.0,124.0,332.56,267.06
2016,11,16,16,15,425.5,31.5,0.5,8.5,84.5,259.43,202.19
2016,11,16,16,30,316.0,23.0,0.5,8.0,45.0,185.12,104.97
2016,11,16,16,45,158.0,11.5,0.5,7.5,22.5,74.76,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,12.0,0.65,4.0,29.5,11.44,0.0
2016,11,17,7,30,421.0,24.0,0.5,5.0,59.0,20.84,10.82
2016,11,17,7,45,514.5,31.0,0.4,6.0,99.5,25.97,17.54
2016,11,17,8,0,608.0,38.0,0.3,7.0,140.0,31.0,22.56
2016,11,17,8,15,664.5,42.5,0.25,7.5,183.0,33.57,25.14
2016,11,17,8,30,721.0,47.0,0.2,8.0,226.0,36.17,27.63
2016,11,17,8,45,757.0,50.5,0.2,8.5,266.5,37.88,29.18
2016,11,17,9,0,793.0,54.0,0.2,9.0,307.0,46.33,36.81
2016,11,17,9,15,817.5,56.5,0.15,9.5,343.5,90.53,45.31
2016,11,17,9,30,842.0,59.0,0.1,10.0,380.0,140.76,77.95
2016,11,17,9,45,862.0,59.5,0.1,11.0,411.5,185.08,111.94
2016,11,17,10,0,882.0,60.0,0.1,12.0,443.0,229.83,149.35
2016,11,17,10,15,893.5,61.5,0.1,12.0,468.0,273.62,188.08
2016,11,17,10,30,905.0,63.0,0.1,12.0,493.0,316.7,226.43
2016,11,17,10,45,911.5,64.0,0.1,12.5,511.0,356.8,261.69
2016,11,17,11,0,918.0,65.0,0.1,13.0,529.0,395.38,294.95
2016,11,17,11,15,922.0,65.5,0.1,13.0,539.5,430.81,325.55
2016,11,17,11,30,926.0,66.0,0.1,13.0,550.0,464.2,353.85
2016,11,17,11,45,925.0,67.0,0.1,13.5,553.0,493.6,377.83
2016,11,17,12,0,924.0,68.0,0.1,14.0,556.0,520.42,399.22
2016,11,17,12,15,922.0,67.5,0.1,14.0,551.0,542.51,417.4
2016,11,17,12,30,920.0,67.0,0.1,14.0,546.0,561.74,433.15
2016,11,17,12,45,912.0,67.5,0.15,14.0,533.5,575.84,445.34
2016,11,17,13,0,904.0,68.0,0.2,14.0,521.0,586.84,455.18
2016,11,17,13,15,895.5,67.0,0.15,13.5,501.5,592.82,461.08
2016,11,17,13,30,887.0,66.0,0.1,13.0,482.0,595.7,464.69
2016,11,17,13,45,871.0,65.0,0.1,13.0,455.0,591.14,462.44
2016,11,17,14,0,855.0,64.0,0.1,13.0,428.0,583.6,457.94
2016,11,17,14,15,836.0,62.0,0.1,13.0,396.0,573.84,451.55
2016,11,17,14,30,817.0,60.0,0.1,13.0,364.0,558.06,440.59
2016,11,17,14,45,787.5,58.0,0.1,13.0,326.5,533.74,422.96
2016,11,17,15,0,758.0,56.0,0.1,13.0,289.0,507.34,403.23
2016,11,17,15,15,718.0,52.0,0.1,12.5,248.0,471.03,375.96
2016,11,17,15,30,678.0,48.0,0.1,12.0,207.0,433.62,346.62
2016,11,17,15,45,614.0,43.0,0.1,12.0,164.5,382.08,304.29
2016,11,17,16,0,550.0,38.0,0.1,12.0,122.0,331.21,260.69
2016,11,17,16,15,443.5,30.0,0.15,11.5,83.0,264.77,201.97
2016,11,17,16,30,337.0,22.0,0.2,11.0,44.0,191.52,100.29
2016,11,17,16,45,168.5,11.0,0.3,10.5,22.0,78.11,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,12.5,0.55,4.5,27.0,11.91,0.0
2016,11,18,7,30,370.0,25.0,0.5,5.0,54.0,20.17,9.76
2016,11,18,7,45,465.5,33.5,0.5,5.5,94.0,26.18,17.69
2016,11,18,8,0,561.0,42.0,0.5,6.0,134.0,32.0,23.5
2016,11,18,8,15,621.0,47.5,0.5,6.5,176.5,38.33,29.54
2016,11,18,8,30,681.0,53.0,0.5,7.0,219.0,41.65,32.69
2016,11,18,8,45,716.0,57.5,0.5,7.5,258.5,44.0,34.85
2016,11,18,9,0,751.0,62.0,0.5,8.0,298.0,50.18,40.42
2016,11,18,9,15,777.0,64.5,0.5,8.5,334.5,92.31,49.32
2016,11,18,9,30,803.0,67.0,0.5,9.0,371.0,136.19,76.61
2016,11,18,9,45,822.0,69.0,0.55,9.5,402.0,180.06,110.67
2016,11,18,10,0,841.0,71.0,0.6,10.0,433.0,224.49,148.51
2016,11,18,10,15,853.0,72.5,0.6,10.0,457.5,267.12,186.75
2016,11,18,10,30,865.0,74.0,0.6,10.0,482.0,309.22,224.86
2016,11,18,10,45,870.0,75.5,0.6,10.5,499.5,348.33,259.97
2016,11,18,11,0,875.0,77.0,0.6,11.0,517.0,385.96,293.14
2016,11,18,11,15,879.5,78.0,0.6,11.0,527.5,422.78,325.36
2016,11,18,11,30,884.0,79.0,0.6,11.0,538.0,455.69,353.84
2016,11,18,11,45,883.5,79.5,0.65,11.5,540.5,483.8,377.77
2016,11,18,12,0,883.0,80.0,0.7,12.0,543.0,509.46,399.27
2016,11,18,12,15,881.5,79.5,0.7,12.0,539.0,531.05,417.58
2016,11,18,12,30,880.0,79.0,0.7,12.0,535.0,549.93,433.51
2016,11,18,12,45,875.5,78.0,0.7,12.5,523.0,565.4,445.78
2016,11,18,13,0,871.0,77.0,0.7,13.0,511.0,576.87,454.86
2016,11,18,13,15,862.0,76.0,0.7,13.0,492.0,582.81,460.51
2016,11,18,13,30,853.0,75.0,0.7,13.0,473.0,585.72,463.81
2016,11,18,13,45,836.5,74.0,0.7,13.0,446.5,581.25,461.54
2016,11,18,14,0,820.0,73.0,0.7,13.0,420.0,573.83,456.98
2016,11,18,14,15,798.5,70.5,0.7,12.5,387.5,558.99,447.54
2016,11,18,14,30,777.0,68.0,0.7,12.0,355.0,541.53,435.85
2016,11,18,14,45,747.5,65.0,0.7,12.0,318.0,516.51,417.2
2016,11,18,15,0,718.0,62.0,0.7,12.0,281.0,489.47,396.42
2016,11,18,15,15,673.5,57.5,0.7,11.5,240.0,450.83,366.54
2016,11,18,15,30,629.0,53.0,0.7,11.0,199.0,415.0,337.54
2016,11,18,15,45,565.5,46.5,0.7,11.0,157.5,363.73,294.4
2016,11,18,16,0,502.0,40.0,0.7,11.0,116.0,313.6,250.46
2016,11,18,16,15,390.5,31.0,0.7,10.5,78.0,240.55,185.32
2016,11,18,16,30,279.0,22.0,0.7,10.0,40.0,165.04,80.71
2016,11,18,16,45,139.5,11.0,0.7,9.5,20.0,66.16,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,11.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,0.7,11.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,0.7,11.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,0.7,11.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,4.0,0.7,11.5,4.0,3.7,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,5.09,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,5.56,0.0
2016,11,19,9,45,70.5,96.0,0.7,12.0,126.0,94.32,72.03
2016,11,19,10,0,141.0,186.0,0.7,12.0,246.0,184.33,143.58
2016,11,19,10,15,71.5,170.5,0.7,12.0,201.0,167.32,132.3
2016,11,19,10,30,2.0,155.0,0.7,12.0,156.0,141.61,113.58
2016,11,19,10,45,20.5,179.0,0.7,12.5,189.0,169.34,135.61
2016,11,19,11,0,39.0,203.0,0.7,13.0,222.0,197.85,157.97
2016,11,19,11,15,19.5,112.0,0.7,13.0,121.5,111.77,88.05
2016,11,19,11,30,0.0,21.0,0.7,13.0,21.0,19.5,11.0
2016,11,19,11,45,0.0,90.5,0.7,13.0,91.0,84.29,65.82
2016,11,19,12,0,0.0,160.0,0.7,13.0,161.0,149.15,119.23
2016,11,19,12,15,0.0,90.5,0.7,13.0,91.0,84.32,65.54
2016,11,19,12,30,0.0,21.0,0.7,13.0,21.0,19.5,11.02
2016,11,19,12,45,0.0,40.0,0.7,13.0,40.0,37.18,26.14
2016,11,19,13,0,0.0,59.0,0.7,13.0,59.0,54.88,41.16
2016,11,19,13,15,0.0,99.0,0.65,13.0,99.0,92.58,72.88
2016,11,19,13,30,0.0,139.0,0.6,13.0,139.0,131.95,105.54
2016,11,19,13,45,0.0,77.5,0.6,13.0,77.5,72.14,55.74
2016,11,19,14,0,0.0,16.0,0.6,13.0,16.0,14.84,7.13
2016,11,19,14,15,0.0,14.5,0.55,12.5,14.5,13.45,6.0
2016,11,19,14,30,0.0,13.0,0.5,12.0,13.0,12.05,4.83
2016,11,19,14,45,0.0,11.5,0.5,12.0,11.5,10.66,3.63
2016,11,19,15,0,0.0,10.0,0.5,12.0,10.0,9.26,2.42
2016,11,19,15,15,0.0,8.5,0.5,11.5,8.5,7.87,1.21
2016,11,19,15,30,0.0,7.0,0.5,11.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,0.5,11.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,0.5,11.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,0.5,11.0,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,0.5,11.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,0.5,11.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,51.0,13.0,0.35,10.0,16.5,12.39,0.0
2016,11,20,7,30,102.0,26.0,0.3,10.0,33.0,21.5,8.94
2016,11,20,7,45,153.0,41.5,0.3,10.0,61.0,33.68,23.67
2016,11,20,8,0,204.0,57.0,0.3,10.0,89.0,45.55,35.07
2016,11,20,8,15,231.0,72.5,0.3,10.0,119.0,57.05,45.84
2016,11,20,8,30,258.0,88.0,0.3,10.0,149.0,68.22,56.13
2016,11,20,8,45,277.5,102.5,0.3,10.5,178.5,78.36,65.19
2016,11,20,9,0,297.0,117.0,0.3,11.0,208.0,88.21,73.8
2016,11,20,9,15,312.0,128.5,0.3,11.0,234.5,114.92,83.53
2016,11,20,9,30,327.0,140.0,0.3,11.0,261.0,143.47,102.56
2016,11,20,9,45,364.5,147.0,0.3,11.5,292.5,172.91,123.78
2016,11,20,10,0,402.0,154.0,0.3,12.0,324.0,202.64,146.75
2016,11,20,10,15,415.0,161.5,0.3,12.0,346.0,232.95,172.3
2016,11,20,10,30,428.0,169.0,0.3,12.0,368.0,263.75,198.49
2016,11,20,10,45,652.0,120.5,0.35,12.0,436.5,312.82,234.36
2016,11,20,11,0,876.0,72.0,0.4,12.0,505.0,377.61,284.15
2016,11,20,11,15,879.5,72.5,0.4,12.0,515.5,411.45,313.74
2016,11,20,11,30,883.0,73.0,0.4,12.0,526.0,443.34,341.37
2016,11,20,11,45,880.5,74.0,0.4,12.5,528.0,470.93,364.47
2016,11,20,12,0,878.0,75.0,0.4,13.0,530.0,495.99,385.01
2016,11,20,12,15,876.0,75.0,0.35,13.0,525.5,517.67,402.76
2016,11,20,12,30,874.0,75.0,0.3,13.0,521.0,536.67,418.08
2016,11,20,12,45,437.0,104.5,0.3,13.0,327.5,351.46,279.53
2016,11,20,13,0,0.0,134.0,0.3,13.0,134.0,126.08,99.14
2016,11,20,13,15,0.0,77.0,0.3,13.0,77.0,71.68,55.15
2016,11,20,13,30,0.0,20.0,0.3,13.0,20.0,18.56,10.3
2016,11,20,13,45,102.0,99.0,0.3,13.0,141.5,160.74,131.51
2016,11,20,14,0,204.0,178.0,0.3,13.0,263.0,307.95,249.7
2016,11,20,14,15,494.5,120.0,0.3,13.0,305.0,430.79,347.05
2016,11,20,14,30,785.0,62.0,0.3,13.0,347.0,534.42,426.49
2016,11,20,14,45,761.0,58.5,0.3,13.0,311.0,512.13,408.55
2016,11,20,15,0,737.0,55.0,0.3,13.0,275.0,487.73,390.02
2016,11,20,15,15,695.5,51.0,0.3,12.5,235.5,451.43,362.28
2016,11,20,15,30,654.0,47.0,0.3,12.0,196.0,414.12,332.57
2016,11,20,15,45,590.0,41.5,0.3,11.5,155.0,363.21,290.75
2016,11,20,16,0,526.0,36.0,0.3,11.0,114.0,313.1,247.64
2016,11,20,16,15,414.0,28.0,0.45,10.5,76.5,245.68,186.94
2016,11,20,16,30,302.0,20.0,0.6,10.0,39.0,170.08,68.36
2016,11,20,16,45,151.0,10.0,0.75,9.5,19.5,69.15,0.0
2016,11,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
