Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,11.0,0.4,8.0,23.0,10.48,0.0
2016,11,21,7,30,360.0,22.0,0.4,8.0,46.0,19.39,6.62
2016,11,21,7,45,462.5,29.5,0.4,8.0,85.0,25.07,16.25
2016,11,21,8,0,565.0,37.0,0.4,8.0,124.0,30.63,21.95
2016,11,21,8,15,626.0,42.0,0.4,8.0,165.5,33.64,25.04
2016,11,21,8,30,687.0,47.0,0.4,8.0,207.0,36.68,28.01
2016,11,21,8,45,725.0,50.5,0.4,8.5,246.5,38.34,29.56
2016,11,21,9,0,763.0,54.0,0.4,9.0,286.0,40.06,31.08
2016,11,21,9,15,789.5,56.5,0.4,9.5,322.0,78.45,39.94
2016,11,21,9,30,816.0,59.0,0.4,10.0,358.0,122.55,65.38
2016,11,21,9,45,831.0,61.5,0.4,10.5,388.5,166.52,98.5
2016,11,21,10,0,846.0,64.0,0.4,11.0,419.0,210.68,135.56
2016,11,21,10,15,858.5,65.5,0.4,11.5,444.0,256.86,175.88
2016,11,21,10,30,871.0,67.0,0.4,12.0,469.0,298.62,212.93
2016,11,21,10,45,880.0,68.0,0.4,12.5,487.5,338.09,247.94
2016,11,21,11,0,889.0,69.0,0.4,13.0,506.0,376.32,281.29
2016,11,21,11,15,477.5,145.0,0.4,13.0,380.0,318.0,245.68
2016,11,21,11,30,66.0,221.0,0.4,13.0,254.0,231.38,183.3
2016,11,21,11,45,483.0,146.0,0.4,13.5,394.0,357.35,280.92
2016,11,21,12,0,900.0,71.0,0.4,14.0,534.0,499.37,387.14
2016,11,21,12,15,898.5,70.5,0.4,14.0,530.0,521.28,404.16
2016,11,21,12,30,897.0,70.0,0.4,14.0,526.0,540.44,420.15
2016,11,21,12,45,883.5,72.5,0.4,14.0,513.0,553.56,431.36
2016,11,21,13,0,870.0,75.0,0.4,14.0,500.0,565.41,441.36
2016,11,21,13,15,861.0,74.0,0.4,14.0,481.0,571.5,447.07
2016,11,21,13,30,852.0,73.0,0.4,14.0,462.0,574.57,450.47
2016,11,21,13,45,836.5,71.5,0.4,14.0,436.0,570.38,448.43
2016,11,21,14,0,821.0,70.0,0.4,14.0,410.0,563.24,444.13
2016,11,21,14,15,801.0,68.0,0.4,13.5,378.5,550.14,436.03
2016,11,21,14,30,781.0,66.0,0.4,13.0,347.0,534.43,425.7
2016,11,21,14,45,750.5,63.0,0.4,13.0,310.5,509.23,407.05
2016,11,21,15,0,720.0,60.0,0.4,13.0,274.0,482.02,386.32
2016,11,21,15,15,676.5,56.0,0.4,12.5,234.0,444.97,357.89
2016,11,21,15,30,633.0,52.0,0.4,12.0,194.0,410.7,330.28
2016,11,21,15,45,561.5,46.0,0.4,11.5,152.5,356.63,285.82
2016,11,21,16,0,490.0,40.0,0.4,11.0,111.0,303.98,240.63
2016,11,21,16,15,372.0,31.0,0.4,10.0,74.0,229.29,173.97
2016,11,21,16,30,254.0,22.0,0.4,9.0,37.0,150.43,52.9
2016,11,21,16,45,127.0,11.0,0.45,8.5,18.5,60.38,0.0
2016,11,21,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,46.5,12.0,0.5,6.5,15.0,11.44,0.0
2016,11,22,7,30,93.0,24.0,0.4,7.0,30.0,19.89,5.72
2016,11,22,7,45,141.5,39.5,0.35,7.5,57.0,32.11,22.28
2016,11,22,8,0,190.0,55.0,0.3,8.0,84.0,44.02,33.88
2016,11,22,8,15,216.5,71.0,0.25,8.5,113.5,55.92,45.03
2016,11,22,8,30,243.0,87.0,0.2,9.0,143.0,67.48,55.65
2016,11,22,8,45,258.5,102.5,0.2,9.5,171.5,78.33,65.39
2016,11,22,9,0,274.0,118.0,0.2,10.0,200.0,88.86,74.64
2016,11,22,9,15,294.0,128.0,0.2,10.0,226.0,111.34,82.14
2016,11,22,9,30,314.0,138.0,0.2,10.0,252.0,138.29,99.46
2016,11,22,9,45,372.0,141.5,0.25,10.0,288.0,163.79,116.62
2016,11,22,10,0,430.0,145.0,0.3,10.0,324.0,197.45,142.32
2016,11,22,10,15,387.5,163.0,0.3,10.0,331.5,225.02,167.95
2016,11,22,10,30,345.0,181.0,0.3,10.0,339.0,249.76,191.04
2016,11,22,10,45,408.0,175.5,0.3,10.5,369.5,280.75,215.54
2016,11,22,11,0,471.0,170.0,0.3,11.0,400.0,316.46,243.98
2016,11,22,11,15,423.0,185.5,0.3,11.0,395.5,332.29,258.92
2016,11,22,11,30,375.0,201.0,0.3,11.0,391.0,342.55,268.97
2016,11,22,11,45,324.0,211.5,0.35,11.0,376.5,344.3,272.18
2016,11,22,12,0,273.0,222.0,0.4,11.0,362.0,342.6,272.26
2016,11,22,12,15,274.5,220.0,0.4,11.0,359.5,351.64,280.19
2016,11,22,12,30,276.0,218.0,0.4,11.0,357.0,359.86,287.31
2016,11,22,12,45,192.5,217.0,0.4,11.0,313.0,318.03,255.02
2016,11,22,13,0,109.0,216.0,0.4,11.0,269.0,271.84,218.85
2016,11,22,13,15,164.5,206.5,0.4,11.0,283.0,302.78,244.71
2016,11,22,13,30,220.0,197.0,0.4,11.0,297.0,328.7,265.96
2016,11,22,13,45,188.0,187.5,0.4,11.0,269.5,304.46,246.91
2016,11,22,14,0,156.0,178.0,0.4,11.0,242.0,279.29,227.28
2016,11,22,14,15,152.0,164.0,0.4,10.5,222.5,264.43,216.42
2016,11,22,14,30,148.0,150.0,0.4,10.0,203.0,248.89,204.7
2016,11,22,14,45,138.0,136.0,0.45,10.0,181.5,229.4,189.21
2016,11,22,15,0,128.0,122.0,0.5,10.0,160.0,209.56,173.08
2016,11,22,15,15,117.0,105.0,0.5,9.5,136.0,185.07,152.91
2016,11,22,15,30,106.0,88.0,0.5,9.0,112.0,160.28,131.93
2016,11,22,15,45,90.0,70.5,0.5,9.0,87.5,132.05,107.24
2016,11,22,16,0,74.0,53.0,0.5,9.0,63.0,103.71,81.96
2016,11,22,16,15,37.5,36.5,0.5,9.0,41.5,67.54,49.01
2016,11,22,16,30,1.0,20.0,0.5,9.0,20.0,20.42,1.47
2016,11,22,16,45,0.5,10.0,0.55,9.0,10.0,9.73,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,69.0,13.5,0.4,7.0,18.0,12.87,0.0
2016,11,23,7,30,138.0,27.0,0.4,7.0,36.0,21.51,4.91
2016,11,23,7,45,265.5,38.5,0.4,7.5,72.0,30.14,20.4
2016,11,23,8,0,393.0,50.0,0.4,8.0,108.0,40.38,30.56
2016,11,23,8,15,466.0,58.0,0.4,8.0,148.0,45.18,35.4
2016,11,23,8,30,539.0,66.0,0.4,8.0,188.0,49.95,40.02
2016,11,23,8,45,596.5,70.0,0.4,8.0,228.0,51.12,41.22
2016,11,23,9,0,654.0,74.0,0.4,8.0,268.0,52.45,42.48
2016,11,23,9,15,686.0,77.5,0.4,8.0,304.0,82.64,48.78
2016,11,23,9,30,718.0,81.0,0.4,8.0,340.0,123.46,71.6
2016,11,23,9,45,743.0,83.5,0.4,8.5,371.5,164.68,101.71
2016,11,23,10,0,768.0,86.0,0.4,9.0,403.0,207.16,136.57
2016,11,23,10,15,783.5,88.0,0.4,9.0,428.0,251.31,175.16
2016,11,23,10,30,799.0,90.0,0.4,9.0,453.0,291.8,211.31
2016,11,23,10,45,810.0,91.0,0.4,9.5,471.5,329.71,245.03
2016,11,23,11,0,821.0,92.0,0.4,10.0,490.0,366.76,277.48
2016,11,23,11,15,826.5,92.5,0.4,10.0,501.0,400.19,307.05
2016,11,23,11,30,832.0,93.0,0.4,10.0,512.0,431.97,334.69
2016,11,23,11,45,483.0,162.0,0.4,10.5,405.5,369.06,290.67
2016,11,23,12,0,134.0,231.0,0.4,11.0,299.0,282.59,225.26
2016,11,23,12,15,173.5,227.5,0.4,11.0,315.0,304.87,244.06
2016,11,23,12,30,213.0,224.0,0.4,11.0,331.0,328.31,262.96
2016,11,23,12,45,259.5,212.5,0.4,11.0,340.0,353.3,283.14
2016,11,23,13,0,306.0,201.0,0.4,11.0,349.0,374.26,300.24
2016,11,23,13,15,342.0,186.5,0.4,11.0,346.0,386.16,310.38
2016,11,23,13,30,378.0,172.0,0.4,11.0,343.0,397.21,319.96
2016,11,23,13,45,574.5,128.0,0.4,11.0,371.5,478.15,384.18
2016,11,23,14,0,771.0,84.0,0.4,11.0,400.0,545.18,436.04
2016,11,23,14,15,749.0,81.5,0.4,11.0,368.5,532.96,426.61
2016,11,23,14,30,727.0,79.0,0.4,11.0,337.0,516.47,414.71
2016,11,23,14,45,697.5,74.5,0.4,11.0,301.5,491.25,395.83
2016,11,23,15,0,668.0,70.0,0.4,11.0,266.0,464.18,374.96
2016,11,23,15,15,620.5,65.0,0.35,10.0,226.0,425.39,345.04
2016,11,23,15,30,573.0,60.0,0.3,9.0,186.0,385.92,313.36
2016,11,23,15,45,500.5,52.5,0.3,8.5,145.5,331.06,267.84
2016,11,23,16,0,428.0,45.0,0.3,8.0,105.0,277.53,221.56
2016,11,23,16,15,308.0,34.0,0.35,7.5,69.0,201.76,153.07
2016,11,23,16,30,188.0,23.0,0.4,7.0,33.0,122.34,29.68
2016,11,23,16,45,94.0,11.5,0.5,6.5,16.5,47.55,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,82.5,12.5,0.5,4.5,17.5,11.91,0.0
2016,11,24,7,30,165.0,25.0,0.4,5.0,35.0,19.91,2.19
2016,11,24,7,45,288.0,37.0,0.35,5.5,71.5,30.62,20.82
2016,11,24,8,0,411.0,49.0,0.3,6.0,108.0,39.66,30.13
2016,11,24,8,15,484.0,57.0,0.25,6.5,148.5,44.5,35.0
2016,11,24,8,30,557.0,65.0,0.2,7.0,189.0,49.31,39.62
2016,11,24,8,45,606.5,70.5,0.2,8.0,229.0,51.8,41.87
2016,11,24,9,0,656.0,76.0,0.2,9.0,269.0,54.35,44.05
2016,11,24,9,15,573.5,92.0,0.2,9.0,276.0,88.6,57.47
2016,11,24,9,30,491.0,108.0,0.2,9.0,283.0,123.99,81.22
2016,11,24,9,45,530.5,111.0,0.25,9.5,315.0,157.38,104.63
2016,11,24,10,0,570.0,114.0,0.3,10.0,347.0,194.26,133.64
2016,11,24,10,15,530.0,131.5,0.3,10.5,358.5,227.04,163.71
2016,11,24,10,30,490.0,149.0,0.3,11.0,370.0,256.7,191.08
2016,11,24,10,45,463.5,162.0,0.3,11.5,377.5,282.76,214.58
2016,11,24,11,0,437.0,175.0,0.3,12.0,385.0,306.12,235.29
2016,11,24,11,15,516.0,158.0,0.3,12.0,411.5,339.13,261.88
2016,11,24,11,30,595.0,141.0,0.3,12.0,438.0,377.47,292.7
2016,11,24,11,45,587.5,146.5,0.3,12.0,442.0,400.45,312.21
2016,11,24,12,0,580.0,152.0,0.3,12.0,446.0,419.07,328.13
2016,11,24,12,15,724.0,118.0,0.3,12.0,482.0,475.7,372.38
2016,11,24,12,30,868.0,84.0,0.3,12.0,518.0,532.53,416.1
2016,11,24,12,45,674.0,124.5,0.3,12.0,456.5,490.51,385.42
2016,11,24,13,0,480.0,165.0,0.3,12.0,395.0,436.61,345.72
2016,11,24,13,15,551.0,140.0,0.3,11.5,395.0,459.01,365.59
2016,11,24,13,30,622.0,115.0,0.3,11.0,395.0,484.08,386.54
2016,11,24,13,45,606.0,111.5,0.3,11.0,371.5,477.26,381.97
2016,11,24,14,0,590.0,108.0,0.3,11.0,348.0,468.13,375.86
2016,11,24,14,15,511.0,112.0,0.3,10.5,308.5,425.38,344.11
2016,11,24,14,30,432.0,116.0,0.3,10.0,269.0,385.8,314.27
2016,11,24,14,45,393.5,111.5,0.3,10.0,239.5,358.72,293.31
2016,11,24,15,0,355.0,107.0,0.3,10.0,210.0,331.04,271.19
2016,11,24,15,15,460.5,83.5,0.3,9.5,197.0,357.26,292.63
2016,11,24,15,30,566.0,60.0,0.3,9.0,184.0,380.92,309.97
2016,11,24,15,45,488.5,52.5,0.3,8.5,143.5,323.94,262.03
2016,11,24,16,0,411.0,45.0,0.3,8.0,103.0,268.5,214.22
2016,11,24,16,15,293.0,33.5,0.35,7.5,67.5,193.91,146.44
2016,11,24,16,30,175.0,22.0,0.4,7.0,32.0,114.77,21.09
2016,11,24,16,45,87.5,11.0,0.45,6.5,16.0,44.4,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,0.45,7.0,9.5,9.05,0.0
2016,11,25,7,30,0.0,19.0,0.4,7.0,19.0,17.37,0.0
2016,11,25,7,45,33.0,36.0,0.4,7.0,40.5,31.43,21.14
2016,11,25,8,0,66.0,53.0,0.4,7.0,62.0,43.93,33.72
2016,11,25,8,15,85.5,70.5,0.4,7.0,87.0,57.41,46.49
2016,11,25,8,30,105.0,88.0,0.4,7.0,112.0,70.55,58.76
2016,11,25,8,45,117.5,105.0,0.4,7.0,136.0,83.01,70.21
2016,11,25,9,0,130.0,122.0,0.4,7.0,160.0,95.13,81.16
2016,11,25,9,15,146.0,135.0,0.4,7.0,182.5,111.68,88.17
2016,11,25,9,30,162.0,148.0,0.4,7.0,205.0,133.18,103.09
2016,11,25,9,45,149.5,161.5,0.4,7.5,218.0,152.77,118.8
2016,11,25,10,0,137.0,175.0,0.4,8.0,231.0,171.15,134.31
2016,11,25,10,15,106.5,183.5,0.4,8.0,229.0,180.63,143.64
2016,11,25,10,30,76.0,192.0,0.4,8.0,227.0,188.86,151.79
2016,11,25,10,45,42.0,179.0,0.45,8.0,199.0,173.3,140.23
2016,11,25,11,0,8.0,166.0,0.5,8.0,171.0,154.67,125.77
2016,11,25,11,15,35.5,190.0,0.5,8.0,208.0,187.15,152.22
2016,11,25,11,30,63.0,214.0,0.5,8.0,245.0,222.69,180.88
2016,11,25,11,45,67.5,216.5,0.5,8.0,250.0,230.91,187.53
2016,11,25,12,0,72.0,219.0,0.5,8.0,255.0,239.26,194.47
2016,11,25,12,15,78.0,219.0,0.5,8.0,258.0,246.04,200.19
2016,11,25,12,30,84.0,219.0,0.5,8.0,261.0,252.93,206.03
2016,11,25,12,45,91.0,215.0,0.5,8.0,259.5,256.42,209.19
2016,11,25,13,0,98.0,211.0,0.5,8.0,258.0,259.87,212.38
2016,11,25,13,15,65.0,194.0,0.5,8.0,224.5,227.65,186.34
2016,11,25,13,30,32.0,177.0,0.5,8.0,191.0,194.12,159.02
2016,11,25,13,45,43.0,171.5,0.5,8.0,190.0,196.89,161.94
2016,11,25,14,0,54.0,166.0,0.5,8.0,189.0,199.78,164.76
2016,11,25,14,15,161.5,152.0,0.5,8.0,211.0,254.96,211.8
2016,11,25,14,30,269.0,138.0,0.5,8.0,233.0,309.67,257.18
2016,11,25,14,45,251.5,127.0,0.5,8.0,208.5,288.6,239.69
2016,11,25,15,0,234.0,116.0,0.5,8.0,184.0,267.02,222.02
2016,11,25,15,15,215.0,100.5,0.5,8.0,156.0,238.66,198.34
2016,11,25,15,30,196.0,85.0,0.5,8.0,128.0,209.98,173.77
2016,11,25,15,45,277.0,66.0,0.5,8.0,112.0,233.95,191.89
2016,11,25,16,0,358.0,47.0,0.5,8.0,96.0,244.5,196.28
2016,11,25,16,15,249.0,34.5,0.5,8.0,62.5,175.65,132.03
2016,11,25,16,30,140.0,22.0,0.5,8.0,29.0,99.67,11.81
2016,11,25,16,45,70.0,11.0,0.5,8.0,14.5,37.5,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,0.4,7.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,0.4,7.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,13.0,0.4,7.5,13.0,12.04,4.52
2016,11,26,8,0,0.0,20.0,0.4,8.0,20.0,18.54,10.96
2016,11,26,8,15,0.0,28.0,0.4,8.0,28.0,25.98,17.99
2016,11,26,8,30,0.0,36.0,0.4,8.0,36.0,33.42,24.98
2016,11,26,8,45,0.0,43.5,0.4,8.0,43.5,40.41,31.48
2016,11,26,9,0,0.0,51.0,0.4,8.0,51.0,47.4,37.9
2016,11,26,9,15,0.0,58.5,0.4,8.0,58.5,54.39,42.08
2016,11,26,9,30,0.0,66.0,0.4,8.0,66.0,61.39,48.09
2016,11,26,9,45,0.0,75.5,0.45,8.0,75.5,70.08,55.5
2016,11,26,10,0,0.0,85.0,0.5,8.0,85.0,78.68,62.77
2016,11,26,10,15,0.0,85.5,0.5,8.0,85.5,79.32,63.2
2016,11,26,10,30,0.0,86.0,0.5,8.0,86.0,79.9,63.6
2016,11,26,10,45,49.0,148.5,0.55,8.5,171.5,149.11,120.43
2016,11,26,11,0,98.0,211.0,0.6,9.0,257.0,222.47,179.32
2016,11,26,11,15,66.0,205.0,0.6,9.0,236.5,211.31,170.71
2016,11,26,11,30,34.0,199.0,0.6,9.0,216.0,197.36,159.96
2016,11,26,11,45,88.5,213.0,0.6,9.0,257.5,236.4,191.59
2016,11,26,12,0,143.0,227.0,0.6,9.0,299.0,281.42,227.69
2016,11,26,12,15,71.5,140.0,0.55,9.0,176.0,170.03,137.81
2016,11,26,12,30,0.0,53.0,0.5,9.0,53.0,49.28,36.82
2016,11,26,12,45,43.5,131.0,0.5,9.0,151.5,148.15,121.08
2016,11,26,13,0,87.0,209.0,0.5,9.0,250.0,251.66,205.73
2016,11,26,13,15,144.0,201.5,0.5,9.0,267.0,284.38,232.2
2016,11,26,13,30,201.0,194.0,0.5,9.0,284.0,312.44,255.39
2016,11,26,13,45,132.0,181.0,0.5,9.0,238.5,263.91,216.14
2016,11,26,14,0,63.0,168.0,0.5,9.0,193.0,207.02,169.81
2016,11,26,14,15,37.5,148.0,0.5,8.5,162.5,172.93,142.24
2016,11,26,14,30,12.0,128.0,0.5,8.0,132.0,132.26,108.41
2016,11,26,14,45,7.5,115.0,0.55,8.0,117.5,117.53,96.18
2016,11,26,15,0,3.0,102.0,0.6,8.0,103.0,102.84,83.68
2016,11,26,15,15,1.5,86.5,0.6,8.0,87.0,86.9,69.94
2016,11,26,15,30,0.0,71.0,0.6,8.0,71.0,70.83,55.9
2016,11,26,15,45,0.0,55.0,0.6,8.0,55.0,54.7,41.63
2016,11,26,16,0,0.0,39.0,0.6,8.0,39.0,38.13,26.86
2016,11,26,16,15,0.0,25.0,0.6,8.0,25.0,23.48,13.25
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,10.2,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,5.24,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,7,15,88.5,10.5,0.5,5.0,15.0,10.01,0.0
2016,11,27,7,30,177.0,21.0,0.5,5.0,30.0,17.65,0.0
2016,11,27,7,45,314.0,31.0,0.5,5.5,65.5,25.24,15.52
2016,11,27,8,0,451.0,41.0,0.5,6.0,101.0,32.56,23.57
2016,11,27,8,15,525.5,47.5,0.5,6.0,141.5,36.36,27.55
2016,11,27,8,30,600.0,54.0,0.5,6.0,182.0,40.16,31.32
2016,11,27,8,45,648.0,58.5,0.5,6.5,221.5,42.18,33.27
2016,11,27,9,0,696.0,63.0,0.5,7.0,261.0,44.25,35.16
2016,11,27,9,15,569.5,87.5,0.5,7.0,263.5,79.24,52.87
2016,11,27,9,30,443.0,112.0,0.5,7.0,266.0,118.58,80.31
2016,11,27,9,45,557.0,99.5,0.5,7.5,310.5,146.27,95.36
2016,11,27,10,0,671.0,87.0,0.5,8.0,355.0,181.96,120.07
2016,11,27,10,15,751.5,82.0,0.45,8.5,400.0,229.08,157.83
2016,11,27,10,30,832.0,77.0,0.4,9.0,445.0,277.85,197.92
2016,11,27,10,45,842.0,78.0,0.4,9.5,463.0,316.47,232.49
2016,11,27,11,0,852.0,79.0,0.4,10.0,481.0,354.09,265.78
2016,11,27,11,15,856.5,79.5,0.4,10.0,492.0,388.03,296.12
2016,11,27,11,30,861.0,80.0,0.4,10.0,503.0,420.18,324.42
2016,11,27,11,45,703.0,118.0,0.4,10.5,465.0,416.7,325.34
2016,11,27,12,0,545.0,156.0,0.4,11.0,427.0,401.47,316.11
2016,11,27,12,15,442.0,178.0,0.4,11.0,397.0,390.11,309.24
2016,11,27,12,30,339.0,200.0,0.4,11.0,367.0,368.93,294.02
2016,11,27,12,45,203.5,201.5,0.4,11.0,301.0,305.1,244.93
2016,11,27,13,0,68.0,203.0,0.4,11.0,235.0,235.17,189.47
2016,11,27,13,15,142.5,197.0,0.35,11.0,261.0,278.45,225.41
2016,11,27,13,30,217.0,191.0,0.3,11.0,287.0,317.53,256.88
2016,11,27,13,45,136.5,178.0,0.3,11.0,237.0,262.8,213.01
2016,11,27,14,0,56.0,165.0,0.3,11.0,187.0,199.64,162.03
2016,11,27,14,15,97.5,155.0,0.3,10.5,190.5,214.52,175.73
2016,11,27,14,30,139.0,145.0,0.3,10.0,194.0,236.47,194.52
2016,11,27,14,45,129.0,131.5,0.3,10.0,173.0,217.75,179.17
2016,11,27,15,0,119.0,118.0,0.3,10.0,152.0,198.74,163.57
2016,11,27,15,15,108.0,101.5,0.3,9.5,128.5,175.14,144.08
2016,11,27,15,30,97.0,85.0,0.3,9.0,105.0,151.28,123.86
2016,11,27,15,45,82.0,67.5,0.3,8.5,82.0,123.83,100.06
2016,11,27,16,0,67.0,50.0,0.3,8.0,59.0,96.17,75.49
2016,11,27,16,15,33.5,33.5,0.3,7.5,38.0,54.65,37.97
2016,11,27,16,30,0.0,17.0,0.3,7.0,17.0,16.3,0.0
2016,11,27,16,45,0.0,8.5,0.35,7.0,8.5,8.1,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,11,28,7,30,0.0,22.0,0.7,7.0,22.0,19.42,0.0
2016,11,28,7,45,118.5,35.5,0.7,7.0,51.0,28.89,18.08
2016,11,28,8,0,237.0,49.0,0.7,7.0,80.0,37.99,28.2
2016,11,28,8,15,287.5,62.5,0.65,7.0,113.5,47.67,37.58
2016,11,28,8,30,338.0,76.0,0.6,7.0,147.0,57.06,46.49
2016,11,28,8,45,396.0,83.0,0.6,7.5,182.5,61.18,50.36
2016,11,28,9,0,454.0,90.0,0.6,8.0,218.0,65.25,54.04
2016,11,28,9,15,492.5,93.0,0.6,8.0,248.5,79.5,55.2
2016,11,28,9,30,531.0,96.0,0.6,8.0,279.0,111.42,70.97
2016,11,28,9,45,349.5,133.0,0.6,8.5,258.0,146.54,104.64
2016,11,28,10,0,168.0,170.0,0.6,9.0,237.0,170.51,132.18
2016,11,28,10,15,307.0,161.5,0.6,9.5,293.0,200.84,151.75
2016,11,28,10,30,446.0,153.0,0.6,10.0,349.0,242.65,182.14
2016,11,28,10,45,410.5,167.5,0.6,10.5,354.0,266.07,203.84
2016,11,28,11,0,375.0,182.0,0.6,11.0,359.0,286.1,222.25
2016,11,28,11,15,598.0,138.5,0.6,11.0,427.5,345.96,267.7
2016,11,28,11,30,821.0,95.0,0.6,11.0,496.0,416.4,322.08
2016,11,28,11,45,832.0,92.0,0.6,11.5,501.0,444.97,345.92
2016,11,28,12,0,843.0,89.0,0.6,12.0,506.0,471.82,368.24
2016,11,28,12,15,660.0,129.5,0.6,12.0,455.0,447.71,352.46
2016,11,28,12,30,477.0,170.0,0.6,12.0,404.0,411.31,326.41
2016,11,28,12,45,305.5,190.0,0.6,12.0,338.5,350.19,280.22
2016,11,28,13,0,134.0,210.0,0.6,12.0,273.0,282.3,227.0
2016,11,28,13,15,475.0,145.5,0.6,12.0,356.5,417.14,336.15
2016,11,28,13,30,816.0,81.0,0.6,12.0,440.0,546.26,435.65
2016,11,28,13,45,810.5,76.5,0.6,12.0,416.5,544.91,434.25
2016,11,28,14,0,805.0,72.0,0.6,12.0,393.0,540.7,432.06
2016,11,28,14,15,783.5,69.5,0.6,11.5,362.0,527.01,423.23
2016,11,28,14,30,762.0,67.0,0.6,11.0,331.0,510.75,412.14
2016,11,28,14,45,742.0,62.0,0.6,11.0,296.5,490.12,396.56
2016,11,28,15,0,722.0,57.0,0.6,11.0,262.0,467.31,378.66
2016,11,28,15,15,677.0,53.0,0.6,10.5,222.5,430.6,349.73
2016,11,28,15,30,632.0,49.0,0.6,10.0,183.0,392.9,318.78
2016,11,28,15,45,569.5,42.5,0.6,9.5,143.5,347.73,280.35
2016,11,28,16,0,507.0,36.0,0.6,9.0,104.0,300.01,237.87
2016,11,28,16,15,382.5,27.5,0.6,8.5,68.0,224.85,166.47
2016,11,28,16,30,258.0,19.0,0.6,8.0,32.0,142.93,0.0
2016,11,28,16,45,129.0,9.5,0.65,7.5,16.0,58.3,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,163.0,7.5,0.45,2.5,14.5,7.15,0.0
2016,11,29,7,30,326.0,15.0,0.4,3.0,29.0,13.1,0.0
2016,11,29,7,45,444.5,22.5,0.4,4.0,65.5,19.11,9.99
2016,11,29,8,0,563.0,30.0,0.4,5.0,102.0,24.93,16.74
2016,11,29,8,15,629.0,34.5,0.35,5.5,142.5,27.71,19.7
2016,11,29,8,30,695.0,39.0,0.3,6.0,183.0,30.52,22.5
2016,11,29,8,45,734.5,43.0,0.3,7.0,222.5,32.85,24.67
2016,11,29,9,0,774.0,47.0,0.3,8.0,262.0,35.17,26.75
2016,11,29,9,15,801.5,49.0,0.25,8.5,298.0,57.35,32.18
2016,11,29,9,30,829.0,51.0,0.2,9.0,334.0,100.62,50.98
2016,11,29,9,45,845.5,53.5,0.2,9.5,365.0,144.47,80.54
2016,11,29,10,0,862.0,56.0,0.2,10.0,396.0,188.58,115.75
2016,11,29,10,15,875.0,57.5,0.15,10.5,421.0,231.15,152.32
2016,11,29,10,30,888.0,59.0,0.1,11.0,446.0,273.24,189.34
2016,11,29,10,45,895.0,60.5,0.1,11.5,464.5,312.91,224.7
2016,11,29,11,0,902.0,62.0,0.1,12.0,483.0,351.22,258.46
2016,11,29,11,15,907.0,62.5,0.1,12.0,494.0,386.32,289.54
2016,11,29,11,30,912.0,63.0,0.1,12.0,505.0,419.55,318.49
2016,11,29,11,45,912.5,63.5,0.15,12.0,509.0,448.86,344.17
2016,11,29,12,0,913.0,64.0,0.2,12.0,513.0,475.75,367.51
2016,11,29,12,15,912.0,63.5,0.2,12.0,509.5,498.38,386.81
2016,11,29,12,30,911.0,63.0,0.2,12.0,506.0,518.29,403.66
2016,11,29,12,45,900.0,64.5,0.2,12.5,494.5,532.43,415.13
2016,11,29,13,0,889.0,66.0,0.2,13.0,483.0,543.49,424.03
2016,11,29,13,15,880.5,65.0,0.2,13.0,465.0,550.13,430.28
2016,11,29,13,30,872.0,64.0,0.2,13.0,447.0,553.76,434.16
2016,11,29,13,45,858.5,63.0,0.2,13.0,422.0,551.68,433.68
2016,11,29,14,0,845.0,62.0,0.2,13.0,397.0,549.69,433.04
2016,11,29,14,15,826.0,60.0,0.2,12.5,366.5,537.95,425.81
2016,11,29,14,30,807.0,58.0,0.2,12.0,336.0,523.54,416.33
2016,11,29,14,45,778.5,55.0,0.2,12.0,300.0,500.31,399.03
2016,11,29,15,0,750.0,52.0,0.2,12.0,264.0,474.99,379.54
2016,11,29,15,15,708.0,48.5,0.25,11.5,225.0,440.26,353.03
2016,11,29,15,30,666.0,45.0,0.3,11.0,186.0,404.45,324.34
2016,11,29,15,45,600.0,39.5,0.4,10.5,145.5,354.09,282.98
2016,11,29,16,0,534.0,34.0,0.5,10.0,105.0,304.47,239.78
2016,11,29,16,15,413.0,26.0,0.5,9.5,68.5,230.09,168.72
2016,11,29,16,30,292.0,18.0,0.5,9.0,32.0,155.21,0.0
2016,11,29,16,45,146.0,9.0,0.55,9.0,16.0,64.14,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,104.5,8.5,0.4,6.0,12.5,8.1,0.0
2016,11,30,7,30,209.0,17.0,0.4,6.0,25.0,16.2,0.0
2016,11,30,7,45,349.0,26.0,0.4,6.5,60.5,20.89,10.94
2016,11,30,8,0,489.0,35.0,0.4,7.0,96.0,27.45,18.76
2016,11,30,8,15,563.5,40.5,0.4,7.0,136.0,33.49,24.76
2016,11,30,8,30,638.0,46.0,0.4,7.0,176.0,36.97,28.25
2016,11,30,8,45,689.5,49.5,0.4,7.5,216.5,38.6,29.84
2016,11,30,9,0,741.0,53.0,0.4,8.0,257.0,40.32,31.43
2016,11,30,9,15,772.0,56.0,0.4,8.0,293.5,55.63,32.72
2016,11,30,9,30,803.0,59.0,0.4,8.0,330.0,98.68,51.2
2016,11,30,9,45,816.0,63.0,0.4,8.5,360.5,142.54,80.85
2016,11,30,10,0,829.0,67.0,0.4,9.0,391.0,186.51,116.1
2016,11,30,10,15,843.5,68.5,0.4,9.0,416.5,228.45,152.51
2016,11,30,10,30,858.0,70.0,0.4,9.0,442.0,270.14,189.87
2016,11,30,10,45,870.5,70.0,0.4,9.5,461.0,309.4,225.12
2016,11,30,11,0,883.0,70.0,0.4,10.0,480.0,349.97,260.91
2016,11,30,11,15,486.0,141.5,0.4,10.0,368.0,303.58,235.54
2016,11,30,11,30,89.0,213.0,0.4,10.0,256.0,230.45,184.53
2016,11,30,11,45,155.5,215.0,0.4,10.5,291.0,266.62,213.47
2016,11,30,12,0,222.0,217.0,0.4,11.0,326.0,305.1,243.51
2016,11,30,12,15,171.0,217.0,0.4,11.0,301.0,289.55,231.76
2016,11,30,12,30,120.0,217.0,0.4,11.0,276.0,271.17,217.79
2016,11,30,12,45,98.5,209.5,0.4,11.0,257.0,253.4,204.16
2016,11,30,13,0,77.0,202.0,0.4,11.0,238.0,238.32,192.47
2016,11,30,13,15,236.0,182.0,0.35,11.0,286.0,317.73,257.22
2016,11,30,13,30,395.0,162.0,0.3,11.0,334.0,395.34,318.36
2016,11,30,13,45,611.5,115.0,0.3,11.0,364.0,474.02,379.98
2016,11,30,14,0,828.0,68.0,0.3,11.0,394.0,545.17,434.65
2016,11,30,14,15,807.0,65.5,0.3,10.5,363.5,531.94,425.23
2016,11,30,14,30,786.0,63.0,0.3,10.0,333.0,516.08,414.53
2016,11,30,14,45,752.0,60.5,0.35,10.0,296.5,490.73,395.88
2016,11,30,15,0,718.0,58.0,0.4,10.0,260.0,463.4,375.02
2016,11,30,15,15,672.0,54.0,0.45,9.5,220.5,426.5,346.4
2016,11,30,15,30,626.0,50.0,0.5,9.0,181.0,392.46,318.56
2016,11,30,15,45,549.0,44.0,0.55,9.0,141.0,337.73,272.35
2016,11,30,16,0,472.0,38.0,0.6,9.0,101.0,284.57,225.43
2016,11,30,16,15,236.0,34.0,0.6,8.5,65.5,167.79,123.03
2016,11,30,16,30,0.0,30.0,0.6,8.0,30.0,38.99,0.0
2016,11,30,16,45,0.0,15.0,0.65,8.0,15.0,14.3,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
