Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,7.5,0.6,2.5,13.0,7.15,0.0
2016,12,1,7,30,302.0,15.0,0.6,3.0,26.0,14.3,0.0
2016,12,1,7,45,431.5,22.5,0.6,3.5,62.5,19.36,9.5
2016,12,1,8,0,561.0,30.0,0.6,4.0,99.0,25.18,16.91
2016,12,1,8,15,631.0,35.0,0.55,4.5,140.0,28.41,20.35
2016,12,1,8,30,701.0,40.0,0.5,5.0,181.0,31.65,23.57
2016,12,1,8,45,743.5,43.5,0.5,6.0,221.0,33.5,25.34
2016,12,1,9,0,786.0,47.0,0.5,7.0,261.0,35.4,27.04
2016,12,1,9,15,814.0,49.5,0.5,7.5,297.5,53.17,31.86
2016,12,1,9,30,842.0,52.0,0.5,8.0,334.0,97.32,49.4
2016,12,1,9,45,854.5,56.0,0.55,8.5,365.0,142.5,79.43
2016,12,1,10,0,867.0,60.0,0.6,9.0,396.0,187.64,115.49
2016,12,1,10,15,880.0,61.5,0.6,9.5,421.5,230.46,152.51
2016,12,1,10,30,893.0,63.0,0.6,10.0,447.0,272.78,190.27
2016,12,1,10,45,901.0,64.0,0.6,10.5,465.5,312.54,226.24
2016,12,1,11,0,909.0,65.0,0.6,11.0,484.0,350.99,260.7
2016,12,1,11,15,914.0,65.5,0.55,11.0,495.5,386.42,292.41
2016,12,1,11,30,919.0,66.0,0.5,11.0,507.0,419.96,321.86
2016,12,1,11,45,920.0,66.0,0.5,11.0,511.0,449.32,347.73
2016,12,1,12,0,921.0,66.0,0.5,11.0,515.0,476.26,371.13
2016,12,1,12,15,919.0,66.0,0.45,11.0,511.5,499.26,390.6
2016,12,1,12,30,917.0,66.0,0.4,11.0,508.0,519.51,407.47
2016,12,1,12,45,901.0,68.5,0.4,11.5,495.0,532.51,418.25
2016,12,1,13,0,885.0,71.0,0.4,12.0,482.0,542.28,426.33
2016,12,1,13,15,875.5,70.0,0.4,11.5,463.5,548.59,433.23
2016,12,1,13,30,866.0,69.0,0.4,11.0,445.0,554.26,439.42
2016,12,1,13,45,849.0,68.0,0.4,11.0,419.5,550.82,437.9
2016,12,1,14,0,832.0,67.0,0.4,11.0,394.0,544.42,434.05
2016,12,1,14,15,811.0,65.0,0.4,11.0,363.5,531.86,425.36
2016,12,1,14,30,790.0,63.0,0.4,11.0,333.0,516.66,414.37
2016,12,1,14,45,760.5,60.0,0.4,11.0,297.0,493.28,396.74
2016,12,1,15,0,731.0,57.0,0.4,11.0,261.0,467.83,376.9
2016,12,1,15,15,686.0,52.5,0.4,10.0,221.5,430.89,348.61
2016,12,1,15,30,641.0,48.0,0.4,9.0,182.0,392.93,318.15
2016,12,1,15,45,569.5,42.0,0.45,8.5,142.0,340.05,274.05
2016,12,1,16,0,498.0,36.0,0.5,8.0,102.0,293.51,232.62
2016,12,1,16,15,371.5,27.0,0.5,7.5,66.0,217.85,159.84
2016,12,1,16,30,245.0,18.0,0.5,7.0,30.0,134.98,0.0
2016,12,1,16,45,122.5,9.0,0.55,6.5,15.0,54.94,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,133.0,7.0,0.55,2.5,11.5,6.67,0.0
2016,12,2,7,30,266.0,14.0,0.5,3.0,23.0,13.34,0.0
2016,12,2,7,45,395.0,22.0,0.5,4.0,58.0,18.95,8.71
2016,12,2,8,0,524.0,30.0,0.5,5.0,93.0,25.27,16.86
2016,12,2,8,15,595.0,35.5,0.45,5.5,133.0,28.95,20.73
2016,12,2,8,30,666.0,41.0,0.4,6.0,173.0,32.61,24.35
2016,12,2,8,45,600.5,55.5,0.4,6.5,194.0,40.3,31.52
2016,12,2,9,0,535.0,70.0,0.4,7.0,215.0,50.51,40.87
2016,12,2,9,15,556.5,77.0,0.4,7.5,245.5,61.6,43.28
2016,12,2,9,30,578.0,84.0,0.4,8.0,276.0,97.56,59.39
2016,12,2,9,45,615.5,85.5,0.4,8.5,307.5,131.99,81.12
2016,12,2,10,0,653.0,87.0,0.4,9.0,339.0,169.04,109.29
2016,12,2,10,15,559.0,115.5,0.35,9.0,341.0,206.66,145.83
2016,12,2,10,30,465.0,144.0,0.3,9.0,343.0,233.83,173.65
2016,12,2,10,45,431.5,158.0,0.3,9.5,349.0,258.41,196.45
2016,12,2,11,0,398.0,172.0,0.3,10.0,355.0,279.86,216.12
2016,12,2,11,15,245.5,191.5,0.3,10.0,305.5,260.98,205.73
2016,12,2,11,30,93.0,211.0,0.3,10.0,256.0,229.51,183.73
2016,12,2,11,45,222.5,203.0,0.3,10.5,311.0,282.14,224.91
2016,12,2,12,0,352.0,195.0,0.3,11.0,366.0,342.7,271.67
2016,12,2,12,15,617.5,132.0,0.3,11.0,429.5,422.99,333.7
2016,12,2,12,30,883.0,69.0,0.3,11.0,493.0,503.83,395.69
2016,12,2,12,45,661.5,117.5,0.3,11.5,431.0,461.69,364.0
2016,12,2,13,0,440.0,166.0,0.3,12.0,369.0,405.75,321.9
2016,12,2,13,15,325.5,176.0,0.3,12.0,323.5,357.79,286.08
2016,12,2,13,30,211.0,186.0,0.3,12.0,278.0,306.25,246.25
2016,12,2,13,45,206.5,175.5,0.35,12.0,261.5,296.74,239.99
2016,12,2,14,0,202.0,165.0,0.4,12.0,245.0,286.37,232.54
2016,12,2,14,15,482.0,114.0,0.4,11.5,283.5,401.81,326.57
2016,12,2,14,30,762.0,63.0,0.4,11.0,322.0,499.87,403.17
2016,12,2,14,45,732.0,60.0,0.4,11.0,287.5,476.54,384.09
2016,12,2,15,0,702.0,57.0,0.4,11.0,253.0,451.23,364.26
2016,12,2,15,15,657.0,53.0,0.45,10.5,214.5,415.37,336.4
2016,12,2,15,30,612.0,49.0,0.5,10.0,176.0,382.26,309.28
2016,12,2,15,45,540.5,43.0,0.55,9.5,137.0,330.8,266.2
2016,12,2,16,0,469.0,37.0,0.6,9.0,98.0,280.73,222.1
2016,12,2,16,15,344.5,27.5,0.65,8.5,63.0,206.27,150.65
2016,12,2,16,30,220.0,18.0,0.7,8.0,28.0,124.41,0.0
2016,12,2,16,45,110.0,9.0,0.75,7.5,14.0,50.11,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,6.5,0.35,6.0,10.0,0.0,0.0
2016,12,3,7,30,225.0,13.0,0.3,6.0,20.0,12.39,0.0
2016,12,3,7,45,364.0,21.5,0.3,6.5,54.0,18.54,7.77
2016,12,3,8,0,503.0,30.0,0.3,7.0,88.0,25.38,16.75
2016,12,3,8,15,575.5,35.0,0.3,7.5,127.5,28.56,20.19
2016,12,3,8,30,648.0,40.0,0.3,8.0,167.0,31.77,23.37
2016,12,3,8,45,573.0,56.5,0.3,9.0,186.5,41.24,32.04
2016,12,3,9,0,498.0,73.0,0.3,10.0,206.0,53.2,42.82
2016,12,3,9,15,515.5,82.0,0.25,10.5,236.0,63.84,52.3
2016,12,3,9,30,533.0,91.0,0.2,11.0,266.0,99.33,62.19
2016,12,3,9,45,676.0,76.0,0.2,12.0,320.5,128.5,74.6
2016,12,3,10,0,819.0,61.0,0.2,13.0,375.0,172.55,103.01
2016,12,3,10,15,833.5,62.5,0.2,13.5,400.0,213.86,137.68
2016,12,3,10,30,848.0,64.0,0.2,14.0,425.0,258.09,175.85
2016,12,3,10,45,852.5,67.0,0.2,14.5,443.0,296.96,210.19
2016,12,3,11,0,857.0,70.0,0.2,15.0,461.0,332.2,241.32
2016,12,3,11,15,863.0,70.5,0.2,15.0,472.5,368.51,273.05
2016,12,3,11,30,869.0,71.0,0.2,15.0,484.0,400.9,301.15
2016,12,3,11,45,866.5,72.5,0.25,15.5,488.0,428.96,325.21
2016,12,3,12,0,864.0,74.0,0.3,16.0,492.0,454.33,346.66
2016,12,3,12,15,863.0,74.0,0.3,16.0,489.0,477.14,365.93
2016,12,3,12,30,862.0,74.0,0.3,16.0,486.0,497.39,382.89
2016,12,3,12,45,859.0,72.5,0.3,16.0,476.0,512.43,395.71
2016,12,3,13,0,856.0,71.0,0.3,16.0,466.0,524.67,406.23
2016,12,3,13,15,847.0,70.0,0.3,16.0,448.5,531.46,412.55
2016,12,3,13,30,838.0,69.0,0.3,16.0,431.0,535.31,416.56
2016,12,3,13,45,821.0,68.5,0.3,16.0,406.0,532.48,415.49
2016,12,3,14,0,804.0,68.0,0.3,16.0,381.0,526.77,412.16
2016,12,3,14,15,783.0,65.5,0.3,15.5,351.0,513.9,404.11
2016,12,3,14,30,762.0,63.0,0.3,15.0,321.0,498.46,393.83
2016,12,3,14,45,729.5,60.5,0.3,14.5,286.0,474.48,376.65
2016,12,3,15,0,697.0,58.0,0.3,14.0,251.0,448.55,357.31
2016,12,3,15,15,652.0,53.5,0.4,13.5,213.0,412.32,329.93
2016,12,3,15,30,607.0,49.0,0.5,13.0,175.0,378.89,303.21
2016,12,3,15,45,537.5,42.5,0.6,12.5,136.0,328.02,261.27
2016,12,3,16,0,468.0,36.0,0.7,12.0,97.0,278.53,218.14
2016,12,3,16,15,345.0,27.0,0.7,11.5,62.5,205.53,148.13
2016,12,3,16,30,222.0,18.0,0.7,11.0,28.0,124.83,0.0
2016,12,3,16,45,111.0,9.0,0.75,10.5,14.0,50.39,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,5.0,0.8,5.5,5.0,0.0,0.0
2016,12,4,7,30,0.0,10.0,0.7,6.0,10.0,9.53,0.0
2016,12,4,7,45,31.5,25.0,0.6,6.5,29.0,21.6,9.25
2016,12,4,8,0,63.0,40.0,0.5,7.0,48.0,33.83,24.04
2016,12,4,8,15,76.5,57.0,0.45,7.0,70.0,47.2,36.9
2016,12,4,8,30,90.0,74.0,0.4,7.0,92.0,60.22,49.17
2016,12,4,8,45,98.5,90.5,0.4,7.5,113.5,72.56,60.53
2016,12,4,9,0,107.0,107.0,0.4,8.0,135.0,84.57,71.37
2016,12,4,9,15,111.5,122.0,0.4,8.0,155.0,96.39,81.98
2016,12,4,9,30,116.0,137.0,0.4,8.0,175.0,116.38,91.35
2016,12,4,9,45,119.5,149.5,0.4,8.5,192.0,134.96,105.25
2016,12,4,10,0,123.0,162.0,0.4,9.0,209.0,153.78,120.15
2016,12,4,10,15,96.0,170.5,0.35,9.5,208.5,166.16,131.32
2016,12,4,10,30,69.0,179.0,0.3,10.0,208.0,173.32,138.11
2016,12,4,10,45,84.5,189.5,0.3,10.5,226.5,191.31,152.25
2016,12,4,11,0,100.0,200.0,0.3,11.0,245.0,210.47,167.31
2016,12,4,11,15,273.5,185.0,0.3,11.0,313.5,263.3,206.73
2016,12,4,11,30,447.0,170.0,0.3,11.0,382.0,328.38,256.46
2016,12,4,11,45,234.0,176.5,0.35,11.5,288.0,262.83,208.17
2016,12,4,12,0,21.0,183.0,0.4,12.0,194.0,179.41,143.46
2016,12,4,12,15,25.5,185.5,0.4,12.0,198.5,185.22,148.73
2016,12,4,12,30,30.0,188.0,0.4,12.0,203.0,194.4,156.26
2016,12,4,12,45,168.0,188.5,0.4,12.5,266.5,270.47,217.57
2016,12,4,13,0,306.0,189.0,0.4,13.0,330.0,352.4,281.68
2016,12,4,13,15,186.5,185.5,0.4,12.5,270.5,287.03,230.52
2016,12,4,13,30,67.0,182.0,0.4,12.0,211.0,217.71,175.62
2016,12,4,13,45,54.5,169.0,0.4,12.0,192.0,199.79,161.79
2016,12,4,14,0,42.0,156.0,0.4,12.0,173.0,181.37,147.05
2016,12,4,14,15,39.0,144.5,0.4,11.5,159.0,169.51,137.89
2016,12,4,14,30,36.0,133.0,0.4,11.0,145.0,157.49,128.42
2016,12,4,14,45,32.5,119.5,0.4,11.0,129.5,142.72,116.26
2016,12,4,15,0,29.0,106.0,0.4,11.0,114.0,127.84,103.83
2016,12,4,15,15,302.5,78.5,0.35,10.5,142.0,261.6,215.84
2016,12,4,15,30,576.0,51.0,0.3,10.0,170.0,365.12,296.02
2016,12,4,15,45,515.5,43.5,0.3,10.0,132.5,318.08,254.47
2016,12,4,16,0,455.0,36.0,0.3,10.0,95.0,272.09,213.35
2016,12,4,16,15,333.0,27.0,0.3,9.5,61.0,200.01,144.21
2016,12,4,16,30,211.0,18.0,0.3,9.0,27.0,120.12,0.0
2016,12,4,16,45,105.5,9.0,0.35,9.0,13.5,48.24,0.0
2016,12,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,12,5,7,30,0.0,9.0,0.4,4.0,9.0,8.58,0.0
2016,12,5,7,45,23.5,24.0,0.4,4.0,26.5,21.48,8.49
2016,12,5,8,0,47.0,39.0,0.4,4.0,44.0,33.02,23.54
2016,12,5,8,15,59.0,55.5,0.4,4.5,64.5,46.04,36.19
2016,12,5,8,30,71.0,72.0,0.4,5.0,85.0,58.74,48.19
2016,12,5,8,45,78.0,88.0,0.4,5.5,105.5,70.77,59.36
2016,12,5,9,0,85.0,104.0,0.4,6.0,126.0,82.49,70.03
2016,12,5,9,15,88.0,118.5,0.35,6.0,144.5,93.44,79.94
2016,12,5,9,30,91.0,133.0,0.3,6.0,163.0,115.39,92.08
2016,12,5,9,45,88.5,146.0,0.3,6.5,177.5,132.04,104.89
2016,12,5,10,0,86.0,159.0,0.3,7.0,192.0,148.41,118.14
2016,12,5,10,15,106.5,171.0,0.3,7.0,214.5,165.89,131.82
2016,12,5,10,30,127.0,183.0,0.3,7.0,237.0,187.79,149.45
2016,12,5,10,45,160.0,191.0,0.3,7.5,261.5,211.38,167.94
2016,12,5,11,0,193.0,199.0,0.3,8.0,286.0,237.24,188.44
2016,12,5,11,15,190.0,204.5,0.3,8.0,292.5,250.76,200.16
2016,12,5,11,30,187.0,210.0,0.3,8.0,299.0,263.67,211.34
2016,12,5,11,45,205.5,210.5,0.3,8.0,309.0,280.15,225.04
2016,12,5,12,0,224.0,211.0,0.3,8.0,319.0,297.09,239.08
2016,12,5,12,15,205.0,211.5,0.3,8.0,309.5,297.26,239.93
2016,12,5,12,30,186.0,212.0,0.3,8.0,300.0,296.0,239.59
2016,12,5,12,45,173.0,207.5,0.3,8.0,288.5,291.48,236.6
2016,12,5,13,0,160.0,203.0,0.3,8.0,277.0,285.91,232.69
2016,12,5,13,15,139.0,195.0,0.3,8.0,257.5,271.58,221.65
2016,12,5,13,30,118.0,187.0,0.3,8.0,238.0,256.22,209.7
2016,12,5,13,45,140.5,176.5,0.3,8.0,233.5,260.86,214.23
2016,12,5,14,0,163.0,166.0,0.3,8.0,229.0,265.11,218.28
2016,12,5,14,15,158.0,154.0,0.3,7.5,211.5,252.12,208.44
2016,12,5,14,30,153.0,142.0,0.3,7.0,194.0,238.54,198.03
2016,12,5,14,45,149.0,127.0,0.35,7.0,173.0,221.33,184.22
2016,12,5,15,0,145.0,112.0,0.4,7.0,152.0,203.5,169.55
2016,12,5,15,15,135.5,96.0,0.4,6.5,129.0,181.01,150.69
2016,12,5,15,30,126.0,80.0,0.4,6.0,106.0,158.1,130.94
2016,12,5,15,45,111.0,63.5,0.4,6.0,82.5,131.5,107.26
2016,12,5,16,0,96.0,47.0,0.4,6.0,59.0,104.65,82.75
2016,12,5,16,15,48.0,32.0,0.4,5.5,38.0,65.76,45.91
2016,12,5,16,30,0.0,17.0,0.4,5.0,17.0,16.67,0.0
2016,12,5,16,45,0.0,8.5,0.45,5.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,6.5,0.45,3.0,7.5,0.0,0.0
2016,12,6,7,30,96.0,13.0,0.4,3.0,15.0,12.39,0.0
2016,12,6,7,45,235.0,25.0,0.4,3.5,46.0,20.72,7.07
2016,12,6,8,0,374.0,37.0,0.4,4.0,77.0,30.22,20.97
2016,12,6,8,15,461.0,44.5,0.4,4.5,116.0,34.99,26.18
2016,12,6,8,30,548.0,52.0,0.4,5.0,155.0,39.73,30.88
2016,12,6,8,45,436.0,73.0,0.45,5.5,166.5,54.38,44.47
2016,12,6,9,0,324.0,94.0,0.5,6.0,178.0,68.94,57.79
2016,12,6,9,15,338.5,106.5,0.5,6.0,205.5,77.2,65.32
2016,12,6,9,30,353.0,119.0,0.5,6.0,233.0,107.13,77.26
2016,12,6,9,45,374.5,126.0,0.55,6.5,257.5,134.5,95.03
2016,12,6,10,0,396.0,133.0,0.6,7.0,282.0,163.38,117.01
2016,12,6,10,15,373.0,147.0,0.6,7.0,295.0,191.27,141.92
2016,12,6,10,30,350.0,161.0,0.6,7.0,308.0,218.18,166.52
2016,12,6,10,45,270.0,179.5,0.6,7.5,296.0,229.52,179.73
2016,12,6,11,0,190.0,198.0,0.6,8.0,284.0,234.87,187.16
2016,12,6,11,15,266.0,193.5,0.55,8.0,317.0,266.67,212.24
2016,12,6,11,30,342.0,189.0,0.5,8.0,350.0,302.87,241.06
2016,12,6,11,45,365.5,186.5,0.5,8.5,360.0,323.51,258.0
2016,12,6,12,0,389.0,184.0,0.5,9.0,370.0,344.39,275.1
2016,12,6,12,15,369.5,186.5,0.5,9.0,362.5,350.61,281.22
2016,12,6,12,30,350.0,189.0,0.5,9.0,355.0,354.95,285.72
2016,12,6,12,45,235.0,195.5,0.5,9.0,306.0,314.34,254.43
2016,12,6,13,0,120.0,202.0,0.5,9.0,257.0,264.09,214.74
2016,12,6,13,15,489.0,136.0,0.5,8.5,347.0,405.37,330.46
2016,12,6,13,30,858.0,70.0,0.5,8.0,437.0,542.08,437.27
2016,12,6,13,45,598.5,108.5,0.5,8.0,358.0,452.38,367.04
2016,12,6,14,0,339.0,147.0,0.5,8.0,279.0,346.24,283.94
2016,12,6,14,15,327.0,138.0,0.5,7.5,257.0,332.67,275.01
2016,12,6,14,30,315.0,129.0,0.5,7.0,235.0,318.0,264.05
2016,12,6,14,45,304.5,116.0,0.5,7.0,209.5,298.41,248.39
2016,12,6,15,0,294.0,103.0,0.5,7.0,184.0,277.81,231.47
2016,12,6,15,15,461.5,76.5,0.5,6.5,181.5,339.36,281.79
2016,12,6,15,30,629.0,50.0,0.5,6.0,179.0,388.72,319.11
2016,12,6,15,45,556.5,43.5,0.5,6.0,139.0,336.42,273.22
2016,12,6,16,0,484.0,37.0,0.5,6.0,99.0,285.44,227.3
2016,12,6,16,15,357.5,28.0,0.5,5.5,64.0,210.95,154.38
2016,12,6,16,30,231.0,19.0,0.5,5.0,29.0,128.63,0.0
2016,12,6,16,45,115.5,9.5,0.5,5.0,14.5,52.36,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,2.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,2.0,6.0,5.72,0.0
2016,12,7,7,45,0.0,19.5,0.4,2.5,19.5,17.98,4.47
2016,12,7,8,0,0.0,33.0,0.4,3.0,33.0,29.9,20.67
2016,12,7,8,15,2.0,49.0,0.4,3.0,49.5,43.67,34.18
2016,12,7,8,30,4.0,65.0,0.4,3.0,66.0,57.27,47.17
2016,12,7,8,45,9.5,79.5,0.4,3.5,82.0,69.61,58.73
2016,12,7,9,0,15.0,94.0,0.4,4.0,98.0,81.81,69.93
2016,12,7,9,15,18.0,107.5,0.4,4.0,113.0,93.13,80.27
2016,12,7,9,30,21.0,121.0,0.4,4.0,128.0,106.54,87.46
2016,12,7,9,45,23.5,132.5,0.4,4.5,140.5,118.75,97.28
2016,12,7,10,0,26.0,144.0,0.4,5.0,153.0,128.05,104.66
2016,12,7,10,15,13.0,138.0,0.4,5.0,142.5,126.52,103.8
2016,12,7,10,30,0.0,132.0,0.4,5.0,132.0,120.07,98.75
2016,12,7,10,45,0.0,130.0,0.4,5.5,130.0,119.03,97.59
2016,12,7,11,0,0.0,128.0,0.4,6.0,128.0,117.78,96.26
2016,12,7,11,15,67.5,168.5,0.4,6.0,200.5,176.81,144.39
2016,12,7,11,30,135.0,209.0,0.4,6.0,273.0,242.51,197.29
2016,12,7,11,45,67.5,169.0,0.45,6.5,201.0,184.37,150.3
2016,12,7,12,0,0.0,129.0,0.5,7.0,129.0,120.07,97.41
2016,12,7,12,15,0.0,99.0,0.5,6.5,99.0,92.25,74.24
2016,12,7,12,30,0.0,69.0,0.5,6.0,69.0,64.21,50.4
2016,12,7,12,45,0.0,80.0,0.5,6.0,80.0,74.48,59.37
2016,12,7,13,0,0.0,91.0,0.5,6.0,91.0,84.91,68.36
2016,12,7,13,15,13.0,128.0,0.5,5.5,134.0,127.57,105.15
2016,12,7,13,30,26.0,165.0,0.5,5.0,177.0,172.29,143.18
2016,12,7,13,45,13.0,120.5,0.55,5.0,126.5,121.47,100.09
2016,12,7,14,0,0.0,76.0,0.6,5.0,76.0,70.84,56.63
2016,12,7,14,15,0.0,70.0,0.6,4.5,70.0,65.13,51.95
2016,12,7,14,30,0.0,64.0,0.6,4.0,64.0,59.53,47.21
2016,12,7,14,45,0.0,57.0,0.6,4.0,57.0,52.99,41.49
2016,12,7,15,0,0.0,50.0,0.6,4.0,50.0,46.47,35.72
2016,12,7,15,15,0.0,42.5,0.6,3.5,42.5,39.48,29.54
2016,12,7,15,30,0.0,35.0,0.6,3.0,35.0,32.49,23.26
2016,12,7,15,45,0.0,27.0,0.6,3.0,27.0,25.05,16.46
2016,12,7,16,0,0.0,19.0,0.6,3.0,19.0,17.61,9.62
2016,12,7,16,15,0.0,12.0,0.6,2.5,12.0,11.12,3.25
2016,12,7,16,30,0.0,5.0,0.6,2.0,5.0,4.62,0.0
2016,12,7,16,45,0.0,2.5,0.6,2.0,2.5,2.38,0.0
2016,12,7,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,0.4,5.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,10.0,0.4,5.0,10.0,9.26,0.0
2016,12,8,8,0,0.0,17.0,0.4,5.0,17.0,15.76,8.09
2016,12,8,8,15,0.0,26.0,0.4,5.0,26.0,24.13,16.25
2016,12,8,8,30,0.0,35.0,0.4,5.0,35.0,32.5,24.25
2016,12,8,8,45,0.0,44.5,0.4,5.5,44.5,41.35,32.54
2016,12,8,9,0,0.0,54.0,0.4,6.0,54.0,50.18,40.7
2016,12,8,9,15,0.0,62.5,0.4,6.0,62.5,57.83,47.74
2016,12,8,9,30,0.0,71.0,0.4,6.0,71.0,65.5,52.1
2016,12,8,9,45,0.0,78.0,0.4,6.5,78.0,71.93,57.51
2016,12,8,10,0,0.0,85.0,0.4,7.0,85.0,78.36,62.86
2016,12,8,10,15,0.0,109.5,0.4,7.0,109.5,100.0,81.3
2016,12,8,10,30,0.0,134.0,0.4,7.0,134.0,121.74,99.56
2016,12,8,10,45,0.0,133.0,0.4,7.5,133.0,121.62,99.06
2016,12,8,11,0,0.0,132.0,0.4,8.0,132.0,121.31,98.51
2016,12,8,11,15,36.5,166.5,0.4,8.0,183.5,164.5,133.72
2016,12,8,11,30,73.0,201.0,0.4,8.0,235.0,211.37,171.55
2016,12,8,11,45,73.0,203.5,0.4,8.5,238.0,217.91,176.52
2016,12,8,12,0,73.0,206.0,0.4,9.0,241.0,224.27,181.59
2016,12,8,12,15,39.0,183.0,0.4,9.0,201.5,190.91,154.82
2016,12,8,12,30,5.0,160.0,0.4,9.0,162.0,152.42,123.49
2016,12,8,12,45,2.5,150.0,0.4,9.0,151.0,142.32,115.39
2016,12,8,13,0,0.0,140.0,0.4,9.0,140.0,131.98,106.9
2016,12,8,13,15,6.5,148.0,0.4,9.0,151.0,143.83,116.99
2016,12,8,13,30,13.0,156.0,0.4,9.0,162.0,156.24,127.46
2016,12,8,13,45,6.5,128.5,0.4,9.0,131.5,126.01,102.29
2016,12,8,14,0,0.0,101.0,0.4,9.0,101.0,95.52,76.75
2016,12,8,14,15,0.0,93.0,0.4,9.0,93.0,88.0,70.56
2016,12,8,14,30,0.0,85.0,0.4,9.0,85.0,80.47,64.23
2016,12,8,14,45,0.0,76.0,0.4,9.0,76.0,71.89,56.93
2016,12,8,15,0,0.0,67.0,0.4,9.0,67.0,63.3,49.54
2016,12,8,15,15,0.0,56.5,0.35,9.0,56.5,53.09,40.65
2016,12,8,15,30,0.0,46.0,0.3,9.0,46.0,42.83,31.61
2016,12,8,15,45,0.0,35.5,0.3,9.5,35.5,32.97,22.77
2016,12,8,16,0,0.0,25.0,0.3,10.0,25.0,23.2,13.97
2016,12,8,16,15,0.0,16.0,0.3,10.0,16.0,14.83,5.94
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,45,223.0,14.0,0.3,9.5,36.0,10.63,0.0
2016,12,9,8,0,446.0,28.0,0.3,10.0,72.0,24.05,14.81
2016,12,9,8,15,526.5,33.5,0.3,10.0,110.0,27.71,19.02
2016,12,9,8,30,607.0,39.0,0.3,10.0,148.0,31.39,22.71
2016,12,9,8,45,658.0,43.0,0.3,10.0,186.5,33.64,24.97
2016,12,9,9,0,709.0,47.0,0.3,10.0,225.0,35.94,27.17
2016,12,9,9,15,388.0,87.5,0.3,10.0,187.0,63.04,51.72
2016,12,9,9,30,67.0,128.0,0.3,10.0,149.0,109.14,86.61
2016,12,9,9,45,68.5,140.5,0.3,10.5,164.0,124.64,98.17
2016,12,9,10,0,70.0,153.0,0.3,11.0,179.0,140.24,110.42
2016,12,9,10,15,35.0,137.0,0.3,11.0,150.0,127.13,100.94
2016,12,9,10,30,0.0,121.0,0.3,11.0,121.0,110.5,88.52
2016,12,9,10,45,0.0,103.5,0.3,11.0,103.5,95.55,75.97
2016,12,9,11,0,0.0,86.0,0.3,11.0,86.0,79.94,62.82
2016,12,9,11,15,50.0,145.5,0.3,11.0,169.0,150.26,120.42
2016,12,9,11,30,100.0,205.0,0.3,11.0,252.0,224.52,179.72
2016,12,9,11,45,50.0,159.5,0.3,11.0,183.0,168.36,134.81
2016,12,9,12,0,0.0,114.0,0.3,11.0,114.0,106.11,84.3
2016,12,9,12,15,0.0,121.0,0.3,11.0,121.0,112.84,90.16
2016,12,9,12,30,0.0,128.0,0.3,11.0,128.0,119.69,95.85
2016,12,9,12,45,7.0,147.5,0.3,11.0,150.5,142.11,114.46
2016,12,9,13,0,14.0,167.0,0.3,11.0,173.0,165.39,133.6
2016,12,9,13,15,40.0,173.0,0.3,11.0,190.0,190.79,154.57
2016,12,9,13,30,66.0,179.0,0.3,11.0,207.0,213.32,173.14
2016,12,9,13,45,33.0,136.0,0.3,11.0,150.0,152.39,123.29
2016,12,9,14,0,0.0,93.0,0.3,11.0,93.0,87.55,69.31
2016,12,9,14,15,0.0,86.0,0.3,11.0,86.0,80.97,64.06
2016,12,9,14,30,0.0,79.0,0.3,11.0,79.0,74.37,58.55
2016,12,9,14,45,0.0,70.5,0.3,11.0,70.5,66.25,51.68
2016,12,9,15,0,0.0,62.0,0.3,11.0,62.0,58.1,44.71
2016,12,9,15,15,0.0,52.5,0.3,11.0,52.5,48.9,36.73
2016,12,9,15,30,0.0,43.0,0.3,11.0,43.0,39.96,28.88
2016,12,9,15,45,0.0,33.5,0.3,11.0,33.5,31.11,21.03
2016,12,9,16,0,0.0,24.0,0.3,11.0,24.0,22.27,13.12
2016,12,9,16,15,0.0,15.5,0.3,10.5,15.5,14.37,5.57
2016,12,9,16,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,12,9,16,45,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,12,10,8,0,0.0,2.0,0.3,12.0,2.0,1.85,0.0
2016,12,10,8,15,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,12,10,8,30,0.0,4.0,0.3,12.0,4.0,3.7,0.0
2016,12,10,8,45,0.0,5.5,0.3,12.0,5.5,5.09,0.0
2016,12,10,9,0,0.0,7.0,0.3,12.0,7.0,6.48,0.25
2016,12,10,9,15,0.0,8.0,0.3,11.5,8.0,7.41,1.12
2016,12,10,9,30,0.0,9.0,0.3,11.0,9.0,8.34,1.65
2016,12,10,9,45,0.0,10.5,0.3,11.0,10.5,9.73,2.86
2016,12,10,10,0,0.0,12.0,0.3,11.0,12.0,11.12,4.07
2016,12,10,10,15,0.0,11.5,0.3,11.0,11.5,10.66,3.66
2016,12,10,10,30,0.0,11.0,0.3,11.0,11.0,10.2,3.24
2016,12,10,10,45,0.0,21.5,0.3,11.0,21.5,19.95,11.71
2016,12,10,11,0,0.0,32.0,0.3,11.0,32.0,29.71,20.13
2016,12,10,11,15,0.0,33.5,0.3,11.0,33.5,31.11,21.3
2016,12,10,11,30,0.0,35.0,0.3,11.0,35.0,32.51,22.49
2016,12,10,11,45,0.0,24.0,0.3,11.0,24.0,22.28,13.65
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,12.06,4.81
2016,12,10,12,15,0.0,10.0,0.3,11.0,10.0,9.28,2.4
2016,12,10,12,30,0.0,7.0,0.3,11.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,56.5,0.3,11.0,56.5,52.54,39.72
2016,12,10,13,0,0.0,106.0,0.3,11.0,106.0,99.21,79.16
2016,12,10,13,15,0.0,91.5,0.3,11.0,91.5,85.47,67.49
2016,12,10,13,30,0.0,77.0,0.3,11.0,77.0,71.67,55.94
2016,12,10,13,45,0.0,71.0,0.3,11.0,71.0,66.06,51.29
2016,12,10,14,0,0.0,65.0,0.3,11.0,65.0,60.46,46.59
2016,12,10,14,15,0.0,60.0,0.3,10.5,60.0,55.79,42.76
2016,12,10,14,30,0.0,55.0,0.3,10.0,55.0,51.12,38.89
2016,12,10,14,45,0.0,49.0,0.3,10.0,49.0,45.53,34.08
2016,12,10,15,0,0.0,43.0,0.3,10.0,43.0,39.94,29.24
2016,12,10,15,15,0.0,36.5,0.3,9.5,36.5,33.88,23.98
2016,12,10,15,30,0.0,30.0,0.3,9.0,30.0,27.83,18.65
2016,12,10,15,45,0.0,23.5,0.3,9.0,23.5,21.79,13.22
2016,12,10,16,0,0.0,17.0,0.3,9.0,17.0,15.75,7.75
2016,12,10,16,15,0.0,11.0,0.3,9.0,11.0,10.19,2.36
2016,12,10,16,30,0.0,5.0,0.3,9.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,0.35,9.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,32.5,17.0,0.75,3.5,20.0,15.07,0.0
2016,12,11,8,0,65.0,34.0,0.7,4.0,40.0,28.97,19.16
2016,12,11,8,15,81.5,50.5,0.6,4.0,62.0,42.09,32.39
2016,12,11,8,30,98.0,67.0,0.5,4.0,84.0,54.89,44.67
2016,12,11,8,45,107.0,82.5,0.45,4.5,105.5,66.68,55.75
2016,12,11,9,0,116.0,98.0,0.4,5.0,127.0,78.18,66.34
2016,12,11,9,15,120.5,113.0,0.35,5.5,147.0,89.05,76.13
2016,12,11,9,30,125.0,128.0,0.3,6.0,167.0,107.0,84.68
2016,12,11,9,45,127.0,141.5,0.3,6.5,184.5,126.38,98.84
2016,12,11,10,0,129.0,155.0,0.3,7.0,202.0,145.92,114.22
2016,12,11,10,15,119.5,166.0,0.25,7.0,212.0,161.73,127.7
2016,12,11,10,30,110.0,177.0,0.2,7.0,222.0,176.63,140.61
2016,12,11,10,45,134.5,185.5,0.2,7.5,243.5,197.3,156.9
2016,12,11,11,0,159.0,194.0,0.2,8.0,265.0,219.67,174.67
2016,12,11,11,15,132.0,199.0,0.2,8.0,259.0,223.75,179.16
2016,12,11,11,30,105.0,204.0,0.2,8.0,253.0,224.85,181.04
2016,12,11,11,45,52.5,140.5,0.2,8.0,165.0,151.6,122.3
2016,12,11,12,0,0.0,77.0,0.2,8.0,77.0,71.68,56.16
2016,12,11,12,15,37.0,139.5,0.2,8.0,156.5,148.33,120.98
2016,12,11,12,30,74.0,202.0,0.2,8.0,236.0,227.84,185.75
2016,12,11,12,45,83.0,199.5,0.25,8.0,237.5,233.24,189.95
2016,12,11,13,0,92.0,197.0,0.3,8.0,239.0,238.76,194.91
2016,12,11,13,15,70.0,185.0,0.3,8.0,216.5,218.5,178.65
2016,12,11,13,30,48.0,173.0,0.3,8.0,194.0,197.25,161.54
2016,12,11,13,45,24.5,152.0,0.3,8.0,163.0,159.49,130.53
2016,12,11,14,0,1.0,131.0,0.3,8.0,132.0,126.56,103.11
2016,12,11,14,15,0.5,121.0,0.3,7.5,121.5,117.1,95.59
2016,12,11,14,30,0.0,111.0,0.3,7.0,111.0,107.62,87.85
