Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,14,45,0.0,99.0,0.3,7.0,99.0,96.25,78.23
2016,12,11,15,0,0.0,87.0,0.3,7.0,87.0,84.82,68.45
2016,12,11,15,15,0.0,74.0,0.3,6.5,74.0,72.23,57.61
2016,12,11,15,30,0.0,61.0,0.3,6.0,61.0,59.52,46.49
2016,12,11,15,45,0.0,47.5,0.3,6.0,47.5,46.07,34.45
2016,12,11,16,0,0.0,34.0,0.3,6.0,34.0,32.33,22.05
2016,12,11,16,15,0.0,22.0,0.3,5.5,22.0,20.43,10.63
2016,12,11,16,30,0.0,10.0,0.3,5.0,10.0,9.27,0.0
2016,12,11,16,45,0.0,5.0,0.35,5.0,5.0,4.77,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,223.0,13.5,0.5,3.5,34.5,11.19,0.0
2016,12,12,8,0,446.0,27.0,0.4,4.0,69.0,23.35,14.25
2016,12,12,8,15,533.0,33.5,0.35,4.5,108.0,28.02,19.69
2016,12,12,8,30,620.0,40.0,0.3,5.0,147.0,32.65,24.32
2016,12,12,8,45,671.0,44.5,0.3,5.5,186.5,35.3,26.95
2016,12,12,9,0,722.0,49.0,0.3,6.0,226.0,37.98,29.5
2016,12,12,9,15,756.0,52.0,0.25,6.0,262.5,39.33,30.81
2016,12,12,9,30,790.0,55.0,0.2,6.0,299.0,69.6,36.77
2016,12,12,9,45,805.0,59.0,0.2,6.5,329.5,112.61,60.05
2016,12,12,10,0,820.0,63.0,0.2,7.0,360.0,155.99,91.66
2016,12,12,10,15,836.0,64.5,0.15,7.0,386.5,197.47,126.0
2016,12,12,10,30,852.0,66.0,0.1,7.0,413.0,238.91,162.36
2016,12,12,10,45,864.0,67.0,0.1,7.0,433.0,278.61,198.27
2016,12,12,11,0,876.0,68.0,0.1,7.0,453.0,319.82,235.34
2016,12,12,11,15,882.0,69.0,0.05,7.0,465.5,355.26,267.33
2016,12,12,11,30,888.0,70.0,0.0,7.0,478.0,389.04,297.46
2016,12,12,11,45,631.5,126.5,0.0,7.5,418.5,370.25,288.89
2016,12,12,12,0,375.0,183.0,0.0,8.0,359.0,332.44,263.51
2016,12,12,12,15,418.5,173.0,0.0,8.0,368.5,357.95,285.0
2016,12,12,12,30,462.0,163.0,0.0,8.0,378.0,381.37,304.2
2016,12,12,12,45,411.0,169.5,0.0,8.0,358.0,375.34,300.52
2016,12,12,13,0,360.0,176.0,0.0,8.0,338.0,361.22,290.56
2016,12,12,13,15,273.0,179.5,0.0,8.0,300.0,327.95,265.19
2016,12,12,13,30,186.0,183.0,0.0,8.0,262.0,285.94,232.41
2016,12,12,13,45,305.5,157.5,0.05,8.5,278.5,332.69,270.98
2016,12,12,14,0,425.0,132.0,0.1,9.0,295.0,380.49,308.97
2016,12,12,14,15,412.0,124.0,0.15,9.0,272.0,367.86,299.31
2016,12,12,14,30,399.0,116.0,0.2,9.0,249.0,353.72,288.9
2016,12,12,14,45,566.5,85.5,0.25,9.0,252.5,411.12,335.2
2016,12,12,15,0,734.0,55.0,0.3,9.0,256.0,457.45,370.81
2016,12,12,15,15,689.5,51.0,0.3,8.5,217.5,422.66,342.51
2016,12,12,15,30,645.0,47.0,0.3,8.0,179.0,386.75,312.95
2016,12,12,15,45,576.5,41.0,0.35,8.0,139.5,336.66,270.58
2016,12,12,16,0,508.0,35.0,0.4,8.0,100.0,287.25,226.7
2016,12,12,16,15,254.0,32.5,0.4,8.0,65.0,170.8,124.36
2016,12,12,16,30,0.0,30.0,0.4,8.0,30.0,38.77,0.0
2016,12,12,16,45,0.0,15.0,0.45,8.0,15.0,14.3,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.0,0.25,5.5,10.0,9.27,0.0
2016,12,13,8,0,0.0,20.0,0.2,6.0,20.0,18.56,9.97
2016,12,13,8,15,0.0,32.5,0.2,6.0,32.5,30.11,21.42
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,41.23,31.99
2016,12,13,8,45,0.0,57.0,0.2,6.5,57.0,51.82,41.89
2016,12,13,9,0,0.0,69.0,0.2,7.0,69.0,62.3,51.51
2016,12,13,9,15,0.0,80.5,0.2,7.0,80.5,72.27,60.62
2016,12,13,9,30,0.0,92.0,0.2,7.0,92.0,82.53,66.56
2016,12,13,9,45,0.0,102.0,0.2,7.5,102.0,91.79,74.28
2016,12,13,10,0,0.0,112.0,0.2,8.0,112.0,101.07,81.92
2016,12,13,10,15,0.0,106.5,0.2,8.0,106.5,97.24,78.52
2016,12,13,10,30,0.0,101.0,0.2,8.0,101.0,92.95,74.78
2016,12,13,10,45,5.5,130.0,0.2,8.0,132.5,120.19,97.55
2016,12,13,11,0,11.0,159.0,0.2,8.0,164.0,148.06,120.45
2016,12,13,11,15,5.5,111.0,0.2,8.0,113.5,104.51,83.96
2016,12,13,11,30,0.0,63.0,0.2,8.0,63.0,58.6,45.19
2016,12,13,11,45,0.0,98.5,0.2,8.0,98.5,91.6,73.49
2016,12,13,12,0,0.0,134.0,0.2,8.0,134.0,124.64,101.14
2016,12,13,12,15,5.0,150.0,0.2,8.0,152.5,142.18,115.57
2016,12,13,12,30,10.0,166.0,0.2,8.0,171.0,160.32,130.54
2016,12,13,12,45,21.5,172.5,0.2,8.0,182.5,173.1,141.09
2016,12,13,13,0,33.0,179.0,0.2,8.0,194.0,190.69,155.67
2016,12,13,13,15,21.0,165.0,0.2,8.0,174.0,168.02,137.03
2016,12,13,13,30,9.0,151.0,0.2,8.0,154.0,148.97,121.46
2016,12,13,13,45,6.5,142.5,0.25,8.0,145.0,140.14,114.41
2016,12,13,14,0,4.0,134.0,0.3,8.0,136.0,131.24,107.18
2016,12,13,14,15,2.0,124.5,0.3,7.5,125.5,121.55,99.36
2016,12,13,14,30,0.0,115.0,0.3,7.0,115.0,111.86,91.45
2016,12,13,14,45,0.0,102.5,0.3,7.0,102.5,100.02,81.44
2016,12,13,15,0,0.0,90.0,0.3,7.0,90.0,88.11,71.26
2016,12,13,15,15,0.0,76.5,0.3,7.0,76.5,75.01,59.9
2016,12,13,15,30,0.0,63.0,0.3,7.0,63.0,61.79,48.26
2016,12,13,15,45,0.0,48.5,0.3,7.0,48.5,47.2,35.29
2016,12,13,16,0,0.0,34.0,0.3,7.0,34.0,32.27,21.92
2016,12,13,16,15,0.0,22.0,0.3,7.0,22.0,20.43,10.62
2016,12,13,16,30,0.0,10.0,0.3,7.0,10.0,9.27,0.0
2016,12,13,16,45,0.0,5.0,0.35,7.0,5.0,4.77,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,0.4,11.0,6.5,6.02,0.0
2016,12,14,8,0,0.0,13.0,0.4,11.0,13.0,12.04,4.21
2016,12,14,8,15,0.0,21.5,0.4,11.0,21.5,19.94,11.94
2016,12,14,8,30,0.0,30.0,0.4,11.0,30.0,27.84,19.35
2016,12,14,8,45,0.0,38.5,0.45,11.0,38.5,35.76,26.69
2016,12,14,9,0,0.0,47.0,0.5,11.0,47.0,43.68,33.98
2016,12,14,9,15,0.0,55.0,0.5,11.0,55.0,51.13,40.77
2016,12,14,9,30,0.0,63.0,0.5,11.0,63.0,58.52,45.11
2016,12,14,9,45,0.0,70.0,0.5,11.0,70.0,64.89,50.52
2016,12,14,10,0,0.0,77.0,0.5,11.0,77.0,71.27,55.9
2016,12,14,10,15,0.0,47.5,0.5,11.0,47.5,44.13,32.58
2016,12,14,10,30,0.0,18.0,0.5,11.0,18.0,16.7,8.87
2016,12,14,10,45,0.0,44.5,0.5,11.5,44.5,41.35,30.11
2016,12,14,11,0,0.0,71.0,0.5,12.0,71.0,66.07,51.04
2016,12,14,11,15,0.0,81.0,0.5,12.0,81.0,75.41,58.83
2016,12,14,11,30,0.0,91.0,0.5,12.0,91.0,84.62,66.52
2016,12,14,11,45,0.0,86.5,0.5,12.0,86.5,80.52,63.01
2016,12,14,12,0,0.0,82.0,0.5,12.0,82.0,76.35,59.51
2016,12,14,12,15,0.0,97.5,0.5,12.0,97.5,90.83,71.68
2016,12,14,12,30,0.0,113.0,0.5,12.0,113.0,105.49,83.91
2016,12,14,12,45,0.0,114.5,0.5,12.0,114.5,107.11,85.25
2016,12,14,13,0,0.0,116.0,0.5,12.0,116.0,108.78,86.7
2016,12,14,13,15,0.0,109.0,0.5,12.0,109.0,102.3,81.36
2016,12,14,13,30,0.0,102.0,0.5,12.0,102.0,95.77,76.0
2016,12,14,13,45,0.0,84.0,0.5,12.0,84.0,78.48,61.55
2016,12,14,14,0,0.0,66.0,0.5,12.0,66.0,61.39,47.17
2016,12,14,14,15,0.0,61.0,0.5,12.0,61.0,56.72,43.29
2016,12,14,14,30,0.0,56.0,0.5,12.0,56.0,52.06,39.35
2016,12,14,14,45,0.0,50.0,0.5,12.0,50.0,46.46,34.58
2016,12,14,15,0,0.0,44.0,0.5,12.0,44.0,40.87,29.77
2016,12,14,15,15,0.0,37.0,0.5,12.0,37.0,34.35,24.09
2016,12,14,15,30,0.0,30.0,0.5,12.0,30.0,27.83,18.37
2016,12,14,15,45,0.0,23.5,0.5,12.0,23.5,21.79,13.0
2016,12,14,16,0,0.0,17.0,0.5,12.0,17.0,15.75,7.6
2016,12,14,16,15,0.0,11.0,0.5,11.5,11.0,10.19,2.36
2016,12,14,16,30,0.0,5.0,0.5,11.0,5.0,4.62,0.0
2016,12,14,16,45,0.0,2.5,0.5,11.0,2.5,2.38,0.0
2016,12,14,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.39,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.85,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.0,2.5,2.31,0.0
2016,12,15,9,0,0.0,3.0,0.2,11.0,3.0,2.78,0.0
2016,12,15,9,15,0.0,3.5,0.2,11.0,3.5,3.24,0.0
2016,12,15,9,30,0.0,4.0,0.2,11.0,4.0,3.7,0.0
2016,12,15,9,45,0.0,4.5,0.2,11.5,4.5,4.17,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,4.63,0.0
2016,12,15,10,15,0.0,6.5,0.15,12.0,6.5,6.02,0.0
2016,12,15,10,30,0.0,8.0,0.1,12.0,8.0,7.42,0.81
2016,12,15,10,45,0.0,20.0,0.1,12.0,20.0,18.56,10.48
2016,12,15,11,0,0.0,32.0,0.1,12.0,32.0,29.71,20.09
2016,12,15,11,15,0.0,36.5,0.1,12.0,36.5,33.9,23.65
2016,12,15,11,30,0.0,41.0,0.1,12.0,41.0,38.09,27.21
2016,12,15,11,45,0.0,41.5,0.1,12.0,41.5,38.56,27.59
2016,12,15,12,0,0.0,42.0,0.1,12.0,42.0,39.03,27.98
2016,12,15,12,15,0.0,34.0,0.1,12.0,34.0,31.58,21.6
2016,12,15,12,30,0.0,26.0,0.1,12.0,26.0,24.14,15.22
2016,12,15,12,45,0.0,35.5,0.15,12.0,35.5,32.97,22.83
2016,12,15,13,0,0.0,45.0,0.2,12.0,45.0,41.82,30.4
2016,12,15,13,15,0.0,38.0,0.2,11.5,38.0,35.3,24.88
2016,12,15,13,30,0.0,31.0,0.2,11.0,31.0,28.78,19.35
2016,12,15,13,45,0.0,43.0,0.2,11.0,43.0,39.94,29.04
2016,12,15,14,0,0.0,55.0,0.2,11.0,55.0,51.13,38.68
2016,12,15,14,15,0.0,50.5,0.2,11.0,50.5,46.93,35.1
2016,12,15,14,30,0.0,46.0,0.2,11.0,46.0,42.73,31.53
2016,12,15,14,45,0.0,41.0,0.2,11.0,41.0,38.07,27.53
2016,12,15,15,0,0.0,36.0,0.2,11.0,36.0,33.41,23.49
2016,12,15,15,15,0.0,30.5,0.2,10.5,30.5,28.3,19.05
2016,12,15,15,30,0.0,25.0,0.2,10.0,25.0,23.18,14.55
2016,12,15,15,45,0.0,19.5,0.2,10.0,19.5,18.07,9.97
2016,12,15,16,0,0.0,14.0,0.2,10.0,14.0,12.97,5.37
2016,12,15,16,15,0.0,9.0,0.2,10.0,9.0,8.33,0.97
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,224.5,13.5,0.7,3.0,32.5,11.43,0.0
2016,12,16,8,0,449.0,27.0,0.7,3.0,65.0,23.78,13.95
2016,12,16,8,15,541.5,33.5,0.7,3.0,105.0,28.41,20.0
2016,12,16,8,30,634.0,40.0,0.7,3.0,145.0,33.03,24.75
2016,12,16,8,45,691.5,44.0,0.7,3.5,185.5,35.19,26.99
2016,12,16,9,0,749.0,48.0,0.7,4.0,226.0,37.43,29.18
2016,12,16,9,15,783.5,51.0,0.7,4.5,263.5,38.8,30.46
2016,12,16,9,30,818.0,54.0,0.7,5.0,301.0,62.96,34.1
2016,12,16,9,45,843.5,56.0,0.7,5.5,334.5,106.26,54.95
2016,12,16,10,0,869.0,58.0,0.7,6.0,368.0,154.66,89.36
2016,12,16,10,15,884.5,59.5,0.7,6.0,395.0,197.87,125.05
2016,12,16,10,30,900.0,61.0,0.7,6.0,422.0,240.86,163.2
2016,12,16,10,45,910.0,62.5,0.7,6.5,442.5,282.07,200.76
2016,12,16,11,0,920.0,64.0,0.7,7.0,463.0,322.21,237.41
2016,12,16,11,15,925.5,64.5,0.7,7.0,476.5,358.71,271.24
2016,12,16,11,30,931.0,65.0,0.7,7.0,490.0,393.4,303.03
2016,12,16,11,45,933.5,65.5,0.7,7.5,495.5,425.0,331.14
2016,12,16,12,0,936.0,66.0,0.7,8.0,501.0,454.31,356.69
2016,12,16,12,15,934.5,66.0,0.7,8.0,499.0,478.96,378.68
2016,12,16,12,30,933.0,66.0,0.7,8.0,497.0,500.89,398.06
2016,12,16,12,45,927.0,65.5,0.7,8.0,487.5,517.35,412.86
2016,12,16,13,0,921.0,65.0,0.7,8.0,478.0,530.8,425.02
2016,12,16,13,15,912.5,64.0,0.7,8.0,461.0,539.4,433.23
2016,12,16,13,30,904.0,63.0,0.7,8.0,444.0,544.93,438.86
2016,12,16,13,45,891.0,61.5,0.7,8.0,420.0,544.48,439.75
2016,12,16,14,0,878.0,60.0,0.7,8.0,396.0,541.03,438.14
2016,12,16,14,15,858.5,58.0,0.7,7.5,366.0,530.63,431.73
2016,12,16,14,30,839.0,56.0,0.7,7.0,336.0,520.6,425.18
2016,12,16,14,45,811.5,53.5,0.7,7.0,301.0,500.24,409.45
2016,12,16,15,0,784.0,51.0,0.7,7.0,266.0,477.59,391.35
2016,12,16,15,15,742.5,47.5,0.7,6.5,227.5,444.71,365.0
2016,12,16,15,30,701.0,44.0,0.7,6.0,189.0,410.5,336.34
2016,12,16,15,45,636.5,38.5,0.7,5.5,148.5,362.27,295.02
2016,12,16,16,0,572.0,33.0,0.7,5.0,108.0,314.49,251.91
2016,12,16,16,15,286.0,33.5,0.7,4.5,71.0,184.53,138.48
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,46.17,0.0
2016,12,16,16,45,0.0,17.0,0.7,3.5,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,12.5,0.65,0.5,33.0,10.49,0.0
2016,12,17,8,0,492.0,25.0,0.5,1.0,66.0,21.77,12.26
2016,12,17,8,15,581.5,31.0,0.45,1.5,106.5,26.02,17.96
2016,12,17,8,30,671.0,37.0,0.4,2.0,147.0,30.25,22.32
2016,12,17,8,45,723.0,41.5,0.35,3.0,188.0,33.0,25.06
2016,12,17,9,0,775.0,46.0,0.3,4.0,229.0,35.77,27.68
2016,12,17,9,15,808.0,49.0,0.3,4.5,267.0,37.2,29.02
2016,12,17,9,30,841.0,52.0,0.3,5.0,305.0,60.32,32.3
2016,12,17,9,45,860.0,55.0,0.3,5.5,337.5,109.09,57.13
2016,12,17,10,0,879.0,58.0,0.3,6.0,370.0,154.25,88.42
2016,12,17,10,15,894.5,59.5,0.3,6.0,397.5,197.92,124.09
2016,12,17,10,30,910.0,61.0,0.3,6.0,425.0,241.36,162.24
2016,12,17,10,45,918.5,62.5,0.35,6.5,445.5,282.64,199.73
2016,12,17,11,0,927.0,64.0,0.4,7.0,466.0,322.72,236.3
2016,12,17,11,15,932.5,65.0,0.4,7.0,479.5,359.99,270.49
2016,12,17,11,30,938.0,66.0,0.4,7.0,493.0,395.48,302.64
2016,12,17,11,45,939.0,66.5,0.4,7.0,498.5,426.8,330.91
2016,12,17,12,0,940.0,67.0,0.4,7.0,504.0,455.75,356.66
2016,12,17,12,15,938.5,67.0,0.4,7.0,502.5,480.61,378.68
2016,12,17,12,30,937.0,67.0,0.4,7.0,501.0,502.74,398.09
2016,12,17,12,45,929.0,67.5,0.4,7.0,491.0,519.48,413.0
2016,12,17,13,0,921.0,68.0,0.4,7.0,481.0,533.17,425.24
2016,12,17,13,15,912.0,67.0,0.4,7.0,464.0,541.67,433.31
2016,12,17,13,30,903.0,66.0,0.4,7.0,447.0,547.09,438.83
2016,12,17,13,45,889.5,64.5,0.4,7.0,423.0,546.54,439.64
2016,12,17,14,0,876.0,63.0,0.4,7.0,399.0,545.63,439.91
2016,12,17,14,15,856.5,61.0,0.4,7.0,369.0,535.62,433.06
2016,12,17,14,30,837.0,59.0,0.4,7.0,339.0,522.78,423.78
2016,12,17,14,45,808.5,56.5,0.4,7.0,304.0,502.01,407.96
2016,12,17,15,0,780.0,54.0,0.4,7.0,269.0,478.94,389.76
2016,12,17,15,15,737.0,50.0,0.4,6.5,229.5,444.83,362.78
2016,12,17,15,30,694.0,46.0,0.4,6.0,190.0,409.4,333.52
2016,12,17,15,45,625.5,40.5,0.45,5.5,149.5,359.38,291.52
2016,12,17,16,0,557.0,35.0,0.5,5.0,109.0,309.84,247.7
2016,12,17,16,15,278.5,35.0,0.55,4.5,72.0,182.57,137.35
2016,12,17,16,30,0.0,35.0,0.6,4.0,35.0,48.01,2.55
2016,12,17,16,45,0.0,17.5,0.7,3.5,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,246.0,12.0,0.45,0.5,32.5,10.04,0.0
2016,12,18,8,0,492.0,24.0,0.4,1.0,65.0,20.8,11.28
2016,12,18,8,15,582.5,30.0,0.4,1.5,105.5,25.1,17.11
2016,12,18,8,30,673.0,36.0,0.4,2.0,146.0,29.37,21.49
2016,12,18,8,45,723.0,40.5,0.4,2.5,186.5,32.14,24.3
2016,12,18,9,0,773.0,45.0,0.4,3.0,227.0,34.93,27.0
2016,12,18,9,15,807.0,48.0,0.4,3.5,265.0,36.39,28.37
2016,12,18,9,30,841.0,51.0,0.4,4.0,303.0,62.17,34.99
2016,12,18,9,45,859.5,54.0,0.4,4.5,335.5,106.72,55.73
2016,12,18,10,0,878.0,57.0,0.4,5.0,368.0,151.79,86.88
2016,12,18,10,15,893.0,59.0,0.35,5.0,395.5,195.76,122.82
2016,12,18,10,30,908.0,61.0,0.3,5.0,423.0,239.48,161.22
2016,12,18,10,45,918.0,62.0,0.3,5.5,443.5,280.64,198.51
2016,12,18,11,0,928.0,63.0,0.3,6.0,464.0,320.7,234.9
2016,12,18,11,15,933.5,63.5,0.25,6.0,477.5,357.58,268.58
2016,12,18,11,30,939.0,64.0,0.2,6.0,491.0,392.65,300.12
2016,12,18,11,45,941.5,64.0,0.2,6.5,496.5,424.13,327.88
2016,12,18,12,0,944.0,64.0,0.2,7.0,502.0,453.29,353.09
2016,12,18,12,15,942.5,64.0,0.2,7.0,500.5,478.28,375.1
2016,12,18,12,30,941.0,64.0,0.2,7.0,499.0,500.54,394.52
2016,12,18,12,45,937.0,63.5,0.2,7.5,489.5,518.27,409.37
2016,12,18,13,0,933.0,63.0,0.2,8.0,480.0,533.02,421.58
2016,12,18,13,15,924.5,62.0,0.2,8.0,463.5,541.95,429.9
2016,12,18,13,30,916.0,61.0,0.2,8.0,447.0,547.77,435.67
2016,12,18,13,45,903.0,60.0,0.2,8.0,423.5,548.14,437.16
2016,12,18,14,0,890.0,59.0,0.2,8.0,400.0,545.48,436.18
2016,12,18,14,15,871.0,57.0,0.2,7.5,370.5,535.54,430.26
2016,12,18,14,30,852.0,55.0,0.2,7.0,341.0,522.82,421.9
2016,12,18,14,45,824.0,53.0,0.25,7.0,306.0,506.0,409.61
2016,12,18,15,0,796.0,51.0,0.3,7.0,271.0,483.76,392.57
2016,12,18,15,15,755.5,47.5,0.4,6.5,232.0,451.4,367.91
2016,12,18,15,30,715.0,44.0,0.5,6.0,193.0,417.64,340.7
2016,12,18,15,45,650.0,39.0,0.65,5.5,152.5,369.59,300.69
2016,12,18,16,0,585.0,34.0,0.8,5.0,112.0,321.85,258.38
2016,12,18,16,15,468.0,26.5,0.85,4.5,74.0,250.5,189.75
2016,12,18,16,30,351.0,19.0,0.9,4.0,36.0,174.96,32.91
2016,12,18,16,45,175.5,9.5,0.95,3.5,18.0,75.09,0.0
2016,12,18,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,195.0,12.5,0.7,2.5,28.5,11.91,0.0
2016,12,19,8,0,390.0,25.0,0.6,3.0,57.0,21.86,11.79
2016,12,19,8,15,482.5,32.0,0.5,3.5,94.5,27.06,18.66
2016,12,19,8,30,575.0,39.0,0.4,4.0,132.0,32.18,23.86
2016,12,19,8,45,629.5,44.0,0.3,4.5,170.0,35.27,26.97
2016,12,19,9,0,684.0,49.0,0.2,5.0,208.0,38.37,29.98
2016,12,19,9,15,720.0,52.0,0.2,5.5,244.5,39.67,31.19
2016,12,19,9,30,756.0,55.0,0.2,6.0,281.0,57.93,33.28
2016,12,19,9,45,773.0,59.0,0.2,6.5,311.5,99.47,52.62
2016,12,19,10,0,790.0,63.0,0.2,7.0,342.0,141.64,81.53
2016,12,19,10,15,807.0,65.0,0.2,7.0,368.5,182.45,114.42
2016,12,19,10,30,824.0,67.0,0.2,7.0,395.0,223.42,150.01
2016,12,19,10,45,726.0,88.0,0.2,7.5,387.5,251.4,179.8
2016,12,19,11,0,628.0,109.0,0.2,8.0,380.0,273.53,203.94
2016,12,19,11,15,594.5,122.0,0.2,8.0,385.0,300.46,229.45
2016,12,19,11,30,561.0,135.0,0.2,8.0,390.0,322.0,249.88
2016,12,19,11,45,509.0,149.5,0.2,8.5,383.0,336.24,263.67
2016,12,19,12,0,457.0,164.0,0.2,9.0,376.0,346.4,273.51
2016,12,19,12,15,659.0,118.5,0.15,9.0,423.0,407.96,321.43
2016,12,19,12,30,861.0,73.0,0.1,9.0,470.0,472.84,371.32
2016,12,19,12,45,697.5,106.0,0.1,9.0,424.0,448.0,354.09
2016,12,19,13,0,534.0,139.0,0.1,9.0,378.0,412.14,328.45
2016,12,19,13,15,438.0,151.5,0.1,9.0,343.5,386.54,310.05
2016,12,19,13,30,342.0,164.0,0.1,9.0,309.0,351.22,283.38
2016,12,19,13,45,393.5,146.5,0.1,9.0,304.5,372.12,301.09
2016,12,19,14,0,445.0,129.0,0.1,9.0,300.0,385.61,312.39
2016,12,19,14,15,431.5,121.5,0.1,8.5,277.5,373.61,303.96
2016,12,19,14,30,418.0,114.0,0.1,8.0,255.0,360.03,294.27
2016,12,19,14,45,403.0,103.5,0.15,8.0,228.0,340.87,279.61
2016,12,19,15,0,388.0,93.0,0.2,8.0,201.0,320.37,263.44
2016,12,19,15,15,363.5,82.0,0.3,7.5,171.5,293.36,242.04
2016,12,19,15,30,339.0,71.0,0.4,7.0,142.0,265.71,219.17
2016,12,19,15,45,302.0,58.5,0.55,7.0,111.5,229.94,188.31
2016,12,19,16,0,265.0,46.0,0.7,7.0,81.0,194.65,156.49
2016,12,19,16,15,132.5,36.0,0.7,6.5,53.5,114.49,85.64
2016,12,19,16,30,0.0,26.0,0.7,6.0,26.0,29.73,2.71
2016,12,19,16,45,0.0,13.0,0.75,6.0,13.0,12.39,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,11.5,0.8,5.5,27.5,10.96,0.0
2016,12,20,8,0,404.0,23.0,0.7,6.0,55.0,19.83,9.81
2016,12,20,8,15,495.5,29.5,0.6,6.5,92.0,24.63,16.22
2016,12,20,8,30,587.0,36.0,0.5,7.0,129.0,29.35,20.97
2016,12,20,8,45,640.5,40.0,0.4,8.0,167.5,31.63,23.25
2016,12,20,9,0,694.0,44.0,0.3,9.0,206.0,33.97,25.45
2016,12,20,9,15,556.5,70.0,0.3,9.5,213.0,50.7,40.66
2016,12,20,9,30,419.0,96.0,0.3,10.0,220.0,78.75,56.39
2016,12,20,9,45,429.5,106.0,0.3,10.5,245.5,109.92,73.33
2016,12,20,10,0,440.0,116.0,0.3,11.0,271.0,141.69,95.7
2016,12,20,10,15,482.0,118.0,0.3,11.0,299.5,172.28,118.66
2016,12,20,10,30,524.0,120.0,0.3,11.0,328.0,205.62,145.52
2016,12,20,10,45,501.5,132.0,0.3,11.5,339.0,234.62,171.75
2016,12,20,11,0,479.0,144.0,0.3,12.0,350.0,261.18,195.77
2016,12,20,11,15,673.0,104.0,0.25,12.0,403.5,307.58,230.14
2016,12,20,11,30,867.0,64.0,0.2,12.0,457.0,365.44,274.44
2016,12,20,11,45,705.0,104.0,0.2,12.5,426.5,368.96,282.08
2016,12,20,12,0,543.0,144.0,0.2,13.0,396.0,362.07,280.47
2016,12,20,12,15,702.5,105.5,0.2,13.0,430.5,413.4,320.78
2016,12,20,12,30,862.0,67.0,0.2,13.0,465.0,466.06,361.59
2016,12,20,12,45,691.5,104.5,0.2,13.5,420.5,443.09,345.46
2016,12,20,13,0,521.0,142.0,0.2,14.0,376.0,408.37,320.32
2016,12,20,13,15,459.0,148.5,0.15,13.5,349.5,393.86,310.93
2016,12,20,13,30,397.0,155.0,0.1,13.0,323.0,376.44,298.74
2016,12,20,13,45,387.5,149.0,0.1,13.0,305.5,371.37,295.8
2016,12,20,14,0,378.0,143.0,0.1,13.0,288.0,364.76,291.38
2016,12,20,14,15,564.0,102.0,0.1,12.5,300.5,426.21,340.77
2016,12,20,14,30,750.0,61.0,0.1,12.0,313.0,478.77,381.85
2016,12,20,14,45,719.5,58.5,0.1,12.0,280.0,457.67,365.19
2016,12,20,15,0,689.0,56.0,0.1,12.0,247.0,434.55,347.3
2016,12,20,15,15,646.0,52.0,0.2,11.5,211.0,401.68,322.42
2016,12,20,15,30,603.0,48.0,0.3,11.0,175.0,370.94,297.98
2016,12,20,15,45,535.0,42.0,0.4,10.5,137.5,322.87,258.53
2016,12,20,16,0,467.0,36.0,0.5,10.0,100.0,275.88,218.03
2016,12,20,16,15,356.5,27.5,0.55,9.5,66.0,209.64,157.13
2016,12,20,16,30,246.0,19.0,0.6,9.0,32.0,138.14,38.6
2016,12,20,16,45,123.0,9.5,0.7,9.0,16.0,55.52,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.0,11.5,0.4,5.5,28.5,10.96,0.0
2016,12,21,8,0,426.0,23.0,0.4,6.0,57.0,19.91,9.7
2016,12,21,8,15,522.0,29.5,0.35,6.5,95.5,24.71,16.29
2016,12,21,8,30,618.0,36.0,0.3,7.0,134.0,29.45,21.07
2016,12,21,8,45,674.0,40.5,0.3,8.0,174.0,32.2,23.77
2016,12,21,9,0,730.0,45.0,0.3,9.0,214.0,34.97,26.35
2016,12,21,9,15,766.5,48.0,0.25,9.0,251.5,36.41,27.75
2016,12,21,9,30,803.0,51.0,0.2,9.0,289.0,53.02,29.49
2016,12,21,9,45,828.0,53.0,0.2,9.5,322.0,99.67,50.91
2016,12,21,10,0,853.0,55.0,0.2,10.0,355.0,143.23,79.38
2016,12,21,10,15,870.0,56.5,0.2,10.5,382.5,186.03,113.02
2016,12,21,10,30,887.0,58.0,0.2,11.0,410.0,228.78,149.37
2016,12,21,10,45,898.5,59.5,0.2,11.5,431.5,269.98,185.7
2016,12,21,11,0,910.0,61.0,0.2,12.0,453.0,310.28,221.38
2016,12,21,11,15,917.0,61.5,0.2,12.0,467.0,347.13,254.49
2016,12,21,11,30,924.0,62.0,0.2,12.0,481.0,382.33,285.76
2016,12,21,11,45,927.0,62.5,0.2,12.5,488.0,414.21,313.3
2016,12,21,12,0,930.0,63.0,0.2,13.0,495.0,443.88,338.4
2016,12,21,12,15,930.0,63.0,0.2,13.0,494.0,469.4,360.39
2016,12,21,12,30,930.0,63.0,0.2,13.0,493.0,492.3,379.92
2016,12,21,12,45,920.0,65.0,0.2,13.5,483.5,509.85,394.33
2016,12,21,13,0,910.0,67.0,0.2,14.0,474.0,524.34,406.08
2016,12,21,13,15,902.0,66.0,0.15,14.0,458.5,533.58,413.98
2016,12,21,13,30,894.0,65.0,0.1,14.0,443.0,539.78,419.48
2016,12,21,13,45,881.5,63.5,0.1,14.0,420.0,540.07,420.88
2016,12,21,14,0,869.0,62.0,0.1,14.0,397.0,537.36,419.9
2016,12,21,14,15,850.5,60.5,0.1,13.5,368.0,531.44,417.02
2016,12,21,14,30,832.0,59.0,0.1,13.0,339.0,520.1,409.86
2016,12,21,14,45,805.0,56.0,0.15,13.0,304.5,499.91,395.41
2016,12,21,15,0,778.0,53.0,0.2,13.0,270.0,477.41,378.66
2016,12,21,15,15,737.0,49.5,0.3,12.0,231.5,445.2,355.41
2016,12,21,15,30,696.0,46.0,0.4,11.0,193.0,411.59,329.67
2016,12,21,15,45,631.5,41.0,0.5,10.5,153.0,364.14,290.87
2016,12,21,16,0,567.0,36.0,0.6,10.0,113.0,316.9,250.04
2016,12,21,16,15,450.5,28.0,0.65,9.5,75.5,245.43,184.59
2016,12,21,16,30,334.0,20.0,0.7,9.0,38.0,170.9,57.2
2016,12,21,16,45,167.0,10.0,0.75,8.5,19.0,72.77,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
