Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,12.5,0.85,5.5,27.5,11.91,0.0
2016,12,22,8,0,387.0,25.0,0.8,6.0,55.0,20.19,9.68
2016,12,22,8,15,486.0,32.5,0.65,6.5,93.5,27.78,18.94
2016,12,22,8,30,585.0,40.0,0.5,7.0,132.0,33.38,24.57
2016,12,22,8,45,645.5,44.5,0.35,7.5,172.0,35.94,27.2
2016,12,22,9,0,706.0,49.0,0.2,8.0,212.0,38.57,29.76
2016,12,22,9,15,743.5,52.5,0.2,8.5,249.0,40.3,31.36
2016,12,22,9,30,781.0,56.0,0.2,9.0,286.0,55.69,32.96
2016,12,22,9,45,806.0,58.5,0.2,9.5,319.5,97.63,50.28
2016,12,22,10,0,831.0,61.0,0.2,10.0,353.0,140.89,78.47
2016,12,22,10,15,848.5,63.0,0.2,10.0,380.5,183.61,112.15
2016,12,22,10,30,866.0,65.0,0.2,10.0,408.0,226.48,148.8
2016,12,22,10,45,878.0,66.0,0.2,10.5,429.0,269.91,186.91
2016,12,22,11,0,890.0,67.0,0.2,11.0,450.0,309.28,221.84
2016,12,22,11,15,896.0,68.0,0.15,11.0,464.0,345.75,254.46
2016,12,22,11,30,902.0,69.0,0.1,11.0,478.0,380.57,285.17
2016,12,22,11,45,903.5,69.5,0.1,11.5,484.0,411.4,311.9
2016,12,22,12,0,905.0,70.0,0.1,12.0,490.0,439.99,336.19
2016,12,22,12,15,903.5,70.0,0.1,12.0,488.5,464.43,357.37
2016,12,22,12,30,902.0,70.0,0.1,12.0,487.0,486.26,376.1
2016,12,22,12,45,895.5,69.5,0.1,12.0,477.5,502.5,390.29
2016,12,22,13,0,889.0,69.0,0.1,12.0,468.0,515.8,401.99
2016,12,22,13,15,879.0,68.0,0.1,12.0,451.5,523.86,409.55
2016,12,22,13,30,869.0,67.0,0.1,12.0,435.0,530.9,416.1
2016,12,22,13,45,850.5,66.5,0.1,12.0,411.5,529.41,416.14
2016,12,22,14,0,832.0,66.0,0.1,12.0,388.0,524.92,413.8
2016,12,22,14,15,811.5,64.0,0.1,11.5,359.0,514.81,407.83
2016,12,22,14,30,791.0,62.0,0.1,11.0,330.0,502.0,399.51
2016,12,22,14,45,760.0,59.5,0.15,11.0,295.5,480.58,383.94
2016,12,22,15,0,729.0,57.0,0.2,11.0,261.0,456.99,366.17
2016,12,22,15,15,686.5,53.0,0.25,10.0,223.5,424.02,341.63
2016,12,22,15,30,644.0,49.0,0.3,9.0,186.0,389.77,314.81
2016,12,22,15,45,578.0,43.0,0.4,8.5,147.0,341.36,275.07
2016,12,22,16,0,512.0,37.0,0.5,8.0,108.0,298.24,237.42
2016,12,22,16,15,400.5,28.5,0.55,7.5,72.5,230.35,175.26
2016,12,22,16,30,289.0,20.0,0.6,7.0,37.0,158.1,60.66
2016,12,22,16,45,144.5,10.0,0.65,7.0,18.5,64.41,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,0.5,5.0,2.0,1.91,0.0
2016,12,23,8,0,0.0,4.0,0.5,5.0,4.0,3.7,0.0
2016,12,23,8,15,0.0,7.0,0.45,5.0,7.0,6.48,0.12
2016,12,23,8,30,0.0,10.0,0.4,5.0,10.0,9.26,2.82
2016,12,23,8,45,0.0,13.0,0.35,5.0,13.0,12.04,5.5
2016,12,23,9,0,0.0,16.0,0.3,5.0,16.0,14.82,8.16
2016,12,23,9,15,0.0,19.0,0.25,5.0,19.0,17.61,10.8
2016,12,23,9,30,0.0,22.0,0.2,5.0,22.0,20.4,12.59
2016,12,23,9,45,0.0,24.5,0.2,5.0,24.5,22.72,14.66
2016,12,23,10,0,0.0,27.0,0.2,5.0,27.0,25.05,16.71
2016,12,23,10,15,0.0,20.5,0.2,5.0,20.5,19.01,11.31
2016,12,23,10,30,0.0,14.0,0.2,5.0,14.0,12.98,5.93
2016,12,23,10,45,0.0,15.5,0.25,5.5,15.5,14.38,7.13
2016,12,23,11,0,0.0,17.0,0.3,6.0,17.0,15.77,8.32
2016,12,23,11,15,14.0,97.5,0.35,6.0,104.0,94.77,76.75
2016,12,23,11,30,28.0,178.0,0.4,6.0,191.0,172.82,142.06
2016,12,23,11,45,14.0,94.0,0.45,6.0,100.5,92.68,74.48
2016,12,23,12,0,0.0,10.0,0.5,6.0,10.0,9.28,2.51
2016,12,23,12,15,0.0,54.0,0.5,6.0,54.0,50.21,38.45
2016,12,23,12,30,0.0,98.0,0.5,6.0,98.0,91.35,73.91
2016,12,23,12,45,67.0,149.0,0.5,6.0,179.5,174.41,144.26
2016,12,23,13,0,134.0,200.0,0.5,6.0,261.0,265.37,219.05
2016,12,23,13,15,129.5,195.0,0.5,6.0,252.0,262.78,216.68
2016,12,23,13,30,125.0,190.0,0.5,6.0,243.0,259.65,214.56
2016,12,23,13,45,124.0,180.5,0.55,6.0,231.0,253.06,209.77
2016,12,23,14,0,123.0,171.0,0.6,6.0,219.0,245.94,204.5
2016,12,23,14,15,120.5,158.5,0.55,6.0,202.5,234.14,195.05
2016,12,23,14,30,118.0,146.0,0.5,6.0,186.0,221.78,185.04
2016,12,23,14,45,113.5,131.5,0.5,6.0,167.0,205.48,171.69
2016,12,23,15,0,109.0,117.0,0.5,6.0,148.0,188.68,157.68
2016,12,23,15,15,99.5,101.5,0.5,5.5,126.5,167.63,139.98
2016,12,23,15,30,90.0,86.0,0.5,5.0,105.0,146.29,121.59
2016,12,23,15,45,77.5,69.0,0.5,5.0,83.0,121.18,99.3
2016,12,23,16,0,65.0,52.0,0.5,5.0,61.0,95.72,76.31
2016,12,23,16,15,33.0,36.5,0.5,4.5,41.0,57.02,41.48
2016,12,23,16,30,1.0,21.0,0.5,4.0,21.0,21.36,4.76
2016,12,23,16,45,0.5,10.5,0.5,4.0,10.5,10.2,0.0
2016,12,23,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,0.5,2.0,26.5,10.96,0.0
2016,12,24,8,0,412.0,23.0,0.5,2.0,53.0,20.07,9.44
2016,12,24,8,15,509.0,29.5,0.5,2.0,91.0,24.84,16.66
2016,12,24,8,30,606.0,36.0,0.5,2.0,129.0,29.56,21.59
2016,12,24,8,45,664.0,40.0,0.5,2.5,169.0,31.83,23.96
2016,12,24,9,0,722.0,44.0,0.5,3.0,209.0,34.16,26.25
2016,12,24,9,15,758.5,47.0,0.5,3.0,246.0,35.62,27.69
2016,12,24,9,30,795.0,50.0,0.5,3.0,283.0,48.71,28.97
2016,12,24,9,45,819.0,52.5,0.5,3.5,316.0,95.4,49.77
2016,12,24,10,0,843.0,55.0,0.5,4.0,349.0,138.9,78.41
2016,12,24,10,15,859.5,56.5,0.5,4.5,376.5,181.28,112.32
2016,12,24,10,30,876.0,58.0,0.5,5.0,404.0,223.61,149.19
2016,12,24,10,45,888.0,59.0,0.5,5.5,425.5,264.19,185.99
2016,12,24,11,0,900.0,60.0,0.5,6.0,447.0,303.92,222.27
2016,12,24,11,15,907.0,60.5,0.5,6.0,461.0,340.59,256.28
2016,12,24,11,30,914.0,61.0,0.5,6.0,475.0,375.65,288.44
2016,12,24,11,45,918.0,61.0,0.5,6.0,482.0,407.33,317.31
2016,12,24,12,0,922.0,61.0,0.5,6.0,489.0,436.86,343.84
2016,12,24,12,15,922.0,61.0,0.5,6.0,488.5,462.41,366.7
2016,12,24,12,30,922.0,61.0,0.5,6.0,488.0,485.36,387.01
2016,12,24,12,45,913.0,62.5,0.5,6.5,479.5,502.96,402.06
2016,12,24,13,0,904.0,64.0,0.5,7.0,471.0,517.54,414.39
2016,12,24,13,15,897.0,63.5,0.5,7.0,456.0,527.97,423.99
2016,12,24,13,30,890.0,63.0,0.5,7.0,441.0,535.43,431.08
2016,12,24,13,45,881.5,61.0,0.5,7.0,419.0,537.46,433.88
2016,12,24,14,0,873.0,59.0,0.5,7.0,397.0,536.52,434.23
2016,12,24,14,15,855.5,57.0,0.5,6.5,369.0,527.9,429.23
2016,12,24,14,30,838.0,55.0,0.5,6.0,341.0,516.52,421.81
2016,12,24,14,45,815.5,52.0,0.5,6.0,307.5,501.96,410.7
2016,12,24,15,0,793.0,49.0,0.5,6.0,274.0,481.9,394.8
2016,12,24,15,15,755.0,46.0,0.5,5.5,236.0,451.83,370.95
2016,12,24,15,30,717.0,43.0,0.5,5.0,198.0,420.27,344.79
2016,12,24,15,45,659.0,38.0,0.55,4.5,158.0,375.72,307.18
2016,12,24,16,0,601.0,33.0,0.6,4.0,118.0,331.29,267.65
2016,12,24,16,15,493.0,26.5,0.65,3.5,80.5,264.32,205.48
2016,12,24,16,30,385.0,20.0,0.7,3.0,43.0,194.75,93.61
2016,12,24,16,45,192.5,10.0,0.75,2.5,21.5,83.12,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,73.0,12.5,0.4,1.5,18.0,11.91,0.0
2016,12,25,8,0,146.0,25.0,0.4,2.0,36.0,19.59,8.91
2016,12,25,8,15,181.5,40.0,0.4,2.0,62.5,31.0,22.15
2016,12,25,8,30,217.0,55.0,0.4,2.0,89.0,42.05,33.01
2016,12,25,8,45,244.0,68.5,0.4,2.5,116.0,51.57,42.15
2016,12,25,9,0,271.0,82.0,0.4,3.0,143.0,64.0,53.78
2016,12,25,9,15,282.0,95.5,0.4,3.5,169.0,73.53,62.54
2016,12,25,9,30,293.0,109.0,0.4,4.0,195.0,87.51,68.66
2016,12,25,9,45,297.0,121.5,0.45,4.5,217.5,114.11,84.14
2016,12,25,10,0,301.0,134.0,0.5,5.0,240.0,140.91,103.73
2016,12,25,10,15,307.5,145.0,0.5,5.0,260.0,167.06,124.94
2016,12,25,10,30,314.0,156.0,0.5,5.0,280.0,193.46,147.45
2016,12,25,10,45,360.5,157.0,0.5,5.0,306.5,221.09,170.0
2016,12,25,11,0,407.0,158.0,0.5,5.0,333.0,250.98,194.98
2016,12,25,11,15,298.0,179.5,0.5,5.0,310.0,254.31,202.4
2016,12,25,11,30,189.0,201.0,0.5,5.0,287.0,248.65,201.31
2016,12,25,11,45,164.5,204.5,0.5,5.5,280.5,251.45,204.5
2016,12,25,12,0,140.0,208.0,0.5,6.0,274.0,252.38,205.79
2016,12,25,12,15,206.5,203.0,0.5,6.0,299.5,282.81,230.68
2016,12,25,12,30,273.0,198.0,0.5,6.0,325.0,319.22,260.28
2016,12,25,12,45,226.5,199.0,0.55,6.0,303.0,302.95,248.03
2016,12,25,13,0,180.0,200.0,0.6,6.0,281.0,287.81,236.68
2016,12,25,13,15,98.0,179.5,0.6,6.0,223.5,225.56,186.26
2016,12,25,13,30,16.0,159.0,0.6,6.0,166.0,160.21,132.0
2016,12,25,13,45,32.0,159.0,0.6,6.0,171.5,175.24,145.28
2016,12,25,14,0,48.0,159.0,0.6,6.0,177.0,186.17,154.74
2016,12,25,14,15,46.0,148.0,0.6,5.5,164.5,175.56,146.28
2016,12,25,14,30,44.0,137.0,0.6,5.0,152.0,164.75,137.65
2016,12,25,14,45,40.5,124.0,0.6,5.0,136.5,150.66,125.82
2016,12,25,15,0,37.0,111.0,0.6,5.0,121.0,136.41,113.69
2016,12,25,15,15,32.5,96.0,0.55,4.5,104.0,119.03,98.82
2016,12,25,15,30,28.0,81.0,0.5,4.0,87.0,101.48,83.51
2016,12,25,15,45,19.5,65.5,0.5,3.5,69.5,81.15,65.49
2016,12,25,16,0,11.0,50.0,0.5,3.0,52.0,56.39,43.38
2016,12,25,16,15,5.5,34.0,0.5,2.5,35.0,36.95,25.49
2016,12,25,16,30,0.0,18.0,0.5,2.0,18.0,16.71,3.95
2016,12,25,16,45,0.0,9.0,0.55,1.5,9.0,8.58,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,203.5,11.5,0.5,0.5,26.0,10.96,0.0
2016,12,26,8,0,407.0,23.0,0.5,1.0,52.0,20.16,9.19
2016,12,26,8,15,506.0,30.0,0.45,1.5,90.5,25.42,17.18
2016,12,26,8,30,605.0,37.0,0.4,2.0,129.0,30.6,22.54
2016,12,26,8,45,664.5,41.0,0.4,3.0,169.5,32.81,24.82
2016,12,26,9,0,724.0,45.0,0.4,4.0,210.0,35.1,27.02
2016,12,26,9,15,761.0,48.5,0.35,4.5,247.5,36.95,28.77
2016,12,26,9,30,798.0,52.0,0.3,5.0,285.0,48.58,29.97
2016,12,26,9,45,819.0,55.0,0.3,5.5,318.0,91.51,46.57
2016,12,26,10,0,840.0,58.0,0.3,6.0,351.0,135.41,75.06
2016,12,26,10,15,857.0,60.0,0.25,6.0,379.0,182.21,112.28
2016,12,26,10,30,874.0,62.0,0.2,6.0,407.0,225.15,149.24
2016,12,26,10,45,885.5,63.0,0.2,6.5,428.5,265.73,185.59
2016,12,26,11,0,897.0,64.0,0.2,7.0,450.0,305.44,221.41
2016,12,26,11,15,904.0,65.0,0.15,7.0,464.5,342.7,255.21
2016,12,26,11,30,911.0,66.0,0.1,7.0,479.0,378.38,287.12
2016,12,26,11,45,914.0,66.5,0.1,7.5,486.0,410.33,315.19
2016,12,26,12,0,917.0,67.0,0.1,8.0,493.0,440.12,340.83
2016,12,26,12,15,916.5,66.5,0.1,8.0,492.5,465.11,362.8
2016,12,26,12,30,916.0,66.0,0.1,8.0,492.0,487.48,382.28
2016,12,26,12,45,912.0,65.5,0.1,8.5,484.0,505.5,397.35
2016,12,26,13,0,908.0,65.0,0.1,9.0,476.0,520.64,409.85
2016,12,26,13,15,900.0,64.5,0.1,9.0,460.5,530.83,419.08
2016,12,26,13,30,892.0,64.0,0.1,9.0,445.0,538.01,425.85
2016,12,26,13,45,880.0,62.5,0.1,9.0,422.5,538.98,427.81
2016,12,26,14,0,868.0,61.0,0.1,9.0,400.0,536.96,427.36
2016,12,26,14,15,849.5,59.0,0.1,8.5,371.0,528.0,422.25
2016,12,26,14,30,831.0,57.0,0.1,8.0,342.0,519.35,417.01
2016,12,26,14,45,801.0,55.0,0.1,8.0,308.0,499.1,401.88
2016,12,26,15,0,771.0,53.0,0.1,8.0,274.0,476.57,384.51
2016,12,26,15,15,731.0,49.5,0.15,7.5,236.0,445.19,360.58
2016,12,26,15,30,691.0,46.0,0.2,7.0,198.0,412.39,334.4
2016,12,26,15,45,619.0,42.0,0.3,6.5,157.5,362.6,293.76
2016,12,26,16,0,547.0,38.0,0.4,6.0,117.0,313.13,251.44
2016,12,26,16,15,439.0,30.0,0.35,5.5,80.0,250.68,194.42
2016,12,26,16,30,331.0,22.0,0.3,5.0,43.0,181.32,99.0
2016,12,26,16,45,165.5,11.0,0.25,5.0,21.5,74.21,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,37.5,12.5,0.4,2.5,15.5,11.91,0.0
2016,12,27,8,0,75.0,25.0,0.3,3.0,31.0,20.72,9.35
2016,12,27,8,15,108.5,41.0,0.3,3.5,54.5,33.26,23.98
2016,12,27,8,30,142.0,57.0,0.3,4.0,78.0,45.44,35.81
2016,12,27,8,45,159.0,72.5,0.3,5.0,103.0,56.9,46.57
2016,12,27,9,0,176.0,88.0,0.3,6.0,128.0,68.04,56.8
2016,12,27,9,15,185.5,103.0,0.25,6.0,151.5,78.5,66.42
2016,12,27,9,30,195.0,118.0,0.2,6.0,175.0,91.69,72.99
2016,12,27,9,45,203.0,130.5,0.2,6.5,196.0,114.3,86.91
2016,12,27,10,0,211.0,143.0,0.2,7.0,217.0,137.53,103.84
2016,12,27,10,15,284.5,145.5,0.2,7.5,253.5,163.34,121.37
2016,12,27,10,30,358.0,148.0,0.2,8.0,290.0,194.78,144.58
2016,12,27,10,45,393.5,150.5,0.25,8.5,314.0,221.42,166.31
2016,12,27,11,0,429.0,153.0,0.3,9.0,338.0,251.91,191.63
2016,12,27,11,15,514.5,139.0,0.25,9.0,367.5,284.91,217.94
2016,12,27,11,30,600.0,125.0,0.2,9.0,397.0,323.91,249.38
2016,12,27,11,45,566.0,136.5,0.2,9.5,396.5,342.13,266.11
2016,12,27,12,0,532.0,148.0,0.2,10.0,396.0,358.85,281.1
2016,12,27,12,15,530.5,148.5,0.2,10.0,395.5,376.02,296.2
2016,12,27,12,30,529.0,149.0,0.2,10.0,395.0,391.61,309.77
2016,12,27,12,45,662.0,117.5,0.25,10.0,420.5,440.64,348.96
2016,12,27,13,0,795.0,86.0,0.3,10.0,446.0,488.38,386.78
2016,12,27,13,15,786.0,85.0,0.3,10.0,431.0,496.67,394.1
2016,12,27,13,30,777.0,84.0,0.3,10.0,416.0,502.19,399.57
2016,12,27,13,45,768.5,80.5,0.3,10.0,395.5,502.59,401.04
2016,12,27,14,0,760.0,77.0,0.3,10.0,375.0,500.26,400.31
2016,12,27,14,15,740.5,74.5,0.3,10.0,348.0,490.47,393.68
2016,12,27,14,30,721.0,72.0,0.3,10.0,321.0,480.07,386.31
2016,12,27,14,45,703.5,67.0,0.3,10.0,290.0,463.95,374.27
2016,12,27,15,0,686.0,62.0,0.3,10.0,259.0,445.65,360.07
2016,12,27,15,15,645.0,57.5,0.3,9.0,223.0,413.97,336.01
2016,12,27,15,30,604.0,53.0,0.3,8.0,187.0,381.2,310.03
2016,12,27,15,45,552.5,46.0,0.35,7.5,150.0,339.72,275.58
2016,12,27,16,0,501.0,39.0,0.4,7.0,113.0,298.5,239.61
2016,12,27,16,15,396.0,31.0,0.4,6.5,77.5,233.61,181.59
2016,12,27,16,30,291.0,23.0,0.4,6.0,42.0,167.01,96.05
2016,12,27,16,45,145.5,11.5,0.45,5.5,21.0,67.21,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,205.0,10.5,0.8,4.0,25.0,10.01,0.0
2016,12,28,8,0,410.0,21.0,0.7,5.0,50.0,18.12,7.21
2016,12,28,8,15,505.5,27.5,0.55,6.0,87.5,22.97,14.63
2016,12,28,8,30,601.0,34.0,0.4,7.0,125.0,27.74,19.46
2016,12,28,8,45,658.5,38.0,0.3,8.0,164.5,30.08,21.81
2016,12,28,9,0,716.0,42.0,0.2,9.0,204.0,32.46,24.07
2016,12,28,9,15,752.0,45.0,0.15,9.5,241.0,33.96,25.48
2016,12,28,9,30,788.0,48.0,0.1,10.0,278.0,47.95,30.06
2016,12,28,9,45,814.0,49.5,0.1,10.5,311.0,89.39,44.5
2016,12,28,10,0,840.0,51.0,0.1,11.0,344.0,132.08,70.89
2016,12,28,10,15,856.5,52.5,0.1,11.0,371.5,174.41,103.59
2016,12,28,10,30,873.0,54.0,0.1,11.0,399.0,216.72,139.47
2016,12,28,10,45,884.0,55.0,0.1,11.5,420.0,257.1,175.06
2016,12,28,11,0,895.0,56.0,0.1,12.0,441.0,296.59,210.12
2016,12,28,11,15,902.0,56.5,0.1,12.0,455.5,333.29,243.17
2016,12,28,11,30,909.0,57.0,0.1,12.0,470.0,368.42,274.46
2016,12,28,11,45,912.5,57.5,0.1,12.5,477.5,400.5,302.24
2016,12,28,12,0,916.0,58.0,0.1,13.0,485.0,430.46,327.65
2016,12,28,12,15,916.0,58.0,0.1,13.0,485.0,456.16,349.83
2016,12,28,12,30,916.0,58.0,0.1,13.0,485.0,479.3,369.59
2016,12,28,12,45,909.5,59.0,0.1,13.5,477.5,497.76,384.73
2016,12,28,13,0,903.0,60.0,0.1,14.0,470.0,513.29,397.3
2016,12,28,13,15,896.0,59.5,0.1,14.0,455.5,524.01,406.78
2016,12,28,13,30,889.0,59.0,0.1,14.0,441.0,531.75,413.84
2016,12,28,13,45,877.0,58.0,0.1,14.0,419.5,533.34,416.21
2016,12,28,14,0,865.0,57.0,0.1,14.0,398.0,531.95,416.22
2016,12,28,14,15,848.0,55.5,0.1,13.5,370.0,524.43,412.27
2016,12,28,14,30,831.0,54.0,0.1,13.0,342.0,514.17,406.01
2016,12,28,14,45,804.5,52.0,0.15,13.0,308.5,498.99,395.28
2016,12,28,15,0,778.0,50.0,0.2,13.0,275.0,478.37,380.04
2016,12,28,15,15,741.0,47.0,0.35,12.5,238.0,449.12,359.03
2016,12,28,15,30,704.0,44.0,0.5,12.0,201.0,418.36,335.55
2016,12,28,15,45,645.5,39.5,0.65,11.5,161.5,374.33,300.07
2016,12,28,16,0,587.0,35.0,0.8,11.0,122.0,330.37,262.52
2016,12,28,16,15,486.5,28.0,0.85,10.5,84.5,265.95,205.2
2016,12,28,16,30,386.0,21.0,0.9,10.0,47.0,200.86,120.1
2016,12,28,16,45,193.0,10.5,1.0,9.5,23.5,84.93,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.0,0.7,5.5,25.0,10.48,0.0
2016,12,29,8,0,403.0,22.0,0.7,6.0,50.0,19.19,7.8
2016,12,29,8,15,502.0,29.0,0.6,6.5,88.5,24.49,15.91
2016,12,29,8,30,601.0,36.0,0.5,7.0,127.0,29.69,21.2
2016,12,29,8,45,660.0,40.0,0.4,8.0,166.5,31.93,23.47
2016,12,29,9,0,719.0,44.0,0.3,9.0,206.0,34.24,25.67
2016,12,29,9,15,755.5,47.5,0.25,9.5,244.0,36.1,27.41
2016,12,29,9,30,792.0,51.0,0.2,10.0,282.0,45.42,35.84
2016,12,29,9,45,814.5,53.5,0.2,11.0,315.0,87.81,43.25
2016,12,29,10,0,837.0,56.0,0.2,12.0,348.0,135.33,73.58
2016,12,29,10,15,854.0,58.0,0.2,12.0,376.0,178.2,106.51
2016,12,29,10,30,871.0,60.0,0.2,12.0,404.0,221.14,142.72
2016,12,29,10,45,883.5,60.5,0.2,12.5,425.5,261.53,178.12
2016,12,29,11,0,896.0,61.0,0.2,13.0,447.0,301.13,213.11
2016,12,29,11,15,903.0,62.0,0.2,13.0,462.0,338.53,246.6
2016,12,29,11,30,910.0,63.0,0.2,13.0,477.0,374.36,278.33
2016,12,29,11,45,914.0,63.0,0.2,13.5,484.5,406.37,305.97
2016,12,29,12,0,918.0,63.0,0.2,14.0,492.0,436.28,331.26
2016,12,29,12,15,918.0,63.0,0.2,14.0,492.0,462.22,353.57
2016,12,29,12,30,918.0,63.0,0.2,14.0,492.0,485.59,373.45
2016,12,29,12,45,915.5,62.0,0.2,14.5,484.5,504.07,388.58
2016,12,29,13,0,913.0,61.0,0.2,15.0,477.0,519.69,401.22
2016,12,29,13,15,906.0,60.5,0.15,14.5,462.0,530.67,411.17
2016,12,29,13,30,899.0,60.0,0.1,14.0,447.0,538.64,418.75
2016,12,29,13,45,887.0,59.0,0.1,14.0,425.5,540.42,421.28
2016,12,29,14,0,875.0,58.0,0.1,14.0,404.0,539.19,421.42
2016,12,29,14,15,858.5,56.5,0.1,13.5,376.0,532.06,417.79
2016,12,29,14,30,842.0,55.0,0.1,13.0,348.0,522.14,411.83
2016,12,29,14,45,816.0,53.0,0.1,13.0,314.5,507.24,400.96
2016,12,29,15,0,790.0,51.0,0.1,13.0,281.0,486.84,385.56
2016,12,29,15,15,753.5,47.5,0.1,12.0,243.5,457.15,363.81
2016,12,29,15,30,717.0,44.0,0.1,11.0,206.0,425.9,339.74
2016,12,29,15,45,657.5,40.0,0.15,10.5,166.0,381.73,304.0
2016,12,29,16,0,598.0,36.0,0.2,10.0,126.0,337.53,266.48
2016,12,29,16,15,497.5,29.0,0.25,9.5,87.5,272.67,209.85
2016,12,29,16,30,397.0,22.0,0.3,9.0,49.0,207.62,128.94
2016,12,29,16,45,198.5,11.0,0.35,8.5,24.5,87.89,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,191.0,11.0,0.85,6.0,24.5,10.48,0.0
2016,12,30,8,0,382.0,22.0,0.8,6.0,49.0,19.19,7.7
2016,12,30,8,15,483.5,29.5,0.65,6.5,87.0,24.99,16.33
2016,12,30,8,30,585.0,37.0,0.5,7.0,125.0,30.66,22.07
2016,12,30,8,45,646.0,41.5,0.35,7.5,165.0,33.31,24.78
2016,12,30,9,0,707.0,46.0,0.2,8.0,205.0,36.01,27.41
2016,12,30,9,15,744.0,49.5,0.2,8.5,243.0,37.8,29.09
2016,12,30,9,30,781.0,53.0,0.2,9.0,281.0,46.41,36.89
2016,12,30,9,45,807.5,55.0,0.2,9.5,314.5,88.14,44.2
2016,12,30,10,0,834.0,57.0,0.2,10.0,348.0,131.37,70.99
2016,12,30,10,15,850.5,58.5,0.2,10.5,376.0,177.68,106.85
2016,12,30,10,30,867.0,60.0,0.2,11.0,404.0,220.0,142.46
2016,12,30,10,45,876.5,62.0,0.2,11.5,425.0,260.95,178.53
2016,12,30,11,0,886.0,64.0,0.2,12.0,446.0,300.95,214.01
2016,12,30,11,15,892.5,64.5,0.2,12.0,460.5,337.49,246.92
2016,12,30,11,30,899.0,65.0,0.2,12.0,475.0,372.45,278.07
2016,12,30,11,45,899.5,66.0,0.2,12.0,482.0,403.9,305.97
2016,12,30,12,0,900.0,67.0,0.2,12.0,489.0,433.1,331.49
2016,12,30,12,15,899.0,67.0,0.2,12.0,488.5,458.29,353.39
2016,12,30,12,30,898.0,67.0,0.2,12.0,488.0,480.91,372.84
2016,12,30,12,45,890.5,67.5,0.25,12.5,479.5,498.33,387.73
2016,12,30,13,0,883.0,68.0,0.3,13.0,471.0,512.82,400.11
2016,12,30,13,15,875.0,67.5,0.3,12.5,456.0,523.06,410.06
2016,12,30,13,30,867.0,67.0,0.3,12.0,441.0,530.35,417.63
2016,12,30,13,45,847.0,67.0,0.35,12.0,418.5,531.22,419.95
2016,12,30,14,0,827.0,67.0,0.4,12.0,396.0,527.13,418.43
2016,12,30,14,15,808.0,65.5,0.4,11.5,368.0,519.0,413.97
2016,12,30,14,30,789.0,64.0,0.4,11.0,340.0,508.15,407.15
2016,12,30,14,45,747.5,63.5,0.4,11.0,305.0,483.85,388.98
2016,12,30,15,0,706.0,63.0,0.4,11.0,270.0,457.41,368.72
2016,12,30,15,15,664.0,59.0,0.4,10.5,233.0,428.12,346.15
2016,12,30,15,30,622.0,55.0,0.4,10.0,196.0,395.18,319.74
2016,12,30,15,45,542.5,50.5,0.4,9.5,156.5,342.67,276.74
2016,12,30,16,0,463.0,46.0,0.4,9.0,117.0,291.09,233.03
2016,12,30,16,15,357.0,36.5,0.4,8.5,81.0,224.24,174.95
2016,12,30,16,30,251.0,27.0,0.4,8.0,45.0,157.93,101.96
2016,12,30,16,45,125.5,13.5,0.4,7.5,22.5,62.04,0.0
2016,12,30,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
